Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,7,45,169.0,13.5,2.3,2.5,26.5,10.62,0.0
2016,1,1,8,0,338.0,27.0,2.3,3.0,53.0,22.5,11.19
2016,1,1,8,15,441.5,35.5,2.35,3.5,92.0,29.63,20.71
2016,1,1,8,30,545.0,44.0,2.4,4.0,131.0,42.82,27.53
2016,1,1,8,45,602.5,50.5,2.45,4.5,171.0,89.93,50.4
2016,1,1,9,0,660.0,57.0,2.5,5.0,211.0,144.11,90.17
2016,1,1,9,15,700.0,61.0,2.5,5.5,249.5,201.01,139.28
2016,1,1,9,30,740.0,65.0,2.5,6.0,288.0,260.31,193.33
2016,1,1,9,45,771.0,67.0,2.5,6.5,322.5,319.02,247.91
2016,1,1,10,0,802.0,69.0,2.5,7.0,357.0,380.37,304.09
2016,1,1,10,15,820.0,71.5,2.5,7.0,385.5,438.92,357.52
2016,1,1,10,30,838.0,74.0,2.5,7.0,414.0,498.1,410.0
2016,1,1,10,45,848.5,76.0,2.5,7.5,436.0,553.03,456.85
2016,1,1,11,0,859.0,78.0,2.5,8.0,458.0,607.23,501.59
2016,1,1,11,15,866.5,79.0,2.45,8.0,473.0,657.43,542.6
2016,1,1,11,30,874.0,80.0,2.4,8.0,488.0,706.07,581.33
2016,1,1,11,45,876.5,80.5,2.4,8.0,495.5,748.72,613.97
2016,1,1,12,0,879.0,81.0,2.4,8.0,503.0,788.92,643.5
2016,1,1,12,15,878.5,81.0,2.35,8.0,503.0,823.52,668.3
2016,1,1,12,30,878.0,81.0,2.3,8.0,503.0,855.12,690.8
2016,1,1,12,45,878.5,79.5,2.3,8.5,496.0,882.65,709.47
2016,1,1,13,0,879.0,78.0,2.3,9.0,489.0,906.95,725.79
2016,1,1,13,15,871.5,77.0,2.25,9.0,474.0,921.22,735.79
2016,1,1,13,30,864.0,76.0,2.2,9.0,459.0,931.78,743.33
2016,1,1,13,45,851.5,74.5,2.2,9.0,437.0,933.26,745.06
2016,1,1,14,0,839.0,73.0,2.2,9.0,415.0,930.94,744.26
2016,1,1,14,15,821.0,70.5,2.15,8.5,386.5,918.3,736.92
2016,1,1,14,30,803.0,68.0,2.1,8.0,358.0,902.02,726.93
2016,1,1,14,45,777.0,65.0,2.1,8.0,324.0,873.89,707.29
2016,1,1,15,0,751.0,62.0,2.1,8.0,290.0,842.53,684.81
2016,1,1,15,15,712.0,58.0,2.05,7.5,251.5,794.59,649.82
2016,1,1,15,30,673.0,54.0,2.0,7.0,213.0,744.23,611.55
2016,1,1,15,45,613.0,48.5,2.0,6.5,172.5,681.2,561.8
2016,1,1,16,0,553.0,43.0,2.0,6.0,132.0,608.79,501.73
2016,1,1,16,15,452.5,35.0,2.05,5.5,93.5,498.24,406.46
2016,1,1,16,30,352.0,27.0,2.1,5.0,55.0,388.37,274.99
2016,1,1,16,45,176.0,13.5,2.2,5.0,27.5,154.97,0.0
2016,1,1,17,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,3.3,4.0,5.0,3.93,0.0
2016,1,2,8,0,0.0,10.0,3.3,4.0,10.0,7.59,0.0
2016,1,2,8,15,0.0,17.5,3.3,4.0,17.5,13.31,6.17
2016,1,2,8,30,0.0,25.0,3.3,4.0,25.0,19.04,11.72
2016,1,2,8,45,0.0,33.5,3.35,4.5,33.5,25.56,16.9
2016,1,2,9,0,0.0,42.0,3.4,5.0,42.0,32.09,22.77
2016,1,2,9,15,0.0,50.0,3.45,5.0,50.0,38.26,28.3
2016,1,2,9,30,0.0,58.0,3.5,5.0,58.0,44.43,33.79
2016,1,2,9,45,0.0,65.0,3.55,5.5,65.0,49.84,38.48
2016,1,2,10,0,0.0,72.0,3.6,6.0,72.0,55.3,43.15
2016,1,2,10,15,14.5,115.5,3.6,6.0,121.5,97.04,79.45
2016,1,2,10,30,29.0,159.0,3.6,6.0,171.0,150.29,125.43
2016,1,2,10,45,70.5,176.5,3.6,6.5,207.5,192.38,161.45
2016,1,2,11,0,112.0,194.0,3.6,7.0,244.0,251.1,211.33
2016,1,2,11,15,184.5,197.0,3.6,7.0,282.5,308.91,261.06
2016,1,2,11,30,257.0,200.0,3.6,7.0,321.0,387.82,327.71
2016,1,2,11,45,367.5,183.0,3.6,7.0,358.5,465.07,393.32
2016,1,2,12,0,478.0,166.0,3.6,7.0,396.0,568.15,478.33
2016,1,2,12,15,384.0,184.5,3.6,7.0,369.5,516.16,435.33
2016,1,2,12,30,290.0,203.0,3.6,7.0,343.0,475.98,401.41
2016,1,2,12,45,320.0,194.5,3.65,7.5,347.0,505.23,425.93
2016,1,2,13,0,350.0,186.0,3.7,8.0,351.0,534.71,450.18
2016,1,2,13,15,330.5,183.0,3.65,8.0,335.0,525.63,442.87
2016,1,2,13,30,311.0,180.0,3.6,8.0,319.0,514.58,434.14
2016,1,2,13,45,198.5,177.0,3.6,8.0,264.5,391.73,332.41
2016,1,2,14,0,86.0,174.0,3.6,8.0,210.0,266.42,225.65
2016,1,2,14,15,172.0,159.5,3.6,8.0,224.0,356.89,304.99
2016,1,2,14,30,258.0,145.0,3.6,8.0,238.0,448.25,382.9
2016,1,2,14,45,241.0,134.5,3.6,8.0,215.0,422.57,361.5
2016,1,2,15,0,224.0,124.0,3.6,8.0,192.0,396.19,339.65
2016,1,2,15,15,209.0,109.0,3.6,7.5,166.5,364.15,313.34
2016,1,2,15,30,194.0,94.0,3.6,7.0,141.0,331.46,285.67
2016,1,2,15,45,174.0,78.0,3.65,7.0,114.0,291.91,250.68
2016,1,2,16,0,154.0,62.0,3.7,7.0,87.0,252.11,214.42
2016,1,2,16,15,115.5,45.5,3.7,7.0,61.5,194.69,161.16
2016,1,2,16,30,77.0,29.0,3.7,7.0,36.0,135.73,96.71
2016,1,2,16,45,38.5,14.5,3.75,7.0,18.0,43.03,0.0
2016,1,2,17,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,1.0,3.6,6.0,1.0,0.79,0.0
2016,1,3,8,0,0.0,2.0,3.6,6.0,2.0,1.51,0.0
2016,1,3,8,15,0.0,3.5,3.65,6.0,3.5,2.64,0.0
2016,1,3,8,30,0.0,5.0,3.7,6.0,5.0,3.78,0.0
2016,1,3,8,45,0.0,6.5,3.75,6.5,6.5,4.92,0.0
2016,1,3,9,0,0.0,8.0,3.8,7.0,8.0,6.06,0.0
2016,1,3,9,15,0.0,9.5,3.85,7.0,9.5,7.21,0.71
2016,1,3,9,30,0.0,11.0,3.9,7.0,11.0,8.35,1.73
2016,1,3,9,45,0.0,12.5,3.95,7.0,12.5,9.5,2.74
2016,1,3,10,0,0.0,14.0,4.0,7.0,14.0,10.65,3.75
2016,1,3,10,15,0.0,43.5,4.05,7.0,43.5,33.25,23.62
2016,1,3,10,30,0.0,73.0,4.1,7.0,73.0,56.03,43.51
2016,1,3,10,45,0.0,80.0,4.2,7.5,80.0,61.52,48.12
2016,1,3,11,0,0.0,87.0,4.3,8.0,87.0,67.18,52.87
2016,1,3,11,15,0.0,60.0,4.3,8.0,60.0,45.99,34.45
2016,1,3,11,30,0.0,33.0,4.3,8.0,33.0,25.22,16.36
2016,1,3,11,45,0.0,28.5,4.35,8.5,28.5,21.77,13.32
2016,1,3,12,0,0.0,24.0,4.4,9.0,24.0,18.32,10.28
2016,1,3,12,15,0.0,58.5,4.3,9.0,58.5,44.85,33.27
2016,1,3,12,30,0.0,93.0,4.2,9.0,93.0,72.24,56.87
2016,1,3,12,45,0.0,119.5,4.15,9.0,119.5,96.02,77.26
2016,1,3,13,0,0.0,146.0,4.1,9.0,146.0,121.98,99.44
2016,1,3,13,15,27.5,166.5,4.0,9.0,179.0,186.56,155.44
2016,1,3,13,30,55.0,187.0,3.9,9.0,212.0,241.84,202.97
2016,1,3,13,45,27.5,146.0,3.8,9.5,158.5,168.67,140.25
2016,1,3,14,0,0.0,105.0,3.7,10.0,105.0,85.62,68.34
2016,1,3,14,15,13.5,123.0,3.55,10.0,128.0,119.13,97.88
2016,1,3,14,30,27.0,141.0,3.4,10.0,151.0,175.37,146.36
2016,1,3,14,45,23.0,128.0,3.25,10.0,136.0,141.69,117.66
2016,1,3,15,0,19.0,115.0,3.1,10.0,121.0,126.6,104.71
2016,1,3,15,15,14.0,101.0,3.0,9.5,105.0,109.32,89.81
2016,1,3,15,30,9.0,87.0,2.9,9.0,89.0,92.16,74.79
2016,1,3,15,45,4.5,71.0,2.8,9.0,72.0,72.58,57.37
2016,1,3,16,0,0.0,55.0,2.7,9.0,55.0,52.72,39.59
2016,1,3,16,15,0.0,39.0,2.75,8.5,39.0,36.17,24.83
2016,1,3,16,30,0.0,23.0,2.8,8.0,23.0,17.97,7.9
2016,1,3,16,45,0.0,11.5,2.85,8.0,11.5,8.76,0.0
2016,1,3,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,7,45,135.0,13.5,3.65,9.0,24.0,10.62,0.0
2016,1,4,8,0,270.0,27.0,3.6,9.0,48.0,22.28,10.53
2016,1,4,8,15,370.0,36.0,3.6,9.0,84.0,29.68,20.23
2016,1,4,8,30,470.0,45.0,3.6,9.0,120.0,39.02,29.26
2016,1,4,8,45,539.5,50.5,3.6,9.5,159.5,81.3,45.31
2016,1,4,9,0,609.0,56.0,3.6,10.0,199.0,132.1,80.77
2016,1,4,9,15,649.0,60.0,3.65,10.0,236.0,184.19,124.87
2016,1,4,9,30,689.0,64.0,3.7,10.0,273.0,240.72,175.95
2016,1,4,9,45,407.5,108.0,3.75,10.5,235.5,231.9,181.77
2016,1,4,10,0,126.0,152.0,3.8,11.0,198.0,179.96,146.22
2016,1,4,10,15,215.5,157.0,3.8,11.0,242.5,240.82,197.51
2016,1,4,10,30,305.0,162.0,3.8,11.0,287.0,304.46,251.36
2016,1,4,10,45,254.5,178.0,3.85,11.5,286.0,312.94,259.05
2016,1,4,11,0,204.0,194.0,3.9,12.0,285.0,304.31,252.09
2016,1,4,11,15,102.0,105.0,3.9,12.0,150.5,163.15,134.95
2016,1,4,11,30,0.0,16.0,3.9,12.0,16.0,12.2,4.84
2016,1,4,11,45,0.0,67.0,3.95,12.0,67.0,51.41,38.49
2016,1,4,12,0,0.0,118.0,4.0,12.0,118.0,93.74,74.43
2016,1,4,12,15,0.0,134.5,4.0,12.0,134.5,108.9,87.19
2016,1,4,12,30,0.0,151.0,4.0,12.0,151.0,124.97,100.71
2016,1,4,12,45,0.0,87.5,4.0,12.0,87.5,67.58,52.2
2016,1,4,13,0,0.0,24.0,4.0,12.0,24.0,18.32,10.12
2016,1,4,13,15,0.0,54.5,3.9,12.0,54.5,41.75,30.27
2016,1,4,13,30,0.0,85.0,3.8,12.0,85.0,65.78,50.85
2016,1,4,13,45,0.0,80.5,3.75,12.0,80.5,62.02,47.68
2016,1,4,14,0,0.0,76.0,3.7,12.0,76.0,58.36,44.61
2016,1,4,14,15,0.0,47.5,3.65,12.0,47.5,36.33,25.74
2016,1,4,14,30,0.0,19.0,3.6,12.0,19.0,14.46,6.89
2016,1,4,14,45,0.0,17.0,3.6,12.0,17.0,12.93,5.57
2016,1,4,15,0,0.0,15.0,3.6,12.0,15.0,11.4,4.25
2016,1,4,15,15,0.0,13.0,3.55,12.0,13.0,9.87,2.91
2016,1,4,15,30,0.0,11.0,3.5,12.0,11.0,8.34,1.57
2016,1,4,15,45,0.0,9.0,3.5,12.0,9.0,6.82,0.22
2016,1,4,16,0,0.0,7.0,3.5,12.0,7.0,5.3,0.0
2016,1,4,16,15,0.0,5.0,3.45,12.0,5.0,3.78,0.0
2016,1,4,16,30,0.0,3.0,3.4,12.0,3.0,2.27,0.0
2016,1,4,16,45,0.0,1.5,3.4,12.0,1.5,1.13,0.0
2016,1,4,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,45,25.0,13.5,1.9,10.5,15.5,10.62,0.0
2016,1,5,8,0,50.0,27.0,2.0,11.0,31.0,20.35,9.05
2016,1,5,8,15,78.5,43.0,2.1,11.0,54.0,31.79,21.89
2016,1,5,8,30,107.0,59.0,2.2,11.0,77.0,43.29,32.81
2016,1,5,8,45,118.5,76.0,2.35,11.0,100.5,65.63,46.59
2016,1,5,9,0,130.0,93.0,2.5,11.0,124.0,89.97,66.02
2016,1,5,9,15,138.0,109.0,2.6,11.0,146.5,114.79,87.28
2016,1,5,9,30,146.0,125.0,2.7,11.0,169.0,140.96,110.32
2016,1,5,9,45,149.5,138.5,2.85,11.0,188.5,164.94,131.82
2016,1,5,10,0,153.0,152.0,3.0,11.0,208.0,189.55,153.74
2016,1,5,10,15,78.5,147.5,3.05,11.0,176.5,157.38,128.46
2016,1,5,10,30,4.0,143.0,3.1,11.0,145.0,116.19,94.06
2016,1,5,10,45,2.0,144.5,3.2,11.5,145.5,116.97,94.48
2016,1,5,11,0,0.0,146.0,3.3,12.0,146.0,117.53,94.65
2016,1,5,11,15,0.0,121.0,3.3,11.5,121.0,95.84,76.4
2016,1,5,11,30,0.0,96.0,3.3,11.0,96.0,74.6,58.45
2016,1,5,11,45,0.0,59.5,3.35,11.0,59.5,45.62,33.65
2016,1,5,12,0,0.0,23.0,3.4,11.0,23.0,17.56,9.51
2016,1,5,12,15,2.5,95.0,3.3,11.0,96.5,75.86,59.61
2016,1,5,12,30,5.0,167.0,3.2,11.0,170.0,144.59,117.76
2016,1,5,12,45,2.5,133.5,3.15,11.0,135.0,111.06,89.38
2016,1,5,13,0,0.0,100.0,3.1,11.0,100.0,78.61,61.83
2016,1,5,13,15,0.0,113.5,3.05,11.0,113.5,91.29,72.7
2016,1,5,13,30,0.0,127.0,3.0,11.0,127.0,105.04,84.43
2016,1,5,13,45,110.0,151.5,3.0,11.0,197.5,273.47,230.23
2016,1,5,14,0,220.0,176.0,3.0,11.0,268.0,417.52,350.91
2016,1,5,14,15,207.5,165.0,2.95,11.0,247.0,397.77,334.53
2016,1,5,14,30,195.0,154.0,2.9,11.0,226.0,377.16,318.06
2016,1,5,14,45,181.0,142.5,2.85,11.0,204.5,353.71,299.01
2016,1,5,15,0,167.0,131.0,2.8,11.0,183.0,329.93,279.38
2016,1,5,15,15,371.0,98.5,2.65,10.5,195.0,524.66,442.88
2016,1,5,15,30,575.0,66.0,2.5,10.0,207.0,678.98,561.88
2016,1,5,15,45,514.0,59.0,2.35,10.0,168.5,604.95,500.1
2016,1,5,16,0,453.0,52.0,2.2,10.0,130.0,530.68,437.62
2016,1,5,16,15,355.0,42.5,2.1,9.5,93.0,421.79,345.26
2016,1,5,16,30,257.0,33.0,2.0,9.0,56.0,319.67,242.41
2016,1,5,16,45,128.5,16.5,1.9,9.0,28.0,157.64,0.0
2016,1,5,17,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,6,7,45,14.0,15.5,3.1,11.0,16.5,12.2,0.0
2016,1,6,8,0,28.0,31.0,3.1,11.0,33.0,22.8,10.83
2016,1,6,8,15,77.5,50.0,3.1,11.0,61.0,36.04,25.54
2016,1,6,8,30,127.0,69.0,3.1,11.0,89.0,49.09,37.92
2016,1,6,8,45,124.0,91.0,3.1,11.0,115.5,75.54,54.91
2016,1,6,9,0,121.0,113.0,3.1,11.0,142.0,102.78,77.35
2016,1,6,9,15,148.5,130.0,3.1,11.0,171.5,132.52,101.88
2016,1,6,9,30,176.0,147.0,3.1,11.0,201.0,165.93,130.3
2016,1,6,9,45,276.5,138.0,3.15,11.0,233.5,209.01,165.44
2016,1,6,10,0,377.0,129.0,3.2,11.0,266.0,265.47,213.12
2016,1,6,10,15,462.5,124.5,3.2,11.0,305.5,324.05,263.44
2016,1,6,10,30,548.0,120.0,3.2,11.0,345.0,390.84,320.48
2016,1,6,10,45,378.5,157.5,3.25,11.0,317.0,369.42,305.22
2016,1,6,11,0,209.0,195.0,3.3,11.0,289.0,307.2,254.74
2016,1,6,11,15,243.5,198.0,3.3,11.0,311.0,358.65,297.95
2016,1,6,11,30,278.0,201.0,3.3,11.0,333.0,400.88,333.09
2016,1,6,11,45,195.0,209.5,3.35,11.0,303.0,350.83,291.68
2016,1,6,12,0,112.0,218.0,3.4,11.0,273.0,292.14,242.46
2016,1,6,12,15,104.0,217.5,3.35,11.0,268.5,292.12,242.6
2016,1,6,12,30,96.0,217.0,3.3,11.0,264.0,291.45,242.0
2016,1,6,12,45,309.5,185.5,3.3,11.0,334.0,483.74,403.55
2016,1,6,13,0,523.0,154.0,3.3,11.0,404.0,671.96,554.73
2016,1,6,13,15,505.0,152.5,3.25,11.0,388.0,669.97,552.19
2016,1,6,13,30,487.0,151.0,3.2,11.0,372.0,665.17,548.8
2016,1,6,13,45,335.5,166.0,3.15,11.0,315.0,528.0,439.63
2016,1,6,14,0,184.0,181.0,3.1,11.0,258.0,389.34,325.86
2016,1,6,14,15,131.0,168.0,3.05,10.5,221.5,327.43,275.34
2016,1,6,14,30,78.0,155.0,3.0,10.0,185.0,243.54,205.14
2016,1,6,14,45,66.5,142.5,2.95,10.0,166.0,221.44,186.68
2016,1,6,15,0,55.0,130.0,2.9,10.0,147.0,199.44,167.88
2016,1,6,15,15,47.5,114.0,2.8,10.0,127.5,175.8,147.63
2016,1,6,15,30,40.0,98.0,2.7,10.0,108.0,152.08,126.99
2016,1,6,15,45,26.0,80.5,2.65,10.0,86.5,119.47,98.19
2016,1,6,16,0,12.0,63.0,2.6,10.0,65.0,74.65,58.75
2016,1,6,16,15,6.0,45.5,2.5,9.5,46.5,50.7,37.39
2016,1,6,16,30,0.0,28.0,2.4,9.0,28.0,25.16,14.13
2016,1,6,16,45,0.0,14.0,2.35,9.0,14.0,10.67,0.0
2016,1,6,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,7,45,96.5,15.5,0.45,8.5,23.0,12.2,0.0
2016,1,7,8,0,193.0,31.0,0.4,9.0,46.0,23.46,11.57
2016,1,7,8,15,294.0,42.5,0.35,9.0,81.5,32.3,22.64
2016,1,7,8,30,395.0,54.0,0.3,9.0,117.0,44.06,33.88
2016,1,7,8,45,470.5,60.5,0.25,9.0,156.5,81.28,48.73
2016,1,7,9,0,546.0,67.0,0.2,9.0,196.0,129.32,81.17
2016,1,7,9,15,590.0,72.5,0.15,9.0,233.5,179.8,122.27
2016,1,7,9,30,634.0,78.0,0.1,9.0,271.0,235.37,170.26
2016,1,7,9,45,689.0,76.0,0.1,9.0,307.5,292.37,220.04
2016,1,7,10,0,744.0,74.0,0.1,9.0,344.0,355.12,274.28
2016,1,7,10,15,763.5,76.5,0.1,9.0,372.5,411.41,322.97
2016,1,7,10,30,783.0,79.0,0.1,9.0,401.0,468.62,370.94
2016,1,7,10,45,798.0,80.0,0.1,9.5,423.5,522.57,414.21
2016,1,7,11,0,813.0,81.0,0.1,10.0,446.0,576.33,455.79
2016,1,7,11,15,821.0,82.5,0.1,10.0,461.5,625.75,493.64
2016,1,7,11,30,829.0,84.0,0.1,10.0,477.0,673.82,529.49
2016,1,7,11,45,836.0,83.5,0.1,10.0,486.0,717.37,560.94
2016,1,7,12,0,843.0,83.0,0.1,10.0,495.0,758.95,589.13
2016,1,7,12,15,843.5,83.0,0.15,10.0,495.5,793.73,613.07
2016,1,7,12,30,844.0,83.0,0.2,10.0,496.0,825.7,635.23
2016,1,7,12,45,849.0,80.0,0.25,10.0,490.5,855.02,655.68
2016,1,7,13,0,854.0,77.0,0.3,10.0,485.0,881.37,674.28
2016,1,7,13,15,847.0,76.0,0.3,10.0,471.0,896.21,684.28
2016,1,7,13,30,840.0,75.0,0.3,10.0,457.0,907.46,692.17
2016,1,7,13,45,830.0,73.0,0.35,10.0,436.5,910.96,696.13
2016,1,7,14,0,820.0,71.0,0.4,10.0,416.0,910.8,697.89
2016,1,7,14,15,803.0,69.0,0.4,10.0,388.5,900.26,691.69
2016,1,7,14,30,786.0,67.0,0.4,10.0,361.0,886.16,683.19
2016,1,7,14,45,765.0,63.5,0.4,10.0,328.5,862.8,668.22
2016,1,7,15,0,744.0,60.0,0.4,10.0,296.0,836.28,650.77
2016,1,7,15,15,708.0,56.5,0.4,10.0,259.0,792.43,620.54
2016,1,7,15,30,672.0,53.0,0.4,10.0,222.0,746.2,587.55
2016,1,7,15,45,620.0,48.0,0.4,10.0,182.5,681.25,539.28
2016,1,7,16,0,568.0,43.0,0.4,10.0,143.0,625.5,495.23
2016,1,7,16,15,479.5,35.5,0.4,9.5,104.0,525.4,415.37
2016,1,7,16,30,391.0,28.0,0.4,9.0,65.0,429.08,322.92
2016,1,7,16,45,195.5,14.0,0.4,9.0,32.5,216.31,11.18
2016,1,7,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.0,1.65,7.5,13.0,10.23,0.0
2016,1,8,8,0,0.0,26.0,1.7,8.0,26.0,19.46,8.71
2016,1,8,8,15,18.0,42.5,1.8,8.0,45.0,31.28,21.78
2016,1,8,8,30,36.0,59.0,1.9,8.0,64.0,42.84,32.85
2016,1,8,8,45,45.0,75.5,2.0,8.5,84.5,58.89,43.93
2016,1,8,9,0,54.0,92.0,2.1,9.0,105.0,76.87,58.72
2016,1,8,9,15,60.0,108.0,2.1,9.0,124.5,95.46,74.69
2016,1,8,9,30,66.0,124.0,2.1,9.0,144.0,115.18,91.87
2016,1,8,9,45,68.5,137.5,2.1,9.0,160.5,132.84,107.45
2016,1,8,10,0,71.0,151.0,2.1,9.0,177.0,151.06,123.43
2016,1,8,10,15,49.5,156.0,2.1,9.0,175.0,152.0,124.85
2016,1,8,10,30,28.0,161.0,2.1,9.0,173.0,150.44,123.75
2016,1,8,10,45,14.0,146.0,2.15,9.5,152.0,124.39,101.45
2016,1,8,11,0,0.0,131.0,2.2,10.0,131.0,104.17,83.92
2016,1,8,11,15,12.0,157.5,2.2,10.0,163.5,135.48,110.6
2016,1,8,11,30,24.0,184.0,2.2,10.0,196.0,169.23,139.1
2016,1,8,11,45,38.0,195.5,2.25,10.5,214.0,206.46,170.08
2016,1,8,12,0,52.0,207.0,2.3,11.0,232.0,233.28,192.22
2016,1,8,12,15,74.5,213.0,2.3,11.0,249.5,262.49,216.87
2016,1,8,12,30,97.0,219.0,2.3,11.0,267.0,293.73,243.09
2016,1,8,12,45,141.0,216.5,2.35,11.0,285.5,354.17,293.41
2016,1,8,13,0,185.0,214.0,2.4,11.0,304.0,398.65,330.56
2016,1,8,13,15,203.5,206.5,2.4,11.0,302.0,415.25,344.68
2016,1,8,13,30,222.0,199.0,2.4,11.0,300.0,431.88,358.99
2016,1,8,13,45,111.0,150.0,2.4,11.0,200.5,271.62,227.1
2016,1,8,14,0,0.0,101.0,2.4,11.0,101.0,81.23,64.11
2016,1,8,14,15,4.0,118.0,2.4,11.0,120.0,103.53,83.64
2016,1,8,14,30,8.0,135.0,2.4,11.0,139.0,129.2,105.71
2016,1,8,14,45,4.0,123.5,2.4,11.0,126.0,115.6,94.06
2016,1,8,15,0,0.0,112.0,2.4,11.0,113.0,102.15,82.49
2016,1,8,15,15,0.0,98.0,2.35,10.5,98.5,89.54,71.87
2016,1,8,15,30,0.0,84.0,2.3,10.0,84.0,76.91,61.05
2016,1,8,15,45,0.0,68.5,2.3,10.0,68.5,62.12,48.1
2016,1,8,16,0,0.0,53.0,2.3,10.0,53.0,46.97,34.72
2016,1,8,16,15,0.0,38.5,2.35,9.5,38.5,32.67,22.06
2016,1,8,16,30,0.0,24.0,2.4,9.0,24.0,18.33,9.07
2016,1,8,16,45,0.0,12.0,2.45,9.0,12.0,9.13,0.0
2016,1,8,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,6.5,3.25,9.0,6.5,5.11,0.0
2016,1,9,8,0,0.0,13.0,3.2,9.0,13.0,9.88,1.65
2016,1,9,8,15,0.0,23.5,3.1,9.0,23.5,17.91,10.02
2016,1,9,8,30,0.0,34.0,3.0,9.0,34.0,25.97,17.64
2016,1,9,8,45,0.0,45.5,2.95,9.5,45.5,34.79,24.5
2016,1,9,9,0,0.0,57.0,2.9,10.0,57.0,43.53,32.19
2016,1,9,9,15,0.0,67.5,2.8,10.0,67.5,51.66,39.34
2016,1,9,9,30,0.0,78.0,2.7,10.0,78.0,59.92,46.52
2016,1,9,9,45,0.0,86.0,2.65,10.0,86.0,66.33,52.04
2016,1,9,10,0,0.0,94.0,2.6,10.0,94.0,72.81,57.56
2016,1,9,10,15,0.0,87.0,2.45,10.0,87.0,67.21,52.66
2016,1,9,10,30,0.0,80.0,2.3,10.0,80.0,61.55,47.71
2016,1,9,10,45,0.0,108.0,2.15,10.0,108.0,84.47,67.3
2016,1,9,11,0,0.0,136.0,2.0,10.0,136.0,108.44,87.58
2016,1,9,11,15,0.0,140.5,1.85,10.0,140.5,112.63,90.98
2016,1,9,11,30,0.0,145.0,1.7,10.0,145.0,116.93,94.51
2016,1,9,11,45,2.5,157.0,1.55,10.0,158.5,130.04,105.52
2016,1,9,12,0,5.0,169.0,1.4,10.0,172.0,143.86,117.08
2016,1,9,12,15,2.5,163.0,1.3,10.0,164.5,137.07,111.24
2016,1,9,12,30,0.0,157.0,1.2,10.0,157.0,130.1,105.3
2016,1,9,12,45,37.5,183.5,1.1,10.5,201.5,206.55,169.98
2016,1,9,13,0,75.0,210.0,1.0,11.0,246.0,275.4,226.53
2016,1,9,13,15,37.5,169.0,0.95,11.0,187.0,196.84,161.29
2016,1,9,13,30,0.0,128.0,0.9,11.0,128.0,105.51,84.32
2016,1,9,13,45,0.0,110.0,0.85,11.0,110.0,88.96,70.67
2016,1,9,14,0,0.0,92.0,0.8,11.0,92.0,72.63,56.92
2016,1,9,14,15,45.0,126.0,0.8,11.0,143.0,166.13,138.06
2016,1,9,14,30,90.0,160.0,0.8,11.0,194.0,260.64,217.3
2016,1,9,14,45,83.0,147.0,0.85,11.0,176.5,242.28,201.92
2016,1,9,15,0,76.0,134.0,0.9,11.0,159.0,223.86,186.95
2016,1,9,15,15,69.5,118.5,0.9,10.5,139.0,201.95,169.08
2016,1,9,15,30,63.0,103.0,0.9,10.0,119.0,179.95,150.72
2016,1,9,15,45,52.0,85.5,0.9,10.0,97.5,150.05,124.81
2016,1,9,16,0,41.0,68.0,0.9,10.0,76.0,119.81,98.16
2016,1,9,16,15,24.0,51.0,0.9,10.0,55.5,84.62,66.7
2016,1,9,16,30,7.0,34.0,0.9,10.0,35.0,40.26,27.11
2016,1,9,16,45,3.5,17.0,0.95,10.0,17.5,15.89,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,45,138.5,14.5,3.0,8.0,25.0,11.41,0.0
2016,1,10,8,0,277.0,29.0,3.1,8.0,50.0,23.99,12.25
2016,1,10,8,15,376.5,38.5,3.15,8.0,87.5,31.77,22.22
2016,1,10,8,30,476.0,48.0,3.2,8.0,125.0,39.62,29.96
2016,1,10,8,45,539.5,54.5,3.25,8.5,165.0,77.29,44.23
2016,1,10,9,0,603.0,61.0,3.3,9.0,205.0,127.71,77.99
2016,1,10,9,15,644.0,66.0,3.3,9.0,243.5,180.46,121.74
2016,1,10,9,30,685.0,71.0,3.3,9.0,282.0,237.9,173.16
2016,1,10,9,45,715.0,74.0,3.35,9.5,316.0,294.58,225.35
2016,1,10,10,0,745.0,77.0,3.4,10.0,350.0,354.0,279.6
2016,1,10,10,15,607.5,107.0,3.35,10.0,341.5,370.9,300.55
2016,1,10,10,30,470.0,137.0,3.3,10.0,333.0,365.86,300.93
2016,1,10,10,45,446.5,150.5,3.3,10.5,344.5,396.07,327.39
2016,1,10,11,0,423.0,164.0,3.3,11.0,356.0,423.23,350.24
2016,1,10,11,15,286.0,189.5,3.25,11.0,321.5,374.49,310.69
2016,1,10,11,30,149.0,215.0,3.2,11.0,287.0,311.6,258.12
2016,1,10,11,45,125.5,218.0,3.2,11.5,279.0,307.98,254.71
2016,1,10,12,0,102.0,221.0,3.2,12.0,271.0,286.08,236.16
2016,1,10,12,15,69.0,211.0,3.2,12.0,245.5,254.98,210.12
2016,1,10,12,30,36.0,201.0,3.2,12.0,220.0,221.16,181.49
2016,1,10,12,45,18.5,180.0,3.2,12.0,190.0,169.64,138.45
2016,1,10,13,0,1.0,159.0,3.2,12.0,160.0,134.71,108.76
2016,1,10,13,15,39.0,179.5,3.15,12.0,198.0,210.27,173.45
2016,1,10,13,30,77.0,200.0,3.1,12.0,236.0,275.82,228.83
2016,1,10,13,45,173.5,188.5,3.1,12.0,264.0,379.77,316.92
2016,1,10,14,0,270.0,177.0,3.1,12.0,292.0,487.04,405.5
2016,1,10,14,15,261.0,166.0,3.0,12.0,271.5,471.15,392.72
2016,1,10,14,30,252.0,155.0,2.9,12.0,251.0,453.95,379.44
2016,1,10,14,45,241.0,143.0,2.85,12.0,228.5,432.25,362.46
2016,1,10,15,0,230.0,131.0,2.8,12.0,206.0,409.58,344.43
2016,1,10,15,15,220.5,116.0,2.7,11.5,181.0,382.96,323.44
2016,1,10,15,30,211.0,101.0,2.6,11.0,156.0,355.45,301.1
2016,1,10,15,45,193.5,85.0,2.55,10.5,129.0,318.02,269.6
2016,1,10,16,0,176.0,69.0,2.5,10.0,102.0,280.12,236.62
2016,1,10,16,15,147.5,52.5,2.55,9.5,75.5,231.03,192.76
2016,1,10,16,30,119.0,36.0,2.6,9.0,49.0,181.69,144.83
2016,1,10,16,45,59.5,18.0,2.65,9.0,24.5,90.1,33.65
2016,1,10,17,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,8.0,3.2,9.0,8.0,6.29,0.0
2016,1,11,8,0,0.0,16.0,3.2,9.0,16.0,12.18,3.48
2016,1,11,8,15,0.0,27.5,3.2,9.0,27.5,21.0,12.74
2016,1,11,8,30,0.0,39.0,3.2,9.0,39.0,29.75,21.03
2016,1,11,8,45,0.0,51.5,3.2,9.0,51.5,39.11,28.3
2016,1,11,9,0,0.0,64.0,3.2,9.0,64.0,48.69,36.81
2016,1,11,9,15,0.0,76.0,3.2,9.0,76.0,58.08,45.08
2016,1,11,9,30,0.0,88.0,3.2,9.0,88.0,67.63,53.4
2016,1,11,9,45,0.0,99.0,3.25,9.5,99.0,76.57,60.98
2016,1,11,10,0,0.0,110.0,3.3,10.0,110.0,85.66,68.6
2016,1,11,10,15,0.0,99.5,3.3,10.0,99.5,77.28,61.31
2016,1,11,10,30,0.0,89.0,3.3,10.0,89.0,68.79,53.93
2016,1,11,10,45,0.0,112.5,3.3,10.5,112.5,88.15,70.31
2016,1,11,11,0,0.0,136.0,3.3,11.0,136.0,108.29,87.17
2016,1,11,11,15,0.0,139.0,3.3,11.0,139.0,111.15,89.47
2016,1,11,11,30,0.0,142.0,3.3,11.0,142.0,114.08,91.86
2016,1,11,11,45,9.5,164.5,3.3,11.0,169.5,141.74,115.36
2016,1,11,12,0,19.0,187.0,3.3,11.0,197.0,171.4,140.42
2016,1,11,12,15,44.5,201.5,3.25,11.0,224.0,224.4,185.22
2016,1,11,12,30,70.0,216.0,3.2,11.0,251.0,266.3,220.49
2016,1,11,12,45,47.5,203.0,3.2,11.5,226.5,236.91,195.29
2016,1,11,13,0,25.0,190.0,3.2,12.0,202.0,187.64,153.7
2016,1,11,13,15,12.5,156.0,3.15,12.0,162.0,143.33,116.54
2016,1,11,13,30,0.0,122.0,3.1,12.0,122.0,99.45,79.25
2016,1,11,13,45,0.0,96.5,3.1,12.0,96.5,76.15,59.63
2016,1,11,14,0,0.0,71.0,3.1,12.0,71.0,54.49,41.23
2016,1,11,14,15,0.0,47.0,3.05,12.0,47.0,35.95,25.39
2016,1,11,14,30,0.0,23.0,3.0,12.0,23.0,17.53,9.53
2016,1,11,14,45,350.5,46.0,2.95,12.0,161.0,436.3,371.2
2016,1,11,15,0,701.0,69.0,2.9,12.0,299.0,815.93,665.51
2016,1,11,15,15,665.5,65.0,2.85,11.5,262.5,772.98,631.05
2016,1,11,15,30,630.0,61.0,2.8,11.0,226.0,727.95,597.49
2016,1,11,15,45,576.0,55.5,2.75,11.0,187.0,661.83,545.06
2016,1,11,16,0,522.0,50.0,2.7,11.0,148.0,595.22,490.06
2016,1,11,16,15,439.5,41.5,2.65,11.0,109.5,499.57,409.38
2016,1,11,16,30,357.0,33.0,2.6,11.0,71.0,406.93,323.22
2016,1,11,16,45,221.0,21.5,2.6,11.0,41.5,256.36,123.51
2016,1,11,17,0,85.0,10.0,2.6,11.0,12.0,76.07,0.0
2016,1,11,17,15,42.5,5.0,2.6,10.5,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
