Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,12,7,45,82.5,14.0,3.45,8.5,21.0,11.02,0.0
2016,1,12,8,0,165.0,28.0,3.4,9.0,42.0,21.21,10.38
2016,1,12,8,15,225.0,42.0,3.35,9.0,72.5,31.6,22.01
2016,1,12,8,30,285.0,56.0,3.3,9.0,103.0,41.86,31.86
2016,1,12,8,45,321.5,69.0,3.3,9.5,135.5,71.13,46.12
2016,1,12,9,0,358.0,82.0,3.3,10.0,168.0,109.87,73.42
2016,1,12,9,15,382.5,93.5,3.3,10.0,199.5,149.99,106.78
2016,1,12,9,30,407.0,105.0,3.3,10.0,231.0,193.19,145.01
2016,1,12,9,45,429.5,112.5,3.35,10.0,259.0,235.34,183.38
2016,1,12,10,0,452.0,120.0,3.4,10.0,287.0,279.84,223.83
2016,1,12,10,15,454.5,130.5,3.4,10.0,310.0,320.85,261.21
2016,1,12,10,30,457.0,141.0,3.4,10.0,333.0,361.73,297.65
2016,1,12,10,45,313.0,171.5,3.4,10.5,306.5,332.71,275.43
2016,1,12,11,0,169.0,202.0,3.4,11.0,280.0,287.82,238.26
2016,1,12,11,15,342.5,180.0,3.35,11.0,344.0,399.21,331.99
2016,1,12,11,30,516.0,158.0,3.3,11.0,408.0,529.68,438.63
2016,1,12,11,45,417.5,182.5,3.3,11.5,387.5,511.12,421.9
2016,1,12,12,0,319.0,207.0,3.3,12.0,367.0,467.67,385.92
2016,1,12,12,15,223.0,216.5,3.3,12.0,328.5,400.47,331.27
2016,1,12,12,30,127.0,226.0,3.3,12.0,290.0,343.12,283.1
2016,1,12,12,45,100.5,220.0,3.3,12.0,270.0,302.33,249.93
2016,1,12,13,0,74.0,214.0,3.3,12.0,250.0,277.87,229.5
2016,1,12,13,15,37.0,175.5,3.3,12.0,193.5,202.96,166.99
2016,1,12,13,30,0.0,137.0,3.3,12.0,137.0,113.93,91.38
2016,1,12,13,45,0.0,133.0,3.3,12.0,133.0,111.17,89.27
2016,1,12,14,0,0.0,129.0,3.3,12.0,129.0,108.57,87.2
2016,1,12,14,15,0.0,68.0,3.3,12.0,68.0,52.16,39.28
2016,1,12,14,30,0.0,7.0,3.3,12.0,7.0,5.32,0.0
2016,1,12,14,45,0.0,6.0,3.35,12.0,6.0,4.56,0.0
2016,1,12,15,0,0.0,5.0,3.4,12.0,5.0,3.8,0.0
2016,1,12,15,15,0.0,4.5,3.45,12.0,4.5,3.41,0.0
2016,1,12,15,30,0.0,4.0,3.5,12.0,4.0,3.03,0.0
2016,1,12,15,45,0.0,3.0,3.6,12.0,3.0,2.27,0.0
2016,1,12,16,0,0.0,2.0,3.7,12.0,2.0,1.51,0.0
2016,1,12,16,15,0.0,1.5,3.7,12.0,1.5,1.13,0.0
2016,1,12,16,30,0.0,1.0,3.7,12.0,1.0,0.75,0.0
2016,1,12,16,45,0.0,0.5,3.75,12.0,0.5,0.38,0.0
2016,1,12,17,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,71.5,17.5,3.5,12.0,23.0,13.77,0.0
2016,1,13,8,0,143.0,35.0,3.6,12.0,46.0,25.9,13.88
2016,1,13,8,15,241.5,48.5,3.65,12.0,82.0,36.27,25.78
2016,1,13,8,30,340.0,62.0,3.7,12.0,118.0,46.41,35.48
2016,1,13,8,45,409.5,71.0,3.8,12.5,157.0,76.64,47.94
2016,1,13,9,0,479.0,80.0,3.9,13.0,196.0,121.66,77.38
2016,1,13,9,15,325.0,106.5,4.0,13.0,191.5,145.8,104.55
2016,1,13,9,30,171.0,133.0,4.1,13.0,187.0,149.94,115.92
2016,1,13,9,45,203.0,142.0,4.25,13.0,213.0,180.41,142.15
2016,1,13,10,0,235.0,151.0,4.4,13.0,239.0,220.94,177.16
2016,1,13,10,15,117.5,130.0,4.45,13.0,174.0,163.09,131.95
2016,1,13,10,30,0.0,109.0,4.5,13.0,109.0,85.07,67.06
2016,1,13,10,45,86.5,156.0,4.6,13.0,196.0,178.23,146.06
2016,1,13,11,0,173.0,203.0,4.7,13.0,283.0,290.62,240.02
2016,1,13,11,15,480.5,152.0,4.7,13.0,384.0,471.75,391.1
2016,1,13,11,30,788.0,101.0,4.7,13.0,485.0,662.17,545.5
2016,1,13,11,45,786.0,104.0,4.75,13.0,492.5,702.8,577.74
2016,1,13,12,0,784.0,107.0,4.8,13.0,500.0,740.99,607.79
2016,1,13,12,15,480.5,167.5,4.7,12.5,408.5,588.72,486.68
2016,1,13,12,30,177.0,228.0,4.6,12.0,317.0,386.57,320.44
2016,1,13,12,45,479.5,166.5,4.6,12.0,404.0,627.79,520.99
2016,1,13,13,0,782.0,105.0,4.6,12.0,491.0,855.39,696.7
2016,1,13,13,15,775.0,104.0,4.5,12.0,478.0,870.06,705.92
2016,1,13,13,30,768.0,103.0,4.4,12.0,465.0,881.32,714.08
2016,1,13,13,45,384.0,80.0,4.3,12.0,261.0,500.87,419.89
2016,1,13,14,0,0.0,57.0,4.2,12.0,57.0,43.66,31.78
2016,1,13,14,15,362.5,73.0,4.0,12.0,215.0,483.88,410.23
2016,1,13,14,30,725.0,89.0,3.8,12.0,373.0,865.02,704.91
2016,1,13,14,45,719.5,81.5,3.65,12.0,343.0,852.47,692.67
2016,1,13,15,0,714.0,74.0,3.5,12.0,313.0,836.67,680.83
2016,1,13,15,15,678.5,70.0,3.35,11.5,275.5,793.64,649.3
2016,1,13,15,30,643.0,66.0,3.2,11.0,238.0,748.35,615.15
2016,1,13,15,45,602.0,58.5,3.05,11.0,199.0,691.45,569.49
2016,1,13,16,0,561.0,51.0,2.9,11.0,160.0,633.54,521.05
2016,1,13,16,15,475.0,43.5,2.75,10.5,120.0,534.87,439.03
2016,1,13,16,30,389.0,36.0,2.6,10.0,80.0,438.68,352.38
2016,1,13,16,45,248.5,24.5,2.5,9.5,48.0,287.07,172.23
2016,1,13,17,0,108.0,13.0,2.4,9.0,16.0,97.17,0.0
2016,1,13,17,15,54.0,6.5,2.35,9.0,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,9.5,2.6,8.5,9.5,7.47,0.0
2016,1,14,8,0,0.0,19.0,2.7,9.0,19.0,14.49,5.51
2016,1,14,8,15,0.0,33.5,2.75,9.0,33.5,25.39,16.64
2016,1,14,8,30,0.0,48.0,2.8,9.0,48.0,35.93,26.6
2016,1,14,8,45,0.0,62.5,2.9,9.5,62.5,46.83,34.92
2016,1,14,9,0,0.0,77.0,3.0,10.0,77.0,58.12,44.82
2016,1,14,9,15,0.0,90.5,3.1,10.0,90.5,68.92,54.26
2016,1,14,9,30,0.0,104.0,3.2,10.0,104.0,79.91,63.76
2016,1,14,9,45,0.0,116.0,3.35,10.0,116.0,89.92,72.32
2016,1,14,10,0,0.0,128.0,3.5,10.0,128.0,100.11,80.96
2016,1,14,10,15,0.0,98.5,3.6,10.0,98.5,76.39,60.51
2016,1,14,10,30,0.0,69.0,3.7,10.0,69.0,52.93,40.26
2016,1,14,10,45,0.0,105.0,3.8,10.5,105.0,81.81,64.89
2016,1,14,11,0,0.0,141.0,3.9,11.0,141.0,112.37,90.62
2016,1,14,11,15,0.0,137.5,3.8,11.0,137.5,109.6,88.13
2016,1,14,11,30,0.0,134.0,3.7,11.0,134.0,106.79,85.68
2016,1,14,11,45,0.0,136.0,3.65,11.0,136.0,108.81,87.32
2016,1,14,12,0,0.0,138.0,3.6,11.0,138.0,110.89,89.04
2016,1,14,12,15,0.0,131.0,3.55,11.0,131.0,104.96,84.0
2016,1,14,12,30,0.0,124.0,3.5,11.0,124.0,99.01,78.98
2016,1,14,12,45,0.0,77.5,3.5,11.0,77.5,59.55,45.48
2016,1,14,13,0,0.0,31.0,3.5,11.0,31.0,23.69,14.78
2016,1,14,13,15,0.0,55.5,3.55,11.0,55.5,42.53,31.01
2016,1,14,13,30,0.0,80.0,3.6,11.0,80.0,61.48,47.27
2016,1,14,13,45,0.0,66.0,3.7,11.0,66.0,50.63,38.01
2016,1,14,14,0,0.0,52.0,3.8,11.0,52.0,39.81,28.77
2016,1,14,14,15,0.0,35.5,3.85,11.0,35.5,27.11,17.85
2016,1,14,14,30,0.0,19.0,3.9,11.0,19.0,14.47,6.92
2016,1,14,14,45,0.0,17.0,3.95,11.0,17.0,12.94,5.6
2016,1,14,15,0,0.0,15.0,4.0,11.0,15.0,11.41,4.28
2016,1,14,15,15,0.0,13.0,3.95,11.0,13.0,9.88,2.95
2016,1,14,15,30,0.0,11.0,3.9,11.0,11.0,8.35,1.61
2016,1,14,15,45,0.0,9.0,3.85,11.0,9.0,6.82,0.27
2016,1,14,16,0,0.0,7.0,3.8,11.0,7.0,5.3,0.0
2016,1,14,16,15,0.0,5.0,3.65,11.0,5.0,3.78,0.0
2016,1,14,16,30,0.0,3.0,3.5,11.0,3.0,2.27,0.0
2016,1,14,16,45,0.0,1.5,3.4,11.0,1.5,1.13,0.0
2016,1,14,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,7,45,152.0,14.0,1.45,8.5,27.0,11.02,0.0
2016,1,15,8,0,304.0,28.0,1.5,9.0,54.0,23.15,12.37
2016,1,15,8,15,401.5,37.0,1.6,9.0,92.0,30.58,21.24
2016,1,15,8,30,499.0,46.0,1.7,9.0,130.0,38.08,28.56
2016,1,15,8,45,558.5,52.5,1.85,9.0,170.0,70.89,40.19
2016,1,15,9,0,618.0,59.0,2.0,9.0,210.0,121.65,72.6
2016,1,15,9,15,448.5,91.0,2.05,9.0,210.5,157.11,109.99
2016,1,15,9,30,279.0,123.0,2.1,9.0,211.0,170.48,130.6
2016,1,15,9,45,289.5,134.5,2.2,9.5,235.0,203.91,160.65
2016,1,15,10,0,300.0,146.0,2.3,10.0,259.0,238.56,191.59
2016,1,15,10,15,341.0,152.0,2.35,10.0,289.5,282.05,229.44
2016,1,15,10,30,382.0,158.0,2.4,10.0,320.0,339.39,278.34
2016,1,15,10,45,365.5,171.0,2.45,10.5,333.0,357.91,294.8
2016,1,15,11,0,349.0,184.0,2.5,11.0,346.0,384.1,316.76
2016,1,15,11,15,433.0,172.5,2.5,11.0,381.0,460.62,379.65
2016,1,15,11,30,517.0,161.0,2.5,11.0,416.0,531.58,437.26
2016,1,15,11,45,430.5,184.0,2.5,11.0,398.5,520.46,427.74
2016,1,15,12,0,344.0,207.0,2.5,11.0,381.0,485.13,399.44
2016,1,15,12,15,579.0,150.5,2.5,11.0,445.0,648.19,531.07
2016,1,15,12,30,814.0,94.0,2.5,11.0,509.0,810.69,652.85
2016,1,15,12,45,823.5,89.0,2.5,11.5,504.5,841.89,673.02
2016,1,15,13,0,833.0,84.0,2.5,12.0,500.0,870.32,692.33
2016,1,15,13,15,824.5,83.0,2.5,12.0,486.0,884.27,702.55
2016,1,15,13,30,816.0,82.0,2.5,12.0,472.0,894.6,710.44
2016,1,15,13,45,809.5,79.0,2.5,12.0,452.0,900.71,715.49
2016,1,15,14,0,803.0,76.0,2.5,12.0,432.0,903.24,718.14
2016,1,15,14,15,785.5,74.0,2.45,12.0,404.5,892.81,711.17
2016,1,15,14,30,768.0,72.0,2.4,12.0,377.0,878.82,701.76
2016,1,15,14,45,745.0,69.0,2.4,12.0,344.5,854.74,685.42
2016,1,15,15,0,722.0,66.0,2.4,12.0,312.0,827.5,666.52
2016,1,15,15,15,688.0,62.5,2.35,11.5,275.5,786.03,637.35
2016,1,15,15,30,654.0,59.0,2.3,11.0,239.0,750.17,611.39
2016,1,15,15,45,600.0,54.5,2.3,11.0,199.0,685.15,561.16
2016,1,15,16,0,546.0,50.0,2.3,11.0,159.0,619.57,508.41
2016,1,15,16,15,467.5,42.5,2.35,11.0,120.5,527.96,432.79
2016,1,15,16,30,389.0,35.0,2.4,11.0,82.0,438.82,353.7
2016,1,15,16,45,194.5,26.5,2.5,11.0,50.0,246.81,165.76
2016,1,15,17,0,0.0,18.0,2.6,11.0,18.0,14.16,0.0
2016,1,15,17,15,0.0,9.0,2.6,10.5,9.0,7.08,0.0
2016,1,15,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.0,2.45,12.0,6.0,4.54,0.0
2016,1,16,8,0,0.0,12.0,2.5,12.0,12.0,9.11,1.43
2016,1,16,8,15,0.0,20.5,2.5,12.0,20.5,15.6,7.95
2016,1,16,8,30,0.0,29.0,2.5,12.0,29.0,22.11,14.04
2016,1,16,8,45,0.0,38.0,2.5,12.5,38.0,29.02,19.3
2016,1,16,9,0,0.0,47.0,2.5,13.0,47.0,35.95,25.33
2016,1,16,9,15,0.0,55.5,2.45,13.0,55.5,42.5,31.03
2016,1,16,9,30,0.0,64.0,2.4,13.0,64.0,49.07,36.68
2016,1,16,9,45,0.0,71.0,2.4,13.5,71.0,54.49,41.21
2016,1,16,10,0,0.0,78.0,2.4,14.0,78.0,59.97,45.73
2016,1,16,10,15,0.0,101.5,2.35,14.0,101.5,78.75,61.57
2016,1,16,10,30,0.0,125.0,2.3,14.0,125.0,98.16,77.8
2016,1,16,10,45,0.0,107.5,2.25,14.0,107.5,83.81,65.6
2016,1,16,11,0,0.0,90.0,2.2,14.0,90.0,69.49,53.47
2016,1,16,11,15,0.0,77.5,2.15,14.0,77.5,59.54,45.02
2016,1,16,11,30,0.0,65.0,2.1,14.0,65.0,49.87,36.81
2016,1,16,11,45,6.0,124.5,2.05,14.5,127.5,102.91,81.4
2016,1,16,12,0,12.0,184.0,2.0,15.0,190.0,162.14,130.17
2016,1,16,12,15,6.0,96.5,1.9,15.0,99.5,79.68,61.71
2016,1,16,12,30,0.0,9.0,1.8,15.0,9.0,6.86,0.18
2016,1,16,12,45,17.0,105.5,1.7,15.0,114.5,105.82,84.25
2016,1,16,13,0,34.0,202.0,1.6,15.0,220.0,225.83,182.86
2016,1,16,13,15,32.0,197.0,1.55,15.0,213.5,222.17,179.53
2016,1,16,13,30,30.0,192.0,1.5,15.0,207.0,218.49,176.67
2016,1,16,13,45,15.0,111.0,1.45,15.0,118.5,103.51,82.19
2016,1,16,14,0,0.0,30.0,1.4,15.0,30.0,22.91,13.89
2016,1,16,14,15,0.0,38.0,1.4,15.0,38.0,29.03,19.19
2016,1,16,14,30,0.0,46.0,1.4,15.0,46.0,35.17,24.46
2016,1,16,14,45,0.0,42.0,1.4,15.0,42.0,32.09,21.86
2016,1,16,15,0,0.0,38.0,1.4,15.0,38.0,29.01,19.26
2016,1,16,15,15,301.5,53.5,1.4,14.5,137.5,404.39,339.42
2016,1,16,15,30,603.0,69.0,1.4,14.0,237.0,715.86,576.31
2016,1,16,15,45,551.5,63.0,1.45,14.0,198.0,651.59,524.52
2016,1,16,16,0,500.0,57.0,1.5,14.0,159.0,586.58,473.96
2016,1,16,16,15,419.5,48.5,1.6,13.5,120.5,492.46,399.26
2016,1,16,16,30,339.0,40.0,1.7,13.0,82.0,400.53,321.13
2016,1,16,16,45,219.5,28.0,1.8,13.0,50.5,272.74,188.98
2016,1,16,17,0,100.0,16.0,1.9,13.0,19.0,93.48,0.0
2016,1,16,17,15,50.0,8.0,2.0,13.0,9.5,6.29,0.0
2016,1,16,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,3.75,13.0,0.5,0.38,0.0
2016,1,17,8,0,0.0,1.0,3.8,13.0,1.0,0.75,0.0
2016,1,17,8,15,0.0,1.5,3.75,13.0,1.5,1.13,0.0
2016,1,17,8,30,0.0,2.0,3.7,13.0,2.0,1.51,0.0
2016,1,17,8,45,0.0,3.0,3.7,13.5,3.0,2.27,0.0
2016,1,17,9,0,0.0,4.0,3.7,14.0,4.0,3.03,0.0
2016,1,17,9,15,0.0,4.5,3.7,14.0,4.5,3.41,0.0
2016,1,17,9,30,0.0,5.0,3.7,14.0,5.0,3.79,0.0
2016,1,17,9,45,0.0,5.5,3.7,14.0,5.5,4.18,0.0
2016,1,17,10,0,0.0,6.0,3.7,14.0,6.0,4.56,0.0
2016,1,17,10,15,0.0,20.5,3.75,14.0,20.5,15.62,7.77
2016,1,17,10,30,0.0,35.0,3.8,14.0,35.0,26.73,17.26
2016,1,17,10,45,1.0,96.0,3.9,14.0,96.5,74.88,58.15
2016,1,17,11,0,2.0,157.0,4.0,14.0,158.0,127.11,101.9
2016,1,17,11,15,1.0,147.5,4.0,14.0,148.0,118.66,94.67
2016,1,17,11,30,0.0,138.0,4.0,14.0,138.0,110.04,87.37
2016,1,17,11,45,0.0,110.0,4.05,14.0,110.0,86.14,67.3
2016,1,17,12,0,0.0,82.0,4.1,14.0,82.0,63.05,47.86
2016,1,17,12,15,0.0,121.0,4.1,14.0,121.0,95.9,75.47
2016,1,17,12,30,0.0,160.0,4.1,14.0,160.0,131.73,105.35
2016,1,17,12,45,0.0,95.0,4.15,14.0,95.0,73.72,56.82
2016,1,17,13,0,0.0,30.0,4.2,14.0,30.0,22.93,13.89
2016,1,17,13,15,0.0,37.5,4.15,13.5,37.5,28.68,18.86
2016,1,17,13,30,0.0,45.0,4.1,13.0,45.0,34.44,23.84
2016,1,17,13,45,0.0,50.0,4.05,13.0,50.0,38.28,27.16
2016,1,17,14,0,0.0,55.0,4.0,13.0,55.0,42.13,30.48
2016,1,17,14,15,0.0,33.0,3.95,13.0,33.0,25.2,16.02
2016,1,17,14,30,0.0,11.0,3.9,13.0,11.0,8.37,1.56
2016,1,17,14,45,0.0,10.0,3.9,13.0,10.0,7.6,0.91
2016,1,17,15,0,0.0,9.0,3.9,13.0,9.0,6.84,0.26
2016,1,17,15,15,0.0,8.0,3.85,13.0,8.0,6.07,0.0
2016,1,17,15,30,0.0,7.0,3.8,13.0,7.0,5.31,0.0
2016,1,17,15,45,0.0,5.5,3.75,13.0,5.5,4.17,0.0
2016,1,17,16,0,0.0,4.0,3.7,13.0,4.0,3.03,0.0
2016,1,17,16,15,0.0,3.0,3.65,13.0,3.0,2.27,0.0
2016,1,17,16,30,0.0,2.0,3.6,13.0,2.0,1.51,0.0
2016,1,17,16,45,0.0,1.0,3.55,13.0,1.0,0.75,0.0
2016,1,17,17,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,13.0,1.8,10.5,30.5,10.6,0.0
2016,1,18,8,0,402.0,26.0,1.8,11.0,61.0,23.72,13.21
2016,1,18,8,15,494.5,33.0,1.85,11.0,101.5,30.19,20.8
2016,1,18,8,30,587.0,40.0,1.9,11.0,142.0,36.78,27.21
2016,1,18,8,45,640.0,45.5,2.0,11.5,183.0,68.5,37.04
2016,1,18,9,0,693.0,51.0,2.1,12.0,224.0,122.11,69.33
2016,1,18,9,15,359.5,87.0,2.15,12.0,177.5,136.08,94.89
2016,1,18,9,30,26.0,123.0,2.2,12.0,131.0,102.7,81.57
2016,1,18,9,45,27.5,135.5,2.25,12.5,145.0,116.56,93.32
2016,1,18,10,0,29.0,148.0,2.3,13.0,159.0,130.83,105.25
2016,1,18,10,15,17.0,149.5,2.35,13.0,156.5,124.97,100.53
2016,1,18,10,30,5.0,151.0,2.4,13.0,154.0,122.13,98.16
2016,1,18,10,45,38.0,177.0,2.45,13.5,195.5,170.97,138.72
2016,1,18,11,0,71.0,203.0,2.5,14.0,237.0,218.47,177.79
2016,1,18,11,15,66.0,208.5,2.5,14.0,241.0,226.36,184.17
2016,1,18,11,30,61.0,214.0,2.5,14.0,245.0,233.84,190.23
2016,1,18,11,45,103.0,224.0,2.55,14.0,277.5,279.45,228.25
2016,1,18,12,0,145.0,234.0,2.6,14.0,310.0,345.14,281.85
2016,1,18,12,15,74.0,202.0,2.6,13.5,240.5,245.77,200.84
2016,1,18,12,30,3.0,170.0,2.6,13.0,171.0,143.52,115.24
2016,1,18,12,45,5.0,173.0,2.6,13.0,175.5,149.19,120.25
2016,1,18,13,0,7.0,176.0,2.6,13.0,180.0,155.28,125.44
2016,1,18,13,15,30.5,190.5,2.55,13.0,205.5,212.14,173.38
2016,1,18,13,30,54.0,205.0,2.5,13.0,231.0,256.0,210.14
2016,1,18,13,45,30.0,181.5,2.5,13.0,196.0,208.84,170.81
2016,1,18,14,0,6.0,158.0,2.5,13.0,161.0,143.4,115.95
2016,1,18,14,15,11.5,155.5,2.45,13.0,160.5,148.83,121.05
2016,1,18,14,30,17.0,153.0,2.4,13.0,160.0,154.93,126.6
2016,1,18,14,45,14.0,141.0,2.35,13.0,146.5,141.96,115.8
2016,1,18,15,0,11.0,129.0,2.3,13.0,133.0,129.09,105.02
2016,1,18,15,15,6.5,115.0,2.3,12.5,117.5,112.39,91.01
2016,1,18,15,30,2.0,101.0,2.3,12.0,102.0,95.82,76.88
2016,1,18,15,45,1.0,85.0,2.35,12.0,85.5,79.97,63.21
2016,1,18,16,0,0.0,69.0,2.4,12.0,69.0,63.93,49.2
2016,1,18,16,15,0.0,53.0,2.35,12.0,53.0,48.4,35.55
2016,1,18,16,30,0.0,37.0,2.3,12.0,37.0,32.1,21.15
2016,1,18,16,45,0.0,23.0,2.25,12.0,23.0,17.6,7.62
2016,1,18,17,0,0.0,9.0,2.2,12.0,9.0,6.84,0.0
2016,1,18,17,15,0.0,4.5,2.15,12.0,4.5,3.54,0.0
2016,1,18,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,5.0,5.15,13.0,5.0,3.78,0.0
2016,1,19,8,0,0.0,10.0,5.2,13.0,10.0,7.58,0.37
2016,1,19,8,15,0.0,17.0,5.1,13.0,17.0,12.92,5.59
2016,1,19,8,30,0.0,24.0,5.0,13.0,24.0,18.27,10.56
2016,1,19,8,45,0.0,31.5,4.95,13.5,31.5,24.02,14.92
2016,1,19,9,0,0.0,39.0,4.9,14.0,39.0,29.77,19.92
2016,1,19,9,15,0.0,46.5,4.85,14.0,46.5,35.55,24.92
2016,1,19,9,30,0.0,54.0,4.8,14.0,54.0,41.33,29.88
2016,1,19,9,45,0.0,60.0,4.8,14.0,60.0,45.96,33.82
2016,1,19,10,0,0.0,66.0,4.8,14.0,66.0,50.61,37.73
2016,1,19,10,15,0.0,75.5,4.7,14.0,75.5,57.97,43.93
2016,1,19,10,30,0.0,85.0,4.6,14.0,85.0,65.47,50.22
2016,1,19,10,45,0.0,119.5,4.5,14.5,119.5,93.6,73.75
2016,1,19,11,0,0.0,154.0,4.4,15.0,154.0,123.11,98.12
2016,1,19,11,15,176.5,178.5,4.35,15.0,267.5,277.61,228.16
2016,1,19,11,30,353.0,203.0,4.3,15.0,381.0,446.19,365.89
2016,1,19,11,45,276.0,218.5,4.25,15.0,359.5,427.55,349.73
2016,1,19,12,0,199.0,234.0,4.2,15.0,338.0,385.58,315.33
2016,1,19,12,15,374.0,199.5,4.2,14.5,394.5,516.77,424.28
2016,1,19,12,30,549.0,165.0,4.2,14.0,451.0,662.75,541.54
2016,1,19,12,45,440.0,188.5,4.25,14.0,416.5,616.09,503.39
2016,1,19,13,0,331.0,212.0,4.3,14.0,382.0,542.13,444.67
2016,1,19,13,15,550.0,160.0,4.2,14.0,433.5,718.05,585.9
2016,1,19,13,30,769.0,108.0,4.1,14.0,485.0,889.38,712.8
2016,1,19,13,45,566.5,142.5,4.1,14.0,414.0,741.9,602.63
2016,1,19,14,0,364.0,177.0,4.1,14.0,343.0,575.18,473.45
2016,1,19,14,15,471.0,145.0,4.0,14.0,346.5,671.48,551.98
2016,1,19,14,30,578.0,113.0,3.9,14.0,350.0,752.42,613.8
2016,1,19,14,45,498.5,116.0,3.8,14.0,309.0,671.48,551.96
2016,1,19,15,0,419.0,119.0,3.7,14.0,268.0,599.39,496.79
2016,1,19,15,15,382.5,113.5,3.55,13.5,237.5,557.11,464.43
2016,1,19,15,30,346.0,108.0,3.4,13.0,207.0,513.96,430.2
2016,1,19,15,45,322.5,93.5,3.25,13.0,175.5,470.76,394.72
2016,1,19,16,0,299.0,79.0,3.1,13.0,144.0,426.86,357.45
2016,1,19,16,15,257.5,64.0,2.95,12.5,111.0,365.69,304.93
2016,1,19,16,30,216.0,49.0,2.8,12.0,78.0,305.76,251.06
2016,1,19,16,45,108.0,35.0,2.65,12.0,49.5,174.47,130.2
2016,1,19,17,0,0.0,21.0,2.5,12.0,21.0,23.34,0.0
2016,1,19,17,15,0.0,10.5,2.45,11.5,10.5,8.26,0.0
2016,1,19,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,7,45,92.0,15.5,1.3,10.5,24.0,11.81,0.0
2016,1,20,8,0,184.0,31.0,1.4,11.0,48.0,23.47,13.36
2016,1,20,8,15,234.0,46.0,1.5,11.0,79.5,34.49,24.64
2016,1,20,8,30,284.0,61.0,1.6,11.0,111.0,45.33,34.85
2016,1,20,8,45,315.5,74.5,1.75,11.5,143.5,69.02,46.2
2016,1,20,9,0,347.0,88.0,1.9,12.0,176.0,107.01,71.44
2016,1,20,9,15,363.5,101.0,1.95,12.0,207.0,146.28,103.25
2016,1,20,9,30,380.0,114.0,2.0,12.0,238.0,187.75,139.39
2016,1,20,9,45,388.0,125.5,2.1,12.5,263.5,227.62,175.09
2016,1,20,10,0,396.0,137.0,2.2,13.0,289.0,268.35,211.34
2016,1,20,10,15,296.5,163.0,2.25,13.0,282.0,270.49,217.32
2016,1,20,10,30,197.0,189.0,2.3,13.0,275.0,259.95,211.12
2016,1,20,10,45,340.0,175.5,2.35,13.0,334.0,345.86,282.14
2016,1,20,11,0,483.0,162.0,2.4,13.0,393.0,449.55,366.48
2016,1,20,11,15,511.5,161.5,2.4,13.0,413.5,496.35,404.44
2016,1,20,11,30,540.0,161.0,2.4,13.0,434.0,544.46,443.12
2016,1,20,11,45,690.5,123.5,2.4,13.5,479.5,651.69,526.88
2016,1,20,12,0,841.0,86.0,2.4,14.0,525.0,754.72,603.57
2016,1,20,12,15,652.0,138.0,2.35,14.0,479.0,700.93,562.0
2016,1,20,12,30,463.0,190.0,2.3,14.0,433.0,617.49,496.96
2016,1,20,12,45,423.5,196.5,2.3,14.0,417.0,610.07,491.79
2016,1,20,13,0,384.0,203.0,2.3,14.0,401.0,578.59,468.2
2016,1,20,13,15,458.0,180.5,2.3,14.0,411.0,656.65,529.38
2016,1,20,13,30,532.0,158.0,2.3,14.0,421.0,714.47,574.37
2016,1,20,13,45,485.0,161.0,2.3,14.0,393.0,686.13,552.82
2016,1,20,14,0,438.0,164.0,2.3,14.0,365.0,654.32,529.15
2016,1,20,14,15,378.5,163.0,2.3,13.5,330.0,579.04,473.53
2016,1,20,14,30,319.0,162.0,2.3,13.0,295.0,526.08,433.42
2016,1,20,14,45,220.0,156.0,2.35,13.0,244.5,426.22,353.53
2016,1,20,15,0,121.0,150.0,2.4,13.0,194.0,304.31,253.59
2016,1,20,15,15,114.5,134.5,2.3,12.5,172.5,281.84,236.21
2016,1,20,15,30,108.0,119.0,2.2,12.0,151.0,258.99,217.72
2016,1,20,15,45,98.5,102.0,2.15,12.0,128.0,230.48,193.61
2016,1,20,16,0,89.0,85.0,2.1,12.0,105.0,201.67,168.67
2016,1,20,16,15,75.0,67.0,2.1,12.0,81.0,166.48,137.65
2016,1,20,16,30,61.0,49.0,2.1,12.0,57.0,130.6,105.32
2016,1,20,16,45,30.5,32.5,2.1,12.0,36.5,67.75,48.27
2016,1,20,17,0,0.0,16.0,2.1,12.0,16.0,12.47,0.0
2016,1,20,17,15,0.0,8.0,2.1,12.0,8.0,6.29,0.0
2016,1,20,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,45,148.5,15.5,3.6,10.0,29.0,12.54,0.0
2016,1,21,8,0,297.0,31.0,3.6,10.0,58.0,25.54,15.24
2016,1,21,8,15,389.0,40.5,3.6,10.0,96.5,33.28,23.67
2016,1,21,8,30,481.0,50.0,3.6,10.0,135.0,41.06,31.18
2016,1,21,8,45,542.0,55.5,3.6,10.5,175.5,66.16,39.0
2016,1,21,9,0,603.0,61.0,3.6,11.0,216.0,115.02,67.88
2016,1,21,9,15,641.5,66.0,3.55,11.5,254.5,167.21,108.95
2016,1,21,9,30,680.0,71.0,3.5,12.0,293.0,223.89,158.3
2016,1,21,9,45,555.0,101.5,3.5,12.5,296.0,259.71,197.1
2016,1,21,10,0,430.0,132.0,3.5,13.0,299.0,275.36,217.03
2016,1,21,10,15,492.0,131.0,3.5,13.0,336.5,329.87,264.26
2016,1,21,10,30,554.0,130.0,3.5,13.0,374.0,390.42,316.12
2016,1,21,10,45,548.0,140.0,3.5,13.5,392.0,431.66,351.34
2016,1,21,11,0,542.0,150.0,3.5,14.0,410.0,471.44,384.34
2016,1,21,11,15,510.0,164.0,3.5,14.0,416.0,497.31,405.98
2016,1,21,11,30,478.0,178.0,3.5,14.0,422.0,519.08,423.75
2016,1,21,11,45,470.0,185.5,3.5,14.0,428.5,547.69,446.73
2016,1,21,12,0,462.0,193.0,3.5,14.0,435.0,574.35,467.77
2016,1,21,12,15,333.0,216.0,3.5,14.0,391.0,501.31,409.4
2016,1,21,12,30,204.0,239.0,3.5,14.0,347.0,417.43,341.32
2016,1,21,12,45,141.5,234.0,3.5,14.0,309.0,368.55,301.55
2016,1,21,13,0,79.0,229.0,3.5,14.0,271.0,295.31,241.42
2016,1,21,13,15,144.0,225.0,3.5,14.0,298.0,376.92,309.56
2016,1,21,13,30,209.0,221.0,3.5,14.0,325.0,441.13,362.76
2016,1,21,13,45,221.0,210.5,3.5,14.0,316.5,448.14,369.11
2016,1,21,14,0,233.0,200.0,3.5,14.0,308.0,454.55,375.29
2016,1,21,14,15,208.0,190.0,3.45,14.0,282.5,424.68,351.51
2016,1,21,14,30,183.0,180.0,3.4,14.0,257.0,393.74,326.78
2016,1,21,14,45,144.5,166.0,3.4,14.0,224.0,343.03,285.45
2016,1,21,15,0,106.0,152.0,3.4,14.0,191.0,291.79,243.02
2016,1,21,15,15,99.0,136.5,3.45,13.5,169.5,269.01,225.04
2016,1,21,15,30,92.0,121.0,3.5,13.0,148.0,245.92,206.31
2016,1,21,15,45,82.5,103.5,3.55,13.0,125.5,216.88,181.69
2016,1,21,16,0,73.0,86.0,3.6,13.0,103.0,187.51,156.27
2016,1,21,16,15,58.5,68.0,3.65,13.0,80.0,135.38,111.16
2016,1,21,16,30,44.0,50.0,3.7,13.0,57.0,100.56,79.98
2016,1,21,16,45,22.0,33.5,3.75,13.0,37.0,61.4,43.52
2016,1,21,17,0,0.0,17.0,3.8,13.0,17.0,13.56,0.0
2016,1,21,17,15,0.0,8.5,3.8,13.0,8.5,6.69,0.0
2016,1,21,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
