Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,30,866.0,74.0,3.5,11.0,473.0,989.3,788.99
2016,2,1,14,45,848.5,71.5,3.5,11.0,439.0,972.16,778.14
2016,2,1,15,0,831.0,69.0,3.5,11.0,405.0,951.35,764.64
2016,2,1,15,15,805.5,66.0,3.4,10.5,366.0,918.48,742.78
2016,2,1,15,30,780.0,63.0,3.3,10.0,327.0,882.54,718.16
2016,2,1,15,45,746.0,58.5,3.25,10.0,284.5,833.66,682.04
2016,2,1,16,0,712.0,54.0,3.2,10.0,242.0,782.67,642.97
2016,2,1,16,15,654.5,48.5,3.15,9.5,196.5,707.03,584.07
2016,2,1,16,30,597.0,43.0,3.1,9.0,151.0,631.23,521.91
2016,2,1,16,45,504.0,35.5,3.05,8.5,108.0,523.14,429.96
2016,2,1,17,0,411.0,28.0,3.0,8.0,65.0,432.51,332.6
2016,2,1,17,15,205.5,14.0,3.0,8.0,32.5,213.65,0.0
2016,2,1,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,2.1,9.0,3.5,0.0,0.0
2016,2,2,7,30,0.0,7.0,2.1,9.0,7.0,5.51,0.0
2016,2,2,7,45,0.0,22.5,2.15,9.5,22.5,17.08,6.69
2016,2,2,8,0,0.0,38.0,2.2,10.0,38.0,28.36,19.1
2016,2,2,8,15,4.5,56.5,2.25,10.0,57.5,41.52,31.48
2016,2,2,8,30,9.0,75.0,2.3,10.0,77.0,54.54,43.59
2016,2,2,8,45,18.0,93.0,2.35,10.0,98.0,67.92,53.04
2016,2,2,9,0,27.0,111.0,2.4,10.0,119.0,84.01,66.17
2016,2,2,9,15,32.5,127.0,2.4,10.0,138.0,100.59,79.98
2016,2,2,9,30,38.0,143.0,2.4,10.0,157.0,118.19,94.82
2016,2,2,9,45,431.5,108.5,2.4,10.5,291.5,218.35,166.6
2016,2,2,10,0,825.0,74.0,2.4,11.0,426.0,359.04,276.25
2016,2,2,10,15,489.0,144.0,2.35,11.0,356.5,333.16,266.03
2016,2,2,10,30,153.0,214.0,2.3,11.0,287.0,256.02,208.43
2016,2,2,10,45,183.0,224.0,2.25,11.5,316.0,293.07,239.23
2016,2,2,11,0,213.0,234.0,2.2,12.0,345.0,333.36,271.95
2016,2,2,11,15,288.0,230.0,2.15,12.0,385.5,403.79,329.18
2016,2,2,11,30,363.0,226.0,2.1,12.0,426.0,469.6,382.05
2016,2,2,11,45,639.5,153.5,2.1,12.0,514.0,642.17,518.65
2016,2,2,12,0,916.0,81.0,2.1,12.0,602.0,798.06,635.54
2016,2,2,12,15,916.5,81.0,2.05,12.0,604.5,837.42,661.65
2016,2,2,12,30,917.0,81.0,2.0,12.0,607.0,873.79,686.55
2016,2,2,12,45,525.5,171.0,1.95,12.0,472.0,670.17,536.98
2016,2,2,13,0,134.0,261.0,1.9,12.0,337.0,395.09,319.55
2016,2,2,13,15,133.0,255.5,1.85,12.0,329.5,396.31,322.35
2016,2,2,13,30,132.0,250.0,1.8,12.0,322.0,396.99,323.19
2016,2,2,13,45,99.0,235.0,1.8,12.0,288.0,332.18,271.65
2016,2,2,14,0,66.0,220.0,1.8,12.0,254.0,287.47,235.43
2016,2,2,14,15,205.0,202.0,1.7,12.0,299.0,431.01,355.12
2016,2,2,14,30,344.0,184.0,1.6,12.0,344.0,576.6,470.53
2016,2,2,14,45,582.5,126.0,1.55,12.0,374.0,781.2,624.95
2016,2,2,15,0,821.0,68.0,1.5,12.0,404.0,940.75,736.11
2016,2,2,15,15,795.0,65.5,1.4,11.5,365.0,908.14,712.41
2016,2,2,15,30,769.0,63.0,1.3,11.0,326.0,872.5,688.59
2016,2,2,15,45,730.0,59.0,1.2,11.0,283.0,819.59,650.49
2016,2,2,16,0,691.0,55.0,1.1,11.0,240.0,764.77,609.85
2016,2,2,16,15,634.0,50.0,0.95,10.5,195.5,690.57,553.57
2016,2,2,16,30,577.0,45.0,0.8,10.0,151.0,626.05,501.77
2016,2,2,16,45,478.0,37.0,0.7,9.5,108.5,513.84,410.9
2016,2,2,17,0,379.0,29.0,0.6,9.0,66.0,407.14,309.87
2016,2,2,17,15,189.5,14.5,0.5,8.5,33.0,203.42,0.0
2016,2,2,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,9.5,2.55,6.0,9.5,0.0,0.0
2016,2,3,7,30,0.0,19.0,2.6,6.0,19.0,14.95,0.0
2016,2,3,7,45,191.5,29.5,2.65,6.5,53.5,22.38,11.3
2016,2,3,8,0,383.0,40.0,2.7,7.0,88.0,32.99,23.51
2016,2,3,8,15,463.0,48.5,2.7,7.0,130.5,39.82,30.37
2016,2,3,8,30,543.0,57.0,2.7,7.0,173.0,46.69,37.02
2016,2,3,8,45,586.0,65.0,2.75,7.5,215.5,64.03,42.63
2016,2,3,9,0,629.0,73.0,2.8,8.0,258.0,115.99,70.17
2016,2,3,9,15,399.5,113.0,2.8,8.0,236.5,152.62,108.48
2016,2,3,9,30,170.0,153.0,2.8,8.0,215.0,156.97,123.19
2016,2,3,9,45,190.0,168.0,2.85,8.5,244.5,188.65,150.43
2016,2,3,10,0,210.0,183.0,2.9,9.0,274.0,223.0,180.03
2016,2,3,10,15,248.5,193.0,2.9,9.0,307.5,270.04,220.14
2016,2,3,10,30,287.0,203.0,2.9,9.0,341.0,315.92,259.19
2016,2,3,10,45,254.5,219.0,2.9,9.5,346.5,334.73,275.38
2016,2,3,11,0,222.0,235.0,2.9,10.0,352.0,338.98,279.14
2016,2,3,11,15,147.0,240.0,2.9,10.0,318.5,312.66,257.6
2016,2,3,11,30,72.0,245.0,2.9,10.0,285.0,265.06,217.89
2016,2,3,11,45,50.0,236.0,2.95,10.0,264.0,246.32,202.34
2016,2,3,12,0,28.0,227.0,3.0,10.0,243.0,210.07,172.07
2016,2,3,12,15,95.0,248.0,3.0,10.0,303.0,304.44,251.46
2016,2,3,12,30,162.0,269.0,3.0,10.0,363.0,408.69,336.78
2016,2,3,12,45,163.0,266.5,3.0,10.5,360.5,417.09,342.75
2016,2,3,13,0,164.0,264.0,3.0,11.0,358.0,425.02,348.78
2016,2,3,13,15,97.0,241.0,2.95,11.0,296.5,324.0,266.64
2016,2,3,13,30,30.0,218.0,2.9,11.0,235.0,239.42,196.04
2016,2,3,13,45,56.0,222.5,2.85,11.0,252.0,274.47,226.25
2016,2,3,14,0,82.0,227.0,2.8,11.0,269.0,311.3,257.43
2016,2,3,14,15,91.0,216.5,2.75,10.5,261.0,313.26,260.22
2016,2,3,14,30,100.0,206.0,2.7,10.0,253.0,315.21,263.17
2016,2,3,14,45,67.0,184.5,2.7,10.0,215.0,259.95,217.1
2016,2,3,15,0,34.0,163.0,2.7,10.0,177.0,204.14,169.91
2016,2,3,15,15,29.5,148.5,2.6,10.0,160.0,186.23,155.14
2016,2,3,15,30,25.0,134.0,2.5,10.0,143.0,149.99,124.63
2016,2,3,15,45,19.5,117.0,2.45,10.0,123.5,129.13,106.8
2016,2,3,16,0,14.0,100.0,2.4,10.0,104.0,108.31,88.72
2016,2,3,16,15,7.0,82.5,2.35,9.5,84.5,85.43,68.67
2016,2,3,16,30,0.0,65.0,2.3,9.0,65.0,62.51,48.31
2016,2,3,16,45,0.0,47.0,2.25,9.0,47.0,44.54,32.28
2016,2,3,17,0,0.0,29.0,2.2,9.0,29.0,24.98,14.54
2016,2,3,17,15,0.0,14.5,2.2,9.0,14.5,11.05,0.0
2016,2,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,72.0,7.5,2.5,7.0,10.5,5.9,0.0
2016,2,4,7,30,144.0,15.0,2.5,7.0,21.0,11.8,0.0
2016,2,4,7,45,274.0,27.5,2.5,7.5,56.5,22.63,11.95
2016,2,4,8,0,404.0,40.0,2.5,8.0,92.0,33.06,23.55
2016,2,4,8,15,483.5,48.0,2.45,8.0,135.0,39.52,30.02
2016,2,4,8,30,563.0,56.0,2.4,8.0,178.0,46.05,36.31
2016,2,4,8,45,613.0,62.5,2.4,8.0,222.0,62.12,40.98
2016,2,4,9,0,663.0,69.0,2.4,8.0,266.0,115.22,68.24
2016,2,4,9,15,697.5,73.5,2.35,8.5,307.5,170.64,110.01
2016,2,4,9,30,732.0,78.0,2.3,9.0,349.0,230.11,161.29
2016,2,4,9,45,544.5,121.5,2.3,9.5,334.5,259.76,197.39
2016,2,4,10,0,357.0,165.0,2.3,10.0,320.0,263.62,209.14
2016,2,4,10,15,591.0,125.5,2.25,10.5,404.0,362.59,288.99
2016,2,4,10,30,825.0,86.0,2.2,11.0,488.0,473.45,378.7
2016,2,4,10,45,837.5,87.5,2.2,11.5,513.5,531.26,427.09
2016,2,4,11,0,850.0,89.0,2.2,12.0,539.0,588.7,473.82
2016,2,4,11,15,633.5,153.0,2.1,12.0,494.5,565.6,456.19
2016,2,4,11,30,417.0,217.0,2.0,12.0,450.0,510.24,412.34
2016,2,4,11,45,410.5,225.0,1.9,12.5,458.5,523.91,423.06
2016,2,4,12,0,404.0,233.0,1.8,13.0,467.0,550.01,442.06
2016,2,4,12,15,639.0,163.5,1.7,13.0,534.5,715.55,569.12
2016,2,4,12,30,874.0,94.0,1.6,13.0,602.0,862.34,672.63
2016,2,4,12,45,707.0,141.0,1.5,13.0,549.5,806.81,630.83
2016,2,4,13,0,540.0,188.0,1.4,13.0,497.0,722.31,569.06
2016,2,4,13,15,527.5,187.5,1.3,13.0,484.5,728.99,574.29
2016,2,4,13,30,515.0,187.0,1.2,13.0,472.0,732.81,576.43
2016,2,4,13,45,503.5,182.5,1.15,13.5,453.0,730.32,573.75
2016,2,4,14,0,492.0,178.0,1.1,14.0,434.0,725.1,569.26
2016,2,4,14,15,469.0,172.5,1.0,13.5,406.5,704.67,555.29
2016,2,4,14,30,446.0,167.0,0.9,13.0,379.0,681.61,539.51
2016,2,4,14,45,458.0,151.5,0.85,13.0,356.0,679.25,539.22
2016,2,4,15,0,470.0,136.0,0.8,13.0,333.0,674.22,536.33
2016,2,4,15,15,445.5,129.0,0.75,13.0,301.0,641.18,512.6
2016,2,4,15,30,421.0,122.0,0.7,13.0,269.0,606.59,487.65
2016,2,4,15,45,538.5,92.5,0.65,13.0,256.5,685.31,545.6
2016,2,4,16,0,656.0,63.0,0.6,13.0,244.0,751.53,590.79
2016,2,4,16,15,599.5,57.0,0.55,12.5,199.5,677.82,535.71
2016,2,4,16,30,543.0,51.0,0.5,12.0,155.0,604.38,479.85
2016,2,4,16,45,454.0,42.0,0.45,11.5,112.5,499.96,397.18
2016,2,4,17,0,365.0,33.0,0.4,11.0,70.0,400.02,307.97
2016,2,4,17,15,182.5,16.5,0.4,11.0,35.0,204.75,58.03
2016,2,4,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,11.5,2.15,6.5,11.5,9.05,0.0
2016,2,5,7,30,0.0,23.0,2.2,7.0,23.0,18.1,0.0
2016,2,5,7,45,211.0,32.0,2.25,7.5,60.0,24.28,13.7
2016,2,5,8,0,422.0,41.0,2.3,8.0,97.0,33.94,24.41
2016,2,5,8,15,501.5,49.5,2.25,8.5,141.5,40.82,31.17
2016,2,5,8,30,581.0,58.0,2.2,9.0,186.0,47.75,37.73
2016,2,5,8,45,638.5,63.0,2.2,9.5,231.5,62.49,41.18
2016,2,5,9,0,696.0,68.0,2.2,10.0,277.0,116.73,67.82
2016,2,5,9,15,672.0,75.5,2.15,10.5,301.5,167.72,107.81
2016,2,5,9,30,648.0,83.0,2.1,11.0,326.0,215.5,151.19
2016,2,5,9,45,722.0,85.5,2.1,11.5,381.0,283.05,209.23
2016,2,5,10,0,796.0,88.0,2.1,12.0,436.0,360.41,275.78
2016,2,5,10,15,737.5,100.0,2.05,12.0,441.0,398.42,313.03
2016,2,5,10,30,679.0,112.0,2.0,12.0,446.0,430.14,343.4
2016,2,5,10,45,675.5,120.5,2.0,12.5,466.5,479.35,384.87
2016,2,5,11,0,672.0,129.0,2.0,13.0,487.0,527.0,423.54
2016,2,5,11,15,663.0,137.0,1.8,13.0,500.5,569.02,456.53
2016,2,5,11,30,654.0,145.0,1.6,13.0,514.0,608.58,486.37
2016,2,5,11,45,754.0,127.0,1.4,13.5,560.0,698.07,551.95
2016,2,5,12,0,854.0,109.0,1.2,14.0,606.0,789.05,614.36
2016,2,5,12,15,680.5,157.0,0.95,14.0,554.0,742.69,576.43
2016,2,5,12,30,507.0,205.0,0.7,14.0,502.0,667.95,518.55
2016,2,5,12,45,695.5,150.5,0.45,14.0,554.0,807.05,615.73
2016,2,5,13,0,884.0,96.0,0.2,14.0,606.0,935.84,694.26
2016,2,5,13,15,879.5,95.0,0.15,14.0,593.5,956.65,704.82
2016,2,5,13,30,875.0,94.0,0.1,14.0,581.0,973.69,715.09
2016,2,5,13,45,874.0,90.0,0.1,14.0,562.0,986.66,723.81
2016,2,5,14,0,873.0,86.0,0.1,14.0,543.0,995.79,730.32
2016,2,5,14,15,861.0,84.0,0.25,14.0,515.5,992.66,732.21
2016,2,5,14,30,849.0,82.0,0.4,14.0,488.0,985.58,732.47
2016,2,5,14,45,829.0,80.5,0.55,14.0,454.0,967.28,725.62
2016,2,5,15,0,809.0,79.0,0.7,14.0,420.0,945.28,716.21
2016,2,5,15,15,783.0,75.5,0.6,13.5,380.5,911.33,694.4
2016,2,5,15,30,757.0,72.0,0.5,13.0,341.0,874.27,670.2
2016,2,5,15,45,711.5,69.0,0.45,13.0,296.5,824.41,636.38
2016,2,5,16,0,666.0,66.0,0.4,13.0,252.0,765.64,595.3
2016,2,5,16,15,608.0,59.5,0.5,12.5,206.5,689.48,543.38
2016,2,5,16,30,550.0,53.0,0.6,12.0,161.0,613.59,488.13
2016,2,5,16,45,458.5,44.0,0.7,12.0,117.5,506.54,404.31
2016,2,5,17,0,367.0,35.0,0.8,12.0,74.0,403.81,314.52
2016,2,5,17,15,183.5,17.5,1.0,11.5,37.0,209.04,84.76
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,12.5,1.4,8.5,12.5,9.83,0.0
2016,2,6,7,30,0.0,25.0,1.4,9.0,25.0,17.8,0.0
2016,2,6,7,45,230.0,31.5,1.4,9.5,62.5,24.01,13.75
2016,2,6,8,0,460.0,38.0,1.4,10.0,100.0,31.64,22.27
2016,2,6,8,15,534.5,45.0,1.3,10.5,144.0,37.44,27.96
2016,2,6,8,30,609.0,52.0,1.2,11.0,188.0,43.32,33.49
2016,2,6,8,45,659.5,56.5,1.15,11.5,232.5,61.13,39.9
2016,2,6,9,0,710.0,61.0,1.1,12.0,277.0,115.07,65.38
2016,2,6,9,15,741.5,64.5,0.95,12.0,318.5,171.59,106.95
2016,2,6,9,30,773.0,68.0,0.8,12.0,360.0,231.75,157.92
2016,2,6,9,45,796.0,70.5,0.65,12.5,397.5,292.01,211.01
2016,2,6,10,0,819.0,73.0,0.5,13.0,435.0,354.26,265.13
2016,2,6,10,15,834.5,75.0,0.5,13.5,466.5,414.73,317.1
2016,2,6,10,30,850.0,77.0,0.5,14.0,498.0,475.7,367.63
2016,2,6,10,45,654.0,136.5,0.5,14.5,470.0,482.6,375.98
2016,2,6,11,0,458.0,196.0,0.5,15.0,442.0,459.21,359.53
2016,2,6,11,15,528.5,180.5,0.5,15.0,473.5,518.87,406.24
2016,2,6,11,30,599.0,165.0,0.5,15.0,505.0,590.06,459.48
2016,2,6,11,45,749.0,122.0,0.5,15.0,555.0,689.28,532.6
2016,2,6,12,0,899.0,79.0,0.5,15.0,605.0,783.68,598.02
2016,2,6,12,15,899.5,79.5,0.45,15.0,608.0,823.17,622.23
2016,2,6,12,30,900.0,80.0,0.4,15.0,611.0,859.71,645.0
2016,2,6,12,45,654.0,155.5,0.35,15.5,540.0,776.16,586.5
2016,2,6,13,0,408.0,231.0,0.3,16.0,469.0,628.0,480.15
2016,2,6,13,15,491.0,200.5,0.25,16.0,481.0,709.4,540.4
2016,2,6,13,30,574.0,170.0,0.2,16.0,493.0,770.05,582.29
2016,2,6,13,45,712.0,126.0,0.15,16.0,511.5,879.66,654.06
2016,2,6,14,0,850.0,82.0,0.1,16.0,530.0,968.62,709.51
2016,2,6,14,15,648.5,126.5,0.15,16.0,458.5,840.7,626.89
2016,2,6,14,30,447.0,171.0,0.2,16.0,387.0,687.59,525.68
2016,2,6,14,45,619.0,122.0,0.3,16.0,398.0,815.67,619.66
2016,2,6,15,0,791.0,73.0,0.4,16.0,409.0,920.2,690.28
2016,2,6,15,15,765.5,70.0,0.5,16.0,370.5,887.55,670.37
2016,2,6,15,30,740.0,67.0,0.6,16.0,332.0,851.94,650.08
2016,2,6,15,45,703.0,63.0,0.7,16.0,290.0,801.23,618.4
2016,2,6,16,0,666.0,59.0,0.8,16.0,248.0,748.58,583.82
2016,2,6,16,15,611.5,53.5,0.95,15.5,204.0,684.61,540.48
2016,2,6,16,30,557.0,48.0,1.1,15.0,160.0,613.56,488.53
2016,2,6,16,45,468.5,40.0,1.3,14.5,117.5,510.43,408.48
2016,2,6,17,0,380.0,32.0,1.5,14.0,75.0,411.88,323.27
2016,2,6,17,15,190.0,16.0,1.6,13.5,37.5,212.93,105.42
2016,2,6,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,14.5,0.8,11.5,14.5,11.41,0.0
2016,2,7,7,30,0.0,29.0,0.8,12.0,29.0,20.25,0.0
2016,2,7,7,45,269.5,31.0,0.8,12.5,68.5,25.42,15.03
2016,2,7,8,0,539.0,33.0,0.8,13.0,108.0,30.42,21.0
2016,2,7,8,15,609.5,38.5,0.75,13.0,153.5,35.65,26.13
2016,2,7,8,30,680.0,44.0,0.7,13.0,199.0,40.97,31.16
2016,2,7,8,45,724.5,48.0,0.7,13.5,244.0,55.14,34.21
2016,2,7,9,0,769.0,52.0,0.7,14.0,289.0,112.2,60.25
2016,2,7,9,15,799.0,55.0,0.7,14.0,331.5,171.69,103.52
2016,2,7,9,30,829.0,58.0,0.7,14.0,374.0,236.54,158.16
2016,2,7,9,45,844.5,62.0,0.7,14.5,411.5,298.63,213.16
2016,2,7,10,0,860.0,66.0,0.7,15.0,449.0,361.73,268.71
2016,2,7,10,15,875.0,67.5,0.65,15.5,481.5,423.01,321.18
2016,2,7,10,30,890.0,69.0,0.6,16.0,514.0,484.6,371.85
2016,2,7,10,45,900.5,70.5,0.55,16.5,539.5,543.9,418.67
2016,2,7,11,0,911.0,72.0,0.5,17.0,565.0,602.47,462.87
2016,2,7,11,15,917.5,73.0,0.5,17.0,583.5,657.02,503.94
2016,2,7,11,30,924.0,74.0,0.5,17.0,602.0,709.89,542.56
2016,2,7,11,45,928.0,74.0,0.5,17.5,613.0,757.94,574.82
2016,2,7,12,0,932.0,74.0,0.5,18.0,624.0,803.57,603.53
2016,2,7,12,15,933.0,74.0,0.5,18.0,627.0,844.18,629.67
2016,2,7,12,30,934.0,74.0,0.5,18.0,630.0,881.75,653.69
2016,2,7,12,45,934.0,73.0,0.5,18.0,625.0,914.06,674.21
2016,2,7,13,0,934.0,72.0,0.5,18.0,620.0,942.93,692.55
2016,2,7,13,15,929.0,71.5,0.5,18.0,607.0,964.22,706.12
2016,2,7,13,30,924.0,71.0,0.5,18.0,594.0,981.65,717.47
2016,2,7,13,45,917.0,70.0,0.5,18.0,573.5,992.62,724.91
2016,2,7,14,0,910.0,69.0,0.5,18.0,553.0,999.64,730.12
2016,2,7,14,15,898.5,67.5,0.5,18.0,525.5,997.57,729.82
2016,2,7,14,30,887.0,66.0,0.5,18.0,498.0,991.58,727.31
2016,2,7,14,45,871.5,64.0,0.5,18.0,464.0,977.07,719.53
2016,2,7,15,0,856.0,62.0,0.5,18.0,430.0,958.94,709.54
2016,2,7,15,15,833.5,59.5,0.5,17.5,391.0,929.7,693.55
2016,2,7,15,30,811.0,57.0,0.5,17.0,352.0,908.7,682.69
2016,2,7,15,45,778.5,54.0,0.5,17.0,308.5,862.81,653.27
2016,2,7,16,0,746.0,51.0,0.5,17.0,265.0,814.75,621.51
2016,2,7,16,15,697.0,46.5,0.5,16.5,219.5,747.46,575.78
2016,2,7,16,30,648.0,42.0,0.5,16.0,174.0,679.72,527.0
2016,2,7,16,45,567.0,35.5,0.5,15.5,129.5,581.65,452.64
2016,2,7,17,0,486.0,29.0,0.5,15.0,85.0,486.63,372.9
2016,2,7,17,15,336.0,19.5,0.5,14.5,49.5,329.73,182.84
2016,2,7,17,30,186.0,10.0,0.5,14.0,14.0,149.32,0.0
2016,2,7,17,45,93.0,5.0,0.55,14.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,8,7,15,119.5,9.0,2.65,11.0,15.0,7.08,0.0
2016,2,8,7,30,239.0,18.0,2.7,11.0,30.0,14.85,0.0
2016,2,8,7,45,367.0,28.5,2.75,11.5,69.5,23.67,13.9
2016,2,8,8,0,495.0,39.0,2.8,12.0,109.0,32.61,23.01
2016,2,8,8,15,569.5,45.5,2.7,12.5,155.0,38.07,28.31
2016,2,8,8,30,644.0,52.0,2.6,13.0,201.0,47.28,36.76
2016,2,8,8,45,689.0,57.0,2.55,13.5,246.5,61.05,39.99
2016,2,8,9,0,734.0,62.0,2.5,14.0,292.0,116.88,65.79
2016,2,8,9,15,765.5,66.0,2.45,14.5,334.5,175.49,108.49
2016,2,8,9,30,797.0,70.0,2.4,15.0,377.0,237.75,161.06
2016,2,8,9,45,827.0,70.5,2.35,15.5,417.0,299.84,216.15
2016,2,8,10,0,857.0,71.0,2.3,16.0,457.0,364.66,273.63
2016,2,8,10,15,872.0,73.0,2.3,16.0,489.5,426.77,328.86
2016,2,8,10,30,887.0,75.0,2.3,16.0,522.0,488.88,382.59
2016,2,8,10,45,896.5,76.5,2.3,16.5,547.5,547.72,431.41
2016,2,8,11,0,906.0,78.0,2.3,17.0,573.0,605.72,477.83
2016,2,8,11,15,912.5,79.0,2.25,17.0,591.5,660.22,520.78
2016,2,8,11,30,919.0,80.0,2.2,17.0,610.0,713.05,561.2
2016,2,8,11,45,922.5,81.0,2.2,17.5,621.0,761.8,596.1
2016,2,8,12,0,926.0,82.0,2.2,18.0,632.0,808.15,627.13
2016,2,8,12,15,927.0,82.0,2.15,18.0,634.5,848.77,654.56
2016,2,8,12,30,928.0,82.0,2.1,18.0,637.0,886.36,679.69
2016,2,8,12,45,930.5,80.0,2.1,18.5,633.0,919.76,701.0
2016,2,8,13,0,933.0,78.0,2.1,19.0,629.0,949.83,719.97
2016,2,8,13,15,928.0,77.0,2.05,19.0,616.0,970.66,733.55
2016,2,8,13,30,923.0,76.0,2.0,19.0,603.0,987.61,744.68
2016,2,8,13,45,916.0,75.0,2.0,19.0,582.0,998.71,752.71
2016,2,8,14,0,909.0,74.0,2.0,19.0,561.0,1005.86,758.33
2016,2,8,14,15,897.5,72.5,1.95,19.0,533.5,1003.93,757.48
2016,2,8,14,30,886.0,71.0,1.9,19.0,506.0,998.06,754.25
2016,2,8,14,45,869.5,69.0,1.9,19.0,472.0,982.68,745.46
2016,2,8,15,0,853.0,67.0,1.9,19.0,438.0,975.5,742.29
2016,2,8,15,15,830.0,64.5,1.85,18.5,398.5,945.6,724.33
2016,2,8,15,30,807.0,62.0,1.8,18.0,359.0,912.5,704.0
2016,2,8,15,45,773.0,58.5,1.75,17.5,315.0,864.41,672.57
2016,2,8,16,0,739.0,55.0,1.7,17.0,271.0,814.14,638.46
2016,2,8,16,15,689.0,50.5,1.7,16.5,225.0,745.87,590.05
2016,2,8,16,30,639.0,46.0,1.7,16.0,179.0,676.97,538.43
2016,2,8,16,45,555.5,39.0,1.7,15.5,133.5,575.92,459.17
2016,2,8,17,0,472.0,32.0,1.7,15.0,88.0,477.7,375.33
2016,2,8,17,15,319.5,21.5,1.7,14.5,51.5,330.23,203.3
2016,2,8,17,30,167.0,11.0,1.7,14.0,15.0,135.74,0.0
2016,2,8,17,45,83.5,5.5,1.7,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,7,15,77.5,9.5,2.1,9.5,14.0,7.47,0.0
2016,2,9,7,30,155.0,19.0,2.2,10.0,28.0,14.54,0.0
2016,2,9,7,45,248.0,33.0,2.35,10.5,62.5,25.21,15.49
2016,2,9,8,0,341.0,47.0,2.5,11.0,97.0,38.19,28.09
2016,2,9,8,15,396.0,58.5,2.45,11.5,136.5,47.02,36.45
2016,2,9,8,30,451.0,70.0,2.4,12.0,176.0,55.7,44.46
2016,2,9,8,45,486.0,80.5,2.4,12.5,216.0,69.94,50.04
2016,2,9,9,0,521.0,91.0,2.4,13.0,256.0,117.02,74.43
2016,2,9,9,15,553.5,96.5,2.25,13.5,293.0,164.42,109.05
2016,2,9,9,30,586.0,102.0,2.1,14.0,330.0,215.87,151.99
2016,2,9,9,45,591.0,112.0,2.0,14.5,361.5,267.18,197.69
2016,2,9,10,0,596.0,122.0,1.9,15.0,393.0,318.78,243.41
2016,2,9,10,15,553.0,145.5,1.8,15.0,410.5,357.54,279.1
2016,2,9,10,30,510.0,169.0,1.7,15.0,428.0,395.78,312.62
2016,2,9,10,45,587.5,153.0,1.6,15.5,465.5,462.08,365.53
2016,2,9,11,0,665.0,137.0,1.5,16.0,503.0,529.84,418.27
2016,2,9,11,15,789.0,112.0,1.4,16.0,560.0,620.89,487.93
2016,2,9,11,30,913.0,87.0,1.3,16.0,617.0,716.46,558.7
2016,2,9,11,45,770.0,127.5,1.2,16.5,580.5,710.32,550.9
2016,2,9,12,0,627.0,168.0,1.1,17.0,544.0,679.98,526.38
2016,2,9,12,15,619.0,172.0,1.0,17.0,544.0,708.34,546.33
2016,2,9,12,30,611.0,176.0,0.9,17.0,544.0,733.85,563.13
2016,2,9,12,45,514.5,206.0,0.85,17.5,514.5,698.13,535.07
2016,2,9,13,0,418.0,236.0,0.8,18.0,485.0,662.37,507.17
2016,2,9,13,15,423.0,229.0,0.75,18.0,476.5,676.29,517.61
2016,2,9,13,30,428.0,222.0,0.7,18.0,468.0,688.28,526.08
2016,2,9,13,45,461.0,205.5,0.7,18.0,462.0,715.23,546.41
2016,2,9,14,0,494.0,189.0,0.7,18.0,456.0,740.37,565.31
2016,2,9,14,15,397.5,198.0,0.65,18.0,406.0,639.12,493.22
2016,2,9,14,30,301.0,207.0,0.6,18.0,356.0,560.86,436.44
2016,2,9,14,45,261.0,197.0,0.6,18.0,320.0,513.74,403.11
2016,2,9,15,0,221.0,187.0,0.6,18.0,284.0,442.23,350.95
2016,2,9,15,15,445.0,132.5,0.55,17.5,305.5,645.55,507.31
2016,2,9,15,30,669.0,78.0,0.5,17.0,327.0,805.15,617.5
2016,2,9,15,45,621.0,78.0,0.5,17.0,287.0,750.58,578.3
2016,2,9,16,0,573.0,78.0,0.5,17.0,247.0,694.19,539.75
2016,2,9,16,15,524.5,70.0,0.45,16.5,205.5,626.52,491.62
2016,2,9,16,30,476.0,62.0,0.4,16.0,164.0,558.77,441.08
2016,2,9,16,45,410.5,50.5,0.4,16.0,122.5,473.11,374.01
2016,2,9,17,0,345.0,39.0,0.4,16.0,81.0,390.44,304.42
2016,2,9,17,15,172.5,27.0,0.45,15.5,48.0,219.5,141.67
2016,2,9,17,30,0.0,15.0,0.5,15.0,15.0,11.8,0.0
2016,2,9,17,45,0.0,7.5,0.6,15.0,7.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,10,7,15,62.5,10.5,1.2,11.5,14.0,8.26,0.0
2016,2,10,7,30,125.0,21.0,1.1,12.0,28.0,15.94,0.0
2016,2,10,7,45,200.5,36.0,1.05,12.5,60.5,27.16,17.21
2016,2,10,8,0,276.0,51.0,1.0,13.0,93.0,38.29,28.04
2016,2,10,8,15,319.0,66.0,0.95,13.0,130.5,49.04,38.08
2016,2,10,8,30,362.0,81.0,0.9,13.0,168.0,59.57,47.76
2016,2,10,8,45,385.5,95.5,0.9,13.5,204.5,74.62,54.93
2016,2,10,9,0,409.0,110.0,0.9,14.0,241.0,117.19,78.45
2016,2,10,9,15,439.0,118.0,0.85,14.0,276.0,159.35,109.26
2016,2,10,9,30,469.0,126.0,0.8,14.0,311.0,205.21,147.02
2016,2,10,9,45,551.0,120.0,0.75,14.0,357.5,262.22,193.72
2016,2,10,10,0,633.0,114.0,0.7,14.0,404.0,324.32,245.36
2016,2,10,10,15,738.5,101.0,0.65,14.0,462.5,398.17,305.68
2016,2,10,10,30,844.0,88.0,0.6,14.0,521.0,482.85,373.26
2016,2,10,10,45,542.5,168.5,0.6,14.5,452.0,446.6,349.21
2016,2,10,11,0,241.0,249.0,0.6,15.0,383.0,359.82,283.7
2016,2,10,11,15,263.5,254.5,0.55,15.0,405.0,408.36,321.91
2016,2,10,11,30,286.0,260.0,0.5,15.0,427.0,447.8,351.59
2016,2,10,11,45,457.0,215.0,0.5,15.5,487.5,562.06,437.73
2016,2,10,12,0,628.0,170.0,0.5,16.0,548.0,682.75,524.72
2016,2,10,12,15,612.5,176.0,0.5,16.5,546.5,707.05,539.47
2016,2,10,12,30,597.0,182.0,0.5,17.0,545.0,727.92,552.87
2016,2,10,12,45,746.5,136.5,0.5,17.5,586.5,838.12,627.49
2016,2,10,13,0,896.0,91.0,0.5,18.0,628.0,932.55,686.48
2016,2,10,13,15,678.5,153.5,0.45,18.0,555.0,843.97,626.71
2016,2,10,13,30,461.0,216.0,0.4,18.0,482.0,713.56,537.44
2016,2,10,13,45,664.5,151.5,0.4,18.0,521.0,863.69,643.44
2016,2,10,14,0,868.0,87.0,0.4,18.0,560.0,995.21,726.49
2016,2,10,14,15,685.0,126.5,0.35,18.0,488.5,878.97,649.73
2016,2,10,14,30,502.0,166.0,0.3,18.0,417.0,737.45,557.28
2016,2,10,14,45,547.5,142.5,0.3,18.0,399.5,759.03,575.32
2016,2,10,15,0,593.0,119.0,0.3,18.0,382.0,788.33,596.03
2016,2,10,15,15,551.5,115.0,0.25,17.5,342.5,739.57,563.85
2016,2,10,15,30,510.0,111.0,0.2,17.0,303.0,680.19,524.71
2016,2,10,15,45,475.0,104.0,0.2,17.0,266.0,632.45,492.55
2016,2,10,16,0,440.0,97.0,0.2,17.0,229.0,584.02,458.6
2016,2,10,16,15,404.5,84.5,0.25,16.5,190.5,527.24,418.37
2016,2,10,16,30,369.0,72.0,0.3,16.0,152.0,470.68,376.16
2016,2,10,16,45,318.0,57.5,0.35,15.5,114.0,398.33,319.22
2016,2,10,17,0,267.0,43.0,0.4,15.0,76.0,328.44,260.11
2016,2,10,17,15,133.5,29.0,0.45,15.0,45.5,193.84,131.05
2016,2,10,17,30,0.0,15.0,0.5,15.0,15.0,11.8,0.0
2016,2,10,17,45,0.0,7.5,0.6,15.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,7,15,43.0,11.0,1.35,11.0,13.5,8.65,0.0
2016,2,11,7,30,86.0,22.0,1.3,11.0,27.0,16.64,1.09
2016,2,11,7,45,145.5,39.0,1.3,11.5,57.0,29.07,19.09
2016,2,11,8,0,205.0,56.0,1.3,12.0,87.0,41.38,30.92
2016,2,11,8,15,236.5,73.0,1.2,12.0,121.0,53.33,42.08
2016,2,11,8,30,268.0,90.0,1.1,12.0,155.0,65.02,52.83
2016,2,11,8,45,286.5,107.0,1.05,12.5,189.0,80.16,60.87
2016,2,11,9,0,305.0,124.0,1.0,13.0,223.0,116.76,82.4
2016,2,11,9,15,325.5,136.5,0.9,13.5,255.0,153.32,109.51
2016,2,11,9,30,346.0,149.0,0.8,14.0,287.0,192.54,141.58
2016,2,11,9,45,363.5,162.0,0.7,14.5,319.0,233.93,176.47
2016,2,11,10,0,381.0,175.0,0.6,15.0,351.0,277.49,212.93
2016,2,11,10,15,423.0,179.0,0.55,15.0,387.5,332.62,257.92
2016,2,11,10,30,465.0,183.0,0.5,15.0,424.0,386.41,301.11
2016,2,11,10,45,537.0,170.5,0.5,15.5,461.5,445.33,347.12
2016,2,11,11,0,609.0,158.0,0.5,16.0,499.0,516.5,401.1
2016,2,11,11,15,527.0,192.0,0.45,16.0,493.5,527.74,409.22
2016,2,11,11,30,445.0,226.0,0.4,16.0,488.0,535.99,414.65
2016,2,11,11,45,439.5,233.5,0.4,16.5,496.5,566.52,436.43
2016,2,11,12,0,434.0,241.0,0.4,17.0,505.0,595.31,456.21
2016,2,11,12,15,431.5,241.5,0.4,17.0,505.0,618.08,472.46
2016,2,11,12,30,429.0,242.0,0.4,17.0,505.0,638.97,487.31
2016,2,11,12,45,448.0,235.0,0.4,17.5,508.0,669.38,508.25
2016,2,11,13,0,467.0,228.0,0.4,18.0,511.0,698.8,528.15
2016,2,11,13,15,470.5,222.0,0.45,18.0,501.5,713.52,539.39
2016,2,11,13,30,474.0,216.0,0.5,18.0,492.0,726.1,549.44
2016,2,11,13,45,553.0,181.5,0.55,18.0,493.0,778.43,588.72
2016,2,11,14,0,632.0,147.0,0.6,18.0,494.0,839.95,631.11
2016,2,11,14,15,526.5,167.5,0.65,18.0,447.0,757.2,576.07
2016,2,11,14,30,421.0,188.0,0.7,18.0,400.0,681.61,524.27
2016,2,11,14,45,460.5,165.5,0.8,18.0,383.5,699.47,541.52
2016,2,11,15,0,500.0,143.0,0.9,18.0,367.0,714.0,554.67
2016,2,11,15,15,523.0,124.5,0.9,17.5,340.0,713.35,556.22
2016,2,11,15,30,546.0,106.0,0.9,17.0,313.0,719.26,562.55
2016,2,11,15,45,491.5,105.0,0.95,16.5,275.0,649.89,514.97
2016,2,11,16,0,437.0,104.0,1.0,16.0,237.0,590.61,473.77
2016,2,11,16,15,394.0,91.5,1.0,15.5,196.5,527.11,426.88
2016,2,11,16,30,351.0,79.0,1.0,15.0,156.0,464.28,378.28
2016,2,11,16,45,293.5,63.5,1.05,14.5,117.5,385.77,314.65
2016,2,11,17,0,236.0,48.0,1.1,14.0,79.0,310.26,249.76
2016,2,11,17,15,118.0,32.0,1.1,13.5,47.5,170.0,120.42
2016,2,11,17,30,0.0,16.0,1.1,13.0,16.0,12.59,0.0
2016,2,11,17,45,0.0,8.0,1.15,13.0,8.0,6.29,0.0
2016,2,11,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
