Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,7,15,51.0,11.5,1.05,12.0,15.0,9.05,0.0
2016,2,12,7,30,102.0,23.0,1.0,12.0,30.0,17.35,3.18
2016,2,12,7,45,168.5,39.5,0.95,12.5,61.5,29.52,19.56
2016,2,12,8,0,235.0,56.0,0.9,13.0,93.0,41.51,30.99
2016,2,12,8,15,269.0,72.5,0.95,13.0,128.5,53.05,41.7
2016,2,12,8,30,303.0,89.0,1.0,13.0,164.0,64.28,51.99
2016,2,12,8,45,325.0,104.5,1.05,13.5,199.0,78.62,59.15
2016,2,12,9,0,347.0,120.0,1.1,14.0,234.0,118.08,81.65
2016,2,12,9,15,367.5,132.0,1.15,14.0,267.0,158.0,111.39
2016,2,12,9,30,388.0,144.0,1.2,14.0,300.0,200.66,146.78
2016,2,12,9,45,516.5,128.5,1.25,14.5,357.0,254.54,188.9
2016,2,12,10,0,645.0,113.0,1.3,15.0,414.0,327.0,247.65
2016,2,12,10,15,723.5,104.5,1.35,15.0,464.0,394.9,304.66
2016,2,12,10,30,802.0,96.0,1.4,15.0,514.0,470.82,367.3
2016,2,12,10,45,812.0,98.5,1.5,15.5,539.5,527.79,414.12
2016,2,12,11,0,822.0,101.0,1.6,16.0,565.0,584.19,459.14
2016,2,12,11,15,829.5,102.0,1.7,16.0,583.0,636.74,500.94
2016,2,12,11,30,837.0,103.0,1.8,16.0,601.0,687.9,540.76
2016,2,12,11,45,839.5,104.5,1.9,16.5,611.5,734.32,575.23
2016,2,12,12,0,842.0,106.0,2.0,17.0,622.0,778.45,606.3
2016,2,12,12,15,843.0,106.0,2.1,17.0,624.5,817.27,633.96
2016,2,12,12,30,844.0,106.0,2.2,17.0,627.0,853.26,659.64
2016,2,12,12,45,619.0,177.5,2.3,17.0,558.0,768.95,600.03
2016,2,12,13,0,394.0,249.0,2.4,17.0,489.0,634.1,499.49
2016,2,12,13,15,609.0,178.0,2.45,17.0,540.0,804.57,629.73
2016,2,12,13,30,824.0,107.0,2.5,17.0,591.0,943.93,726.82
2016,2,12,13,45,709.5,133.5,2.55,17.0,540.5,888.45,688.15
2016,2,12,14,0,595.0,160.0,2.6,17.0,490.0,817.37,639.72
2016,2,12,14,15,486.5,179.5,2.6,16.5,440.5,731.31,579.36
2016,2,12,14,30,378.0,199.0,2.6,16.0,391.0,627.3,503.06
2016,2,12,14,45,469.0,165.0,2.65,16.0,387.5,707.54,567.09
2016,2,12,15,0,560.0,131.0,2.7,16.0,384.0,759.35,606.81
2016,2,12,15,15,558.5,118.0,2.65,15.5,351.5,750.75,602.15
2016,2,12,15,30,557.0,105.0,2.6,15.0,319.0,729.46,588.42
2016,2,12,15,45,515.5,101.5,2.55,15.0,281.5,668.48,543.45
2016,2,12,16,0,474.0,98.0,2.5,15.0,244.0,617.73,505.38
2016,2,12,16,15,434.0,86.5,2.45,14.5,203.5,557.24,459.2
2016,2,12,16,30,394.0,75.0,2.4,14.0,163.0,497.16,411.36
2016,2,12,16,45,340.5,60.5,2.4,14.0,124.0,421.78,348.37
2016,2,12,17,0,287.0,46.0,2.4,14.0,85.0,348.95,284.29
2016,2,12,17,15,143.5,32.5,2.4,14.0,52.0,209.85,153.69
2016,2,12,17,30,0.0,19.0,2.4,14.0,19.0,20.13,0.0
2016,2,12,17,45,0.0,9.5,2.4,14.0,9.5,7.47,0.0
2016,2,12,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,13,7,15,175.5,11.0,2.45,9.5,22.5,8.65,0.0
2016,2,13,7,30,351.0,22.0,2.4,10.0,45.0,20.03,6.26
2016,2,13,7,45,469.0,30.0,2.35,10.5,89.0,27.46,18.07
2016,2,13,8,0,587.0,38.0,2.3,11.0,133.0,35.06,25.55
2016,2,13,8,15,651.5,44.0,2.15,11.5,181.0,40.67,30.92
2016,2,13,8,30,716.0,50.0,2.0,12.0,229.0,46.32,36.15
2016,2,13,8,45,759.0,53.5,1.95,12.5,276.5,57.28,38.05
2016,2,13,9,0,802.0,57.0,1.9,13.0,324.0,116.39,63.45
2016,2,13,9,15,829.0,60.0,1.8,13.5,367.5,178.01,107.89
2016,2,13,9,30,856.0,63.0,1.7,14.0,411.0,244.86,164.32
2016,2,13,9,45,881.0,63.0,1.65,14.5,450.5,308.27,220.72
2016,2,13,10,0,906.0,63.0,1.6,15.0,490.0,373.59,278.75
2016,2,13,10,15,919.0,64.5,1.65,15.0,523.0,437.18,335.25
2016,2,13,10,30,932.0,66.0,1.7,15.0,556.0,500.78,390.14
2016,2,13,10,45,942.0,66.5,1.8,15.5,582.0,561.57,440.63
2016,2,13,11,0,952.0,67.0,1.9,16.0,608.0,621.43,488.7
2016,2,13,11,15,957.0,68.0,1.95,16.0,626.5,677.49,533.1
2016,2,13,11,30,962.0,69.0,2.0,16.0,645.0,731.6,574.87
2016,2,13,11,45,963.5,70.0,2.05,16.5,655.5,781.0,609.8
2016,2,13,12,0,965.0,71.0,2.1,17.0,666.0,827.68,641.23
2016,2,13,12,15,965.0,71.5,2.2,17.0,669.0,869.67,670.8
2016,2,13,12,30,965.0,72.0,2.3,17.0,672.0,908.42,698.1
2016,2,13,12,45,949.5,78.0,2.45,17.0,664.5,936.63,718.67
2016,2,13,13,0,934.0,84.0,2.6,17.0,657.0,960.51,736.48
2016,2,13,13,15,928.0,83.5,2.9,16.5,643.0,981.33,755.13
2016,2,13,13,30,922.0,83.0,3.2,16.0,629.0,998.22,771.22
2016,2,13,13,45,910.0,83.0,3.5,16.0,606.5,1005.9,779.62
2016,2,13,14,0,898.0,83.0,3.8,16.0,584.0,1009.48,785.29
2016,2,13,14,15,886.0,81.0,3.9,16.0,555.5,1006.51,785.09
2016,2,13,14,30,874.0,79.0,4.0,16.0,527.0,1011.88,790.95
2016,2,13,14,45,852.5,78.0,4.15,16.0,491.5,992.75,779.91
2016,2,13,15,0,831.0,77.0,4.3,16.0,456.0,969.85,766.22
2016,2,13,15,15,807.5,74.5,4.2,15.5,416.0,939.45,747.04
2016,2,13,15,30,784.0,72.0,4.1,15.0,376.0,905.83,725.16
2016,2,13,15,45,747.0,68.5,4.1,14.5,331.5,854.8,690.36
2016,2,13,16,0,710.0,65.0,4.1,14.0,287.0,801.57,652.77
2016,2,13,16,15,660.0,60.0,4.05,13.5,240.5,741.01,607.7
2016,2,13,16,30,610.0,55.0,4.0,13.0,194.0,672.76,554.37
2016,2,13,16,45,529.0,47.5,4.0,13.0,148.0,574.3,473.56
2016,2,13,17,0,448.0,40.0,4.0,13.0,102.0,479.12,391.16
2016,2,13,17,15,224.0,32.5,3.9,12.5,63.5,273.23,207.55
2016,2,13,17,30,0.0,25.0,3.8,12.0,25.0,33.64,0.0
2016,2,13,17,45,0.0,12.5,3.75,12.0,12.5,9.83,0.0
2016,2,13,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,14,7,15,22.5,12.5,3.4,11.5,14.0,9.83,0.0
2016,2,14,7,30,45.0,25.0,3.4,12.0,28.0,18.89,6.69
2016,2,14,7,45,79.0,43.0,3.4,12.5,54.0,31.79,21.72
2016,2,14,8,0,113.0,61.0,3.4,13.0,80.0,44.53,33.7
2016,2,14,8,15,128.0,80.5,3.35,13.0,108.5,57.83,45.98
2016,2,14,8,30,143.0,100.0,3.3,13.0,137.0,70.83,57.85
2016,2,14,8,45,153.5,119.0,3.25,13.5,165.0,85.19,70.58
2016,2,14,9,0,164.0,138.0,3.2,14.0,193.0,113.06,84.54
2016,2,14,9,15,270.0,144.0,3.15,14.5,249.0,149.5,108.82
2016,2,14,9,30,376.0,150.0,3.1,15.0,305.0,201.94,148.45
2016,2,14,9,45,539.0,125.0,3.05,15.5,369.5,257.51,191.05
2016,2,14,10,0,702.0,100.0,3.0,16.0,434.0,334.78,253.66
2016,2,14,10,15,621.5,134.0,2.95,16.0,444.5,379.31,295.38
2016,2,14,10,30,541.0,168.0,2.9,16.0,455.0,408.11,322.51
2016,2,14,10,45,543.5,176.0,2.9,16.5,476.0,453.05,359.78
2016,2,14,11,0,546.0,184.0,2.9,17.0,497.0,497.36,395.36
2016,2,14,11,15,716.0,135.5,2.9,17.0,559.5,600.3,476.77
2016,2,14,11,30,886.0,87.0,2.9,17.0,622.0,699.36,554.06
2016,2,14,11,45,888.0,89.0,2.9,17.5,633.0,747.01,588.65
2016,2,14,12,0,890.0,91.0,2.9,18.0,644.0,792.23,619.47
2016,2,14,12,15,892.0,91.0,2.9,18.0,647.5,832.69,647.78
2016,2,14,12,30,894.0,91.0,2.9,18.0,651.0,870.3,673.96
2016,2,14,12,45,891.0,92.0,2.9,18.5,646.5,901.61,694.35
2016,2,14,13,0,888.0,93.0,2.9,19.0,642.0,929.5,712.33
2016,2,14,13,15,701.5,149.5,2.9,18.5,577.5,862.64,667.27
2016,2,14,13,30,515.0,206.0,2.9,18.0,513.0,754.95,591.13
2016,2,14,13,45,560.5,183.0,2.95,18.0,507.0,787.94,618.32
2016,2,14,14,0,606.0,160.0,3.0,18.0,501.0,829.14,648.79
2016,2,14,14,15,509.0,178.0,3.1,18.0,455.0,752.35,594.1
2016,2,14,14,30,412.0,196.0,3.2,18.0,409.0,681.73,541.94
2016,2,14,14,45,427.0,178.5,3.3,18.0,386.5,681.06,544.21
2016,2,14,15,0,442.0,161.0,3.4,18.0,364.0,677.7,544.07
2016,2,14,15,15,484.5,137.5,3.4,17.5,342.5,691.61,557.66
2016,2,14,15,30,527.0,114.0,3.4,17.0,321.0,701.2,567.0
2016,2,14,15,45,493.0,108.0,3.4,16.5,284.0,655.32,534.11
2016,2,14,16,0,459.0,102.0,3.4,16.0,247.0,608.62,499.92
2016,2,14,16,15,424.5,89.5,3.35,15.5,207.5,552.18,456.61
2016,2,14,16,30,390.0,77.0,3.3,15.0,168.0,495.8,411.55
2016,2,14,16,45,344.0,62.5,3.3,15.0,129.0,426.97,353.68
2016,2,14,17,0,298.0,48.0,3.3,15.0,90.0,360.1,294.65
2016,2,14,17,15,149.0,35.5,3.25,14.5,56.5,217.47,165.45
2016,2,14,17,30,0.0,23.0,3.2,14.0,23.0,27.01,0.0
2016,2,14,17,45,0.0,11.5,3.2,14.0,11.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,187.5,11.5,1.35,13.5,25.5,9.05,0.0
2016,2,15,7,30,375.0,23.0,1.3,14.0,51.0,20.97,8.99
2016,2,15,7,45,483.0,31.0,1.3,14.5,95.0,28.39,18.76
2016,2,15,8,0,591.0,39.0,1.3,15.0,139.0,35.95,26.0
2016,2,15,8,15,652.0,44.0,1.25,15.0,186.5,40.68,30.54
2016,2,15,8,30,713.0,49.0,1.2,15.0,234.0,45.49,35.0
2016,2,15,8,45,754.0,52.5,1.15,15.5,281.0,55.64,43.98
2016,2,15,9,0,795.0,56.0,1.1,16.0,328.0,114.32,61.29
2016,2,15,9,15,821.0,59.0,1.1,16.0,371.0,175.42,104.79
2016,2,15,9,30,847.0,62.0,1.1,16.0,414.0,241.79,160.32
2016,2,15,9,45,866.0,64.0,1.1,16.5,452.5,304.8,215.77
2016,2,15,10,0,885.0,66.0,1.1,17.0,491.0,369.13,272.25
2016,2,15,10,15,898.0,67.5,1.15,17.0,523.5,431.65,326.91
2016,2,15,10,30,911.0,69.0,1.2,17.0,556.0,494.21,380.03
2016,2,15,10,45,919.5,70.5,1.25,17.5,582.0,554.22,428.76
2016,2,15,11,0,928.0,72.0,1.3,18.0,608.0,613.22,474.97
2016,2,15,11,15,934.0,72.5,1.3,18.0,626.5,668.35,517.37
2016,2,15,11,30,940.0,73.0,1.3,18.0,645.0,721.67,557.2
2016,2,15,11,45,941.5,74.0,1.3,18.5,655.5,770.22,590.38
2016,2,15,12,0,943.0,75.0,1.3,19.0,666.0,816.09,619.94
2016,2,15,12,15,943.5,75.5,1.3,19.0,669.0,857.75,647.48
2016,2,15,12,30,944.0,76.0,1.3,19.0,672.0,896.28,672.76
2016,2,15,12,45,935.5,78.5,1.35,19.0,665.5,925.93,692.82
2016,2,15,13,0,927.0,81.0,1.4,19.0,659.0,951.68,710.48
2016,2,15,13,15,922.5,80.5,1.45,19.0,645.5,973.69,725.83
2016,2,15,13,30,918.0,80.0,1.5,19.0,632.0,991.84,738.84
2016,2,15,13,45,908.5,80.0,1.55,19.0,611.0,1001.83,746.72
2016,2,15,14,0,899.0,80.0,1.6,19.0,590.0,1007.8,752.27
2016,2,15,14,15,888.0,78.5,1.6,19.0,562.0,1006.38,752.43
2016,2,15,14,30,877.0,77.0,1.6,19.0,534.0,1001.02,750.25
2016,2,15,14,45,859.5,75.5,1.6,19.0,499.5,997.54,749.5
2016,2,15,15,0,842.0,74.0,1.6,19.0,465.0,977.97,738.14
2016,2,15,15,15,820.5,71.0,1.6,18.5,425.5,948.79,721.82
2016,2,15,15,30,799.0,68.0,1.6,18.0,386.0,916.35,703.03
2016,2,15,15,45,767.5,64.5,1.6,18.0,341.5,870.48,673.12
2016,2,15,16,0,736.0,61.0,1.6,18.0,297.0,822.31,640.73
2016,2,15,16,15,690.0,56.5,1.6,17.5,250.5,757.32,596.04
2016,2,15,16,30,644.0,52.0,1.6,17.0,204.0,691.47,548.39
2016,2,15,16,45,573.5,45.0,1.65,16.5,158.0,609.87,486.23
2016,2,15,17,0,503.0,38.0,1.7,16.0,112.0,523.0,415.68
2016,2,15,17,15,374.5,28.0,1.7,16.0,71.5,389.49,296.25
2016,2,15,17,30,246.0,18.0,1.7,16.0,31.0,244.62,0.0
2016,2,15,17,45,123.0,9.0,1.7,16.0,15.5,96.01,0.0
2016,2,15,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,7,15,198.5,12.0,1.05,12.5,27.5,9.44,0.0
2016,2,16,7,30,397.0,24.0,1.0,13.0,55.0,21.93,10.56
2016,2,16,7,45,498.5,32.0,0.95,13.5,99.5,29.34,19.79
2016,2,16,8,0,600.0,40.0,0.9,14.0,144.0,36.87,26.99
2016,2,16,8,15,660.0,45.0,0.85,14.5,192.0,41.59,31.46
2016,2,16,8,30,720.0,50.0,0.8,15.0,240.0,46.39,35.83
2016,2,16,8,45,758.0,54.0,0.75,15.5,286.5,56.6,44.85
2016,2,16,9,0,796.0,58.0,0.7,16.0,333.0,115.78,62.46
2016,2,16,9,15,746.0,72.0,0.65,16.0,355.5,174.78,107.28
2016,2,16,9,30,696.0,86.0,0.6,16.0,378.0,224.26,151.56
2016,2,16,9,45,643.5,110.5,0.55,16.5,399.5,278.6,200.88
2016,2,16,10,0,591.0,135.0,0.5,17.0,421.0,326.12,243.45
2016,2,16,10,15,748.5,104.5,0.45,17.0,492.0,404.44,305.09
2016,2,16,10,30,906.0,74.0,0.4,17.0,563.0,496.82,376.69
2016,2,16,10,45,914.5,75.5,0.35,17.5,589.0,556.71,422.82
2016,2,16,11,0,923.0,77.0,0.3,18.0,615.0,615.6,466.45
2016,2,16,11,15,929.5,78.0,0.3,18.0,633.5,671.48,507.72
2016,2,16,11,30,936.0,79.0,0.3,18.0,652.0,725.61,546.46
2016,2,16,11,45,778.5,131.5,0.3,18.5,614.0,721.63,541.26
2016,2,16,12,0,621.0,184.0,0.3,19.0,576.0,691.3,518.29
2016,2,16,12,15,608.5,189.5,0.3,19.0,574.5,717.57,537.1
2016,2,16,12,30,596.0,195.0,0.3,19.0,573.0,733.33,547.97
2016,2,16,12,45,769.5,137.0,0.35,19.0,621.5,860.79,634.69
2016,2,16,13,0,943.0,79.0,0.4,19.0,670.0,964.48,700.29
2016,2,16,13,15,939.0,78.5,0.45,19.0,657.0,987.35,714.49
2016,2,16,13,30,935.0,78.0,0.5,19.0,644.0,1006.32,727.78
2016,2,16,13,45,929.0,76.5,0.55,19.0,623.0,1018.13,736.85
2016,2,16,14,0,923.0,75.0,0.6,19.0,602.0,1025.89,743.69
2016,2,16,14,15,912.5,73.5,0.6,19.0,574.0,1025.08,744.21
2016,2,16,14,30,902.0,72.0,0.6,19.0,546.0,1020.22,742.5
2016,2,16,14,45,732.0,104.5,0.6,19.0,473.5,912.75,675.29
2016,2,16,15,0,562.0,137.0,0.6,19.0,401.0,769.42,582.89
2016,2,16,15,15,478.0,140.0,0.55,18.5,351.0,688.21,530.25
2016,2,16,15,30,394.0,143.0,0.5,18.0,301.0,606.2,473.33
2016,2,16,15,45,375.0,129.5,0.5,18.0,266.5,567.69,447.34
2016,2,16,16,0,356.0,116.0,0.5,18.0,232.0,527.98,419.12
2016,2,16,16,15,336.5,100.0,0.45,17.5,196.0,483.66,386.79
2016,2,16,16,30,317.0,84.0,0.4,17.0,160.0,438.69,352.56
2016,2,16,16,45,277.5,68.0,0.4,16.5,123.5,375.87,302.81
2016,2,16,17,0,238.0,52.0,0.4,16.0,87.0,314.62,251.81
2016,2,16,17,15,169.5,36.0,0.4,15.5,56.0,232.4,177.86
2016,2,16,17,30,101.0,20.0,0.4,15.0,25.0,135.1,20.06
2016,2,16,17,45,50.5,10.0,0.4,15.0,12.5,44.37,0.0
2016,2,16,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.0,3.3,14.0,12.0,9.44,0.0
2016,2,17,7,30,0.0,24.0,3.3,14.0,24.0,18.21,8.27
2016,2,17,7,45,6.0,43.5,3.3,14.5,44.5,32.21,22.2
2016,2,17,8,0,12.0,63.0,3.3,15.0,65.0,46.04,34.9
2016,2,17,8,15,22.0,82.5,3.4,15.0,88.0,59.0,46.75
2016,2,17,8,30,32.0,102.0,3.5,15.0,111.0,72.08,58.54
2016,2,17,8,45,40.5,121.0,3.65,15.0,134.0,85.32,70.3
2016,2,17,9,0,49.0,140.0,3.8,15.0,157.0,104.54,81.38
2016,2,17,9,15,108.5,161.5,3.8,15.0,206.0,135.57,104.17
2016,2,17,9,30,168.0,183.0,3.8,15.0,255.0,175.19,134.78
2016,2,17,9,45,84.0,126.5,3.8,15.5,162.5,124.64,96.54
2016,2,17,10,0,0.0,70.0,3.8,16.0,70.0,53.74,39.72
2016,2,17,10,15,0.0,106.0,3.7,16.0,106.0,81.63,62.99
2016,2,17,10,30,0.0,142.0,3.6,16.0,142.0,110.01,86.37
2016,2,17,10,45,0.0,91.5,3.5,16.0,91.5,70.47,53.42
2016,2,17,11,0,0.0,41.0,3.4,16.0,41.0,31.43,20.78
2016,2,17,11,15,0.0,64.5,3.3,15.5,64.5,49.57,36.0
2016,2,17,11,30,0.0,88.0,3.2,15.0,88.0,67.8,51.24
2016,2,17,11,45,0.0,105.5,3.15,15.0,105.5,81.71,62.74
2016,2,17,12,0,0.0,123.0,3.1,15.0,123.0,96.03,74.54
2016,2,17,12,15,0.0,76.5,3.15,15.0,76.5,58.9,43.72
2016,2,17,12,30,0.0,30.0,3.2,15.0,30.0,23.0,13.71
2016,2,17,12,45,0.0,57.0,3.25,15.0,57.0,43.81,31.17
2016,2,17,13,0,0.0,84.0,3.3,15.0,84.0,64.71,48.62
2016,2,17,13,15,0.0,56.0,3.35,15.0,56.0,43.02,30.52
2016,2,17,13,30,0.0,28.0,3.4,15.0,28.0,21.45,12.44
2016,2,17,13,45,0.0,27.0,3.5,15.0,27.0,20.67,11.81
2016,2,17,14,0,0.0,26.0,3.6,15.0,26.0,19.9,11.18
2016,2,17,14,15,0.0,62.5,3.6,14.5,62.5,47.98,34.97
2016,2,17,14,30,0.0,99.0,3.6,14.0,99.0,77.22,59.73
2016,2,17,14,45,0.0,59.0,3.6,14.0,59.0,45.24,32.84
2016,2,17,15,0,0.0,19.0,3.6,14.0,19.0,14.5,6.74
2016,2,17,15,15,0.0,17.0,3.55,14.0,17.0,12.96,5.46
2016,2,17,15,30,0.0,15.0,3.5,14.0,15.0,11.42,4.16
2016,2,17,15,45,0.0,13.0,3.45,14.0,13.0,9.89,2.86
2016,2,17,16,0,0.0,11.0,3.4,14.0,11.0,8.36,1.55
2016,2,17,16,15,0.0,9.5,3.4,13.5,9.5,7.21,0.57
2016,2,17,16,30,0.0,8.0,3.4,13.0,8.0,6.07,0.0
2016,2,17,16,45,0.0,6.0,3.45,13.0,6.0,4.54,0.0
2016,2,17,17,0,0.0,4.0,3.5,13.0,4.0,3.02,0.0
2016,2,17,17,15,0.0,2.5,3.55,13.0,2.5,1.89,0.0
2016,2,17,17,30,0.0,1.0,3.6,13.0,1.0,0.75,0.0
2016,2,17,17,45,0.0,0.5,3.7,13.0,0.5,0.39,0.0
2016,2,17,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,49.5,19.5,3.8,11.0,24.0,15.34,0.0
2016,2,18,7,30,99.0,39.0,3.8,11.0,48.0,28.48,16.99
2016,2,18,7,45,209.5,55.5,3.85,11.5,89.0,40.7,29.99
2016,2,18,8,0,320.0,72.0,3.9,12.0,130.0,53.16,41.7
2016,2,18,8,15,179.0,90.0,3.9,12.0,124.0,63.89,51.72
2016,2,18,8,30,38.0,108.0,3.9,12.0,118.0,75.72,62.51
2016,2,18,8,45,51.0,126.0,3.9,12.0,142.5,88.5,73.96
2016,2,18,9,0,64.0,144.0,3.9,12.0,167.0,108.36,84.99
2016,2,18,9,15,116.0,164.5,3.85,12.0,212.0,138.61,107.57
2016,2,18,9,30,168.0,185.0,3.8,12.0,257.0,176.46,137.32
2016,2,18,9,45,192.0,201.0,3.8,12.5,290.5,210.43,165.52
2016,2,18,10,0,216.0,217.0,3.8,13.0,324.0,247.62,196.66
2016,2,18,10,15,399.5,189.5,3.75,13.0,403.0,330.02,262.72
2016,2,18,10,30,583.0,162.0,3.7,13.0,482.0,421.9,337.68
2016,2,18,10,45,347.5,218.0,3.7,13.0,411.0,376.99,304.83
2016,2,18,11,0,112.0,274.0,3.7,13.0,340.0,295.03,238.9
2016,2,18,11,15,56.0,167.5,3.65,13.0,200.5,174.11,140.72
2016,2,18,11,30,0.0,61.0,3.6,13.0,61.0,46.89,33.99
2016,2,18,11,45,0.0,62.0,3.55,13.0,62.0,47.67,34.68
2016,2,18,12,0,0.0,63.0,3.5,13.0,63.0,48.45,35.32
2016,2,18,12,15,86.0,185.5,3.45,13.0,241.0,245.87,201.18
2016,2,18,12,30,172.0,308.0,3.4,13.0,419.0,450.68,365.05
2016,2,18,12,45,136.0,302.5,3.4,13.0,390.0,424.28,342.85
2016,2,18,13,0,100.0,297.0,3.4,13.0,361.0,373.98,302.8
2016,2,18,13,15,234.5,278.0,3.3,13.0,423.5,508.27,412.49
2016,2,18,13,30,369.0,259.0,3.2,13.0,486.0,649.84,523.49
2016,2,18,13,45,212.0,255.0,3.15,13.0,384.5,479.39,389.25
2016,2,18,14,0,55.0,251.0,3.1,13.0,283.0,302.66,245.67
2016,2,18,14,15,415.0,183.5,3.05,13.0,406.5,664.23,540.28
2016,2,18,14,30,775.0,116.0,3.0,13.0,530.0,967.5,762.91
2016,2,18,14,45,545.0,155.0,2.95,13.0,437.5,772.8,620.48
2016,2,18,15,0,315.0,194.0,2.9,13.0,345.0,565.08,461.79
2016,2,18,15,15,317.0,176.5,2.8,12.5,317.0,547.4,451.42
2016,2,18,15,30,319.0,159.0,2.7,12.0,289.0,527.92,438.27
2016,2,18,15,45,293.5,147.0,2.65,12.0,256.5,487.49,406.76
2016,2,18,16,0,268.0,135.0,2.6,12.0,224.0,446.99,374.63
2016,2,18,16,15,246.5,116.5,2.55,11.5,189.0,400.73,337.92
2016,2,18,16,30,225.0,98.0,2.5,11.0,154.0,354.34,299.84
2016,2,18,16,45,196.5,78.5,2.45,11.0,120.0,300.18,253.23
2016,2,18,17,0,168.0,59.0,2.4,11.0,86.0,246.52,205.51
2016,2,18,17,15,107.5,41.0,2.4,10.5,56.0,170.66,136.18
2016,2,18,17,30,47.0,23.0,2.4,10.0,26.0,74.1,28.61
2016,2,18,17,45,23.5,11.5,2.4,10.0,13.0,26.03,0.0
2016,2,18,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,9.0,4.55,11.0,9.0,6.84,0.0
2016,2,19,7,30,0.0,18.0,4.6,11.0,18.0,13.71,5.5
2016,2,19,7,45,0.0,32.0,4.65,11.5,32.0,24.45,15.85
2016,2,19,8,0,0.0,46.0,4.7,12.0,46.0,34.93,25.55
2016,2,19,8,15,0.0,61.0,4.6,12.0,61.0,45.9,35.66
2016,2,19,8,30,0.0,76.0,4.5,12.0,76.0,56.77,45.56
2016,2,19,8,45,0.0,90.0,4.45,12.0,90.0,66.95,54.72
2016,2,19,9,0,0.0,104.0,4.4,12.0,104.0,77.73,61.34
2016,2,19,9,15,0.0,113.5,4.2,12.0,113.5,85.49,67.83
2016,2,19,9,30,0.0,123.0,4.0,12.0,123.0,93.26,74.25
2016,2,19,9,45,0.0,114.5,3.8,12.5,114.5,87.57,69.11
2016,2,19,10,0,0.0,106.0,3.6,13.0,106.0,81.44,63.65
2016,2,19,10,15,0.0,88.0,3.45,13.0,88.0,67.71,51.93
2016,2,19,10,30,0.0,70.0,3.3,13.0,70.0,53.78,40.07
2016,2,19,10,45,0.0,97.5,3.15,13.0,97.5,75.17,58.02
2016,2,19,11,0,0.0,125.0,3.0,13.0,125.0,97.01,76.18
2016,2,19,11,15,0.0,143.0,2.9,13.0,143.0,111.71,88.27
2016,2,19,11,30,0.0,161.0,2.8,13.0,161.0,126.77,100.62
2016,2,19,11,45,3.0,180.5,2.75,13.0,182.5,145.72,116.21
2016,2,19,12,0,6.0,200.0,2.7,13.0,204.0,165.5,132.43
2016,2,19,12,15,15.5,226.5,2.7,13.0,237.0,197.73,158.95
2016,2,19,12,30,25.0,253.0,2.7,13.0,270.0,231.89,186.86
2016,2,19,12,45,49.5,272.0,2.7,13.0,304.5,294.71,238.04
2016,2,19,13,0,74.0,291.0,2.7,13.0,339.0,342.88,277.0
2016,2,19,13,15,72.0,284.5,2.65,12.5,330.5,340.01,275.23
2016,2,19,13,30,70.0,278.0,2.6,12.0,322.0,336.8,273.43
2016,2,19,13,45,106.5,275.0,2.55,12.0,339.0,375.36,305.75
2016,2,19,14,0,143.0,272.0,2.5,12.0,356.0,438.6,356.75
2016,2,19,14,15,144.5,259.0,2.45,11.5,340.5,431.63,352.34
2016,2,19,14,30,146.0,246.0,2.4,11.0,325.0,423.9,347.73
2016,2,19,14,45,227.0,221.5,2.35,11.0,335.5,481.4,396.75
2016,2,19,15,0,308.0,197.0,2.3,11.0,346.0,561.38,461.71
2016,2,19,15,15,371.0,169.0,2.25,11.0,333.0,591.38,487.41
2016,2,19,15,30,434.0,141.0,2.2,11.0,320.0,643.16,529.25
2016,2,19,15,45,389.0,136.0,2.15,11.0,283.5,589.0,487.14
2016,2,19,16,0,344.0,131.0,2.1,11.0,247.0,513.5,428.7
2016,2,19,16,15,315.5,114.5,2.0,10.5,209.0,461.6,388.22
2016,2,19,16,30,287.0,98.0,1.9,10.0,171.0,409.88,346.26
2016,2,19,16,45,243.0,80.5,1.85,10.0,133.0,343.5,289.87
2016,2,19,17,0,199.0,63.0,1.8,10.0,95.0,279.16,233.28
2016,2,19,17,15,130.0,44.0,1.75,9.5,62.0,193.93,156.44
2016,2,19,17,30,61.0,25.0,1.7,9.0,29.0,102.02,50.26
2016,2,19,17,45,30.5,12.5,1.65,9.0,14.5,31.87,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,7,15,93.5,17.0,1.8,6.5,26.0,12.92,0.0
2016,2,20,7,30,187.0,34.0,1.8,7.0,52.0,25.65,15.92
2016,2,20,7,45,237.5,51.5,1.8,7.5,88.0,38.39,28.67
2016,2,20,8,0,288.0,69.0,1.8,8.0,124.0,50.85,40.43
2016,2,20,8,15,325.0,84.5,1.75,8.5,163.0,61.55,50.4
2016,2,20,8,30,362.0,100.0,1.7,9.0,202.0,71.98,59.89
2016,2,20,8,45,398.0,109.0,1.7,9.5,239.0,81.34,68.2
2016,2,20,9,0,434.0,118.0,1.7,10.0,276.0,122.34,83.39
2016,2,20,9,15,582.5,100.0,1.6,10.0,339.0,168.15,111.84
2016,2,20,9,30,731.0,82.0,1.5,10.0,402.0,231.01,159.87
2016,2,20,9,45,678.5,106.0,1.4,10.5,424.0,284.14,210.08
2016,2,20,10,0,626.0,130.0,1.3,11.0,446.0,333.52,256.02
2016,2,20,10,15,589.5,152.5,1.15,11.0,464.5,381.16,298.52
2016,2,20,10,30,553.0,175.0,1.0,11.0,483.0,418.93,331.3
2016,2,20,10,45,699.5,145.0,0.9,11.5,553.5,512.65,404.37
2016,2,20,11,0,846.0,115.0,0.8,12.0,624.0,612.43,479.46
2016,2,20,11,15,655.0,178.0,0.65,12.0,579.0,601.29,469.55
2016,2,20,11,30,464.0,241.0,0.5,12.0,534.0,561.46,438.26
2016,2,20,11,45,469.0,243.5,0.4,12.5,543.5,596.43,463.07
2016,2,20,12,0,474.0,246.0,0.3,13.0,553.0,630.35,485.45
2016,2,20,12,15,494.5,238.5,0.3,13.0,560.5,666.12,511.24
2016,2,20,12,30,515.0,231.0,0.3,13.0,568.0,701.22,536.24
2016,2,20,12,45,705.5,167.0,0.35,13.0,625.0,837.23,633.02
2016,2,20,13,0,896.0,103.0,0.4,13.0,682.0,962.12,714.1
2016,2,20,13,15,652.0,178.0,0.55,13.0,595.0,847.79,640.39
2016,2,20,13,30,408.0,253.0,0.7,13.0,508.0,680.16,525.45
2016,2,20,13,45,643.5,174.5,0.85,13.0,561.5,870.96,667.14
2016,2,20,14,0,879.0,96.0,1.0,13.0,615.0,1022.65,768.95
2016,2,20,14,15,868.5,94.0,1.1,13.0,586.5,1021.24,768.91
2016,2,20,14,30,858.0,92.0,1.2,13.0,558.0,1015.77,768.68
2016,2,20,14,45,847.5,88.0,1.35,13.0,524.5,1003.84,765.14
2016,2,20,15,0,837.0,84.0,1.5,13.0,491.0,988.04,758.88
2016,2,20,15,15,815.5,81.0,1.55,13.0,450.5,958.72,741.65
2016,2,20,15,30,794.0,78.0,1.6,13.0,410.0,926.06,721.95
2016,2,20,15,45,770.0,72.5,1.7,13.0,366.0,884.77,696.3
2016,2,20,16,0,746.0,67.0,1.8,13.0,322.0,840.86,667.82
2016,2,20,16,15,702.5,62.0,1.8,12.5,274.0,776.95,623.54
2016,2,20,16,30,659.0,57.0,1.8,12.0,226.0,720.25,582.52
2016,2,20,16,45,593.5,50.0,1.85,11.5,178.0,634.08,516.75
2016,2,20,17,0,528.0,43.0,1.9,11.0,130.0,550.09,448.61
2016,2,20,17,15,412.0,33.0,1.9,10.5,86.5,424.68,341.21
2016,2,20,17,30,296.0,23.0,1.9,10.0,43.0,298.5,174.56
2016,2,20,17,45,148.0,11.5,1.95,10.0,21.5,115.91,0.0
2016,2,20,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,204.0,15.5,1.75,8.5,36.0,12.63,0.0
2016,2,21,7,30,408.0,31.0,1.7,9.0,72.0,25.9,16.26
2016,2,21,7,45,506.5,39.0,1.7,9.5,119.0,32.64,23.41
2016,2,21,8,0,605.0,47.0,1.7,10.0,166.0,39.51,30.0
2016,2,21,8,15,662.5,53.0,1.7,10.5,215.5,48.26,38.09
2016,2,21,8,30,720.0,59.0,1.7,11.0,265.0,53.68,43.01
2016,2,21,8,45,760.0,62.5,1.7,11.5,313.0,62.34,50.7
2016,2,21,9,0,800.0,66.0,1.7,12.0,361.0,121.83,68.6
2016,2,21,9,15,825.5,69.5,1.65,12.0,405.5,184.15,113.44
2016,2,21,9,30,851.0,73.0,1.6,12.0,450.0,249.34,168.77
2016,2,21,9,45,870.5,75.0,1.6,12.5,490.0,314.14,226.63
2016,2,21,10,0,890.0,77.0,1.6,13.0,530.0,381.23,286.31
2016,2,21,10,15,903.0,79.0,1.6,13.0,563.0,445.12,342.9
2016,2,21,10,30,916.0,81.0,1.6,13.0,596.0,509.05,397.82
2016,2,21,10,45,924.5,82.0,1.6,13.5,622.5,569.45,447.44
2016,2,21,11,0,933.0,83.0,1.6,14.0,649.0,628.79,494.37
2016,2,21,11,15,938.5,84.0,1.65,14.0,667.5,684.92,538.58
2016,2,21,11,30,944.0,85.0,1.7,14.0,686.0,739.16,580.22
2016,2,21,11,45,945.5,86.0,1.8,14.5,696.5,788.37,615.77
2016,2,21,12,0,947.0,87.0,1.9,15.0,707.0,834.86,647.49
2016,2,21,12,15,947.0,87.5,1.95,15.0,709.5,876.7,676.47
2016,2,21,12,30,947.0,88.0,2.0,15.0,712.0,915.33,703.17
2016,2,21,12,45,941.0,89.0,2.15,15.0,705.5,945.84,725.41
2016,2,21,13,0,935.0,90.0,2.3,15.0,699.0,972.51,745.21
2016,2,21,13,15,930.0,89.5,2.4,15.0,684.5,994.49,761.44
2016,2,21,13,30,925.0,89.0,2.5,15.0,670.0,1012.52,775.2
2016,2,21,13,45,914.5,88.5,2.65,15.0,648.0,1021.15,783.31
2016,2,21,14,0,904.0,88.0,2.8,15.0,626.0,1025.64,788.84
2016,2,21,14,15,892.0,86.5,2.85,14.5,596.5,1023.31,790.4
2016,2,21,14,30,880.0,85.0,2.9,14.0,567.0,1029.63,798.15
2016,2,21,14,45,863.5,83.0,3.0,14.0,531.5,1014.07,789.85
2016,2,21,15,0,847.0,81.0,3.1,14.0,496.0,994.64,779.05
2016,2,21,15,15,824.5,78.0,3.1,14.0,455.0,964.2,759.57
2016,2,21,15,30,802.0,75.0,3.1,14.0,414.0,930.45,737.58
2016,2,21,15,45,773.0,71.0,3.1,14.0,368.5,886.0,707.44
2016,2,21,16,0,744.0,67.0,3.1,14.0,323.0,839.09,674.75
2016,2,21,16,15,699.0,62.0,3.0,13.5,275.0,773.79,627.77
2016,2,21,16,30,654.0,57.0,2.9,13.0,227.0,715.53,584.19
2016,2,21,16,45,592.5,50.0,2.85,12.5,179.5,632.98,519.58
2016,2,21,17,0,531.0,43.0,2.8,12.0,132.0,552.39,452.9
2016,2,21,17,15,418.0,33.5,2.75,11.5,89.0,429.83,347.45
2016,2,21,17,30,305.0,24.0,2.7,11.0,46.0,308.54,195.88
2016,2,21,17,45,152.5,12.0,2.65,11.0,23.0,119.5,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,7,15,223.0,15.5,1.85,9.5,39.0,12.66,0.0
2016,2,22,7,30,446.0,31.0,1.8,10.0,78.0,26.03,16.53
2016,2,22,7,45,537.0,39.0,1.8,10.5,125.5,32.81,23.52
