Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,0,628.0,47.0,1.8,11.0,173.0,43.03,33.06
2016,2,22,8,15,684.0,52.5,1.65,11.0,222.5,48.05,37.84
2016,2,22,8,30,740.0,58.0,1.5,11.0,272.0,53.1,42.5
2016,2,22,8,45,775.5,62.0,1.4,11.5,320.5,62.15,50.53
2016,2,22,9,0,811.0,66.0,1.3,12.0,369.0,122.72,68.89
2016,2,22,9,15,837.0,69.0,1.15,12.5,414.0,185.47,113.56
2016,2,22,9,30,863.0,72.0,1.0,13.0,459.0,251.13,168.46
2016,2,22,9,45,791.5,89.0,0.85,13.5,467.5,304.14,218.88
2016,2,22,10,0,720.0,106.0,0.7,14.0,476.0,345.54,258.63
2016,2,22,10,15,821.5,93.5,0.65,14.0,540.5,425.67,324.03
2016,2,22,10,30,923.0,81.0,0.6,14.0,605.0,512.58,393.05
2016,2,22,10,45,931.0,83.0,0.55,14.5,631.5,574.11,441.06
2016,2,22,11,0,939.0,85.0,0.5,15.0,658.0,634.55,486.31
2016,2,22,11,15,944.5,86.0,0.5,15.0,677.0,691.07,528.51
2016,2,22,11,30,950.0,87.0,0.5,15.0,696.0,745.69,568.04
2016,2,22,11,45,952.5,88.0,0.5,15.5,707.0,795.98,601.59
2016,2,22,12,0,955.0,89.0,0.5,16.0,718.0,843.63,631.25
2016,2,22,12,15,956.0,89.0,0.55,16.0,721.0,886.14,659.33
2016,2,22,12,30,957.0,89.0,0.6,16.0,724.0,925.46,685.3
2016,2,22,12,45,952.0,90.0,0.65,16.5,718.0,957.22,705.08
2016,2,22,13,0,947.0,91.0,0.7,17.0,712.0,985.15,722.5
2016,2,22,13,15,943.0,90.5,0.75,17.0,698.5,1008.41,738.43
2016,2,22,13,30,939.0,90.0,0.8,17.0,685.0,1027.71,752.06
2016,2,22,13,45,930.0,89.5,0.85,17.0,663.0,1038.08,760.28
2016,2,22,14,0,921.0,89.0,0.9,17.0,641.0,1044.29,766.19
2016,2,22,14,15,910.5,87.5,0.9,17.0,612.0,1043.64,766.87
2016,2,22,14,30,900.0,86.0,0.9,17.0,583.0,1038.91,765.24
2016,2,22,14,45,782.5,101.0,0.95,17.0,514.0,954.08,713.03
2016,2,22,15,0,665.0,116.0,1.0,17.0,445.0,861.24,654.81
2016,2,22,15,15,652.5,108.0,1.0,16.5,409.0,836.24,641.75
2016,2,22,15,30,640.0,100.0,1.0,16.0,373.0,808.31,625.49
2016,2,22,15,45,599.5,98.5,1.05,16.0,333.0,758.16,592.75
2016,2,22,16,0,559.0,97.0,1.1,16.0,293.0,706.06,557.77
2016,2,22,16,15,527.0,87.0,1.15,15.5,250.5,651.15,520.29
2016,2,22,16,30,495.0,77.0,1.2,15.0,208.0,595.37,480.19
2016,2,22,16,45,436.5,66.5,1.3,14.5,164.5,515.24,419.33
2016,2,22,17,0,378.0,56.0,1.4,14.0,121.0,434.98,354.83
2016,2,22,17,15,295.5,41.5,1.4,13.5,82.0,337.64,271.82
2016,2,22,17,30,213.0,27.0,1.4,13.0,43.0,241.66,160.45
2016,2,22,17,45,106.5,13.5,1.45,13.0,21.5,87.44,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,7,15,211.5,17.0,1.0,11.0,40.0,13.84,0.43
2016,2,23,7,30,423.0,34.0,1.0,11.0,80.0,28.38,18.68
2016,2,23,7,45,518.5,42.0,1.0,11.5,128.5,35.08,25.51
2016,2,23,8,0,614.0,50.0,1.0,12.0,177.0,41.9,31.97
2016,2,23,8,15,671.0,56.0,1.05,12.0,227.0,50.8,40.19
2016,2,23,8,30,728.0,62.0,1.1,12.0,277.0,56.17,45.09
2016,2,23,8,45,768.5,66.0,1.2,12.5,326.5,65.07,52.92
2016,2,23,9,0,809.0,70.0,1.3,13.0,376.0,125.73,71.2
2016,2,23,9,15,834.5,73.0,1.25,13.0,421.0,188.41,115.87
2016,2,23,9,30,860.0,76.0,1.2,13.0,466.0,253.94,171.01
2016,2,23,9,45,879.0,78.5,1.2,13.5,506.0,319.79,229.16
2016,2,23,10,0,898.0,81.0,1.2,14.0,546.0,387.84,288.95
2016,2,23,10,15,910.5,83.0,1.2,14.5,580.0,452.21,344.55
2016,2,23,10,30,923.0,85.0,1.2,15.0,614.0,516.53,398.15
2016,2,23,10,45,929.5,87.5,1.2,15.5,640.0,577.87,447.45
2016,2,23,11,0,936.0,90.0,1.2,16.0,666.0,637.95,493.86
2016,2,23,11,15,942.0,91.0,1.2,16.0,685.0,694.78,537.2
2016,2,23,11,30,948.0,92.0,1.2,16.0,704.0,749.75,577.88
2016,2,23,11,45,948.5,93.5,1.2,16.0,714.5,799.11,612.91
2016,2,23,12,0,949.0,95.0,1.2,16.0,725.0,845.67,643.91
2016,2,23,12,15,949.0,95.0,1.15,16.0,727.5,887.27,670.51
2016,2,23,12,30,949.0,95.0,1.1,16.0,730.0,925.61,694.67
2016,2,23,12,45,937.0,99.0,1.1,16.5,722.0,954.25,711.81
2016,2,23,13,0,925.0,103.0,1.1,17.0,714.0,978.75,726.33
2016,2,23,13,15,920.5,102.5,1.05,17.0,700.0,1001.19,740.01
2016,2,23,13,30,916.0,102.0,1.0,17.0,686.0,1019.74,751.21
2016,2,23,13,45,906.5,101.0,0.95,17.5,664.0,1041.59,763.18
2016,2,23,14,0,897.0,100.0,0.9,18.0,642.0,1046.76,764.59
2016,2,23,14,15,885.5,98.0,0.9,18.0,612.5,1044.5,764.26
2016,2,23,14,30,874.0,96.0,0.9,18.0,583.0,1038.06,761.58
2016,2,23,14,45,809.5,95.5,0.9,18.0,525.0,975.33,722.97
2016,2,23,15,0,745.0,95.0,0.9,18.0,467.0,908.89,681.95
2016,2,23,15,15,663.0,106.0,0.9,17.5,417.0,844.41,642.48
2016,2,23,15,30,581.0,117.0,0.9,17.0,367.0,769.63,594.59
2016,2,23,15,45,531.0,116.5,0.9,16.5,326.5,702.61,550.64
2016,2,23,16,0,481.0,116.0,0.9,16.0,286.0,646.45,512.89
2016,2,23,16,15,450.0,102.5,0.9,15.5,244.0,591.21,474.21
2016,2,23,16,30,419.0,89.0,0.9,15.0,202.0,535.64,433.48
2016,2,23,16,45,359.0,76.0,0.95,15.0,159.0,455.44,371.21
2016,2,23,17,0,299.0,63.0,1.0,15.0,116.0,378.24,307.94
2016,2,23,17,15,221.0,46.5,1.0,14.5,78.5,285.12,228.61
2016,2,23,17,30,143.0,30.0,1.0,14.0,41.0,195.31,133.8
2016,2,23,17,45,71.5,15.0,1.0,13.5,20.5,63.34,0.0
2016,2,23,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,7,15,171.5,18.0,0.75,11.0,38.0,14.52,2.41
2016,2,24,7,30,343.0,36.0,0.7,11.0,76.0,29.61,19.92
2016,2,24,7,45,438.5,45.5,0.65,11.5,121.5,37.31,27.56
2016,2,24,8,0,534.0,55.0,0.6,12.0,167.0,45.07,34.86
2016,2,24,8,15,591.5,62.0,0.6,12.0,215.0,50.56,40.01
2016,2,24,8,30,649.0,69.0,0.6,12.0,263.0,56.05,45.0
2016,2,24,8,45,399.0,115.0,0.6,12.5,240.5,84.82,70.45
2016,2,24,9,0,149.0,161.0,0.6,13.0,218.0,125.98,95.82
2016,2,24,9,15,469.0,122.5,0.55,13.5,331.5,164.26,111.51
2016,2,24,9,30,789.0,84.0,0.5,14.0,445.0,245.3,165.33
2016,2,24,9,45,498.0,158.5,0.45,14.5,393.5,270.72,199.69
2016,2,24,10,0,207.0,233.0,0.4,15.0,342.0,255.63,197.65
2016,2,24,10,15,533.0,163.0,0.35,15.0,465.5,361.94,277.2
2016,2,24,10,30,859.0,93.0,0.3,15.0,589.0,495.67,377.56
2016,2,24,10,45,869.0,94.5,0.3,15.5,615.0,555.49,423.4
2016,2,24,11,0,879.0,96.0,0.3,16.0,641.0,614.57,467.67
2016,2,24,11,15,885.0,97.0,0.25,16.0,659.5,664.87,504.53
2016,2,24,11,30,891.0,98.0,0.2,16.0,678.0,717.11,541.41
2016,2,24,11,45,895.0,98.0,0.2,16.0,689.0,764.95,574.61
2016,2,24,12,0,899.0,98.0,0.2,16.0,700.0,810.41,603.9
2016,2,24,12,15,900.0,98.5,0.2,16.0,702.5,851.34,629.93
2016,2,24,12,30,901.0,99.0,0.2,16.0,705.0,889.29,653.87
2016,2,24,12,45,892.5,101.5,0.2,16.5,698.0,917.81,670.42
2016,2,24,13,0,884.0,104.0,0.2,17.0,691.0,942.53,684.65
2016,2,24,13,15,879.0,103.0,0.25,17.0,677.5,974.85,706.03
2016,2,24,13,30,874.0,102.0,0.3,17.0,664.0,991.85,717.82
2016,2,24,13,45,866.5,100.5,0.35,17.0,643.0,1001.84,725.71
2016,2,24,14,0,859.0,99.0,0.4,17.0,622.0,1007.8,731.43
2016,2,24,14,15,847.5,97.5,0.45,17.0,593.5,1005.72,732.36
2016,2,24,14,30,836.0,96.0,0.5,17.0,565.0,999.64,731.07
2016,2,24,14,45,636.5,139.0,0.6,17.0,483.5,858.97,643.54
2016,2,24,15,0,437.0,182.0,0.7,17.0,402.0,696.66,536.05
2016,2,24,15,15,598.5,133.0,0.75,17.0,408.5,810.78,621.1
2016,2,24,15,30,760.0,84.0,0.8,17.0,415.0,900.25,682.35
2016,2,24,15,45,729.5,80.0,0.9,17.0,370.5,861.87,658.51
2016,2,24,16,0,699.0,76.0,1.0,17.0,326.0,814.7,629.52
2016,2,24,16,15,655.0,70.5,1.05,16.5,278.5,751.03,587.96
2016,2,24,16,30,611.0,65.0,1.1,16.0,231.0,686.83,543.9
2016,2,24,16,45,547.0,57.0,1.2,15.5,183.5,601.71,481.92
2016,2,24,17,0,483.0,49.0,1.3,15.0,136.0,518.68,417.51
2016,2,24,17,15,376.5,38.5,1.35,14.5,93.0,401.41,321.41
2016,2,24,17,30,270.0,28.0,1.4,14.0,50.0,292.09,208.7
2016,2,24,17,45,135.0,14.0,1.5,13.5,25.0,108.27,0.0
2016,2,24,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,6,45,23.5,4.5,0.85,11.0,5.0,0.0,0.0
2016,2,25,7,0,47.0,9.0,0.8,11.0,10.0,7.08,0.0
2016,2,25,7,15,176.0,25.0,0.75,11.5,43.5,19.04,6.5
2016,2,25,7,30,305.0,41.0,0.7,12.0,77.0,31.29,21.43
2016,2,25,7,45,391.0,52.5,0.7,12.5,122.0,42.61,32.17
2016,2,25,8,0,477.0,64.0,0.7,13.0,167.0,51.63,40.56
2016,2,25,8,15,535.5,72.5,0.7,13.0,214.5,57.95,46.43
2016,2,25,8,30,594.0,81.0,0.7,13.0,262.0,64.24,52.1
2016,2,25,8,45,461.5,113.0,0.7,13.5,267.5,84.79,70.12
2016,2,25,9,0,329.0,145.0,0.7,14.0,273.0,131.02,92.94
2016,2,25,9,15,474.5,131.0,0.65,14.5,338.5,171.1,116.44
2016,2,25,9,30,620.0,117.0,0.6,15.0,404.0,231.75,160.66
2016,2,25,9,45,554.0,149.0,0.6,15.5,421.5,279.21,204.31
2016,2,25,10,0,488.0,181.0,0.6,16.0,439.0,321.92,242.9
2016,2,25,10,15,345.0,224.5,0.6,16.0,412.5,328.29,253.12
2016,2,25,10,30,202.0,268.0,0.6,16.0,386.0,316.34,246.77
2016,2,25,10,45,334.0,252.0,0.65,16.5,457.0,397.71,309.65
2016,2,25,11,0,466.0,236.0,0.7,17.0,528.0,495.53,383.24
2016,2,25,11,15,665.5,172.5,0.7,17.0,602.5,603.75,464.12
2016,2,25,11,30,865.0,109.0,0.7,17.0,677.0,716.59,546.44
2016,2,25,11,45,869.0,109.5,0.7,17.5,687.5,765.01,578.89
2016,2,25,12,0,873.0,110.0,0.7,18.0,698.0,811.1,608.35
2016,2,25,12,15,874.0,110.5,0.65,18.0,701.0,852.19,633.96
2016,2,25,12,30,875.0,111.0,0.6,18.0,704.0,890.3,657.33
2016,2,25,12,45,874.0,110.0,0.6,18.0,699.0,921.83,677.27
2016,2,25,13,0,873.0,109.0,0.6,18.0,694.0,949.89,695.05
2016,2,25,13,15,869.0,108.5,0.6,18.0,681.0,972.09,709.17
2016,2,25,13,30,865.0,108.0,0.6,18.0,668.0,990.48,721.07
2016,2,25,13,45,852.5,108.5,0.65,18.0,646.0,997.76,727.31
2016,2,25,14,0,840.0,109.0,0.7,18.0,624.0,1000.91,731.29
2016,2,25,14,15,829.0,107.0,0.75,18.0,596.0,998.6,732.04
2016,2,25,14,30,818.0,105.0,0.8,18.0,568.0,992.32,730.48
2016,2,25,14,45,798.0,103.5,0.85,18.0,532.5,973.56,721.03
2016,2,25,15,0,778.0,102.0,0.9,18.0,497.0,951.05,709.27
2016,2,25,15,15,748.5,93.0,0.9,17.5,448.5,906.75,683.34
2016,2,25,15,30,719.0,84.0,0.9,17.0,400.0,865.86,659.44
2016,2,25,15,45,610.0,94.5,0.95,16.5,343.5,763.46,592.89
2016,2,25,16,0,501.0,105.0,1.0,16.0,287.0,650.37,515.98
2016,2,25,16,15,454.0,98.5,1.05,15.5,245.5,588.7,473.64
2016,2,25,16,30,407.0,92.0,1.1,15.0,204.0,527.82,429.23
2016,2,25,16,45,441.5,72.5,1.15,15.0,172.0,521.85,423.99
2016,2,25,17,0,476.0,53.0,1.2,15.0,140.0,517.12,416.89
2016,2,25,17,15,373.0,41.5,1.2,14.5,96.5,401.52,321.76
2016,2,25,17,30,270.0,30.0,1.2,14.0,53.0,293.98,215.06
2016,2,25,17,45,135.0,15.0,1.3,14.0,26.5,108.99,0.0
2016,2,25,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.0,1.25,12.0,4.0,0.0,0.0
2016,2,26,7,0,0.0,8.0,1.3,12.0,8.0,6.29,0.0
2016,2,26,7,15,38.5,26.5,1.25,12.0,31.5,19.93,8.25
2016,2,26,7,30,77.0,45.0,1.2,12.0,55.0,33.18,23.16
2016,2,26,7,45,103.0,66.0,1.15,12.0,85.0,47.69,36.77
2016,2,26,8,0,129.0,87.0,1.1,12.0,115.0,61.93,49.92
2016,2,26,8,15,146.0,107.5,1.1,12.0,147.0,75.51,62.27
2016,2,26,8,30,163.0,128.0,1.1,12.0,179.0,88.78,74.12
2016,2,26,8,45,181.5,145.5,1.1,12.5,210.5,101.85,85.42
2016,2,26,9,0,200.0,163.0,1.1,13.0,242.0,131.8,98.8
2016,2,26,9,15,181.5,184.0,1.1,13.0,261.5,161.06,122.06
2016,2,26,9,30,163.0,205.0,1.1,13.0,281.0,188.46,145.58
2016,2,26,9,45,350.5,187.0,1.15,13.5,368.0,246.71,187.49
2016,2,26,10,0,538.0,169.0,1.2,14.0,455.0,329.83,251.66
2016,2,26,10,15,479.0,199.0,1.2,14.0,465.5,368.82,286.58
2016,2,26,10,30,420.0,229.0,1.2,14.0,476.0,400.65,314.35
2016,2,26,10,45,427.0,238.5,1.25,14.5,499.0,443.71,348.82
2016,2,26,11,0,434.0,248.0,1.3,15.0,522.0,486.89,382.41
2016,2,26,11,15,493.5,233.5,1.3,15.0,553.0,542.76,425.81
2016,2,26,11,30,553.0,219.0,1.3,15.0,584.0,602.35,471.22
2016,2,26,11,45,556.0,222.0,1.35,15.0,594.0,640.17,499.61
2016,2,26,12,0,559.0,225.0,1.4,15.0,604.0,676.52,526.72
2016,2,26,12,15,511.5,245.0,1.45,15.0,593.0,686.28,533.44
2016,2,26,12,30,464.0,265.0,1.5,15.0,582.0,690.67,536.36
2016,2,26,12,45,424.5,275.5,1.55,15.0,564.0,688.05,534.52
2016,2,26,13,0,385.0,286.0,1.6,15.0,546.0,662.57,516.63
2016,2,26,13,15,619.5,195.5,1.65,15.0,604.0,835.85,646.35
2016,2,26,13,30,854.0,105.0,1.7,15.0,662.0,976.64,741.95
2016,2,26,13,45,601.0,184.0,1.75,15.0,570.0,840.12,648.39
2016,2,26,14,0,348.0,263.0,1.8,15.0,478.0,653.55,512.6
2016,2,26,14,15,337.0,252.0,1.85,14.5,452.5,638.28,505.23
2016,2,26,14,30,326.0,241.0,1.9,14.0,427.0,621.06,494.81
2016,2,26,14,45,198.0,231.0,1.95,14.0,342.0,459.12,370.87
2016,2,26,15,0,70.0,221.0,2.0,14.0,257.0,297.86,241.93
2016,2,26,15,15,50.5,197.0,1.95,13.5,222.0,253.19,206.95
2016,2,26,15,30,31.0,173.0,1.9,13.0,187.0,208.31,170.56
2016,2,26,15,45,44.0,160.0,1.85,13.0,177.5,210.32,173.39
2016,2,26,16,0,57.0,147.0,1.8,13.0,168.0,212.16,175.84
2016,2,26,16,15,50.0,127.5,1.7,12.5,144.0,185.24,153.74
2016,2,26,16,30,43.0,108.0,1.6,12.0,120.0,158.3,131.22
2016,2,26,16,45,32.0,87.5,1.55,12.0,96.0,126.13,103.39
2016,2,26,17,0,21.0,67.0,1.5,12.0,72.0,93.83,75.0
2016,2,26,17,15,10.5,47.5,1.45,11.5,50.0,54.44,40.51
2016,2,26,17,30,0.0,28.0,1.4,11.0,28.0,24.99,13.77
2016,2,26,17,45,0.0,14.0,1.4,11.0,14.0,10.68,0.0
2016,2,26,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,8.5,1.75,9.5,8.5,0.0,0.0
2016,2,27,7,0,0.0,17.0,1.7,10.0,17.0,13.38,0.0
2016,2,27,7,15,217.0,27.0,1.7,10.5,55.0,22.05,10.8
2016,2,27,7,30,434.0,37.0,1.7,11.0,93.0,30.73,21.24
2016,2,27,7,45,515.0,45.0,1.7,11.5,140.0,37.32,27.68
2016,2,27,8,0,596.0,53.0,1.7,12.0,187.0,43.96,33.92
2016,2,27,8,15,648.0,59.0,1.65,12.0,236.0,48.81,38.45
2016,2,27,8,30,700.0,65.0,1.6,12.0,285.0,58.1,46.82
2016,2,27,8,45,733.5,69.5,1.6,12.5,332.0,67.03,54.63
2016,2,27,9,0,767.0,74.0,1.6,13.0,379.0,125.41,72.35
2016,2,27,9,15,705.5,94.0,1.55,13.0,398.5,181.81,116.08
2016,2,27,9,30,644.0,114.0,1.5,13.0,418.0,234.63,164.1
2016,2,27,9,45,750.0,99.5,1.5,13.5,481.5,299.05,217.11
2016,2,27,10,0,856.0,85.0,1.5,14.0,545.0,377.01,282.12
2016,2,27,10,15,869.0,87.0,1.45,14.0,578.5,440.2,337.31
2016,2,27,10,30,882.0,89.0,1.4,14.0,612.0,502.34,389.99
2016,2,27,10,45,894.0,89.5,1.35,14.5,638.5,562.54,438.55
2016,2,27,11,0,906.0,90.0,1.3,15.0,665.0,622.1,484.65
2016,2,27,11,15,912.0,90.5,1.25,15.0,684.0,676.93,526.46
2016,2,27,11,30,918.0,91.0,1.2,15.0,703.0,729.94,565.58
2016,2,27,11,45,921.5,92.0,1.2,15.5,714.0,779.59,599.95
2016,2,27,12,0,925.0,93.0,1.2,16.0,725.0,826.75,630.42
2016,2,27,12,15,926.0,93.0,1.2,16.0,727.5,868.14,657.78
2016,2,27,12,30,927.0,93.0,1.2,16.0,730.0,906.41,682.91
2016,2,27,12,45,904.5,102.5,1.2,16.0,720.5,930.73,698.7
2016,2,27,13,0,882.0,112.0,1.2,16.0,711.0,962.26,719.46
2016,2,27,13,15,733.0,158.5,1.2,16.0,650.0,905.84,682.11
2016,2,27,13,30,584.0,205.0,1.2,16.0,589.0,821.39,625.79
2016,2,27,13,45,575.0,200.5,1.25,16.0,568.5,822.84,629.37
2016,2,27,14,0,566.0,196.0,1.3,16.0,548.0,821.22,629.84
2016,2,27,14,15,557.5,189.0,1.3,16.0,522.5,814.27,626.22
2016,2,27,14,30,549.0,182.0,1.3,16.0,497.0,804.38,620.59
2016,2,27,14,45,690.0,135.0,1.35,16.0,507.0,909.31,694.73
2016,2,27,15,0,831.0,88.0,1.4,16.0,517.0,988.43,748.81
2016,2,27,15,15,810.5,85.0,1.45,15.5,476.0,959.84,732.56
2016,2,27,15,30,790.0,82.0,1.5,15.0,435.0,927.92,715.15
2016,2,27,15,45,582.5,105.5,1.55,15.0,351.5,749.56,592.53
2016,2,27,16,0,375.0,129.0,1.6,15.0,268.0,559.32,453.68
2016,2,27,16,15,520.0,95.0,1.6,14.5,259.0,653.15,528.92
2016,2,27,16,30,665.0,61.0,1.6,14.0,250.0,729.68,585.58
2016,2,27,16,45,604.0,54.5,1.65,13.5,201.0,647.53,523.64
2016,2,27,17,0,543.0,48.0,1.7,13.0,152.0,567.19,460.88
2016,2,27,17,15,440.0,39.0,1.75,12.5,107.0,452.27,366.77
2016,2,27,17,30,337.0,30.0,1.8,12.0,62.0,344.89,263.97
2016,2,27,17,45,168.5,15.0,1.85,12.0,31.0,169.14,0.0
2016,2,27,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,0.95,9.5,5.5,0.0,0.0
2016,2,28,7,0,0.0,11.0,0.9,10.0,11.0,8.65,0.0
2016,2,28,7,15,30.0,30.0,0.85,10.5,34.0,22.41,11.84
2016,2,28,7,30,60.0,49.0,0.8,11.0,57.0,35.85,25.85
2016,2,28,7,45,79.0,70.0,0.8,11.5,85.5,50.22,39.23
2016,2,28,8,0,98.0,91.0,0.8,12.0,114.0,64.29,52.1
2016,2,28,8,15,111.5,112.5,0.8,12.0,144.0,78.27,64.75
2016,2,28,8,30,125.0,134.0,0.8,12.0,174.0,91.92,76.86
2016,2,28,8,45,138.5,152.0,0.85,12.5,203.0,104.83,87.96
2016,2,28,9,0,152.0,170.0,0.9,13.0,232.0,131.97,100.59
2016,2,28,9,15,246.5,179.0,0.95,13.0,291.5,168.13,124.83
2016,2,28,9,30,341.0,188.0,1.0,13.0,351.0,217.11,161.53
2016,2,28,9,45,257.5,217.0,1.05,13.5,346.0,242.22,186.37
2016,2,28,10,0,174.0,246.0,1.1,14.0,341.0,253.33,198.67
2016,2,28,10,15,117.5,253.0,1.1,14.0,319.0,251.86,199.37
2016,2,28,10,30,61.0,260.0,1.1,14.0,297.0,236.5,187.99
2016,2,28,10,45,90.5,280.5,1.15,14.0,337.5,276.15,219.72
2016,2,28,11,0,120.0,301.0,1.2,14.0,378.0,329.47,261.69
2016,2,28,11,15,70.5,277.0,1.25,14.0,322.5,277.36,220.58
2016,2,28,11,30,21.0,253.0,1.3,14.0,267.0,217.21,172.49
2016,2,28,11,45,54.5,287.0,1.4,14.5,324.5,288.22,229.27
2016,2,28,12,0,88.0,321.0,1.5,15.0,382.0,352.86,279.56
2016,2,28,12,15,213.5,314.5,1.6,15.0,462.5,474.5,375.38
2016,2,28,12,30,339.0,308.0,1.7,15.0,543.0,608.11,476.94
2016,2,28,12,45,336.0,306.0,1.8,15.0,537.5,621.43,486.57
2016,2,28,13,0,333.0,304.0,1.9,15.0,532.0,633.09,496.03
2016,2,28,13,15,423.0,268.5,1.95,15.0,552.5,716.26,559.29
2016,2,28,13,30,513.0,233.0,2.0,15.0,573.0,782.38,609.35
2016,2,28,13,45,444.0,247.0,2.1,15.0,534.5,743.08,580.64
2016,2,28,14,0,375.0,261.0,2.2,15.0,496.0,677.5,533.8
2016,2,28,14,15,304.5,261.5,2.25,15.0,446.5,615.56,488.2
2016,2,28,14,30,234.0,262.0,2.3,15.0,397.0,526.82,421.72
2016,2,28,14,45,257.0,242.0,2.35,15.0,382.0,556.46,446.43
2016,2,28,15,0,280.0,222.0,2.4,15.0,367.0,559.69,450.93
2016,2,28,15,15,149.5,195.0,2.45,14.5,272.0,372.25,304.42
2016,2,28,15,30,19.0,168.0,2.5,14.0,177.0,168.72,136.78
2016,2,28,15,45,96.0,161.0,2.55,14.0,198.0,282.71,234.5
2016,2,28,16,0,173.0,154.0,2.6,14.0,219.0,352.89,294.31
2016,2,28,16,15,154.5,136.5,2.55,13.5,188.5,314.6,263.35
2016,2,28,16,30,136.0,119.0,2.5,13.0,158.0,276.81,232.42
2016,2,28,16,45,125.5,97.5,2.5,13.0,128.0,240.1,201.43
2016,2,28,17,0,115.0,76.0,2.5,13.0,98.0,202.92,169.07
2016,2,28,17,15,87.0,55.0,2.55,12.5,69.0,151.73,123.78
2016,2,28,17,30,59.0,34.0,2.6,12.0,40.0,100.03,75.31
2016,2,28,17,45,29.5,17.0,2.65,11.5,20.0,46.32,0.0
2016,2,28,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,6,45,83.0,8.0,1.65,9.5,11.0,6.29,0.0
2016,2,29,7,0,166.0,16.0,1.6,10.0,22.0,13.04,0.0
2016,2,29,7,15,305.0,28.0,1.55,10.5,61.5,23.02,13.3
2016,2,29,7,30,444.0,40.0,1.5,11.0,101.0,33.1,23.59
2016,2,29,7,45,529.0,47.5,1.5,12.0,150.0,39.29,29.52
2016,2,29,8,0,614.0,55.0,1.5,13.0,199.0,45.59,35.31
2016,2,29,8,15,664.0,60.5,1.5,13.0,248.5,50.05,39.42
2016,2,29,8,30,714.0,66.0,1.5,13.0,298.0,58.99,47.41
2016,2,29,8,45,742.0,72.0,1.5,13.5,345.0,69.4,56.48
2016,2,29,9,0,770.0,78.0,1.5,14.0,392.0,129.2,74.9
2016,2,29,9,15,793.5,81.5,1.4,14.0,436.0,189.88,118.17
2016,2,29,9,30,817.0,85.0,1.3,14.0,480.0,253.2,171.25
2016,2,29,9,45,831.5,88.5,1.25,14.5,518.0,316.34,226.79
2016,2,29,10,0,846.0,92.0,1.2,15.0,556.0,380.44,282.84
2016,2,29,10,15,858.5,94.0,1.1,15.5,588.5,443.07,336.08
2016,2,29,10,30,871.0,96.0,1.0,16.0,621.0,505.8,387.21
2016,2,29,10,45,887.5,94.5,0.95,16.5,648.5,564.79,433.77
2016,2,29,11,0,904.0,93.0,0.9,17.0,676.0,624.94,479.2
2016,2,29,11,15,909.5,93.5,0.85,17.0,694.0,679.44,519.68
2016,2,29,11,30,915.0,94.0,0.8,17.0,712.0,732.07,557.45
2016,2,29,11,45,923.0,92.0,0.75,17.5,723.5,781.95,590.4
2016,2,29,12,0,931.0,90.0,0.7,18.0,735.0,829.61,619.47
2016,2,29,12,15,931.5,90.5,0.7,18.0,738.0,871.26,646.13
2016,2,29,12,30,932.0,91.0,0.7,18.0,741.0,909.76,670.6
2016,2,29,12,45,638.0,197.5,0.7,18.5,641.0,809.4,602.25
2016,2,29,13,0,344.0,304.0,0.7,19.0,541.0,642.49,483.27
2016,2,29,13,15,396.0,283.5,0.7,19.0,551.0,685.05,516.69
2016,2,29,13,30,448.0,263.0,0.7,19.0,561.0,749.94,562.0
2016,2,29,13,45,492.0,237.0,0.7,19.0,554.5,779.92,583.54
2016,2,29,14,0,536.0,211.0,0.7,19.0,548.0,807.51,603.96
2016,2,29,14,15,693.5,154.0,0.7,19.0,571.0,924.17,682.47
2016,2,29,14,30,851.0,97.0,0.7,19.0,594.0,1017.1,741.26
2016,2,29,14,45,832.5,96.0,0.7,19.0,558.0,1000.36,730.66
2016,2,29,15,0,814.0,95.0,0.7,19.0,522.0,979.79,719.46
2016,2,29,15,15,793.0,91.5,0.65,18.5,481.0,950.05,702.63
2016,2,29,15,30,772.0,88.0,0.6,18.0,440.0,917.02,683.6
2016,2,29,15,45,666.5,94.0,0.6,18.0,376.0,817.48,619.56
2016,2,29,16,0,561.0,100.0,0.6,18.0,312.0,710.74,548.88
2016,2,29,16,15,511.5,95.5,0.6,17.5,269.0,645.27,505.72
2016,2,29,16,30,462.0,91.0,0.6,17.0,226.0,573.77,455.6
2016,2,29,16,45,410.5,79.0,0.6,16.5,182.0,500.58,401.77
2016,2,29,17,0,359.0,67.0,0.6,16.0,138.0,429.59,346.72
2016,2,29,17,15,285.5,51.5,0.6,15.5,98.0,338.55,272.38
2016,2,29,17,30,212.0,36.0,0.6,15.0,58.0,253.07,195.92
2016,2,29,17,45,106.0,18.0,0.6,15.0,29.0,127.28,25.27
2016,2,29,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.0,0.95,11.0,10.0,7.87,0.0
2016,3,1,7,0,0.0,20.0,0.9,11.0,20.0,14.88,0.0
2016,3,1,7,15,115.0,35.0,0.9,11.5,51.5,26.13,16.17
2016,3,1,7,30,230.0,50.0,0.9,12.0,83.0,37.29,27.27
2016,3,1,7,45,273.5,67.0,0.9,12.5,121.5,49.34,38.45
2016,3,1,8,0,317.0,84.0,0.9,13.0,160.0,61.09,49.15
2016,3,1,8,15,342.0,101.0,1.0,13.5,199.5,72.32,59.14
2016,3,1,8,30,367.0,118.0,1.1,14.0,239.0,83.17,68.59
2016,3,1,8,45,393.5,130.0,1.2,14.5,277.0,94.16,77.96
2016,3,1,9,0,420.0,142.0,1.3,15.0,315.0,136.65,93.69
2016,3,1,9,15,573.5,118.5,1.4,15.0,382.5,180.28,119.48
2016,3,1,9,30,727.0,95.0,1.5,15.0,450.0,238.27,162.35
2016,3,1,9,45,806.0,87.5,1.6,15.5,509.5,308.5,221.16
2016,3,1,10,0,885.0,80.0,1.7,16.0,569.0,385.08,285.79
2016,3,1,10,15,896.0,81.5,1.7,16.0,601.5,447.78,340.67
2016,3,1,10,30,907.0,83.0,1.7,16.0,634.0,510.25,393.76
2016,3,1,10,45,918.0,83.0,1.75,16.0,660.5,570.84,443.92
2016,3,1,11,0,929.0,83.0,1.8,16.0,687.0,630.58,491.89
2016,3,1,11,15,933.0,84.0,1.75,16.0,704.5,685.72,534.36
2016,3,1,11,30,937.0,85.0,1.7,16.0,722.0,738.79,573.97
2016,3,1,11,45,940.5,84.5,1.7,16.0,732.5,787.69,608.95
2016,3,1,12,0,944.0,84.0,1.7,16.0,743.0,833.96,640.39
2016,3,1,12,15,681.0,187.5,1.7,16.0,664.0,777.95,599.31
2016,3,1,12,30,418.0,291.0,1.7,16.0,585.0,675.21,521.93
2016,3,1,12,45,426.0,286.5,1.7,16.0,584.0,699.44,540.96
2016,3,1,13,0,434.0,282.0,1.7,16.0,583.0,722.06,557.6
2016,3,1,13,15,436.5,273.5,1.75,16.0,571.0,733.72,566.91
2016,3,1,13,30,439.0,265.0,1.8,16.0,559.0,743.05,574.76
2016,3,1,13,45,294.5,282.5,1.85,16.0,477.0,610.1,477.09
2016,3,1,14,0,150.0,300.0,1.9,16.0,395.0,470.21,371.08
2016,3,1,14,15,75.0,224.5,1.9,15.5,272.0,289.41,232.14
2016,3,1,14,30,0.0,149.0,1.9,15.0,149.0,120.96,94.92
2016,3,1,14,45,0.0,111.5,1.9,15.0,111.5,87.81,68.04
2016,3,1,15,0,0.0,74.0,1.9,15.0,74.0,56.86,42.39
2016,3,1,15,15,62.5,137.0,1.85,15.0,166.0,190.63,156.5
2016,3,1,15,30,125.0,200.0,1.8,15.0,258.0,356.58,291.61
2016,3,1,15,45,141.0,179.5,1.75,15.0,238.5,349.86,286.84
2016,3,1,16,0,157.0,159.0,1.7,15.0,219.0,341.67,281.71
2016,3,1,16,15,148.0,138.5,1.6,14.5,189.5,308.32,255.72
2016,3,1,16,30,139.0,118.0,1.5,14.0,160.0,274.54,228.81
2016,3,1,16,45,123.0,97.5,1.45,14.0,129.5,234.21,195.14
2016,3,1,17,0,107.0,77.0,1.4,14.0,99.0,193.97,160.61
2016,3,1,17,15,83.0,56.5,1.3,13.5,71.0,147.14,119.69
2016,3,1,17,30,59.0,36.0,1.2,13.0,43.0,99.95,76.85
2016,3,1,17,45,29.5,18.0,1.1,13.0,21.5,47.19,12.18
2016,3,1,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,6,45,105.5,9.0,1.2,12.5,14.0,7.08,0.0
2016,3,2,7,0,211.0,18.0,1.2,13.0,28.0,14.74,0.0
2016,3,2,7,15,341.5,28.5,1.2,13.0,68.5,23.49,14.11
2016,3,2,7,30,472.0,39.0,1.2,13.0,109.0,32.38,22.9
2016,3,2,7,45,548.0,46.0,1.3,13.5,157.5,38.22,28.47
2016,3,2,8,0,624.0,53.0,1.4,14.0,206.0,44.13,33.9
2016,3,2,8,15,324.5,90.0,1.4,14.0,170.5,64.82,52.41
2016,3,2,8,30,25.0,127.0,1.4,14.0,135.0,88.95,73.7
2016,3,2,8,45,29.0,145.0,1.4,14.5,156.0,101.26,84.17
2016,3,2,9,0,33.0,163.0,1.4,15.0,177.0,118.68,93.23
2016,3,2,9,15,146.0,186.0,1.4,15.0,257.0,157.14,119.39
2016,3,2,9,30,259.0,209.0,1.4,15.0,337.0,213.45,160.78
2016,3,2,9,45,186.5,231.0,1.45,15.5,327.0,229.01,176.84
2016,3,2,10,0,114.0,253.0,1.5,16.0,317.0,237.02,185.79
2016,3,2,10,15,96.0,264.0,1.55,16.0,320.0,245.65,193.55
2016,3,2,10,30,78.0,275.0,1.6,16.0,323.0,255.61,201.93
2016,3,2,10,45,117.0,293.5,1.65,16.0,369.0,307.82,243.21
2016,3,2,11,0,156.0,312.0,1.7,16.0,415.0,358.47,282.9
2016,3,2,11,15,98.0,300.0,1.7,16.0,365.0,313.89,247.98
2016,3,2,11,30,40.0,288.0,1.7,16.0,315.0,271.74,214.41
2016,3,2,11,45,51.0,302.0,1.75,16.0,337.5,298.01,235.37
2016,3,2,12,0,62.0,316.0,1.8,16.0,360.0,325.8,257.16
2016,3,2,12,15,38.5,281.5,1.8,16.0,309.0,279.4,220.55
2016,3,2,12,30,15.0,247.0,1.8,16.0,258.0,214.67,169.21
2016,3,2,12,45,17.5,253.5,1.85,16.0,266.0,224.56,177.44
2016,3,2,13,0,20.0,260.0,1.9,16.0,274.0,234.86,185.79
2016,3,2,13,15,18.5,256.0,1.9,15.5,269.0,231.88,183.84
2016,3,2,13,30,17.0,252.0,1.9,15.0,264.0,228.83,181.9
2016,3,2,13,45,13.5,233.0,1.9,15.0,242.5,209.3,166.44
2016,3,2,14,0,10.0,214.0,1.9,15.0,221.0,189.47,150.69
2016,3,2,14,15,7.0,199.5,1.9,15.0,204.5,174.23,138.56
2016,3,2,14,30,4.0,185.0,1.9,15.0,188.0,158.85,126.24
2016,3,2,14,45,23.0,201.5,1.95,15.0,214.5,196.86,158.37
2016,3,2,15,0,42.0,218.0,2.0,15.0,241.0,260.67,210.83
2016,3,2,15,15,36.0,199.0,2.0,14.5,218.0,236.33,191.72
2016,3,2,15,30,30.0,180.0,2.0,14.0,195.0,211.77,172.49
2016,3,2,15,45,81.0,171.0,2.0,14.0,203.5,256.47,211.77
2016,3,2,16,0,132.0,162.0,2.0,14.0,212.0,320.82,266.01
2016,3,2,16,15,117.0,143.0,1.95,13.5,183.0,284.75,236.97
2016,3,2,16,30,102.0,124.0,1.9,13.0,154.0,248.93,207.86
2016,3,2,16,45,95.0,102.0,1.9,13.0,126.0,215.72,180.11
2016,3,2,17,0,88.0,80.0,1.9,13.0,98.0,181.9,151.01
2016,3,2,17,15,65.0,59.0,1.95,13.0,70.5,136.06,110.55
2016,3,2,17,30,42.0,38.0,2.0,13.0,43.0,89.87,68.75
2016,3,2,17,45,21.0,19.0,2.05,13.0,21.5,42.78,14.7
2016,3,2,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,3.5,0.35,12.5,3.5,2.75,0.0
2016,3,3,7,0,0.0,7.0,0.3,13.0,7.0,5.3,0.0
2016,3,3,7,15,0.0,17.0,0.25,13.0,17.0,12.93,5.39
2016,3,3,7,30,0.0,27.0,0.2,13.0,27.0,20.58,12.63
2016,3,3,7,45,0.0,39.5,0.15,13.0,39.5,30.18,21.5
2016,3,3,8,0,0.0,52.0,0.1,13.0,52.0,39.81,30.32
2016,3,3,8,15,0.0,64.5,0.1,13.0,64.5,49.24,38.82
2016,3,3,8,30,0.0,77.0,0.1,13.0,77.0,58.47,46.99
2016,3,3,8,45,0.0,100.0,0.15,13.5,100.0,74.81,61.2
2016,3,3,9,0,0.0,123.0,0.2,14.0,123.0,91.64,72.12
2016,3,3,9,15,0.0,110.0,0.25,14.0,110.0,83.46,65.05
2016,3,3,9,30,0.0,97.0,0.3,14.0,97.0,74.34,57.31
2016,3,3,9,45,66.5,177.0,0.4,14.0,214.5,153.77,120.51
2016,3,3,10,0,133.0,257.0,0.5,14.0,332.0,246.42,193.15
2016,3,3,10,15,224.5,263.0,0.5,14.0,398.5,302.56,236.09
2016,3,3,10,30,316.0,269.0,0.5,14.0,465.0,375.93,292.75
2016,3,3,10,45,294.5,286.0,0.55,14.0,474.5,403.6,314.78
2016,3,3,11,0,273.0,303.0,0.6,14.0,484.0,428.81,334.66
2016,3,3,11,15,309.5,304.0,0.7,14.0,514.0,474.75,370.48
2016,3,3,11,30,346.0,305.0,0.8,14.0,544.0,523.52,407.91
2016,3,3,11,45,347.0,309.0,0.9,14.0,552.0,551.36,429.21
2016,3,3,12,0,348.0,313.0,1.0,14.0,560.0,578.25,449.83
