Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,15,308.0,324.0,0.9,14.0,543.0,577.18,447.53
2016,3,3,12,30,268.0,335.0,0.8,14.0,526.0,572.24,442.49
2016,3,3,12,45,277.0,330.5,0.75,14.0,526.5,591.86,456.85
2016,3,3,13,0,286.0,326.0,0.7,14.0,527.0,610.67,470.26
2016,3,3,13,15,285.0,320.0,0.55,14.0,517.5,617.4,473.7
2016,3,3,13,30,284.0,314.0,0.4,14.0,508.0,622.58,476.06
2016,3,3,13,45,143.5,250.0,0.3,14.0,348.5,398.97,311.51
2016,3,3,14,0,3.0,186.0,0.2,14.0,189.0,155.87,121.37
2016,3,3,14,15,12.5,206.5,0.25,14.0,214.5,186.32,147.77
2016,3,3,14,30,22.0,227.0,0.3,14.0,240.0,218.75,174.1
2016,3,3,14,45,11.0,180.0,0.4,14.0,186.5,162.67,134.54
2016,3,3,15,0,0.0,133.0,0.5,14.0,133.0,107.76,84.61
2016,3,3,15,15,4.0,148.0,0.5,14.0,150.0,127.67,101.65
2016,3,3,15,30,8.0,163.0,0.5,14.0,167.0,149.81,120.2
2016,3,3,15,45,4.0,136.5,0.5,14.0,138.5,120.75,96.33
2016,3,3,16,0,0.0,110.0,0.5,14.0,110.0,91.8,72.37
2016,3,3,16,15,0.0,95.0,0.45,13.5,95.0,78.79,61.77
2016,3,3,16,30,0.0,80.0,0.4,13.0,80.0,65.71,50.88
2016,3,3,16,45,0.0,65.5,0.35,13.0,65.5,53.07,40.07
2016,3,3,17,0,0.0,51.0,0.3,13.0,51.0,40.29,28.97
2016,3,3,17,15,0.0,36.5,0.25,13.0,36.5,27.9,18.09
2016,3,3,17,30,0.0,22.0,0.2,13.0,22.0,16.76,8.2
2016,3,3,17,45,0.0,11.0,0.2,13.0,11.0,8.35,0.0
2016,3,3,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.6,11.5,9.5,7.47,0.0
2016,3,4,7,0,0.0,19.0,1.6,12.0,19.0,14.47,1.75
2016,3,4,7,15,23.0,38.0,1.65,12.0,42.0,28.3,18.64
2016,3,4,7,30,46.0,57.0,1.7,12.0,65.0,41.8,31.42
2016,3,4,7,45,57.5,78.5,1.8,12.0,91.5,56.53,45.04
2016,3,4,8,0,69.0,100.0,1.9,12.0,118.0,71.01,58.25
2016,3,4,8,15,80.5,120.5,1.95,12.0,145.0,84.68,70.53
2016,3,4,8,30,92.0,141.0,2.0,12.0,172.0,98.13,82.39
2016,3,4,8,45,65.0,155.0,2.15,12.5,179.0,108.14,90.88
2016,3,4,9,0,38.0,169.0,2.3,13.0,186.0,123.01,97.42
2016,3,4,9,15,42.5,188.0,2.3,13.0,208.5,142.47,112.88
2016,3,4,9,30,47.0,207.0,2.3,13.0,231.0,162.96,129.48
2016,3,4,9,45,44.0,220.5,2.35,13.5,244.5,178.46,142.09
2016,3,4,10,0,41.0,234.0,2.4,14.0,258.0,193.71,154.39
2016,3,4,10,15,28.5,229.5,2.4,14.0,247.0,191.04,152.42
2016,3,4,10,30,16.0,225.0,2.4,14.0,236.0,181.51,144.69
2016,3,4,10,45,8.0,164.0,2.45,14.0,169.5,131.4,103.77
2016,3,4,11,0,0.0,103.0,2.5,14.0,103.0,79.56,60.93
2016,3,4,11,15,14.0,189.0,2.5,14.0,198.5,157.12,124.91
2016,3,4,11,30,28.0,275.0,2.5,14.0,294.0,251.18,200.61
2016,3,4,11,45,18.0,247.0,2.55,14.0,260.0,211.16,168.14
2016,3,4,12,0,8.0,219.0,2.6,14.0,226.0,181.38,144.0
2016,3,4,12,15,11.5,235.0,2.65,14.0,244.0,199.23,158.57
2016,3,4,12,30,15.0,251.0,2.7,14.0,262.0,217.82,173.62
2016,3,4,12,45,31.0,278.5,2.75,14.0,301.0,277.9,222.1
2016,3,4,13,0,47.0,306.0,2.8,14.0,340.0,325.1,259.82
2016,3,4,13,15,47.0,300.0,2.8,14.0,333.0,323.96,259.01
2016,3,4,13,30,47.0,294.0,2.8,14.0,326.0,322.6,258.25
2016,3,4,13,45,56.0,291.5,2.85,14.0,328.5,333.9,267.92
2016,3,4,14,0,65.0,289.0,2.9,14.0,331.0,345.58,277.9
2016,3,4,14,15,74.5,280.0,2.85,14.0,326.0,350.52,282.62
2016,3,4,14,30,84.0,271.0,2.8,14.0,321.0,355.45,287.42
2016,3,4,14,45,62.5,246.0,2.8,14.0,282.0,308.96,258.08
2016,3,4,15,0,41.0,221.0,2.8,14.0,243.0,261.87,212.61
2016,3,4,15,15,20.5,137.0,2.75,14.0,148.0,147.21,118.91
2016,3,4,15,30,0.0,53.0,2.7,14.0,53.0,40.6,28.95
2016,3,4,15,45,0.0,30.0,2.65,14.0,30.0,22.9,13.98
2016,3,4,16,0,0.0,7.0,2.6,14.0,7.0,5.32,0.0
2016,3,4,16,15,0.0,6.0,2.65,14.0,6.0,4.56,0.0
2016,3,4,16,30,0.0,5.0,2.7,14.0,5.0,3.79,0.0
2016,3,4,16,45,0.0,4.0,2.75,14.0,4.0,3.03,0.0
2016,3,4,17,0,0.0,3.0,2.8,14.0,3.0,2.27,0.0
2016,3,4,17,15,0.0,2.0,2.8,13.5,2.0,1.51,0.0
2016,3,4,17,30,0.0,1.0,2.8,13.0,1.0,0.75,0.0
2016,3,4,17,45,0.0,0.5,2.8,13.0,0.5,0.38,0.0
2016,3,4,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,5,6,45,14.0,11.5,3.5,13.5,12.0,9.05,0.0
2016,3,5,7,0,28.0,23.0,3.6,14.0,24.0,17.46,4.96
2016,3,5,7,15,80.5,42.0,3.75,14.0,53.0,31.17,21.04
2016,3,5,7,30,133.0,61.0,3.9,14.0,82.0,44.36,33.44
2016,3,5,7,45,161.0,81.0,4.05,14.0,116.0,57.98,45.98
2016,3,5,8,0,189.0,101.0,4.2,14.0,150.0,71.25,58.03
2016,3,5,8,15,212.5,119.5,4.3,14.0,185.0,83.22,68.72
2016,3,5,8,30,236.0,138.0,4.4,14.0,220.0,94.85,78.94
2016,3,5,8,45,118.0,111.5,4.55,14.5,152.5,81.85,67.16
2016,3,5,9,0,0.0,85.0,4.7,15.0,85.0,65.07,49.65
2016,3,5,9,15,0.0,63.0,4.65,15.0,63.0,48.32,35.38
2016,3,5,9,30,0.0,41.0,4.6,15.0,41.0,31.38,20.97
2016,3,5,9,45,0.0,61.0,4.55,15.0,61.0,46.82,33.92
2016,3,5,10,0,0.0,81.0,4.5,15.0,81.0,62.32,46.82
2016,3,5,10,15,0.5,126.5,4.45,15.0,127.0,97.54,76.01
2016,3,5,10,30,1.0,172.0,4.4,15.0,173.0,133.26,105.28
2016,3,5,10,45,0.5,116.5,4.4,15.0,117.0,90.27,69.67
2016,3,5,11,0,0.0,61.0,4.4,15.0,61.0,46.94,33.65
2016,3,5,11,15,10.5,162.0,4.55,15.0,169.5,133.13,105.03
2016,3,5,11,30,21.0,263.0,4.7,15.0,278.0,224.43,179.17
2016,3,5,11,45,85.0,306.5,4.9,15.5,368.0,326.12,261.36
2016,3,5,12,0,149.0,350.0,5.1,16.0,458.0,440.78,352.03
2016,3,5,12,15,105.0,338.0,5.25,16.0,414.5,387.75,309.83
2016,3,5,12,30,61.0,326.0,5.4,16.0,371.0,346.06,276.21
2016,3,5,12,45,30.5,228.5,5.6,16.0,251.0,228.34,182.2
2016,3,5,13,0,0.0,131.0,5.8,16.0,131.0,102.83,79.4
2016,3,5,13,15,0.0,128.0,5.85,15.5,128.0,100.49,77.76
2016,3,5,13,30,0.0,125.0,5.9,15.0,125.0,98.12,76.03
2016,3,5,13,45,0.0,124.5,6.0,15.0,124.5,97.86,75.91
2016,3,5,14,0,0.0,124.0,6.1,15.0,124.0,97.62,75.82
2016,3,5,14,15,0.0,120.5,6.2,15.0,120.5,94.85,73.65
2016,3,5,14,30,0.0,117.0,6.3,15.0,117.0,92.09,71.5
2016,3,5,14,45,0.0,68.0,6.45,15.0,68.0,52.26,38.36
2016,3,5,15,0,0.0,19.0,6.6,15.0,19.0,14.52,6.63
2016,3,5,15,15,0.0,20.0,6.65,15.0,20.0,15.27,7.31
2016,3,5,15,30,0.0,21.0,6.7,15.0,21.0,16.03,7.98
2016,3,5,15,45,0.0,45.5,6.8,15.0,45.5,34.81,24.0
2016,3,5,16,0,0.0,70.0,6.9,15.0,70.0,53.71,40.15
2016,3,5,16,15,0.0,60.5,6.7,14.5,60.5,46.35,34.05
2016,3,5,16,30,0.0,51.0,6.5,14.0,51.0,39.01,27.88
2016,3,5,16,45,0.0,41.0,6.35,14.0,41.0,31.31,21.25
2016,3,5,17,0,0.0,31.0,6.2,14.0,31.0,23.63,14.57
2016,3,5,17,15,0.0,22.5,6.05,14.0,22.5,17.12,8.84
2016,3,5,17,30,0.0,14.0,5.9,14.0,14.0,10.63,3.1
2016,3,5,17,45,0.0,7.5,5.75,14.0,7.5,5.68,0.0
2016,3,5,18,0,0.0,1.0,5.6,14.0,1.0,0.79,0.0
2016,3,5,18,15,0.0,0.5,5.4,14.0,0.5,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,6,45,48.0,15.0,2.75,10.5,18.5,11.8,0.0
2016,3,6,7,0,96.0,30.0,2.8,11.0,37.0,22.3,9.68
2016,3,6,7,15,210.0,47.0,2.85,11.0,78.0,35.05,24.84
2016,3,6,7,30,324.0,64.0,2.9,11.0,119.0,47.69,36.9
2016,3,6,7,45,398.5,76.5,2.95,11.5,166.5,56.91,45.54
2016,3,6,8,0,473.0,89.0,3.0,12.0,214.0,66.06,53.87
2016,3,6,8,15,527.5,97.5,3.0,12.0,263.5,72.27,59.48
2016,3,6,8,30,582.0,106.0,3.0,12.0,313.0,81.29,67.44
2016,3,6,8,45,615.0,114.5,3.05,12.5,360.0,92.75,77.31
2016,3,6,9,0,648.0,123.0,3.1,13.0,407.0,147.8,94.94
2016,3,6,9,15,676.0,128.0,3.1,13.0,450.5,203.91,135.54
2016,3,6,9,30,704.0,133.0,3.1,13.0,494.0,263.49,185.58
2016,3,6,9,45,722.5,138.0,3.1,13.0,533.0,323.5,238.88
2016,3,6,10,0,741.0,143.0,3.1,13.0,572.0,385.21,293.8
2016,3,6,10,15,756.5,146.0,3.1,13.0,604.5,445.44,346.8
2016,3,6,10,30,772.0,149.0,3.1,13.0,637.0,506.35,399.03
2016,3,6,10,45,683.0,179.5,3.1,13.0,624.0,535.39,425.3
2016,3,6,11,0,594.0,210.0,3.1,13.0,611.0,548.22,437.51
2016,3,6,11,15,420.5,272.5,3.25,13.0,560.0,528.71,422.78
2016,3,6,11,30,247.0,335.0,3.4,13.0,509.0,468.32,375.09
2016,3,6,11,45,159.0,333.5,3.55,13.5,446.0,419.61,336.04
2016,3,6,12,0,71.0,332.0,3.7,14.0,383.0,346.23,276.62
2016,3,6,12,15,42.0,288.5,3.8,14.0,319.0,287.47,229.97
2016,3,6,12,30,13.0,245.0,3.9,14.0,255.0,210.43,167.72
2016,3,6,12,45,10.5,230.0,4.0,14.0,238.0,196.5,156.63
2016,3,6,13,0,8.0,215.0,4.1,14.0,221.0,182.2,145.1
2016,3,6,13,15,7.0,211.0,4.15,13.5,216.5,178.81,142.73
2016,3,6,13,30,6.0,207.0,4.2,13.0,212.0,175.36,140.29
2016,3,6,13,45,22.5,240.0,4.3,13.0,255.0,223.8,180.7
2016,3,6,14,0,39.0,273.0,4.4,13.0,298.0,299.97,243.01
2016,3,6,14,15,36.5,259.5,4.45,13.0,282.5,286.83,232.65
2016,3,6,14,30,34.0,246.0,4.5,13.0,267.0,273.36,222.21
2016,3,6,14,45,17.0,186.5,4.6,13.0,197.0,174.41,141.22
2016,3,6,15,0,0.0,127.0,4.7,13.0,127.0,101.88,80.49
2016,3,6,15,15,0.0,86.5,4.75,12.5,86.5,66.54,51.07
2016,3,6,15,30,0.0,46.0,4.8,12.0,46.0,35.21,24.59
2016,3,6,15,45,0.0,27.0,4.85,12.0,27.0,20.61,12.12
2016,3,6,16,0,0.0,8.0,4.9,12.0,8.0,6.09,0.0
2016,3,6,16,15,0.0,6.5,4.95,11.5,6.5,4.94,0.0
2016,3,6,16,30,0.0,5.0,5.0,11.0,5.0,3.79,0.0
2016,3,6,16,45,0.0,4.0,5.05,11.0,4.0,3.03,0.0
2016,3,6,17,0,0.0,3.0,5.1,11.0,3.0,2.27,0.0
2016,3,6,17,15,0.0,2.0,5.05,11.0,2.0,1.51,0.0
2016,3,6,17,30,0.0,1.0,5.0,11.0,1.0,0.75,0.0
2016,3,6,17,45,0.0,0.5,5.0,11.0,0.5,0.38,0.0
2016,3,6,18,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.0,3.5,8.5,4.0,3.15,0.0
2016,3,7,7,0,0.0,8.0,3.6,9.0,8.0,6.06,0.0
2016,3,7,7,15,0.0,16.0,3.7,9.0,16.0,12.15,5.06
2016,3,7,7,30,0.0,24.0,3.8,9.0,24.0,18.27,10.83
2016,3,7,7,45,0.0,33.0,3.9,9.0,33.0,25.16,17.28
2016,3,7,8,0,0.0,42.0,4.0,9.0,42.0,32.08,23.68
2016,3,7,8,15,0.0,51.5,4.1,9.0,51.5,39.4,30.36
2016,3,7,8,30,0.0,61.0,4.2,9.0,61.0,46.74,36.99
2016,3,7,8,45,2.5,106.5,4.35,9.5,107.5,79.58,63.37
2016,3,7,9,0,5.0,152.0,4.5,10.0,154.0,111.86,90.43
2016,3,7,9,15,2.5,136.5,4.6,10.0,137.5,102.84,82.57
2016,3,7,9,30,0.0,121.0,4.7,10.0,121.0,92.1,73.35
2016,3,7,9,45,4.5,159.0,4.8,10.5,162.0,121.94,98.07
2016,3,7,10,0,9.0,197.0,4.9,11.0,203.0,152.97,123.53
2016,3,7,10,15,41.0,242.0,4.95,11.0,268.0,205.37,166.4
2016,3,7,10,30,73.0,287.0,5.0,11.0,333.0,261.67,212.44
2016,3,7,10,45,253.0,281.0,5.1,11.0,451.5,376.49,306.32
2016,3,7,11,0,433.0,275.0,5.2,11.0,570.0,507.47,412.73
2016,3,7,11,15,463.0,269.5,5.2,11.0,592.0,553.39,450.3
2016,3,7,11,30,493.0,264.0,5.2,11.0,614.0,600.69,488.8
2016,3,7,11,45,529.0,255.0,5.25,11.5,635.5,650.32,527.97
2016,3,7,12,0,565.0,246.0,5.3,12.0,657.0,700.92,567.34
2016,3,7,12,15,751.0,172.0,5.3,12.0,719.5,821.27,663.01
2016,3,7,12,30,937.0,98.0,5.3,12.0,782.0,923.58,738.62
2016,3,7,12,45,743.5,172.5,5.35,12.0,713.0,879.66,706.06
2016,3,7,13,0,550.0,247.0,5.4,12.0,644.0,794.13,640.01
2016,3,7,13,15,561.0,237.5,5.4,12.0,635.5,814.95,657.28
2016,3,7,13,30,572.0,228.0,5.4,12.0,627.0,833.34,672.24
2016,3,7,13,45,327.5,266.0,5.45,12.5,493.0,621.6,505.53
2016,3,7,14,0,83.0,304.0,5.5,13.0,359.0,378.72,307.58
2016,3,7,14,15,465.0,207.5,5.5,13.0,494.5,738.77,602.52
2016,3,7,14,30,847.0,111.0,5.5,13.0,630.0,1029.11,820.69
2016,3,7,14,45,838.5,106.0,5.5,13.0,595.0,1017.52,812.08
2016,3,7,15,0,830.0,101.0,5.5,13.0,560.0,1001.99,802.64
2016,3,7,15,15,810.0,98.0,5.45,12.5,518.0,973.38,784.83
2016,3,7,15,30,790.0,95.0,5.4,12.0,476.0,941.35,764.4
2016,3,7,15,45,766.0,89.5,5.35,12.0,430.0,899.32,734.79
2016,3,7,16,0,742.0,84.0,5.3,12.0,384.0,861.91,708.27
2016,3,7,16,15,703.0,79.0,5.3,11.5,334.5,801.91,665.28
2016,3,7,16,30,664.0,74.0,5.3,11.0,285.0,740.97,620.13
2016,3,7,16,45,609.5,67.0,5.3,11.0,234.5,663.33,558.64
2016,3,7,17,0,555.0,60.0,5.3,11.0,184.0,586.88,495.53
2016,3,7,17,15,462.5,50.5,5.25,10.5,136.0,478.8,404.21
2016,3,7,17,30,370.0,41.0,5.2,10.0,88.0,376.59,313.24
2016,3,7,17,45,222.0,27.0,5.2,10.0,51.5,236.05,166.91
2016,3,7,18,0,74.0,13.0,5.2,10.0,15.0,59.36,0.0
2016,3,7,18,15,37.0,6.5,5.2,10.0,7.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,8,6,45,42.5,14.5,2.7,8.5,17.5,11.41,0.0
2016,3,8,7,0,85.0,29.0,2.7,9.0,35.0,21.75,11.34
2016,3,8,7,15,133.5,48.0,2.65,9.0,67.5,35.4,25.63
2016,3,8,7,30,182.0,67.0,2.6,9.0,100.0,48.81,38.35
2016,3,8,7,45,199.5,88.5,2.55,9.5,135.0,63.24,51.68
2016,3,8,8,0,217.0,110.0,2.5,10.0,170.0,77.23,64.36
2016,3,8,8,15,246.5,125.0,2.3,10.0,205.5,87.1,73.24
2016,3,8,8,30,276.0,140.0,2.1,10.0,241.0,96.74,81.72
2016,3,8,8,45,184.0,165.5,1.95,10.5,237.0,115.53,92.11
2016,3,8,9,0,92.0,191.0,1.8,11.0,233.0,141.69,111.51
2016,3,8,9,15,267.5,189.5,1.65,11.0,327.0,178.33,133.07
2016,3,8,9,30,443.0,188.0,1.5,11.0,421.0,241.57,178.47
2016,3,8,9,45,474.0,195.0,1.4,11.5,460.0,290.94,219.92
2016,3,8,10,0,505.0,202.0,1.3,12.0,499.0,343.86,264.32
2016,3,8,10,15,406.0,243.5,1.25,12.0,490.5,367.12,287.21
2016,3,8,10,30,307.0,285.0,1.2,12.0,482.0,383.47,302.58
2016,3,8,10,45,185.5,296.0,1.15,12.0,416.5,344.72,273.75
2016,3,8,11,0,64.0,307.0,1.1,12.0,351.0,288.93,229.87
2016,3,8,11,15,36.5,265.0,1.05,11.5,290.5,242.42,193.58
2016,3,8,11,30,9.0,223.0,1.0,11.0,230.0,182.54,145.57
2016,3,8,11,45,80.5,290.0,1.0,11.0,349.5,306.74,246.28
2016,3,8,12,0,152.0,357.0,1.0,11.0,469.0,448.28,355.5
2016,3,8,12,15,148.5,358.0,1.0,11.0,467.5,458.87,362.4
2016,3,8,12,30,145.0,359.0,1.0,11.0,466.0,468.63,369.78
2016,3,8,12,45,105.0,344.0,1.0,11.0,421.5,408.5,323.76
2016,3,8,13,0,65.0,329.0,1.0,11.0,377.0,363.46,288.81
2016,3,8,13,15,45.0,300.5,0.95,10.5,333.5,320.41,255.84
2016,3,8,13,30,25.0,272.0,0.9,10.0,290.0,253.81,203.67
2016,3,8,13,45,28.0,269.5,0.9,10.0,289.0,279.76,224.98
2016,3,8,14,0,31.0,267.0,0.9,10.0,288.0,284.11,228.72
2016,3,8,14,15,60.0,273.5,1.0,10.0,312.0,325.41,263.12
2016,3,8,14,30,89.0,280.0,1.1,10.0,336.0,368.11,298.21
2016,3,8,14,45,110.5,266.5,1.25,10.0,331.5,379.86,309.19
2016,3,8,15,0,132.0,253.0,1.4,10.0,327.0,415.18,338.63
2016,3,8,15,15,69.5,210.0,1.5,10.0,249.0,279.56,229.97
2016,3,8,15,30,7.0,167.0,1.6,10.0,171.0,151.07,122.98
2016,3,8,15,45,3.5,106.0,1.75,10.0,108.0,88.51,70.71
2016,3,8,16,0,0.0,45.0,1.9,10.0,45.0,34.41,24.27
2016,3,8,16,15,0.0,39.0,1.95,9.5,39.0,29.78,20.39
2016,3,8,16,30,0.0,33.0,2.0,9.0,33.0,25.17,16.44
2016,3,8,16,45,0.0,27.0,2.1,9.0,27.0,20.56,12.4
2016,3,8,17,0,0.0,21.0,2.2,9.0,21.0,15.97,8.32
2016,3,8,17,15,0.0,15.5,2.25,9.0,15.5,11.77,4.54
2016,3,8,17,30,0.0,10.0,2.3,9.0,10.0,7.58,0.77
2016,3,8,17,45,0.0,5.5,2.35,9.0,5.5,4.16,0.0
2016,3,8,18,0,0.0,1.0,2.4,9.0,1.0,0.79,0.0
2016,3,8,18,15,0.0,0.5,2.4,9.0,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.0,2.3,10.5,4.0,3.15,0.0
2016,3,9,7,0,0.0,8.0,2.3,11.0,8.0,6.06,0.0
2016,3,9,7,15,0.0,15.5,2.3,11.0,15.5,11.77,4.73
2016,3,9,7,30,0.0,23.0,2.3,11.0,23.0,17.5,10.09
2016,3,9,7,45,0.0,31.5,2.35,11.0,31.5,24.01,16.12
2016,3,9,8,0,0.0,40.0,2.4,11.0,40.0,30.54,22.11
2016,3,9,8,15,0.0,48.5,2.4,11.0,48.5,37.08,28.04
2016,3,9,8,30,0.0,57.0,2.4,11.0,57.0,43.65,33.9
2016,3,9,8,45,15.0,116.5,2.4,11.5,123.5,86.79,68.85
2016,3,9,9,0,30.0,176.0,2.4,12.0,190.0,127.15,101.42
2016,3,9,9,15,16.5,173.0,2.4,12.0,180.5,130.38,104.19
2016,3,9,9,30,3.0,170.0,2.4,12.0,171.0,128.09,102.61
2016,3,9,9,45,1.5,153.5,2.45,12.0,154.0,117.05,93.25
2016,3,9,10,0,0.0,137.0,2.5,12.0,137.0,104.95,83.01
2016,3,9,10,15,0.5,155.0,2.5,12.0,155.5,119.27,94.75
2016,3,9,10,30,1.0,173.0,2.5,12.0,174.0,133.92,106.67
2016,3,9,10,45,0.5,150.5,2.55,12.5,151.0,116.74,92.12
2016,3,9,11,0,0.0,128.0,2.6,13.0,128.0,99.14,77.32
2016,3,9,11,15,0.5,148.5,2.65,13.0,149.0,115.86,91.06
2016,3,9,11,30,1.0,169.0,2.7,13.0,170.0,132.98,105.03
2016,3,9,11,45,3.5,185.0,2.75,13.5,188.0,148.33,117.34
2016,3,9,12,0,6.0,201.0,2.8,14.0,206.0,164.23,130.05
2016,3,9,12,15,3.0,157.5,2.85,14.0,160.0,126.45,99.2
2016,3,9,12,30,0.0,114.0,2.9,14.0,114.0,88.7,68.17
2016,3,9,12,45,4.0,165.5,2.95,14.5,168.5,134.86,106.07
2016,3,9,13,0,8.0,217.0,3.0,15.0,223.0,183.55,145.4
2016,3,9,13,15,14.5,241.0,3.0,15.0,252.0,212.51,168.92
2016,3,9,13,30,21.0,265.0,3.0,15.0,281.0,242.95,193.59
2016,3,9,13,45,10.5,214.0,3.05,15.0,222.0,186.89,148.44
2016,3,9,14,0,0.0,163.0,3.1,15.0,163.0,131.29,103.13
2016,3,9,14,15,7.0,190.5,3.1,15.0,194.5,164.22,130.6
2016,3,9,14,30,14.0,218.0,3.1,15.0,226.0,199.38,159.63
2016,3,9,14,45,9.0,198.5,3.1,15.0,203.5,177.18,141.66
2016,3,9,15,0,4.0,179.0,3.1,15.0,181.0,154.88,123.56
2016,3,9,15,15,2.0,135.0,3.05,14.5,136.0,111.92,88.55
2016,3,9,15,30,0.0,91.0,3.0,14.0,91.0,70.58,54.25
2016,3,9,15,45,0.0,103.0,3.0,14.0,103.0,82.12,64.19
2016,3,9,16,0,0.0,115.0,3.0,14.0,115.0,95.44,75.61
2016,3,9,16,15,0.0,100.5,2.95,13.5,100.5,83.02,65.41
2016,3,9,16,30,0.0,86.0,2.9,13.0,86.0,70.56,55.04
2016,3,9,16,45,0.0,71.0,2.85,13.0,71.0,57.52,43.89
2016,3,9,17,0,0.0,56.0,2.8,13.0,56.0,44.34,32.47
2016,3,9,17,15,0.0,41.5,2.75,12.5,41.5,31.75,21.48
2016,3,9,17,30,0.0,27.0,2.7,12.0,27.0,20.6,11.65
2016,3,9,17,45,0.0,16.0,2.7,12.0,16.0,12.17,3.55
2016,3,9,18,0,0.0,5.0,2.7,12.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,2.75,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,2.55,13.0,0.5,0.38,0.0
2016,3,10,7,0,0.0,1.0,2.4,13.0,1.0,0.75,0.0
2016,3,10,7,15,0.0,2.0,2.3,13.0,2.0,1.51,0.0
2016,3,10,7,30,0.0,3.0,2.2,13.0,3.0,2.27,0.0
2016,3,10,7,45,0.0,4.5,2.15,13.5,4.5,3.41,0.0
2016,3,10,8,0,0.0,6.0,2.1,14.0,6.0,4.55,0.0
2016,3,10,8,15,0.0,7.5,2.0,14.0,7.5,5.7,0.0
2016,3,10,8,30,0.0,9.0,1.9,14.0,9.0,6.84,0.5
2016,3,10,8,45,0.0,8.5,1.85,14.0,8.5,6.47,0.0
2016,3,10,9,0,0.0,8.0,1.8,14.0,8.0,6.09,0.0
2016,3,10,9,15,0.0,56.0,1.7,14.0,56.0,42.93,30.95
2016,3,10,9,30,0.0,104.0,1.6,14.0,104.0,79.65,61.71
2016,3,10,9,45,0.0,91.5,1.55,14.0,91.5,70.45,53.82
2016,3,10,10,0,0.0,79.0,1.5,14.0,79.0,60.8,45.63
2016,3,10,10,15,0.0,46.5,1.3,14.0,46.5,35.7,24.51
2016,3,10,10,30,0.0,14.0,1.1,14.0,14.0,10.73,3.42
2016,3,10,10,45,0.0,20.5,0.95,14.0,20.5,15.72,7.64
2016,3,10,11,0,0.0,27.0,0.8,14.0,27.0,20.73,11.85
2016,3,10,11,15,0.0,58.5,0.65,14.0,58.5,45.06,32.22
2016,3,10,11,30,0.0,90.0,0.5,14.0,90.0,69.51,52.46
2016,3,10,11,45,0.0,91.5,0.4,14.0,91.5,70.69,53.34
2016,3,10,12,0,0.0,93.0,0.3,14.0,93.0,71.87,54.27
2016,3,10,12,15,1.5,136.0,0.3,14.0,137.0,107.62,83.53
2016,3,10,12,30,3.0,179.0,0.3,14.0,181.0,144.73,113.35
2016,3,10,12,45,1.5,143.5,0.35,14.0,144.5,114.25,88.66
2016,3,10,13,0,0.0,108.0,0.4,14.0,108.0,83.94,64.09
2016,3,10,13,15,0.0,70.0,0.4,14.0,70.0,53.98,39.52
2016,3,10,13,30,0.0,32.0,0.4,14.0,32.0,24.59,15.08
2016,3,10,13,45,0.0,39.0,0.4,14.0,39.0,29.98,19.65
2016,3,10,14,0,0.0,46.0,0.4,14.0,46.0,35.36,24.2
2016,3,10,14,15,0.0,45.0,0.4,14.0,45.0,34.57,23.57
2016,3,10,14,30,0.0,44.0,0.4,14.0,44.0,33.77,22.96
2016,3,10,14,45,0.0,40.5,0.45,14.0,40.5,31.06,20.72
2016,3,10,15,0,0.0,37.0,0.5,14.0,37.0,28.34,18.48
2016,3,10,15,15,0.0,43.0,0.5,14.0,43.0,32.93,22.44
2016,3,10,15,30,0.0,49.0,0.5,14.0,49.0,37.53,26.42
2016,3,10,15,45,0.0,43.0,0.55,14.0,43.0,32.89,22.54
2016,3,10,16,0,0.0,37.0,0.6,14.0,37.0,28.26,18.66
2016,3,10,16,15,0.0,32.0,0.45,14.0,32.0,24.41,15.42
2016,3,10,16,30,0.0,27.0,0.3,14.0,27.0,20.57,12.16
2016,3,10,16,45,0.0,22.5,0.2,14.0,22.5,17.12,9.19
2016,3,10,17,0,0.0,18.0,0.1,14.0,18.0,13.68,6.18
2016,3,10,17,15,0.0,13.0,0.15,13.5,13.0,9.86,2.82
2016,3,10,17,30,0.0,8.0,0.2,13.0,8.0,6.06,0.0
2016,3,10,17,45,0.0,4.5,0.25,13.0,4.5,3.4,0.0
2016,3,10,18,0,0.0,1.0,0.3,13.0,1.0,0.75,0.0
2016,3,10,18,15,0.0,0.5,0.3,13.0,0.5,0.39,0.0
2016,3,10,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,5.45,12.0,1.0,0.75,0.0
2016,3,11,7,0,0.0,2.0,5.5,12.0,2.0,1.51,0.0
2016,3,11,7,15,0.0,3.5,5.5,12.0,3.5,2.65,0.0
2016,3,11,7,30,0.0,5.0,5.5,12.0,5.0,3.78,0.0
2016,3,11,7,45,0.0,7.0,5.5,12.0,7.0,5.31,0.0
2016,3,11,8,0,0.0,9.0,5.5,12.0,9.0,6.83,0.53
2016,3,11,8,15,0.0,11.0,5.1,11.5,11.0,8.36,1.93
2016,3,11,8,30,0.0,13.0,4.7,11.0,13.0,9.89,3.32
2016,3,11,8,45,0.0,26.0,4.35,11.0,26.0,19.83,11.54
2016,3,11,9,0,0.0,39.0,4.0,11.0,39.0,29.82,20.11
2016,3,11,9,15,0.0,24.5,3.9,11.0,24.5,18.72,10.48
2016,3,11,9,30,0.0,10.0,3.8,11.0,10.0,7.63,0.91
2016,3,11,9,45,0.0,12.0,3.75,11.0,12.0,9.17,2.22
2016,3,11,10,0,0.0,14.0,3.7,11.0,14.0,10.71,3.52
2016,3,11,10,15,17.5,141.5,3.5,11.0,153.5,118.13,94.13
2016,3,11,10,30,35.0,269.0,3.3,11.0,293.0,228.66,184.85
2016,3,11,10,45,34.5,277.5,3.15,11.0,301.5,240.73,194.28
2016,3,11,11,0,34.0,286.0,3.0,11.0,310.0,252.81,203.89
2016,3,11,11,15,44.5,305.5,2.85,11.0,337.5,281.48,226.89
2016,3,11,11,30,55.0,325.0,2.7,11.0,365.0,311.92,251.11
2016,3,11,11,45,199.5,331.5,2.55,11.5,479.5,445.88,358.45
2016,3,11,12,0,344.0,338.0,2.4,12.0,594.0,595.94,473.47
2016,3,11,12,15,189.5,324.0,2.2,12.0,465.0,458.69,365.8
2016,3,11,12,30,35.0,310.0,2.0,12.0,336.0,305.01,242.95
2016,3,11,12,45,87.5,336.0,1.8,12.0,400.5,382.98,305.93
2016,3,11,13,0,140.0,362.0,1.6,12.0,465.0,486.81,385.59
2016,3,11,13,15,218.0,346.5,1.7,12.0,504.0,554.74,439.05
2016,3,11,13,30,296.0,331.0,1.8,12.0,543.0,648.11,510.41
2016,3,11,13,45,148.0,222.5,1.9,12.0,328.5,370.69,299.35
2016,3,11,14,0,0.0,114.0,2.0,12.0,114.0,89.05,68.93
2016,3,11,14,15,13.5,179.5,2.2,12.0,188.0,160.4,129.14
2016,3,11,14,30,27.0,245.0,2.4,12.0,262.0,238.9,193.79
2016,3,11,14,45,13.5,177.5,2.65,12.0,186.0,160.97,129.91
2016,3,11,15,0,0.0,110.0,2.9,12.0,110.0,86.38,67.59
2016,3,11,15,15,0.0,99.5,3.0,11.5,99.5,77.57,60.53
2016,3,11,15,30,0.0,89.0,3.1,11.0,89.0,68.76,53.34
2016,3,11,15,45,20.0,127.5,3.25,11.0,136.0,138.27,113.53
2016,3,11,16,0,40.0,166.0,3.4,11.0,183.0,208.4,173.45
2016,3,11,16,15,34.5,146.5,3.45,10.5,160.0,183.71,153.12
2016,3,11,16,30,29.0,127.0,3.5,10.0,137.0,159.06,132.62
2016,3,11,16,45,268.5,98.5,3.55,10.0,164.0,372.25,319.59
2016,3,11,17,0,508.0,70.0,3.6,10.0,191.0,555.85,469.75
2016,3,11,17,15,420.0,59.5,3.65,10.0,143.0,451.7,381.21
2016,3,11,17,30,332.0,49.0,3.7,10.0,95.0,352.92,294.38
2016,3,11,17,45,166.0,34.0,3.75,10.0,57.0,204.25,156.89
2016,3,11,18,0,0.0,19.0,3.8,10.0,19.0,18.54,0.0
2016,3,11,18,15,0.0,9.5,3.85,10.0,9.5,7.47,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.5,4.0,10.5,14.5,11.05,0.0
2016,3,12,7,0,0.0,29.0,4.1,11.0,29.0,21.98,12.96
2016,3,12,7,15,6.5,50.5,4.2,11.0,52.0,37.36,27.48
2016,3,12,7,30,13.0,72.0,4.3,11.0,75.0,52.54,41.56
2016,3,12,7,45,24.0,94.0,4.4,11.0,101.0,66.83,54.71
2016,3,12,8,0,35.0,116.0,4.5,11.0,127.0,81.38,67.89
2016,3,12,8,15,47.5,136.0,4.55,11.0,153.0,94.59,79.65
2016,3,12,8,30,60.0,156.0,4.6,11.0,179.0,107.58,91.04
2016,3,12,8,45,30.0,149.5,4.65,11.0,161.0,105.68,84.81
2016,3,12,9,0,0.0,143.0,4.7,11.0,143.0,105.87,85.02
2016,3,12,9,15,20.5,182.0,4.65,11.0,193.5,137.36,110.39
2016,3,12,9,30,41.0,221.0,4.6,11.0,244.0,171.07,137.46
2016,3,12,9,45,90.0,251.5,4.55,11.5,305.5,213.17,170.44
2016,3,12,10,0,139.0,282.0,4.5,12.0,367.0,265.36,212.1
2016,3,12,10,15,69.5,188.5,4.4,12.0,231.0,175.96,140.82
2016,3,12,10,30,0.0,95.0,4.3,12.0,95.0,73.29,56.2
2016,3,12,10,45,2.0,142.5,4.25,12.0,144.5,111.28,87.87
2016,3,12,11,0,4.0,190.0,4.2,12.0,194.0,150.27,119.96
2016,3,12,11,15,8.0,215.5,4.1,12.0,222.0,174.15,139.44
2016,3,12,11,30,12.0,241.0,4.0,12.0,250.0,199.01,159.65
2016,3,12,11,45,6.0,177.0,3.95,12.5,181.5,143.53,113.88
2016,3,12,12,0,0.0,113.0,3.9,13.0,113.0,87.76,67.63
2016,3,12,12,15,11.5,199.5,3.75,13.0,208.0,168.19,134.1
2016,3,12,12,30,23.0,286.0,3.6,13.0,303.0,254.08,203.59
2016,3,12,12,45,11.5,209.0,3.45,13.0,217.5,178.37,142.12
2016,3,12,13,0,0.0,132.0,3.3,13.0,132.0,103.55,80.65
2016,3,12,13,15,0.0,144.0,3.2,13.0,144.0,113.69,89.14
2016,3,12,13,30,0.0,156.0,3.1,13.0,156.0,124.11,97.78
2016,3,12,13,45,1.0,168.0,3.05,13.0,169.0,135.88,107.59
2016,3,12,14,0,2.0,180.0,3.0,13.0,182.0,148.14,117.82
2016,3,12,14,15,12.0,209.5,2.9,13.0,217.5,186.5,149.82
2016,3,12,14,30,22.0,239.0,2.8,13.0,253.0,227.37,183.6
2016,3,12,14,45,119.0,249.0,2.7,13.0,318.0,388.89,316.67
2016,3,12,15,0,216.0,259.0,2.6,13.0,383.0,504.83,409.91
2016,3,12,15,15,283.5,228.5,2.45,12.5,378.5,563.89,458.05
2016,3,12,15,30,351.0,198.0,2.3,12.0,374.0,594.66,485.04
2016,3,12,15,45,204.0,185.0,2.2,12.0,285.5,409.41,338.34
2016,3,12,16,0,57.0,172.0,2.1,12.0,197.0,231.86,191.48
2016,3,12,16,15,47.5,152.5,2.0,12.0,171.5,203.22,168.46
2016,3,12,16,30,38.0,133.0,1.9,12.0,146.0,174.84,144.79
2016,3,12,16,45,27.5,111.5,1.85,12.0,120.0,142.96,117.72
2016,3,12,17,0,17.0,90.0,1.8,12.0,94.0,98.59,79.6
2016,3,12,17,15,8.5,68.0,1.7,11.5,70.0,70.17,54.76
2016,3,12,17,30,0.0,46.0,1.6,11.0,46.0,41.34,29.35
2016,3,12,17,45,0.0,27.0,1.55,11.0,27.0,21.97,11.84
2016,3,12,18,0,0.0,8.0,1.5,11.0,8.0,6.07,0.0
2016,3,12,18,15,0.0,4.0,1.45,11.0,4.0,3.15,0.0
2016,3,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.5,3.65,12.0,6.5,4.92,0.0
2016,3,13,7,0,0.0,13.0,3.8,12.0,13.0,9.87,2.76
2016,3,13,7,15,0.0,23.0,3.85,12.0,23.0,17.51,9.88
2016,3,13,7,30,0.0,33.0,3.9,12.0,33.0,25.17,16.97
2016,3,13,7,45,0.0,44.0,3.95,12.0,44.0,33.63,24.73
2016,3,13,8,0,0.0,55.0,4.0,12.0,55.0,42.11,32.42
2016,3,13,8,15,0.0,66.0,3.95,12.0,66.0,50.61,40.04
2016,3,13,8,30,0.0,77.0,3.9,12.0,77.0,58.98,47.44
2016,3,13,8,45,0.0,83.5,3.9,12.0,83.5,63.94,49.3
2016,3,13,9,0,0.0,90.0,3.9,12.0,90.0,68.93,53.39
2016,3,13,9,15,0.0,105.0,3.95,12.0,105.0,80.13,62.71
2016,3,13,9,30,0.0,120.0,4.0,12.0,120.0,91.49,72.1
2016,3,13,9,45,10.5,175.0,4.05,12.5,182.0,135.45,108.11
2016,3,13,10,0,21.0,230.0,4.1,13.0,244.0,181.46,145.38
2016,3,13,10,15,13.0,212.0,4.05,13.0,221.0,167.6,133.94
2016,3,13,10,30,5.0,194.0,4.0,13.0,198.0,151.89,120.97
2016,3,13,10,45,4.0,187.5,4.0,13.0,191.0,147.38,117.14
2016,3,13,11,0,3.0,181.0,4.0,13.0,184.0,142.53,113.04
2016,3,13,11,15,1.5,160.0,3.95,13.0,161.5,125.56,98.97
2016,3,13,11,30,0.0,139.0,3.9,13.0,139.0,108.19,84.57
2016,3,13,11,45,3.0,170.0,3.9,13.0,172.5,135.59,107.15
2016,3,13,12,0,6.0,201.0,3.9,13.0,206.0,163.95,130.35
2016,3,13,12,15,4.5,187.0,3.8,13.0,190.5,151.9,120.42
2016,3,13,12,30,3.0,173.0,3.7,13.0,175.0,139.58,110.31
2016,3,13,12,45,5.5,197.0,3.6,13.0,201.0,162.61,129.25
2016,3,13,13,0,8.0,221.0,3.5,13.0,227.0,186.54,148.81
2016,3,13,13,15,5.5,199.5,3.45,13.0,203.5,166.35,132.37
2016,3,13,13,30,3.0,178.0,3.4,13.0,180.0,145.92,115.73
2016,3,13,13,45,1.5,161.5,3.4,13.0,162.5,130.66,103.3
2016,3,13,14,0,0.0,145.0,3.4,13.0,145.0,115.3,90.73
2016,3,13,14,15,0.0,143.5,3.4,13.0,143.5,114.36,90.13
2016,3,13,14,30,0.0,142.0,3.4,13.0,142.0,113.49,89.58
2016,3,13,14,45,0.0,118.5,3.45,13.0,118.5,93.35,73.01
2016,3,13,15,0,0.0,95.0,3.5,13.0,95.0,73.44,56.52
2016,3,13,15,15,0.0,67.5,3.45,13.0,67.5,51.84,38.45
2016,3,13,15,30,0.0,40.0,3.4,13.0,40.0,30.61,20.52
2016,3,13,15,45,0.0,24.0,3.35,13.0,24.0,18.32,10.07
2016,3,13,16,0,0.0,8.0,3.3,13.0,8.0,6.09,0.0
2016,3,13,16,15,0.0,7.0,3.25,13.0,7.0,5.32,0.0
2016,3,13,16,30,0.0,6.0,3.2,13.0,6.0,4.56,0.0
2016,3,13,16,45,0.0,5.0,3.15,13.0,5.0,3.79,0.0
2016,3,13,17,0,0.0,4.0,3.1,13.0,4.0,3.03,0.0
2016,3,13,17,15,0.0,3.0,3.0,12.5,3.0,2.27,0.0
2016,3,13,17,30,0.0,2.0,2.9,12.0,2.0,1.51,0.0
2016,3,13,17,45,0.0,1.0,2.85,12.0,1.0,0.75,0.0
2016,3,13,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
