Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,6,45,48.5,21.5,2.8,9.5,27.0,16.44,3.09
2016,3,14,7,0,97.0,43.0,2.8,10.0,54.0,31.61,21.69
2016,3,14,7,15,151.0,64.0,2.75,10.0,91.0,46.35,35.75
2016,3,14,7,30,205.0,85.0,2.7,10.0,128.0,60.84,49.29
2016,3,14,7,45,246.0,103.5,2.7,10.5,169.0,73.4,60.76
2016,3,14,8,0,287.0,122.0,2.7,11.0,210.0,85.7,71.73
2016,3,14,8,15,337.5,130.0,2.65,11.0,251.0,91.7,76.98
2016,3,14,8,30,388.0,138.0,2.6,11.0,292.0,95.01,79.75
2016,3,14,8,45,305.5,171.5,2.6,11.0,302.0,120.71,94.5
2016,3,14,9,0,223.0,205.0,2.6,11.0,312.0,161.76,122.94
2016,3,14,9,15,370.0,193.0,2.55,11.0,389.5,197.74,144.45
2016,3,14,9,30,517.0,181.0,2.5,11.0,467.0,254.06,186.05
2016,3,14,9,45,531.5,189.5,2.5,11.5,501.5,304.24,229.71
2016,3,14,10,0,546.0,198.0,2.5,12.0,536.0,355.88,274.54
2016,3,14,10,15,542.0,211.5,2.5,12.0,561.5,404.86,317.3
2016,3,14,10,30,538.0,225.0,2.5,12.0,587.0,452.89,358.14
2016,3,14,10,45,571.5,223.5,2.5,12.5,620.5,507.88,402.54
2016,3,14,11,0,605.0,222.0,2.5,13.0,654.0,569.29,450.62
2016,3,14,11,15,739.5,177.0,2.45,13.0,717.5,657.45,519.41
2016,3,14,11,30,874.0,132.0,2.4,13.0,781.0,750.22,590.19
2016,3,14,11,45,882.0,130.0,2.4,13.0,792.0,799.92,627.07
2016,3,14,12,0,890.0,128.0,2.4,13.0,803.0,847.42,660.84
2016,3,14,12,15,890.5,128.0,2.45,13.0,804.5,888.22,689.38
2016,3,14,12,30,891.0,128.0,2.5,13.0,806.0,925.84,715.66
2016,3,14,12,45,876.5,134.0,2.6,13.0,796.5,952.79,735.02
2016,3,14,13,0,862.0,140.0,2.7,13.0,787.0,975.41,751.62
2016,3,14,13,15,856.5,138.5,2.75,13.0,771.5,994.61,765.54
2016,3,14,13,30,851.0,137.0,2.8,13.0,756.0,1009.82,776.92
2016,3,14,13,45,839.0,137.5,2.9,13.0,732.5,1016.65,783.24
2016,3,14,14,0,827.0,138.0,3.0,13.0,709.0,1019.3,786.94
2016,3,14,14,15,815.0,135.5,3.05,13.0,678.5,1014.63,785.36
2016,3,14,14,30,803.0,133.0,3.1,13.0,648.0,1005.91,781.19
2016,3,14,14,45,785.0,131.0,3.15,13.0,611.0,996.71,776.87
2016,3,14,15,0,767.0,129.0,3.2,13.0,574.0,975.23,764.05
2016,3,14,15,15,746.0,125.0,3.2,12.5,532.0,944.84,746.0
2016,3,14,15,30,725.0,121.0,3.2,12.0,490.0,911.3,725.57
2016,3,14,15,45,692.5,116.5,3.2,12.0,443.0,863.0,692.77
2016,3,14,16,0,660.0,112.0,3.2,12.0,396.0,812.57,657.89
2016,3,14,16,15,619.5,105.5,3.2,11.5,346.5,750.64,614.66
2016,3,14,16,30,579.0,99.0,3.2,11.0,297.0,687.83,569.34
2016,3,14,16,45,524.5,89.5,3.2,11.0,247.0,609.26,508.87
2016,3,14,17,0,470.0,80.0,3.2,11.0,197.0,528.17,444.01
2016,3,14,17,15,385.5,68.0,3.15,10.5,149.0,429.17,362.13
2016,3,14,17,30,301.0,56.0,3.1,10.0,101.0,336.63,281.29
2016,3,14,17,45,150.5,40.0,3.05,10.0,62.5,183.87,145.36
2016,3,14,18,0,0.0,24.0,3.0,10.0,24.0,25.98,0.0
2016,3,14,18,15,0.0,12.0,2.95,9.5,12.0,9.44,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,6,45,173.0,18.5,2.3,8.5,38.5,14.9,3.83
2016,3,15,7,0,346.0,37.0,2.3,9.0,77.0,30.37,20.89
2016,3,15,7,15,441.0,47.0,2.25,9.5,124.5,38.43,28.84
2016,3,15,7,30,536.0,57.0,2.2,10.0,172.0,46.53,36.49
2016,3,15,7,45,600.5,63.0,2.2,10.5,224.0,51.28,40.89
2016,3,15,8,0,665.0,69.0,2.2,11.0,276.0,56.1,45.2
2016,3,15,8,15,509.5,107.5,2.2,11.5,282.0,78.27,64.88
2016,3,15,8,30,354.0,146.0,2.2,12.0,288.0,101.75,85.37
2016,3,15,8,45,578.5,116.0,2.2,12.5,381.5,94.04,68.45
2016,3,15,9,0,803.0,86.0,2.2,13.0,475.0,143.1,83.83
2016,3,15,9,15,823.0,89.0,2.2,13.0,519.0,205.45,129.58
2016,3,15,9,30,843.0,92.0,2.2,13.0,563.0,269.91,184.56
2016,3,15,9,45,859.0,93.5,2.2,13.5,602.0,333.81,241.39
2016,3,15,10,0,875.0,95.0,2.2,14.0,641.0,399.99,299.85
2016,3,15,10,15,885.5,97.0,2.2,14.0,673.5,462.54,354.87
2016,3,15,10,30,896.0,99.0,2.2,14.0,706.0,524.78,408.02
2016,3,15,10,45,904.0,100.0,2.25,14.5,731.5,584.23,456.72
2016,3,15,11,0,912.0,101.0,2.3,15.0,757.0,642.52,502.85
2016,3,15,11,15,916.5,102.0,2.3,15.0,774.5,697.12,545.5
2016,3,15,11,30,921.0,103.0,2.3,15.0,792.0,749.69,585.48
2016,3,15,11,45,923.0,103.5,2.35,15.5,801.0,797.68,619.84
2016,3,15,12,0,925.0,104.0,2.4,16.0,810.0,842.95,650.24
2016,3,15,12,15,925.0,104.0,2.45,16.0,811.5,883.17,678.1
2016,3,15,12,30,925.0,104.0,2.5,16.0,813.0,920.13,703.66
2016,3,15,12,45,925.0,103.0,2.6,16.0,807.0,952.65,726.64
2016,3,15,13,0,925.0,102.0,2.7,16.0,801.0,981.59,747.27
2016,3,15,13,15,921.0,101.0,2.8,16.0,786.0,1002.99,762.93
2016,3,15,13,30,917.0,100.0,2.9,16.0,771.0,1020.4,776.11
2016,3,15,13,45,910.0,99.5,3.0,16.0,748.5,1031.35,785.12
2016,3,15,14,0,903.0,99.0,3.1,16.0,726.0,1038.2,791.59
2016,3,15,14,15,894.0,97.0,3.15,16.0,696.0,1037.2,792.5
2016,3,15,14,30,885.0,95.0,3.2,16.0,666.0,1032.1,790.88
2016,3,15,14,45,872.0,93.0,3.25,16.0,629.5,1018.92,783.91
2016,3,15,15,0,859.0,91.0,3.3,16.0,593.0,1014.89,783.43
2016,3,15,15,15,842.0,88.0,3.3,15.5,551.0,988.6,768.6
2016,3,15,15,30,825.0,85.0,3.3,15.0,509.0,958.83,751.4
2016,3,15,15,45,801.0,81.5,3.35,15.0,462.0,918.33,725.32
2016,3,15,16,0,777.0,78.0,3.4,15.0,415.0,875.15,696.88
2016,3,15,16,15,744.0,74.0,3.4,14.5,365.5,820.59,660.34
2016,3,15,16,30,711.0,70.0,3.4,14.0,316.0,764.52,621.49
2016,3,15,16,45,660.5,64.5,3.45,13.5,264.5,697.06,572.49
2016,3,15,17,0,610.0,59.0,3.5,13.0,213.0,624.43,517.02
2016,3,15,17,15,533.5,51.0,3.5,12.5,163.0,529.39,440.51
2016,3,15,17,30,457.0,43.0,3.5,12.0,113.0,438.95,363.74
2016,3,15,17,45,322.5,31.5,3.5,12.0,71.5,309.48,246.91
2016,3,15,18,0,188.0,20.0,3.5,12.0,30.0,177.67,41.68
2016,3,15,18,15,94.0,10.0,3.45,11.5,15.0,64.62,0.0
2016,3,15,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.5,1.75,9.5,5.5,0.0,0.0
2016,3,16,6,30,0.0,11.0,1.7,10.0,11.0,8.65,0.0
2016,3,16,6,45,191.5,23.5,1.65,10.5,46.5,19.07,7.73
2016,3,16,7,0,383.0,36.0,1.6,11.0,82.0,29.66,20.24
2016,3,16,7,15,473.5,45.0,1.55,11.5,130.0,37.01,27.4
2016,3,16,7,30,564.0,54.0,1.5,12.0,178.0,44.41,34.34
2016,3,16,7,45,621.0,60.0,1.45,12.5,229.5,49.22,38.75
2016,3,16,8,0,678.0,66.0,1.4,13.0,281.0,54.06,43.02
2016,3,16,8,15,716.0,71.0,1.35,13.0,332.0,62.65,50.6
2016,3,16,8,30,754.0,76.0,1.3,13.0,383.0,66.71,54.07
2016,3,16,8,45,781.5,79.5,1.3,13.5,431.0,80.92,54.65
2016,3,16,9,0,809.0,83.0,1.3,14.0,479.0,141.87,82.01
2016,3,16,9,15,828.5,86.0,1.25,14.5,523.0,204.48,127.35
2016,3,16,9,30,848.0,89.0,1.2,15.0,567.0,269.12,181.42
2016,3,16,9,45,862.5,91.0,1.2,15.5,606.0,333.23,237.46
2016,3,16,10,0,877.0,93.0,1.2,16.0,645.0,399.57,294.84
2016,3,16,10,15,887.5,95.0,1.15,16.0,677.0,462.17,348.36
2016,3,16,10,30,898.0,97.0,1.1,16.0,709.0,524.44,399.76
2016,3,16,10,45,905.5,98.0,1.1,16.5,734.5,583.66,446.53
2016,3,16,11,0,913.0,99.0,1.1,17.0,760.0,641.64,490.58
2016,3,16,11,15,917.5,100.0,1.1,17.0,777.5,696.21,531.55
2016,3,16,11,30,922.0,101.0,1.1,17.0,795.0,748.74,569.87
2016,3,16,11,45,925.0,101.5,1.1,17.5,804.5,797.42,602.77
2016,3,16,12,0,928.0,102.0,1.1,18.0,814.0,843.47,631.83
2016,3,16,12,15,928.0,102.0,1.1,18.0,815.5,883.71,657.88
2016,3,16,12,30,928.0,102.0,1.1,18.0,817.0,920.67,681.66
2016,3,16,12,45,929.0,100.5,1.1,18.0,811.0,953.57,702.71
2016,3,16,13,0,930.0,99.0,1.1,18.0,805.0,982.9,721.47
2016,3,16,13,15,926.0,98.0,1.1,18.0,790.0,1004.29,735.22
2016,3,16,13,30,922.0,97.0,1.1,18.0,775.0,1021.67,746.61
2016,3,16,13,45,916.0,96.0,1.15,18.0,752.5,1033.01,755.34
2016,3,16,14,0,910.0,95.0,1.2,18.0,730.0,1040.23,761.71
2016,3,16,14,15,901.0,93.5,1.2,18.0,700.5,1039.7,762.44
2016,3,16,14,30,892.0,92.0,1.2,18.0,671.0,1035.08,760.84
2016,3,16,14,45,879.5,90.0,1.25,18.0,634.5,1022.27,755.16
2016,3,16,15,0,867.0,88.0,1.3,18.0,598.0,1005.61,747.14
2016,3,16,15,15,850.0,85.5,1.3,17.5,556.0,992.66,742.16
2016,3,16,15,30,833.0,83.0,1.3,17.0,514.0,963.36,726.36
2016,3,16,15,45,810.0,79.5,1.35,17.0,467.0,923.65,703.0
2016,3,16,16,0,787.0,76.0,1.4,17.0,420.0,881.22,677.34
2016,3,16,16,15,754.5,72.0,1.5,16.5,370.0,826.89,644.45
2016,3,16,16,30,722.0,68.0,1.6,16.0,320.0,771.04,609.0
2016,3,16,16,45,673.5,62.5,1.7,16.0,268.5,698.33,558.17
2016,3,16,17,0,625.0,57.0,1.8,16.0,217.0,633.04,510.29
2016,3,16,17,15,550.5,49.5,1.9,15.5,167.0,539.78,438.73
2016,3,16,17,30,476.0,42.0,2.0,15.0,117.0,450.98,366.33
2016,3,16,17,45,345.5,31.0,2.15,14.5,74.5,324.16,256.25
2016,3,16,18,0,215.0,20.0,2.3,14.0,32.0,196.43,68.83
2016,3,16,18,15,107.5,10.0,2.25,13.5,16.0,72.57,0.0
2016,3,16,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,66.0,5.5,1.05,11.5,7.0,0.0,0.0
2016,3,17,6,30,132.0,11.0,1.1,12.0,14.0,8.65,0.0
2016,3,17,6,45,290.0,23.0,1.2,12.5,52.5,18.93,8.47
2016,3,17,7,0,448.0,35.0,1.3,13.0,91.0,29.15,19.73
2016,3,17,7,15,535.5,43.0,1.25,13.0,141.0,35.86,26.27
2016,3,17,7,30,623.0,51.0,1.2,13.0,191.0,46.24,35.86
2016,3,17,7,45,677.5,56.5,1.2,13.5,244.0,51.16,40.33
2016,3,17,8,0,732.0,62.0,1.2,14.0,297.0,56.1,44.66
2016,3,17,8,15,767.5,66.0,1.1,14.5,349.0,59.6,47.59
2016,3,17,8,30,803.0,70.0,1.0,15.0,401.0,63.09,50.43
2016,3,17,8,45,829.0,73.5,0.9,15.5,450.0,78.59,51.35
2016,3,17,9,0,855.0,77.0,0.8,16.0,499.0,142.45,79.8
2016,3,17,9,15,873.0,79.5,0.7,16.0,544.0,212.0,130.26
2016,3,17,9,30,891.0,82.0,0.6,16.0,589.0,277.77,184.81
2016,3,17,9,45,904.0,84.0,0.55,16.5,628.0,343.05,240.95
2016,3,17,10,0,917.0,86.0,0.5,17.0,667.0,408.8,296.75
2016,3,17,10,15,926.5,87.5,0.45,17.5,699.5,472.84,349.48
2016,3,17,10,30,936.0,89.0,0.4,18.0,732.0,536.35,399.53
2016,3,17,10,45,942.5,90.0,0.35,18.5,757.5,597.01,445.26
2016,3,17,11,0,949.0,91.0,0.3,19.0,783.0,656.24,487.89
2016,3,17,11,15,953.5,92.0,0.35,19.0,800.5,712.5,529.05
2016,3,17,11,30,958.0,93.0,0.4,19.0,818.0,766.63,567.66
2016,3,17,11,45,960.0,93.5,0.45,19.5,827.5,816.04,600.11
2016,3,17,12,0,962.0,94.0,0.5,20.0,837.0,862.62,629.14
2016,3,17,12,15,962.0,94.0,0.55,20.0,838.0,904.0,655.82
2016,3,17,12,30,962.0,94.0,0.6,20.0,839.0,941.99,680.32
2016,3,17,12,45,958.0,94.5,0.65,20.0,831.5,973.35,700.68
2016,3,17,13,0,954.0,95.0,0.7,20.0,824.0,1000.81,718.75
2016,3,17,13,15,950.0,94.5,0.75,20.0,808.5,1023.2,733.82
2016,3,17,13,30,946.0,94.0,0.8,20.0,793.0,1041.5,746.57
2016,3,17,13,45,939.5,93.0,0.9,20.0,770.0,1052.61,756.22
2016,3,17,14,0,933.0,92.0,1.0,20.0,747.0,1059.49,763.5
2016,3,17,14,15,924.0,90.5,1.0,19.5,716.5,1059.02,765.72
2016,3,17,14,30,915.0,89.0,1.0,19.0,686.0,1054.36,765.6
2016,3,17,14,45,902.5,87.0,1.05,19.0,649.0,1041.41,760.1
2016,3,17,15,0,890.0,85.0,1.1,19.0,612.0,1024.5,752.27
2016,3,17,15,15,873.0,82.5,1.1,19.0,569.0,998.66,737.77
2016,3,17,15,30,856.0,80.0,1.1,19.0,526.0,981.43,728.96
2016,3,17,15,45,833.0,77.0,1.1,19.0,478.5,941.93,705.37
2016,3,17,16,0,810.0,74.0,1.1,19.0,431.0,899.63,679.79
2016,3,17,16,15,778.0,70.0,1.05,18.5,380.0,845.18,645.81
2016,3,17,16,30,746.0,66.0,1.0,18.0,329.0,789.15,609.73
2016,3,17,16,45,699.0,61.0,1.0,17.5,277.0,717.65,561.79
2016,3,17,17,0,652.0,56.0,1.0,17.0,225.0,646.46,511.65
2016,3,17,17,15,578.5,48.5,1.05,16.5,173.5,559.4,446.92
2016,3,17,17,30,505.0,41.0,1.1,16.0,122.0,470.29,376.37
2016,3,17,17,45,376.5,30.5,1.2,15.5,78.5,344.25,270.19
2016,3,17,18,0,248.0,20.0,1.3,15.0,35.0,218.92,96.23
2016,3,17,18,15,124.0,10.0,1.35,14.5,17.5,82.26,0.0
2016,3,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,57.0,6.5,2.1,10.5,8.0,0.0,0.0
2016,3,18,6,30,114.0,13.0,2.1,11.0,16.0,10.23,0.0
2016,3,18,6,45,262.0,26.5,2.15,11.5,55.0,21.7,11.33
2016,3,18,7,0,410.0,40.0,2.2,12.0,94.0,32.98,23.24
2016,3,18,7,15,498.5,49.0,2.15,12.0,144.0,40.28,30.34
2016,3,18,7,30,587.0,58.0,2.1,12.0,194.0,47.64,37.26
2016,3,18,7,45,338.0,96.0,2.1,12.5,178.5,69.03,56.46
2016,3,18,8,0,89.0,134.0,2.1,13.0,163.0,93.45,78.01
2016,3,18,8,15,98.0,155.0,2.1,13.0,191.5,104.84,87.88
2016,3,18,8,30,107.0,176.0,2.1,13.0,220.0,117.47,98.7
2016,3,18,8,45,205.5,190.0,2.1,13.5,288.0,132.25,103.65
2016,3,18,9,0,304.0,204.0,2.1,14.0,356.0,167.63,122.77
2016,3,18,9,15,182.0,225.0,2.05,14.0,318.0,188.86,143.47
2016,3,18,9,30,60.0,246.0,2.0,14.0,280.0,192.05,151.26
2016,3,18,9,45,39.5,240.5,2.0,14.5,263.5,190.54,150.55
2016,3,18,10,0,19.0,235.0,2.0,15.0,247.0,184.36,145.77
2016,3,18,10,15,21.0,248.5,1.95,15.0,262.5,198.18,156.73
2016,3,18,10,30,23.0,262.0,1.9,15.0,278.0,212.4,167.91
2016,3,18,10,45,104.5,309.0,1.9,15.0,385.5,302.2,238.97
2016,3,18,11,0,186.0,356.0,1.9,15.0,493.0,407.61,320.66
2016,3,18,11,15,366.5,311.5,1.85,15.0,588.5,513.99,403.09
2016,3,18,11,30,547.0,267.0,1.8,15.0,684.0,639.51,497.79
2016,3,18,11,45,732.5,193.5,1.8,15.5,758.5,751.55,580.16
2016,3,18,12,0,918.0,120.0,1.8,16.0,833.0,852.62,651.52
2016,3,18,12,15,918.0,120.0,1.8,16.0,834.5,892.7,677.69
2016,3,18,12,30,918.0,120.0,1.8,16.0,836.0,929.55,702.16
2016,3,18,12,45,915.5,120.0,1.85,16.0,828.5,960.74,723.42
2016,3,18,13,0,913.0,120.0,1.9,16.0,821.0,988.26,742.33
2016,3,18,13,15,908.5,119.0,1.95,15.5,805.5,1009.06,758.34
2016,3,18,13,30,904.0,118.0,2.0,15.0,790.0,1025.89,771.99
2016,3,18,13,45,898.5,116.0,2.05,15.0,767.0,1036.64,780.4
2016,3,18,14,0,893.0,114.0,2.1,15.0,744.0,1043.29,786.36
2016,3,18,14,15,640.5,192.5,2.1,15.0,635.0,905.84,694.61
2016,3,18,14,30,388.0,271.0,2.1,15.0,526.0,705.49,550.94
2016,3,18,14,45,374.0,258.0,2.1,15.0,492.5,680.81,535.92
2016,3,18,15,0,360.0,245.0,2.1,15.0,459.0,654.19,517.82
2016,3,18,15,15,286.0,238.0,2.05,14.5,400.5,572.63,457.66
2016,3,18,15,30,212.0,231.0,2.0,14.0,342.0,467.88,378.73
2016,3,18,15,45,321.5,191.5,2.0,14.0,343.0,550.59,447.34
2016,3,18,16,0,431.0,152.0,2.0,14.0,344.0,627.2,508.84
2016,3,18,16,15,398.0,141.5,1.95,13.5,303.0,574.78,469.85
2016,3,18,16,30,365.0,131.0,1.9,13.0,262.0,522.41,430.87
2016,3,18,16,45,336.5,113.5,1.85,13.0,219.5,465.99,386.94
2016,3,18,17,0,308.0,96.0,1.8,13.0,177.0,410.09,341.93
2016,3,18,17,15,265.5,77.5,1.75,12.5,136.5,342.79,286.21
2016,3,18,17,30,223.0,59.0,1.7,12.0,96.0,278.03,230.36
2016,3,18,17,45,149.0,41.0,1.65,11.5,62.0,178.24,142.88
2016,3,18,18,0,75.0,23.0,1.6,11.0,28.0,93.96,46.13
2016,3,18,18,15,37.5,11.5,1.55,11.0,14.0,31.48,0.0
2016,3,18,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,19,6,15,47.5,7.5,0.8,11.0,9.0,5.9,0.0
2016,3,19,6,30,95.0,15.0,0.8,11.0,18.0,11.8,0.0
2016,3,19,6,45,227.5,29.0,0.8,11.5,55.0,22.21,12.32
2016,3,19,7,0,360.0,43.0,0.8,12.0,92.0,35.08,25.22
2016,3,19,7,15,444.0,52.5,0.85,12.0,139.5,42.56,32.46
2016,3,19,7,30,528.0,62.0,0.9,12.0,187.0,50.07,39.49
2016,3,19,7,45,585.0,68.5,0.95,12.0,237.5,54.99,44.03
2016,3,19,8,0,642.0,75.0,1.0,12.0,288.0,59.93,48.43
2016,3,19,8,15,679.5,80.0,1.0,12.0,338.0,63.49,51.51
2016,3,19,8,30,717.0,85.0,1.0,12.0,388.0,67.04,54.51
2016,3,19,8,45,380.5,145.0,1.0,12.5,307.5,105.17,79.07
2016,3,19,9,0,44.0,205.0,1.0,13.0,227.0,147.19,116.31
2016,3,19,9,15,88.5,234.5,1.0,13.0,284.0,180.54,140.85
2016,3,19,9,30,133.0,264.0,1.0,13.0,341.0,220.31,171.06
2016,3,19,9,45,251.0,266.5,1.0,13.5,423.5,273.26,209.8
2016,3,19,10,0,369.0,269.0,1.0,14.0,506.0,340.75,261.19
2016,3,19,10,15,340.0,291.5,1.05,14.0,518.0,374.88,290.15
2016,3,19,10,30,311.0,314.0,1.1,14.0,530.0,405.75,315.75
2016,3,19,10,45,260.5,335.5,1.2,14.5,521.0,421.06,328.24
2016,3,19,11,0,210.0,357.0,1.3,15.0,512.0,422.42,329.49
2016,3,19,11,15,162.5,364.5,1.35,15.0,486.0,415.73,324.62
2016,3,19,11,30,115.0,372.0,1.4,15.0,460.0,392.13,306.58
2016,3,19,11,45,172.0,377.0,1.45,15.0,510.5,463.02,361.39
2016,3,19,12,0,229.0,382.0,1.5,15.0,561.0,526.92,409.83
2016,3,19,12,15,279.0,372.0,1.5,15.0,590.5,591.74,457.93
2016,3,19,12,30,329.0,362.0,1.5,15.0,620.0,643.66,496.33
2016,3,19,12,45,323.5,360.0,1.55,15.0,612.0,655.01,504.71
2016,3,19,13,0,318.0,358.0,1.6,15.0,604.0,664.47,512.13
2016,3,19,13,15,620.0,227.5,1.6,15.0,695.5,864.94,660.78
2016,3,19,13,30,922.0,97.0,1.6,15.0,787.0,1020.51,764.37
2016,3,19,13,45,918.5,95.5,1.6,15.0,765.0,1033.55,771.67
2016,3,19,14,0,915.0,94.0,1.6,15.0,743.0,1042.5,778.34
2016,3,19,14,15,608.5,194.0,1.6,15.0,618.5,874.19,666.95
2016,3,19,14,30,302.0,294.0,1.6,15.0,494.0,643.03,499.88
2016,3,19,14,45,274.0,281.5,1.65,15.0,455.0,605.09,475.25
2016,3,19,15,0,246.0,269.0,1.7,15.0,416.0,565.75,447.36
2016,3,19,15,15,202.5,252.5,1.7,14.5,368.0,480.78,385.1
2016,3,19,15,30,159.0,236.0,1.7,14.0,320.0,420.43,339.85
2016,3,19,15,45,201.5,210.5,1.7,14.0,307.0,433.18,352.83
2016,3,19,16,0,244.0,185.0,1.7,14.0,294.0,465.14,379.81
2016,3,19,16,15,145.0,163.0,1.6,13.5,226.0,322.13,265.82
2016,3,19,16,30,46.0,141.0,1.5,13.0,158.0,186.98,153.88
2016,3,19,16,45,352.0,98.0,1.45,13.0,194.0,458.68,383.05
2016,3,19,17,0,658.0,55.0,1.4,13.0,230.0,648.1,527.17
2016,3,19,17,15,587.0,48.5,1.3,12.5,179.0,563.6,459.12
2016,3,19,17,30,516.0,42.0,1.2,12.0,128.0,477.48,388.94
2016,3,19,17,45,393.5,32.0,1.15,11.5,83.5,355.94,285.38
2016,3,19,18,0,271.0,22.0,1.1,11.0,39.0,237.99,136.93
2016,3,19,18,15,135.5,11.0,1.05,10.5,19.5,89.43,0.0
2016,3,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,0.5,3.25,11.5,0.5,0.38,0.0
2016,3,20,7,0,0.0,1.0,3.3,12.0,1.0,0.76,0.0
2016,3,20,7,15,0.0,2.0,3.35,12.0,2.0,1.51,0.0
2016,3,20,7,30,0.0,3.0,3.4,12.0,3.0,2.27,0.0
2016,3,20,7,45,0.0,4.0,3.5,12.5,4.0,3.03,0.0
2016,3,20,8,0,0.0,5.0,3.6,13.0,5.0,3.8,0.0
2016,3,20,8,15,0.0,6.5,3.65,13.0,6.5,4.94,0.0
2016,3,20,8,30,0.0,8.0,3.7,13.0,8.0,6.09,0.0
2016,3,20,8,45,0.0,76.5,3.75,13.5,76.5,58.76,44.51
2016,3,20,9,0,0.0,145.0,3.8,14.0,145.0,107.83,85.43
2016,3,20,9,15,0.0,155.0,3.8,14.0,155.0,115.99,91.92
2016,3,20,9,30,0.0,165.0,3.8,14.0,165.0,124.19,98.44
2016,3,20,9,45,28.0,223.0,3.8,14.0,241.0,174.88,138.96
2016,3,20,10,0,56.0,281.0,3.8,14.0,317.0,231.54,184.18
2016,3,20,10,15,33.0,252.5,3.7,14.0,274.5,208.38,165.83
2016,3,20,10,30,10.0,224.0,3.6,14.0,232.0,177.04,140.56
2016,3,20,10,45,5.0,175.0,3.55,14.5,179.0,138.03,108.53
2016,3,20,11,0,0.0,126.0,3.5,15.0,126.0,97.55,75.16
2016,3,20,11,15,0.0,120.5,3.45,15.0,120.5,93.4,71.72
2016,3,20,11,30,0.0,115.0,3.4,15.0,115.0,89.2,68.22
2016,3,20,11,45,4.0,165.5,3.35,15.0,169.0,132.53,103.65
2016,3,20,12,0,8.0,216.0,3.3,15.0,223.0,177.46,139.97
2016,3,20,12,15,12.0,243.5,3.15,15.0,253.0,204.87,161.92
2016,3,20,12,30,16.0,271.0,3.0,15.0,283.0,233.36,184.64
2016,3,20,12,45,8.0,206.0,2.95,15.0,212.0,171.98,135.4
2016,3,20,13,0,0.0,141.0,2.9,15.0,141.0,110.85,85.79
2016,3,20,13,15,0.0,120.5,2.75,15.0,120.5,94.17,72.28
2016,3,20,13,30,0.0,100.0,2.6,15.0,100.0,77.54,58.71
2016,3,20,13,45,0.0,121.0,2.5,15.0,121.0,94.71,72.9
2016,3,20,14,0,0.0,142.0,2.4,15.0,142.0,112.44,87.51
2016,3,20,14,15,4.0,174.5,2.35,14.5,177.5,145.16,114.72
2016,3,20,14,30,8.0,207.0,2.3,14.0,213.0,179.91,143.51
2016,3,20,14,45,28.0,230.0,2.25,14.0,248.0,245.51,197.49
2016,3,20,15,0,48.0,253.0,2.2,14.0,283.0,295.87,238.63
2016,3,20,15,15,64.0,242.0,2.15,14.0,278.0,303.92,246.11
2016,3,20,15,30,80.0,231.0,2.1,14.0,273.0,311.67,253.56
2016,3,20,15,45,422.0,159.0,2.05,14.0,352.5,632.11,512.91
2016,3,20,16,0,764.0,87.0,2.0,14.0,432.0,868.5,685.82
2016,3,20,16,15,519.0,112.5,1.9,13.5,335.0,649.03,525.12
2016,3,20,16,30,274.0,138.0,1.8,13.0,238.0,426.25,352.86
2016,3,20,16,45,435.5,103.0,1.75,13.0,233.0,536.46,444.48
2016,3,20,17,0,597.0,68.0,1.7,13.0,228.0,619.37,506.84
2016,3,20,17,15,523.0,59.5,1.6,12.5,177.5,526.19,432.66
2016,3,20,17,30,449.0,51.0,1.5,12.0,127.0,437.14,359.59
2016,3,20,17,45,332.0,38.5,1.45,12.0,83.5,319.34,257.51
2016,3,20,18,0,215.0,26.0,1.4,12.0,40.0,206.36,127.25
2016,3,20,18,15,107.5,13.0,1.35,12.0,20.0,74.1,0.0
2016,3,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.5,3.2,12.0,1.5,1.18,0.0
2016,3,21,6,30,0.0,3.0,3.3,12.0,3.0,2.27,0.0
2016,3,21,6,45,0.0,10.0,3.45,12.0,10.0,7.58,0.69
2016,3,21,7,0,0.0,17.0,3.6,12.0,17.0,12.91,5.77
2016,3,21,7,15,0.0,26.0,3.65,12.0,26.0,19.8,12.13
2016,3,21,7,30,0.0,35.0,3.7,12.0,35.0,26.7,18.48
2016,3,21,7,45,0.0,44.5,3.75,12.5,44.5,34.0,25.07
2016,3,21,8,0,0.0,54.0,3.8,13.0,54.0,41.33,31.57
2016,3,21,8,15,0.0,66.0,3.8,13.0,66.0,50.61,39.79
2016,3,21,8,30,0.0,78.0,3.8,13.0,78.0,59.91,47.94
2016,3,21,8,45,0.0,86.5,3.8,13.0,86.5,66.36,51.0
2016,3,21,9,0,0.0,95.0,3.8,13.0,95.0,72.76,56.24
2016,3,21,9,15,0.0,63.0,3.8,13.0,63.0,48.37,35.48
2016,3,21,9,30,0.0,31.0,3.8,13.0,31.0,23.75,14.54
2016,3,21,9,45,33.5,160.5,3.8,13.5,182.5,132.01,103.95
2016,3,21,10,0,67.0,290.0,3.8,14.0,334.0,241.82,192.27
2016,3,21,10,15,40.5,266.0,3.8,14.0,293.0,221.5,176.27
2016,3,21,10,30,14.0,242.0,3.8,14.0,252.0,192.65,153.16
2016,3,21,10,45,7.0,179.5,3.85,14.0,184.5,142.59,112.45
2016,3,21,11,0,0.0,117.0,3.9,14.0,117.0,90.54,69.67
2016,3,21,11,15,0.0,136.0,3.9,14.0,136.5,105.56,81.99
2016,3,21,11,30,0.0,155.0,3.9,14.0,156.0,120.81,94.41
2016,3,21,11,45,13.5,232.5,3.95,14.5,243.5,193.91,153.75
2016,3,21,12,0,27.0,310.0,4.0,15.0,331.0,285.41,226.41
2016,3,21,12,15,26.0,311.0,4.0,15.0,331.5,289.95,229.75
2016,3,21,12,30,25.0,312.0,4.0,15.0,332.0,276.71,219.36
2016,3,21,12,45,15.0,254.0,4.0,15.0,266.5,219.31,173.67
2016,3,21,13,0,5.0,196.0,4.0,15.0,201.0,161.45,127.05
2016,3,21,13,15,5.0,192.5,4.0,14.5,197.0,159.14,125.6
2016,3,21,13,30,5.0,189.0,4.0,14.0,193.0,156.78,124.06
2016,3,21,13,45,2.5,138.0,4.0,14.0,140.0,111.32,86.94
2016,3,21,14,0,0.0,87.0,4.0,14.0,87.0,67.16,50.48
2016,3,21,14,15,0.0,79.5,3.95,13.5,79.5,61.3,45.81
2016,3,21,14,30,0.0,72.0,3.9,13.0,72.0,55.45,41.1
2016,3,21,14,45,193.5,157.5,3.9,13.0,275.0,378.13,313.23
2016,3,21,15,0,387.0,243.0,3.9,13.0,478.0,676.45,548.11
2016,3,21,15,15,526.0,197.0,3.85,13.0,492.5,788.42,634.85
2016,3,21,15,30,665.0,151.0,3.8,13.0,507.0,878.91,703.19
2016,3,21,15,45,332.5,117.0,3.8,13.0,295.0,491.74,407.73
2016,3,21,16,0,0.0,83.0,3.8,13.0,83.0,63.93,48.75
2016,3,21,16,15,300.0,85.0,3.7,12.5,194.5,407.84,346.5
2016,3,21,16,30,600.0,87.0,3.6,12.0,306.0,686.07,569.29
2016,3,21,16,45,528.5,88.0,3.55,12.0,259.5,605.08,504.83
2016,3,21,17,0,457.0,89.0,3.5,12.0,213.0,521.19,438.18
2016,3,21,17,15,413.0,74.5,3.4,11.5,168.5,451.6,380.92
2016,3,21,17,30,369.0,60.0,3.3,11.0,124.0,384.58,322.65
2016,3,21,17,45,254.5,45.0,3.25,11.0,82.0,271.32,222.07
2016,3,21,18,0,140.0,30.0,3.2,11.0,40.0,164.65,107.3
2016,3,21,18,15,70.0,15.0,3.15,11.0,20.0,53.26,0.0
2016,3,21,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,6,15,71.5,10.5,2.55,8.5,14.0,8.26,0.0
2016,3,22,6,30,143.0,21.0,2.6,9.0,28.0,15.98,0.0
2016,3,22,6,45,282.5,34.0,2.65,9.5,69.5,27.77,18.09
2016,3,22,7,0,422.0,47.0,2.7,10.0,111.0,38.5,28.66
2016,3,22,7,15,504.5,56.0,2.7,10.0,161.5,45.63,35.57
2016,3,22,7,30,587.0,65.0,2.7,10.0,212.0,52.79,42.3
2016,3,22,7,45,642.5,70.5,2.75,10.5,265.5,57.02,46.1
2016,3,22,8,0,698.0,76.0,2.8,11.0,319.0,61.29,49.81
2016,3,22,8,15,733.5,80.5,2.75,11.0,370.5,64.57,52.63
2016,3,22,8,30,769.0,85.0,2.7,11.0,422.0,73.35,60.31
2016,3,22,8,45,799.5,87.0,2.7,11.5,471.5,89.83,60.1
2016,3,22,9,0,830.0,89.0,2.7,12.0,521.0,151.31,89.0
2016,3,22,9,15,848.0,92.0,2.7,12.0,565.0,215.1,136.68
2016,3,22,9,30,866.0,95.0,2.7,12.0,609.0,280.69,193.2
2016,3,22,9,45,883.5,95.5,2.7,12.5,648.5,348.25,253.33
2016,3,22,10,0,901.0,96.0,2.7,13.0,688.0,413.23,311.21
2016,3,22,10,15,910.5,97.5,2.7,13.0,720.5,476.29,367.06
2016,3,22,10,30,920.0,99.0,2.7,13.0,753.0,538.82,420.84
2016,3,22,10,45,929.0,99.0,2.75,13.0,778.5,599.01,471.32
2016,3,22,11,0,938.0,99.0,2.8,13.0,804.0,658.02,519.39
2016,3,22,11,15,942.5,100.0,2.85,13.0,821.5,713.56,563.49
2016,3,22,11,30,947.0,101.0,2.9,13.0,839.0,766.97,604.9
2016,3,22,11,45,950.5,100.5,2.95,13.0,848.5,815.88,641.36
2016,3,22,12,0,954.0,100.0,3.0,13.0,858.0,862.06,674.08
2016,3,22,12,15,954.5,100.0,3.1,13.0,859.5,903.31,703.48
2016,3,22,12,30,955.0,100.0,3.2,13.0,861.0,941.21,730.5
2016,3,22,12,45,952.0,100.5,3.3,13.5,853.0,972.97,751.87
2016,3,22,13,0,949.0,101.0,3.4,14.0,845.0,1000.91,770.62
2016,3,22,13,15,945.5,100.5,3.45,14.0,830.0,1023.38,786.75
2016,3,22,13,30,942.0,100.0,3.5,14.0,815.0,1041.8,800.27
2016,3,22,13,45,938.0,97.5,3.6,14.0,792.0,1053.4,809.72
2016,3,22,14,0,934.0,95.0,3.7,14.0,769.0,1060.77,816.51
2016,3,22,14,15,925.5,93.5,3.7,13.5,738.5,1060.49,819.01
2016,3,22,14,30,917.0,92.0,3.7,13.0,708.0,1056.01,818.87
2016,3,22,14,45,907.5,89.5,3.75,13.0,671.0,1045.21,813.42
2016,3,22,15,0,898.0,87.0,3.8,13.0,634.0,1030.39,805.35
2016,3,22,15,15,882.0,84.5,3.75,13.0,591.0,1005.17,789.35
2016,3,22,15,30,866.0,82.0,3.7,13.0,548.0,988.51,779.51
2016,3,22,15,45,846.0,78.5,3.7,13.0,500.5,950.85,754.96
2016,3,22,16,0,826.0,75.0,3.7,13.0,453.0,910.26,728.11
2016,3,22,16,15,796.0,71.0,3.65,12.5,402.0,857.12,692.52
2016,3,22,16,30,766.0,67.0,3.6,12.0,351.0,802.28,654.68
2016,3,22,16,45,724.0,62.0,3.55,12.0,298.0,734.51,604.46
2016,3,22,17,0,682.0,57.0,3.5,12.0,245.0,666.72,552.32
2016,3,22,17,15,614.0,50.5,3.4,11.5,193.0,583.63,486.35
2016,3,22,17,30,546.0,44.0,3.3,11.0,141.0,498.65,415.38
2016,3,22,17,45,428.5,34.5,3.25,11.0,94.5,380.11,311.9
2016,3,22,18,0,311.0,25.0,3.2,11.0,48.0,269.73,186.37
2016,3,22,18,15,155.5,12.5,3.15,10.5,24.0,101.62,0.0
2016,3,22,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,6,15,81.5,10.0,2.25,7.5,14.5,7.87,0.0
2016,3,23,6,30,163.0,20.0,2.2,8.0,29.0,15.32,1.01
2016,3,23,6,45,266.5,35.0,2.2,8.5,68.5,28.44,18.98
2016,3,23,7,0,370.0,50.0,2.2,9.0,108.0,40.51,30.65
2016,3,23,7,15,436.5,61.0,2.1,9.5,154.5,48.9,38.64
2016,3,23,7,30,503.0,72.0,2.0,10.0,201.0,57.16,46.27
2016,3,23,7,45,565.5,74.0,1.9,10.5,249.5,58.52,47.47
2016,3,23,8,0,628.0,76.0,1.8,11.0,298.0,60.17,48.8
2016,3,23,8,15,711.0,79.0,1.75,11.5,365.5,63.1,51.2
2016,3,23,8,30,794.0,82.0,1.7,12.0,433.0,71.56,58.45
2016,3,23,8,45,818.5,85.5,1.7,12.5,482.0,89.96,59.28
2016,3,23,9,0,843.0,89.0,1.7,13.0,531.0,153.16,89.4
2016,3,23,9,15,861.0,92.0,1.65,13.5,575.5,217.79,137.06
2016,3,23,9,30,879.0,95.0,1.6,14.0,620.0,284.2,193.15
2016,3,23,9,45,892.5,97.0,1.6,14.5,659.0,352.54,252.99
2016,3,23,10,0,906.0,99.0,1.6,15.0,698.0,417.79,309.95
2016,3,23,10,15,828.5,130.0,1.65,15.0,698.0,468.13,355.97
2016,3,23,10,30,751.0,161.0,1.7,15.0,698.0,508.94,392.31
2016,3,23,10,45,729.5,179.0,1.75,15.5,715.0,561.28,434.23
2016,3,23,11,0,708.0,197.0,1.8,16.0,732.0,610.0,471.74
2016,3,23,11,15,825.0,152.5,1.9,16.0,789.5,688.87,532.72
2016,3,23,11,30,942.0,108.0,2.0,16.0,847.0,769.81,594.24
2016,3,23,11,45,941.5,110.0,2.15,16.0,855.5,817.87,629.84
2016,3,23,12,0,941.0,112.0,2.3,16.0,864.0,862.96,661.81
2016,3,23,12,15,941.0,112.0,2.4,16.0,864.5,903.44,690.08
2016,3,23,12,30,941.0,112.0,2.5,16.0,865.0,940.59,716.06
2016,3,23,12,45,926.5,118.5,2.65,16.0,854.5,967.59,735.64
2016,3,23,13,0,912.0,125.0,2.8,16.0,844.0,990.28,752.49
2016,3,23,13,15,907.5,124.5,2.9,16.0,828.5,1011.29,767.91
2016,3,23,13,30,903.0,124.0,3.0,16.0,813.0,1028.34,780.81
2016,3,23,13,45,891.5,124.5,3.1,16.0,788.0,1050.01,797.04
2016,3,23,14,0,880.0,125.0,3.2,16.0,763.0,1053.22,800.93
2016,3,23,14,15,870.0,123.0,3.25,15.5,732.0,1050.9,802.49
2016,3,23,14,30,860.0,121.0,3.3,15.0,701.0,1044.4,801.42
2016,3,23,14,45,753.0,140.5,3.35,15.0,628.5,967.72,750.47
2016,3,23,15,0,646.0,160.0,3.4,15.0,556.0,879.97,691.1
2016,3,23,15,15,719.0,134.5,3.4,15.0,547.5,920.38,722.37
2016,3,23,15,30,792.0,109.0,3.4,15.0,539.0,946.55,742.54
2016,3,23,15,45,620.0,132.0,3.4,15.0,450.5,801.17,639.5
2016,3,23,16,0,448.0,155.0,3.4,15.0,362.0,641.93,521.97
2016,3,23,16,15,555.0,123.5,3.4,14.5,350.5,692.92,565.41
2016,3,23,16,30,662.0,92.0,3.4,14.0,339.0,745.31,607.31
2016,3,23,16,45,609.5,85.5,3.4,13.5,286.5,669.92,551.48
2016,3,23,17,0,557.0,79.0,3.4,13.0,234.0,595.44,494.9
2016,3,23,17,15,482.0,69.0,3.35,12.5,183.0,501.11,419.55
2016,3,23,17,30,407.0,59.0,3.3,12.0,132.0,410.92,343.58
2016,3,23,17,45,288.5,45.0,3.25,12.0,88.0,292.2,239.6
2016,3,23,18,0,170.0,31.0,3.2,12.0,44.0,186.68,131.49
2016,3,23,18,15,85.0,15.5,3.15,11.5,22.0,62.19,0.0
2016,3,23,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
