Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,6,15,73.0,11.5,2.6,9.5,16.0,9.05,0.0
2016,3,24,6,30,146.0,23.0,2.6,10.0,32.0,17.48,4.2
2016,3,24,6,45,247.0,39.0,2.65,10.5,72.0,29.57,19.95
2016,3,24,7,0,348.0,55.0,2.7,11.0,112.0,41.62,31.44
2016,3,24,7,15,425.5,66.5,2.7,11.5,161.0,50.36,39.66
2016,3,24,7,30,503.0,78.0,2.7,12.0,210.0,61.71,49.97
2016,3,24,7,45,530.0,93.0,2.75,12.5,259.0,72.22,59.31
2016,3,24,8,0,557.0,108.0,2.8,13.0,308.0,82.29,68.06
2016,3,24,8,15,596.5,116.0,2.8,13.0,358.5,87.07,72.11
2016,3,24,8,30,636.0,124.0,2.8,13.0,409.0,91.75,76.01
2016,3,24,8,45,651.0,135.5,2.8,13.5,454.5,112.27,79.83
2016,3,24,9,0,666.0,147.0,2.8,14.0,500.0,170.4,110.3
2016,3,24,9,15,689.0,152.0,2.75,14.0,543.5,227.35,152.42
2016,3,24,9,30,712.0,157.0,2.7,14.0,587.0,287.05,202.58
2016,3,24,9,45,746.0,153.5,2.7,14.5,628.5,346.21,253.65
2016,3,24,10,0,780.0,150.0,2.7,15.0,670.0,408.58,307.41
2016,3,24,10,15,792.0,152.5,2.7,15.0,702.0,469.17,359.83
2016,3,24,10,30,804.0,155.0,2.7,15.0,734.0,530.26,411.21
2016,3,24,10,45,809.5,159.5,2.75,15.5,758.5,587.83,457.74
2016,3,24,11,0,815.0,164.0,2.8,16.0,783.0,644.28,501.91
2016,3,24,11,15,689.0,219.0,2.85,16.0,750.5,659.75,514.19
2016,3,24,11,30,563.0,274.0,2.9,16.0,718.0,655.27,510.86
2016,3,24,11,45,549.0,288.5,2.95,16.5,725.5,691.36,537.14
2016,3,24,12,0,535.0,303.0,3.0,17.0,733.0,724.73,560.61
2016,3,24,12,15,680.0,238.0,3.05,17.0,784.5,820.87,633.03
2016,3,24,12,30,825.0,173.0,3.1,17.0,836.0,909.6,697.5
2016,3,24,12,45,856.0,153.5,3.15,17.0,836.5,950.85,725.73
2016,3,24,13,0,887.0,134.0,3.2,17.0,837.0,989.0,752.18
2016,3,24,13,15,882.5,133.0,3.25,17.0,821.5,1009.52,766.69
2016,3,24,13,30,878.0,132.0,3.3,17.0,806.0,1026.03,778.77
2016,3,24,13,45,867.5,132.5,3.35,17.0,782.0,1034.12,785.34
2016,3,24,14,0,857.0,133.0,3.4,17.0,758.0,1038.0,789.32
2016,3,24,14,15,847.0,131.0,3.45,17.0,727.0,1035.5,789.18
2016,3,24,14,30,837.0,129.0,3.5,17.0,696.0,1028.89,786.47
2016,3,24,14,45,814.0,130.0,3.6,17.0,657.5,1008.3,774.71
2016,3,24,15,0,791.0,131.0,3.7,17.0,619.0,992.6,766.46
2016,3,24,15,15,772.0,127.0,3.75,16.5,576.0,963.52,749.91
2016,3,24,15,30,753.0,123.0,3.8,16.0,533.0,931.21,730.98
2016,3,24,15,45,727.0,118.0,3.85,16.0,486.0,887.92,702.54
2016,3,24,16,0,701.0,113.0,3.9,16.0,439.0,842.26,671.96
2016,3,24,16,15,666.5,106.5,3.95,15.5,388.5,784.95,633.28
2016,3,24,16,30,632.0,100.0,4.0,15.0,338.0,726.5,592.56
2016,3,24,16,45,598.5,89.0,4.05,14.5,287.5,663.21,546.57
2016,3,24,17,0,565.0,78.0,4.1,14.0,237.0,599.8,498.5
2016,3,24,17,15,495.5,68.0,4.05,13.5,186.5,509.66,426.4
2016,3,24,17,30,426.0,58.0,4.0,13.0,136.0,423.32,353.74
2016,3,24,17,45,326.5,43.5,4.0,13.0,92.0,317.15,260.28
2016,3,24,18,0,227.0,29.0,4.0,13.0,48.0,219.45,159.24
2016,3,24,18,15,113.5,14.5,3.95,12.5,24.0,77.94,0.0
2016,3,24,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,84.5,13.0,4.0,9.5,18.5,10.23,0.0
2016,3,25,6,30,169.0,26.0,4.1,10.0,37.0,19.75,7.26
2016,3,25,6,45,298.5,39.0,4.25,10.5,80.5,31.76,21.98
2016,3,25,7,0,428.0,52.0,4.4,11.0,124.0,42.36,32.14
2016,3,25,7,15,503.0,61.0,4.45,11.0,174.5,49.32,38.83
2016,3,25,7,30,578.0,70.0,4.5,11.0,225.0,56.29,45.31
2016,3,25,7,45,639.5,74.0,4.6,11.5,278.5,59.37,48.02
2016,3,25,8,0,701.0,78.0,4.7,12.0,332.0,62.6,50.75
2016,3,25,8,15,734.5,82.5,4.7,12.5,383.5,65.81,53.36
2016,3,25,8,30,768.0,87.0,4.7,13.0,435.0,74.6,60.88
2016,3,25,8,45,795.0,90.0,4.7,13.5,483.5,93.26,61.51
2016,3,25,9,0,822.0,93.0,4.7,14.0,532.0,154.83,91.32
2016,3,25,9,15,840.0,96.0,4.65,14.0,576.5,218.09,138.79
2016,3,25,9,30,858.0,99.0,4.6,14.0,621.0,283.13,194.93
2016,3,25,9,45,867.5,103.0,4.6,14.5,658.5,347.91,253.19
2016,3,25,10,0,877.0,107.0,4.6,15.0,696.0,412.88,311.38
2016,3,25,10,15,887.0,109.0,4.55,15.0,728.0,476.31,367.64
2016,3,25,10,30,897.0,111.0,4.5,15.0,760.0,538.13,421.11
2016,3,25,10,45,901.0,114.0,4.5,15.5,784.5,596.82,469.82
2016,3,25,11,0,905.0,117.0,4.5,16.0,809.0,653.93,515.66
2016,3,25,11,15,909.0,118.0,4.45,16.0,825.5,707.54,558.28
2016,3,25,11,30,913.0,119.0,4.4,16.0,842.0,759.06,598.19
2016,3,25,11,45,917.0,118.5,4.35,16.5,851.5,806.94,633.15
2016,3,25,12,0,921.0,118.0,4.3,17.0,861.0,852.24,663.65
2016,3,25,12,15,920.5,118.0,4.3,17.0,861.0,891.46,691.16
2016,3,25,12,30,920.0,118.0,4.3,17.0,861.0,927.39,716.33
2016,3,25,12,45,923.0,114.5,4.35,17.0,854.0,959.61,739.16
2016,3,25,13,0,926.0,111.0,4.4,17.0,847.0,988.28,759.67
2016,3,25,13,15,921.5,110.0,4.45,17.0,831.0,1008.67,774.55
2016,3,25,13,30,917.0,109.0,4.5,17.0,815.0,1025.03,786.86
2016,3,25,13,45,910.0,107.5,4.55,17.0,791.5,1034.3,794.46
2016,3,25,14,0,903.0,106.0,4.6,17.0,768.0,1039.41,799.43
2016,3,25,14,15,893.5,104.5,4.65,17.0,737.0,1037.87,800.0
2016,3,25,14,30,884.0,103.0,4.7,17.0,706.0,1032.24,797.96
2016,3,25,14,45,867.5,102.0,4.8,17.0,667.5,1029.62,798.66
2016,3,25,15,0,851.0,101.0,4.9,17.0,629.0,1009.49,787.17
2016,3,25,15,15,833.5,98.0,4.95,16.5,586.0,982.24,771.8
2016,3,25,15,30,816.0,95.0,5.0,16.0,543.0,951.56,753.83
2016,3,25,15,45,788.5,93.0,5.05,16.0,494.5,909.18,725.65
2016,3,25,16,0,761.0,91.0,5.1,16.0,446.0,864.25,695.2
2016,3,25,16,15,728.5,86.0,5.1,15.5,395.5,815.35,662.15
2016,3,25,16,30,696.0,81.0,5.1,15.0,345.0,759.15,622.59
2016,3,25,16,45,648.0,75.5,5.1,14.5,293.0,688.18,570.17
2016,3,25,17,0,600.0,70.0,5.1,14.0,241.0,617.96,516.29
2016,3,25,17,15,531.0,61.5,5.1,13.5,190.5,529.0,444.75
2016,3,25,17,30,462.0,53.0,5.1,13.0,140.0,443.91,373.1
2016,3,25,17,45,353.0,41.5,5.1,13.0,95.0,332.82,274.82
2016,3,25,18,0,244.0,30.0,5.1,13.0,50.0,232.16,172.59
2016,3,25,18,15,122.0,15.0,5.05,12.5,25.0,83.07,0.0
2016,3,25,18,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,6,15,136.5,11.5,3.15,11.5,21.0,9.05,0.0
2016,3,26,6,30,273.0,23.0,3.2,12.0,42.0,18.91,7.82
2016,3,26,6,45,386.5,33.0,3.25,12.5,85.5,27.21,17.98
2016,3,26,7,0,500.0,43.0,3.3,13.0,129.0,35.61,25.97
2016,3,26,7,15,567.5,50.0,3.25,13.0,179.5,41.36,31.45
2016,3,26,7,30,635.0,57.0,3.2,13.0,230.0,47.14,36.78
2016,3,26,7,45,678.5,62.0,3.2,13.5,281.0,55.36,44.07
2016,3,26,8,0,722.0,67.0,3.2,14.0,332.0,59.64,47.7
2016,3,26,8,15,752.0,71.0,3.2,14.5,382.5,62.91,50.37
2016,3,26,8,30,782.0,75.0,3.2,15.0,433.0,66.14,52.94
2016,3,26,8,45,803.5,78.0,3.25,15.5,479.5,85.55,54.08
2016,3,26,9,0,825.0,81.0,3.3,16.0,526.0,146.86,83.69
2016,3,26,9,15,841.0,83.5,3.35,16.0,569.0,214.39,134.37
2016,3,26,9,30,857.0,86.0,3.4,16.0,612.0,277.38,188.35
2016,3,26,9,45,869.0,88.0,3.45,16.5,649.0,339.89,244.08
2016,3,26,10,0,881.0,90.0,3.5,17.0,686.0,402.75,299.9
2016,3,26,10,15,889.5,92.0,3.55,17.0,717.0,464.19,354.09
2016,3,26,10,30,898.0,94.0,3.6,17.0,748.0,525.04,406.32
2016,3,26,10,45,901.5,96.5,3.65,17.0,771.5,582.72,454.63
2016,3,26,11,0,905.0,99.0,3.7,17.0,795.0,638.76,500.25
2016,3,26,11,15,909.0,100.0,3.75,17.0,811.5,691.94,542.53
2016,3,26,11,30,913.0,101.0,3.8,17.0,828.0,743.03,582.22
2016,3,26,11,45,904.5,107.5,3.85,17.5,834.5,787.49,614.49
2016,3,26,12,0,896.0,114.0,3.9,18.0,841.0,828.5,642.42
2016,3,26,12,15,896.5,114.0,3.9,18.0,841.5,867.39,669.65
2016,3,26,12,30,897.0,114.0,3.9,18.0,842.0,903.15,694.56
2016,3,26,12,45,867.0,129.5,3.9,18.0,828.5,923.07,708.4
2016,3,26,13,0,837.0,145.0,3.9,18.0,815.0,952.5,729.03
2016,3,26,13,15,615.0,241.0,3.9,17.5,728.0,868.85,670.4
2016,3,26,13,30,393.0,337.0,3.9,17.0,641.0,738.68,574.13
2016,3,26,13,45,596.5,242.0,3.9,17.0,688.5,883.82,685.24
2016,3,26,14,0,800.0,147.0,3.9,17.0,736.0,993.71,763.58
2016,3,26,14,15,684.0,183.0,3.85,17.0,672.0,933.97,721.89
2016,3,26,14,30,568.0,219.0,3.8,17.0,608.0,849.83,662.83
2016,3,26,14,45,474.5,236.5,3.8,17.0,549.5,776.63,609.81
2016,3,26,15,0,381.0,254.0,3.8,17.0,491.0,678.15,537.46
2016,3,26,15,15,387.0,233.0,3.75,16.5,460.0,660.14,527.4
2016,3,26,15,30,393.0,212.0,3.7,16.0,429.0,639.74,514.99
2016,3,26,15,45,488.5,168.5,3.65,16.0,415.0,701.76,565.54
2016,3,26,16,0,584.0,125.0,3.6,16.0,401.0,742.49,597.86
2016,3,26,16,15,442.0,134.5,3.55,15.5,330.0,598.57,490.08
2016,3,26,16,30,300.0,144.0,3.5,15.0,259.0,450.79,374.02
2016,3,26,16,45,274.5,127.0,3.5,15.0,220.5,401.28,335.16
2016,3,26,17,0,249.0,110.0,3.5,15.0,182.0,352.58,295.38
2016,3,26,17,15,218.0,90.0,3.4,14.5,144.0,296.37,248.5
2016,3,26,17,30,187.0,70.0,3.3,14.0,106.0,241.7,201.35
2016,3,26,17,45,131.5,51.0,3.25,13.5,72.0,173.6,141.15
2016,3,26,18,0,76.0,32.0,3.2,13.0,38.0,109.6,79.95
2016,3,26,18,15,38.0,16.0,3.15,13.0,19.0,50.82,0.0
2016,3,26,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,27,6,15,118.5,13.5,3.35,10.0,22.5,10.62,0.0
2016,3,27,6,30,237.0,27.0,3.4,10.0,45.0,22.09,11.18
2016,3,27,6,45,349.5,39.5,3.45,10.5,90.0,32.27,22.68
2016,3,27,7,0,462.0,52.0,3.5,11.0,135.0,42.44,32.34
2016,3,27,7,15,534.5,60.5,3.55,11.0,186.5,49.08,38.68
2016,3,27,7,30,607.0,69.0,3.6,11.0,238.0,55.72,44.83
2016,3,27,7,45,654.5,75.5,3.65,11.5,291.0,60.54,49.07
2016,3,27,8,0,702.0,82.0,3.7,12.0,344.0,65.33,53.16
2016,3,27,8,15,736.0,87.0,3.8,12.5,396.0,68.79,55.98
2016,3,27,8,30,770.0,92.0,3.9,13.0,448.0,78.14,63.96
2016,3,27,8,45,792.5,96.5,4.0,13.5,496.5,98.76,65.45
2016,3,27,9,0,815.0,101.0,4.1,14.0,545.0,160.82,96.23
2016,3,27,9,15,833.5,104.5,4.1,14.0,589.5,224.14,143.75
2016,3,27,9,30,852.0,108.0,4.1,14.0,634.0,289.34,199.79
2016,3,27,9,45,864.0,111.5,4.2,14.0,672.5,354.16,258.24
2016,3,27,10,0,876.0,115.0,4.3,14.0,711.0,419.48,317.15
2016,3,27,10,15,886.0,117.0,4.35,14.0,743.5,482.93,373.52
2016,3,27,10,30,896.0,119.0,4.4,14.0,776.0,544.29,426.85
2016,3,27,10,45,791.5,167.0,4.45,14.5,760.5,584.91,461.47
2016,3,27,11,0,687.0,215.0,4.5,15.0,745.0,611.46,483.19
2016,3,27,11,15,641.5,242.0,4.5,15.0,746.0,646.6,511.17
2016,3,27,11,30,596.0,269.0,4.5,15.0,747.0,673.23,531.81
2016,3,27,11,45,755.0,201.0,4.5,15.0,812.0,772.94,609.55
2016,3,27,12,0,914.0,133.0,4.5,15.0,877.0,859.52,675.34
2016,3,27,12,15,914.0,133.0,4.55,15.0,878.0,899.03,703.44
2016,3,27,12,30,914.0,133.0,4.6,15.0,879.0,935.3,729.48
2016,3,27,12,45,901.5,139.0,4.65,15.0,869.0,962.5,749.12
2016,3,27,13,0,889.0,145.0,4.7,15.0,859.0,1000.24,776.3
2016,3,27,13,15,770.0,189.0,4.75,15.0,799.5,965.87,752.7
2016,3,27,13,30,651.0,233.0,4.8,15.0,740.0,913.66,715.94
2016,3,27,13,45,626.5,233.5,4.9,15.0,709.5,905.0,711.33
2016,3,27,14,0,602.0,234.0,5.0,15.0,679.0,892.33,703.54
2016,3,27,14,15,553.0,239.0,5.0,14.5,635.0,849.65,674.19
2016,3,27,14,30,504.0,244.0,5.0,14.0,591.0,810.78,647.21
2016,3,27,14,45,467.5,242.5,5.0,14.0,551.5,774.94,621.34
2016,3,27,15,0,431.0,241.0,5.0,14.0,512.0,736.81,593.52
2016,3,27,15,15,401.5,229.5,4.95,13.5,468.5,669.43,544.97
2016,3,27,15,30,372.0,218.0,4.9,13.0,425.0,625.08,512.84
2016,3,27,15,45,416.5,188.0,4.9,13.0,401.0,653.15,537.4
2016,3,27,16,0,461.0,158.0,4.9,13.0,377.0,653.28,540.56
2016,3,27,16,15,263.5,157.0,4.9,12.5,279.0,437.41,367.14
2016,3,27,16,30,66.0,156.0,4.9,12.0,181.0,218.18,182.24
2016,3,27,16,45,54.5,135.0,4.9,12.0,154.0,186.14,155.57
2016,3,27,17,0,43.0,114.0,4.9,12.0,127.0,154.55,128.5
2016,3,27,17,15,32.5,92.0,4.95,11.5,100.5,122.71,100.97
2016,3,27,17,30,22.0,70.0,5.0,11.0,74.0,90.97,73.01
2016,3,27,17,45,11.0,49.0,5.05,11.0,51.0,52.79,39.25
2016,3,27,18,0,0.0,28.0,5.1,11.0,28.0,23.64,12.97
2016,3,27,18,15,0.0,14.0,5.1,11.0,14.0,10.68,0.0
2016,3,27,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,6,15,165.0,13.0,4.7,8.0,26.5,10.23,0.0
2016,3,28,6,30,330.0,26.0,4.7,8.0,53.0,21.52,11.53
2016,3,28,6,45,447.0,35.5,4.75,8.5,100.5,29.51,20.52
2016,3,28,7,0,564.0,45.0,4.8,9.0,148.0,37.63,28.32
2016,3,28,7,15,631.0,51.5,4.8,9.0,201.5,46.7,36.85
2016,3,28,7,30,698.0,58.0,4.8,9.0,255.0,52.59,42.34
2016,3,28,7,45,742.0,62.5,4.8,9.5,309.5,56.61,45.89
2016,3,28,8,0,786.0,67.0,4.8,10.0,364.0,60.64,49.34
2016,3,28,8,15,816.0,71.0,4.8,10.0,417.0,64.03,52.24
2016,3,28,8,30,846.0,75.0,4.8,10.0,470.0,67.37,55.06
2016,3,28,8,45,867.5,77.5,4.8,10.5,519.5,95.73,62.12
2016,3,28,9,0,889.0,80.0,4.8,11.0,569.0,160.15,93.72
2016,3,28,9,15,904.5,82.5,4.75,11.0,613.5,225.79,143.77
2016,3,28,9,30,920.0,85.0,4.7,11.0,658.0,292.68,202.51
2016,3,28,9,45,932.0,87.0,4.7,11.5,697.0,359.1,263.14
2016,3,28,10,0,944.0,89.0,4.7,12.0,736.0,425.78,323.77
2016,3,28,10,15,952.0,90.5,4.7,12.0,768.0,490.32,382.1
2016,3,28,10,30,960.0,92.0,4.7,12.0,800.0,554.05,438.17
2016,3,28,10,45,965.0,93.0,4.75,12.0,824.5,614.65,490.3
2016,3,28,11,0,970.0,94.0,4.8,12.0,849.0,673.56,539.62
2016,3,28,11,15,973.5,95.0,4.8,12.0,865.5,729.56,585.17
2016,3,28,11,30,977.0,96.0,4.8,12.0,882.0,783.24,627.8
2016,3,28,11,45,977.5,97.0,4.8,12.5,890.0,832.11,663.6
2016,3,28,12,0,978.0,98.0,4.8,13.0,898.0,877.96,695.41
2016,3,28,12,15,977.0,98.0,4.8,13.0,898.0,918.37,724.35
2016,3,28,12,30,976.0,98.0,4.8,13.0,898.0,955.24,750.65
2016,3,28,12,45,958.5,106.5,4.8,13.0,886.0,982.08,769.77
2016,3,28,13,0,941.0,115.0,4.8,13.0,874.0,1004.36,785.77
2016,3,28,13,15,936.0,114.0,4.75,13.0,857.5,1024.49,799.92
2016,3,28,13,30,931.0,113.0,4.7,13.0,841.0,1040.5,811.26
2016,3,28,13,45,922.5,112.5,4.7,13.0,816.0,1049.43,818.28
2016,3,28,14,0,914.0,112.0,4.7,13.0,791.0,1054.14,822.56
2016,3,28,14,15,904.5,110.5,4.65,13.0,759.5,1052.57,822.16
2016,3,28,14,30,895.0,109.0,4.6,13.0,728.0,1046.87,819.09
2016,3,28,14,45,881.0,107.0,4.6,13.0,689.5,1045.75,819.95
2016,3,28,15,0,867.0,105.0,4.6,13.0,651.0,1026.71,808.28
2016,3,28,15,15,749.5,124.0,4.6,13.0,573.5,932.25,742.49
2016,3,28,15,30,632.0,143.0,4.6,13.0,496.0,829.84,669.67
2016,3,28,15,45,316.0,87.5,4.6,13.0,264.0,431.18,361.08
2016,3,28,16,0,0.0,32.0,4.6,13.0,32.0,24.45,15.23
2016,3,28,16,15,0.0,19.0,4.6,12.5,19.0,14.48,6.83
2016,3,28,16,30,0.0,6.0,4.6,12.0,6.0,4.56,0.0
2016,3,28,16,45,0.0,5.0,4.6,12.0,5.0,3.8,0.0
2016,3,28,17,0,0.0,4.0,4.6,12.0,4.0,3.03,0.0
2016,3,28,17,15,0.0,3.0,4.55,11.5,3.0,2.27,0.0
2016,3,28,17,30,0.0,2.0,4.5,11.0,2.0,1.51,0.0
2016,3,28,17,45,0.0,1.5,4.5,10.5,1.5,1.13,0.0
2016,3,28,18,0,0.0,1.0,4.5,10.0,1.0,0.75,0.0
2016,3,28,18,15,0.0,0.5,4.45,10.0,0.5,0.38,0.0
2016,3,28,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,6,15,174.0,13.5,2.4,7.5,28.5,10.97,0.0
2016,3,29,6,30,348.0,27.0,2.4,8.0,57.0,22.38,12.76
2016,3,29,6,45,464.5,35.5,2.4,9.0,105.5,29.58,20.65
2016,3,29,7,0,581.0,44.0,2.4,10.0,154.0,40.1,30.5
2016,3,29,7,15,645.0,50.5,2.35,10.0,207.5,45.99,36.12
2016,3,29,7,30,709.0,57.0,2.3,10.0,261.0,51.91,41.58
2016,3,29,7,45,753.5,61.0,2.25,10.5,315.5,55.6,44.81
2016,3,29,8,0,798.0,65.0,2.2,11.0,370.0,59.32,47.96
2016,3,29,8,15,826.5,68.5,2.15,11.5,422.5,62.39,50.46
2016,3,29,8,30,855.0,72.0,2.1,12.0,475.0,65.42,52.88
2016,3,29,8,45,875.5,74.5,2.05,12.5,524.0,94.71,60.22
2016,3,29,9,0,896.0,77.0,2.0,13.0,573.0,159.41,91.67
2016,3,29,9,15,910.5,79.5,1.9,13.0,617.5,225.2,141.03
2016,3,29,9,30,925.0,82.0,1.8,13.0,662.0,292.11,198.51
2016,3,29,9,45,935.0,84.5,1.7,13.5,700.0,358.5,257.36
2016,3,29,10,0,945.0,87.0,1.6,14.0,738.0,424.91,315.51
2016,3,29,10,15,952.5,88.0,1.55,14.0,770.0,488.77,370.79
2016,3,29,10,30,960.0,89.0,1.5,14.0,802.0,551.74,423.43
2016,3,29,10,45,964.0,91.0,1.45,14.0,826.0,612.51,472.43
2016,3,29,11,0,968.0,93.0,1.4,14.0,850.0,671.52,518.25
2016,3,29,11,15,971.0,93.5,1.4,14.0,866.5,726.54,560.06
2016,3,29,11,30,974.0,94.0,1.4,14.0,883.0,779.16,598.94
2016,3,29,11,45,974.0,95.5,1.4,14.5,890.5,827.86,631.84
2016,3,29,12,0,974.0,97.0,1.4,15.0,898.0,873.51,660.95
2016,3,29,12,15,973.5,97.0,1.45,15.0,898.0,914.07,688.25
2016,3,29,12,30,973.0,97.0,1.5,15.0,898.0,951.13,713.18
2016,3,29,12,45,967.0,98.5,1.6,15.0,889.0,981.12,734.18
2016,3,29,13,0,961.0,100.0,1.7,15.0,880.0,1007.08,752.69
2016,3,29,13,15,957.0,99.5,1.75,15.0,863.5,1028.75,767.82
2016,3,29,13,30,953.0,99.0,1.8,15.0,847.0,1046.3,780.42
2016,3,29,13,45,943.5,99.5,1.9,15.0,822.0,1055.32,788.4
2016,3,29,14,0,934.0,100.0,2.0,15.0,797.0,1060.06,793.84
2016,3,29,14,15,924.5,98.5,2.05,14.5,765.5,1058.32,796.0
2016,3,29,14,30,915.0,97.0,2.1,14.0,734.0,1052.38,795.62
2016,3,29,14,45,899.0,96.5,2.15,14.0,694.5,1036.92,787.61
2016,3,29,15,0,883.0,96.0,2.2,14.0,655.0,1017.61,777.17
2016,3,29,15,15,866.0,93.5,2.25,14.0,611.5,1003.93,770.62
2016,3,29,15,30,849.0,91.0,2.3,14.0,568.0,973.72,752.71
2016,3,29,15,45,822.5,89.0,2.35,14.0,519.0,931.67,726.53
2016,3,29,16,0,796.0,87.0,2.4,14.0,470.0,886.99,698.12
2016,3,29,16,15,765.0,82.5,2.35,13.5,418.0,832.91,662.7
2016,3,29,16,30,734.0,78.0,2.3,13.0,366.0,777.24,625.2
2016,3,29,16,45,685.0,73.5,2.3,13.0,312.5,711.26,577.95
2016,3,29,17,0,636.0,69.0,2.3,13.0,259.0,640.43,525.24
2016,3,29,17,15,569.5,61.5,2.25,12.5,206.5,553.62,458.32
2016,3,29,17,30,503.0,54.0,2.2,12.0,154.0,470.38,390.93
2016,3,29,17,45,390.5,43.5,2.2,11.5,107.0,356.77,294.31
2016,3,29,18,0,278.0,33.0,2.2,11.0,60.0,253.41,198.19
2016,3,29,18,15,139.0,16.5,2.15,10.5,30.0,124.35,0.0
2016,3,29,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,30,6,15,49.0,16.5,1.05,9.0,21.0,12.57,0.0
2016,3,30,6,30,98.0,33.0,1.0,9.0,42.0,24.69,15.03
2016,3,30,6,45,155.0,52.5,0.95,9.5,78.0,38.69,28.8
2016,3,30,7,0,212.0,72.0,0.9,10.0,114.0,52.49,41.69
2016,3,30,7,15,247.0,91.5,0.85,10.5,154.0,65.84,53.92
2016,3,30,7,30,282.0,111.0,0.8,11.0,194.0,78.87,65.58
2016,3,30,7,45,320.5,124.0,0.8,11.5,235.5,87.76,73.28
2016,3,30,8,0,359.0,137.0,0.8,12.0,277.0,94.08,78.53
2016,3,30,8,15,231.5,171.0,0.8,12.0,266.0,113.92,95.68
2016,3,30,8,30,104.0,205.0,0.8,12.0,255.0,138.23,116.38
2016,3,30,8,45,226.0,215.0,0.8,12.5,337.5,149.97,116.38
2016,3,30,9,0,348.0,225.0,0.8,13.0,420.0,186.7,135.34
2016,3,30,9,15,307.5,253.5,0.85,13.0,435.5,226.92,167.62
2016,3,30,9,30,267.0,282.0,0.9,13.0,451.0,262.69,198.61
2016,3,30,9,45,224.5,306.0,0.95,13.5,454.0,290.6,223.09
2016,3,30,10,0,182.0,330.0,1.0,14.0,457.0,312.22,241.85
2016,3,30,10,15,200.5,344.5,1.1,14.0,489.5,348.71,270.99
2016,3,30,10,30,219.0,359.0,1.2,14.0,522.0,387.43,301.6
2016,3,30,10,45,236.5,368.5,1.3,14.5,550.0,423.93,329.71
2016,3,30,11,0,254.0,378.0,1.4,15.0,578.0,469.34,364.04
2016,3,30,11,15,577.0,252.5,1.45,15.0,718.5,611.72,473.45
2016,3,30,11,30,900.0,127.0,1.5,15.0,859.0,755.85,581.51
2016,3,30,11,45,903.0,127.0,1.55,15.0,867.5,802.58,614.87
2016,3,30,12,0,906.0,127.0,1.6,15.0,876.0,846.7,645.3
2016,3,30,12,15,708.5,220.5,1.65,15.0,806.5,826.03,629.13
2016,3,30,12,30,511.0,314.0,1.7,15.0,737.0,766.84,585.06
2016,3,30,12,45,709.5,218.5,1.75,15.0,800.0,886.15,673.91
2016,3,30,13,0,908.0,123.0,1.8,15.0,863.0,980.08,737.26
2016,3,30,13,15,633.0,238.5,1.85,15.0,749.5,880.81,669.02
2016,3,30,13,30,358.0,354.0,1.9,15.0,636.0,718.66,551.58
2016,3,30,13,45,391.5,330.5,1.95,15.0,631.0,739.0,569.82
2016,3,30,14,0,425.0,307.0,2.0,15.0,626.0,779.38,600.09
2016,3,30,14,15,442.5,286.5,2.05,14.5,606.5,784.2,606.42
2016,3,30,14,30,460.0,266.0,2.1,14.0,587.0,786.17,611.24
2016,3,30,14,45,653.5,187.0,2.15,14.0,617.0,910.06,704.06
2016,3,30,15,0,847.0,108.0,2.2,14.0,647.0,1007.41,771.57
2016,3,30,15,15,830.0,105.0,2.25,13.5,604.0,980.49,755.97
2016,3,30,15,30,813.0,102.0,2.3,13.0,561.0,950.12,739.24
2016,3,30,15,45,790.0,98.0,2.35,13.0,513.0,909.61,713.8
2016,3,30,16,0,767.0,94.0,2.4,13.0,465.0,866.42,686.09
2016,3,30,16,15,736.0,89.5,2.4,12.5,414.5,819.26,655.7
2016,3,30,16,30,705.0,85.0,2.4,12.0,364.0,764.78,619.03
2016,3,30,16,45,661.5,79.0,2.45,12.0,311.5,696.82,570.14
2016,3,30,17,0,618.0,73.0,2.5,12.0,259.0,629.3,519.73
2016,3,30,17,15,553.0,65.0,2.45,11.5,207.5,543.73,453.2
2016,3,30,17,30,488.0,57.0,2.4,11.0,156.0,461.59,386.04
2016,3,30,17,45,385.0,45.5,2.4,11.0,109.5,354.1,293.35
2016,3,30,18,0,282.0,34.0,2.4,11.0,63.0,256.02,201.94
2016,3,30,18,15,141.0,17.0,2.3,10.5,31.5,122.49,9.59
2016,3,30,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.5,16.5,1.65,10.0,30.5,13.34,0.0
2016,3,31,6,30,287.0,33.0,1.7,10.0,61.0,27.03,17.21
2016,3,31,6,45,396.0,44.0,1.75,10.5,108.0,35.94,26.29
2016,3,31,7,0,505.0,55.0,1.8,11.0,155.0,44.89,34.75
2016,3,31,7,15,252.5,73.0,1.8,11.5,123.0,52.96,42.19
2016,3,31,7,30,0.0,91.0,1.8,12.0,91.0,67.2,54.95
2016,3,31,7,45,0.0,109.5,1.8,12.5,109.5,80.28,66.42
2016,3,31,8,0,0.0,128.0,1.8,13.0,128.0,93.25,77.58
2016,3,31,8,15,31.0,164.0,1.75,13.0,179.0,113.35,94.94
2016,3,31,8,30,62.0,200.0,1.7,13.0,230.0,134.97,113.36
2016,3,31,8,45,81.5,225.0,1.7,13.5,268.5,153.62,121.65
2016,3,31,9,0,101.0,250.0,1.7,14.0,307.0,181.24,140.81
2016,3,31,9,15,185.5,267.0,1.7,14.0,381.5,216.19,164.46
2016,3,31,9,30,270.0,284.0,1.7,14.0,456.0,264.62,200.32
2016,3,31,9,45,583.0,193.5,1.7,14.5,593.0,326.41,241.39
2016,3,31,10,0,896.0,103.0,1.7,15.0,730.0,419.77,311.69
2016,3,31,10,15,905.0,105.0,1.75,15.0,761.5,482.26,365.62
2016,3,31,10,30,914.0,107.0,1.8,15.0,793.0,544.14,417.64
2016,3,31,10,45,920.5,108.0,1.85,15.5,817.0,602.99,464.93
2016,3,31,11,0,927.0,109.0,1.9,16.0,841.0,660.41,509.51
2016,3,31,11,15,931.0,109.5,1.95,16.0,857.5,714.1,550.97
2016,3,31,11,30,935.0,110.0,2.0,16.0,874.0,765.6,589.81
2016,3,31,11,45,937.5,110.0,2.05,16.0,882.5,813.12,624.57
2016,3,31,12,0,940.0,110.0,2.1,16.0,891.0,857.89,655.39
2016,3,31,12,15,939.5,110.0,2.2,16.0,891.0,897.19,682.79
2016,3,31,12,30,939.0,110.0,2.3,16.0,891.0,933.12,707.89
2016,3,31,12,45,942.0,107.0,2.4,16.0,884.0,965.75,730.79
2016,3,31,13,0,945.0,104.0,2.5,16.0,877.0,994.78,751.36
2016,3,31,13,15,941.5,103.0,2.55,16.0,861.0,1015.93,766.25
2016,3,31,13,30,938.0,102.0,2.6,16.0,845.0,1033.02,778.64
2016,3,31,13,45,931.5,101.5,2.65,16.0,821.0,1043.58,786.87
2016,3,31,14,0,925.0,101.0,2.7,16.0,797.0,1049.95,792.54
2016,3,31,14,15,652.0,198.5,2.7,15.5,680.0,912.57,701.53
2016,3,31,14,30,379.0,296.0,2.7,15.0,563.0,711.97,556.73
2016,3,31,14,45,256.5,296.5,2.75,15.0,473.0,592.87,468.84
2016,3,31,15,0,134.0,297.0,2.8,15.0,383.0,449.34,358.54
2016,3,31,15,15,106.0,272.5,2.8,14.5,337.5,373.34,301.19
2016,3,31,15,30,78.0,248.0,2.8,14.0,292.0,321.17,260.69
2016,3,31,15,45,270.0,205.5,2.85,14.0,340.0,504.33,412.3
2016,3,31,16,0,462.0,163.0,2.9,14.0,388.0,655.18,533.04
2016,3,31,16,15,441.5,150.0,2.85,13.5,346.5,610.58,500.06
2016,3,31,16,30,421.0,137.0,2.8,13.0,305.0,565.15,467.01
2016,3,31,16,45,546.0,101.5,2.8,13.0,287.5,623.11,514.84
2016,3,31,17,0,671.0,66.0,2.8,13.0,270.0,661.83,544.77
2016,3,31,17,15,610.0,59.0,2.65,12.5,217.5,578.74,479.61
2016,3,31,17,30,549.0,52.0,2.5,12.0,165.0,498.74,414.7
2016,3,31,17,45,446.0,42.5,2.45,11.5,117.0,391.1,323.34
2016,3,31,18,0,343.0,33.0,2.4,11.0,69.0,292.6,232.32
2016,3,31,18,15,171.5,16.5,2.3,11.0,34.5,144.15,32.66
2016,3,31,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,16.5,2.05,9.5,33.5,13.35,0.0
2016,4,1,6,30,336.0,33.0,2.1,10.0,67.0,27.17,17.58
2016,4,1,6,45,436.0,43.0,2.15,10.5,114.5,35.32,25.8
2016,4,1,7,0,536.0,53.0,2.2,11.0,162.0,43.53,33.56
2016,4,1,7,15,597.5,60.0,2.15,11.0,214.5,49.07,38.8
2016,4,1,7,30,659.0,67.0,2.1,11.0,267.0,54.63,43.87
2016,4,1,7,45,700.0,72.5,2.1,11.5,320.0,58.8,47.48
2016,4,1,8,0,741.0,78.0,2.1,12.0,373.0,68.08,55.54
2016,4,1,8,15,770.0,82.0,2.05,12.5,424.0,71.1,57.92
2016,4,1,8,30,799.0,86.0,2.0,13.0,475.0,74.07,60.23
2016,4,1,8,45,821.0,89.0,1.95,13.5,523.0,96.99,61.78
2016,4,1,9,0,843.0,92.0,1.9,14.0,571.0,159.53,93.14
2016,4,1,9,15,859.0,95.0,1.85,14.0,614.5,223.52,141.22
2016,4,1,9,30,875.0,98.0,1.8,14.0,658.0,292.93,200.23
2016,4,1,9,45,886.5,100.0,1.75,14.0,696.0,356.35,256.56
2016,4,1,10,0,898.0,102.0,1.7,14.0,734.0,419.98,312.75
2016,4,1,10,15,906.5,104.0,1.65,14.0,765.0,482.28,366.55
2016,4,1,10,30,915.0,106.0,1.6,14.0,796.0,543.9,418.01
2016,4,1,10,45,922.0,106.5,1.55,14.5,820.5,602.57,464.58
2016,4,1,11,0,929.0,107.0,1.5,15.0,845.0,659.84,508.22
2016,4,1,11,15,932.5,108.0,1.5,15.0,861.5,713.6,549.09
2016,4,1,11,30,936.0,109.0,1.5,15.0,878.0,765.14,587.2
2016,4,1,11,45,939.0,109.0,1.5,15.0,886.5,812.97,621.34
2016,4,1,12,0,942.0,109.0,1.5,15.0,895.0,858.08,651.51
2016,4,1,12,15,942.0,109.0,1.55,15.0,895.0,897.77,678.4
2016,4,1,12,30,942.0,109.0,1.6,15.0,895.0,934.12,703.02
2016,4,1,12,45,940.5,108.5,1.65,15.5,887.0,965.13,722.75
2016,4,1,13,0,939.0,108.0,1.7,16.0,879.0,992.41,740.03
2016,4,1,13,15,935.5,107.0,1.75,15.5,863.0,1013.43,756.08
2016,4,1,13,30,932.0,106.0,1.8,15.0,847.0,1030.4,769.75
2016,4,1,13,45,925.5,105.0,1.9,15.0,823.5,1040.33,778.3
2016,4,1,14,0,919.0,104.0,2.0,15.0,800.0,1046.07,784.35
2016,4,1,14,15,911.0,102.5,2.05,15.0,769.0,1045.59,785.81
2016,4,1,14,30,903.0,101.0,2.1,15.0,738.0,1040.98,784.78
2016,4,1,14,45,891.0,99.0,2.2,15.0,700.5,1027.72,778.81
2016,4,1,15,0,879.0,97.0,2.3,15.0,663.0,1010.57,770.34
2016,4,1,15,15,863.5,94.5,2.3,14.5,619.5,998.25,765.48
2016,4,1,15,30,848.0,92.0,2.3,14.0,576.0,969.42,749.31
2016,4,1,15,45,826.0,89.0,2.3,14.0,528.0,930.41,724.71
2016,4,1,16,0,804.0,86.0,2.3,14.0,480.0,888.63,697.91
2016,4,1,16,15,775.5,82.0,2.25,13.5,429.0,837.25,664.56
2016,4,1,16,30,747.0,78.0,2.2,13.0,378.0,784.14,629.13
2016,4,1,16,45,704.5,73.0,2.2,13.0,324.5,722.29,585.29
2016,4,1,17,0,662.0,68.0,2.2,13.0,271.0,655.55,536.14
2016,4,1,17,15,601.0,61.0,2.15,12.5,218.5,572.86,473.08
2016,4,1,17,30,540.0,54.0,2.1,12.0,166.0,493.26,409.32
2016,4,1,17,45,440.0,44.0,2.05,11.5,118.5,387.56,319.97
2016,4,1,18,0,340.0,34.0,2.0,11.0,71.0,290.73,231.61
2016,4,1,18,15,170.0,17.0,1.95,10.5,35.5,144.47,49.01
2016,4,1,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,164.0,17.5,1.4,9.5,35.0,14.12,0.75
2016,4,2,6,30,328.0,35.0,1.3,10.0,70.0,28.73,19.15
2016,4,2,6,45,420.0,46.0,1.2,10.5,117.0,37.58,27.9
2016,4,2,7,0,512.0,57.0,1.1,11.0,164.0,46.4,36.2
2016,4,2,7,15,261.0,83.0,1.05,11.0,138.5,59.68,48.37
2016,4,2,7,30,10.0,109.0,1.0,11.0,113.0,79.05,65.76
2016,4,2,7,45,15.0,128.5,0.95,11.5,134.5,92.73,77.66
2016,4,2,8,0,20.0,148.0,0.9,12.0,156.0,106.31,89.23
2016,4,2,8,15,24.5,168.0,0.85,12.5,179.5,120.09,100.74
2016,4,2,8,30,29.0,188.0,0.8,13.0,203.0,128.19,107.16
2016,4,2,8,45,25.0,200.5,0.8,13.5,214.5,143.96,114.32
2016,4,2,9,0,21.0,213.0,0.8,14.0,226.0,156.11,123.16
2016,4,2,9,15,28.5,237.0,0.85,14.0,255.0,172.95,135.98
2016,4,2,9,30,36.0,261.0,0.9,14.0,284.0,196.37,154.23
2016,4,2,9,45,69.0,296.0,0.95,14.5,344.0,236.6,184.73
2016,4,2,10,0,102.0,331.0,1.0,15.0,404.0,282.18,219.4
2016,4,2,10,15,100.5,347.0,1.05,15.0,421.0,304.63,237.09
2016,4,2,10,30,99.0,363.0,1.1,15.0,438.0,327.11,254.71
2016,4,2,10,45,167.5,375.5,1.15,15.0,507.0,390.56,303.41
2016,4,2,11,0,236.0,388.0,1.2,15.0,576.0,457.95,354.58
2016,4,2,11,15,253.0,393.0,1.2,15.0,598.5,501.34,386.8
2016,4,2,11,30,270.0,398.0,1.2,15.0,621.0,538.83,414.57
2016,4,2,11,45,208.5,408.5,1.3,15.5,581.5,510.97,393.33
2016,4,2,12,0,147.0,419.0,1.4,16.0,542.0,487.68,375.24
2016,4,2,12,15,231.0,407.0,1.4,16.0,600.5,559.6,430.1
2016,4,2,12,30,315.0,395.0,1.4,16.0,659.0,653.44,498.6
2016,4,2,12,45,249.5,403.0,1.4,16.0,611.0,620.09,472.95
2016,4,2,13,0,184.0,411.0,1.4,16.0,563.0,561.95,430.56
2016,4,2,13,15,197.5,401.5,1.4,16.0,562.0,576.13,442.2
2016,4,2,13,30,211.0,392.0,1.4,16.0,561.0,589.63,452.78
2016,4,2,13,45,211.5,380.0,1.4,16.0,545.0,586.84,451.43
2016,4,2,14,0,212.0,368.0,1.4,16.0,529.0,582.73,449.33
2016,4,2,14,15,258.5,343.5,1.4,15.5,532.0,634.2,489.27
2016,4,2,14,30,305.0,319.0,1.4,15.0,535.0,660.37,510.96
2016,4,2,14,45,260.0,308.5,1.4,15.0,486.0,607.77,472.88
2016,4,2,15,0,215.0,298.0,1.4,15.0,437.0,529.85,416.62
2016,4,2,15,15,513.0,202.5,1.4,15.0,505.0,768.06,598.84
2016,4,2,15,30,811.0,107.0,1.4,15.0,573.0,949.46,724.15
2016,4,2,15,45,556.5,152.5,1.45,15.0,460.0,739.66,578.99
2016,4,2,16,0,302.0,198.0,1.5,15.0,347.0,520.92,417.51
2016,4,2,16,15,310.0,174.5,1.5,14.5,313.5,495.29,402.32
2016,4,2,16,30,318.0,151.0,1.5,14.0,280.0,467.46,383.4
2016,4,2,16,45,282.5,137.0,1.55,14.0,240.0,413.05,341.24
2016,4,2,17,0,247.0,123.0,1.6,14.0,200.0,360.42,299.36
2016,4,2,17,15,220.5,102.0,1.6,13.5,161.0,307.15,256.26
2016,4,2,17,30,194.0,81.0,1.6,13.0,122.0,255.07,212.48
2016,4,2,17,45,148.5,60.5,1.6,12.5,87.0,192.3,157.94
2016,4,2,18,0,103.0,40.0,1.6,12.0,52.0,132.59,103.95
2016,4,2,18,15,51.5,20.0,1.6,11.5,26.0,65.17,24.79
2016,4,2,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
