Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,164.0,19.0,1.65,9.5,37.5,15.32,3.17
2016,4,3,6,30,328.0,38.0,1.6,10.0,75.0,31.16,21.41
2016,4,3,6,45,426.0,49.0,1.55,10.5,123.5,39.98,30.08
2016,4,3,7,0,524.0,60.0,1.5,11.0,172.0,48.8,38.37
2016,4,3,7,15,262.0,70.0,1.45,11.0,126.0,50.95,40.52
2016,4,3,7,30,0.0,80.0,1.4,11.0,80.0,60.16,48.86
2016,4,3,7,45,0.0,95.5,1.35,11.5,95.5,71.38,58.71
2016,4,3,8,0,0.0,111.0,1.3,12.0,111.0,82.52,68.3
2016,4,3,8,15,1.0,134.5,1.25,12.5,135.0,98.8,82.25
2016,4,3,8,30,2.0,158.0,1.2,13.0,159.0,114.84,95.74
2016,4,3,8,45,1.5,163.0,1.2,13.5,164.0,119.39,94.69
2016,4,3,9,0,1.0,168.0,1.2,14.0,169.0,124.44,98.34
2016,4,3,9,15,2.0,174.5,1.2,14.0,176.0,130.52,102.99
2016,4,3,9,30,3.0,181.0,1.2,14.0,183.0,136.66,107.69
2016,4,3,9,45,9.5,215.0,1.25,14.5,221.5,164.32,129.42
2016,4,3,10,0,16.0,249.0,1.3,15.0,260.0,193.35,152.0
2016,4,3,10,15,14.5,249.0,1.3,15.0,260.0,195.36,153.4
2016,4,3,10,30,13.0,249.0,1.3,15.0,260.0,196.96,154.55
2016,4,3,10,45,26.5,294.5,1.35,15.0,316.5,245.38,192.62
2016,4,3,11,0,40.0,340.0,1.4,15.0,373.0,294.54,230.67
2016,4,3,11,15,302.5,318.0,1.45,15.0,568.5,471.91,368.86
2016,4,3,11,30,565.0,296.0,1.5,15.0,764.0,670.92,516.47
2016,4,3,11,45,739.5,217.0,1.6,15.5,836.0,771.92,589.64
2016,4,3,12,0,914.0,138.0,1.7,16.0,908.0,860.45,653.2
2016,4,3,12,15,914.0,138.0,1.75,16.0,907.5,899.46,679.15
2016,4,3,12,30,914.0,138.0,1.8,16.0,907.0,935.22,703.39
2016,4,3,12,45,910.0,138.5,1.9,16.0,898.5,964.46,723.91
2016,4,3,13,0,906.0,139.0,2.0,16.0,890.0,989.95,742.09
2016,4,3,13,15,775.0,193.0,2.05,16.0,826.5,968.3,728.48
2016,4,3,13,30,644.0,247.0,2.1,16.0,763.0,913.58,691.75
2016,4,3,13,45,605.0,252.0,2.2,16.0,726.0,894.35,680.44
2016,4,3,14,0,566.0,257.0,2.3,16.0,689.0,866.04,662.47
2016,4,3,14,15,608.5,228.0,2.35,15.5,676.0,894.28,686.32
2016,4,3,14,30,651.0,199.0,2.4,15.0,663.0,913.46,703.11
2016,4,3,14,45,609.5,199.5,2.45,15.0,616.0,873.47,676.88
2016,4,3,15,0,568.0,200.0,2.5,15.0,569.0,821.83,642.3
2016,4,3,15,15,516.5,203.0,2.5,14.5,521.5,770.82,607.87
2016,4,3,15,30,465.0,206.0,2.5,14.0,474.0,718.44,571.69
2016,4,3,15,45,497.0,178.0,2.55,14.0,443.0,710.94,569.78
2016,4,3,16,0,529.0,150.0,2.6,14.0,412.0,698.81,563.75
2016,4,3,16,15,347.5,159.5,2.6,13.5,324.5,509.56,419.0
2016,4,3,16,30,166.0,169.0,2.6,13.0,237.0,335.86,279.01
2016,4,3,16,45,143.0,150.0,2.6,13.0,203.0,292.61,244.48
2016,4,3,17,0,120.0,131.0,2.6,13.0,169.0,250.56,209.6
2016,4,3,17,15,103.0,108.0,2.55,12.5,136.0,208.72,174.58
2016,4,3,17,30,86.0,85.0,2.5,12.0,103.0,167.46,139.06
2016,4,3,17,45,62.0,62.5,2.5,12.0,73.5,122.7,99.4
2016,4,3,18,0,38.0,40.0,2.5,12.0,44.0,67.41,50.52
2016,4,3,18,15,19.0,20.0,2.45,11.5,22.0,29.7,10.34
2016,4,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,4,6,15,163.5,20.5,3.75,10.0,39.5,15.73,4.71
2016,4,4,6,30,327.0,41.0,3.8,10.0,79.0,33.59,23.63
2016,4,4,6,45,430.5,51.0,3.85,10.5,128.5,41.56,31.5
2016,4,4,7,0,534.0,61.0,3.9,11.0,178.0,49.61,39.09
2016,4,4,7,15,597.0,68.5,3.95,11.5,232.0,55.35,44.38
2016,4,4,7,30,660.0,76.0,4.0,12.0,286.0,61.1,49.48
2016,4,4,7,45,700.0,82.5,4.1,12.5,340.0,65.75,53.45
2016,4,4,8,0,740.0,89.0,4.2,13.0,394.0,70.32,57.26
2016,4,4,8,15,770.0,93.5,4.2,13.0,446.0,79.34,65.05
2016,4,4,8,30,800.0,98.0,4.2,13.0,498.0,82.41,67.53
2016,4,4,8,45,819.0,102.5,4.2,13.5,546.0,107.65,69.88
2016,4,4,9,0,838.0,107.0,4.2,14.0,594.0,170.84,102.61
2016,4,4,9,15,854.0,110.0,4.1,14.0,638.0,234.59,151.0
2016,4,4,9,30,870.0,113.0,4.0,14.0,682.0,299.8,207.2
2016,4,4,9,45,882.0,115.5,3.9,14.5,720.0,364.61,264.88
2016,4,4,10,0,894.0,118.0,3.8,15.0,758.0,429.8,322.47
2016,4,4,10,15,902.5,120.0,3.75,15.0,789.5,492.88,377.81
2016,4,4,10,30,911.0,122.0,3.7,15.0,821.0,554.31,430.3
2016,4,4,10,45,916.0,123.5,3.65,15.5,844.5,612.5,477.82
2016,4,4,11,0,921.0,125.0,3.6,16.0,868.0,669.11,522.45
2016,4,4,11,15,925.0,126.0,3.5,16.0,884.0,722.85,564.31
2016,4,4,11,30,929.0,127.0,3.4,16.0,900.0,774.43,603.37
2016,4,4,11,45,927.0,129.5,3.35,16.5,907.0,820.42,636.38
2016,4,4,12,0,925.0,132.0,3.3,17.0,914.0,863.38,664.95
2016,4,4,12,15,924.5,132.0,3.35,17.0,913.5,902.18,691.97
2016,4,4,12,30,924.0,132.0,3.4,17.0,913.0,937.68,716.66
2016,4,4,12,45,921.0,131.5,3.45,17.0,904.0,967.0,737.1
2016,4,4,13,0,918.0,131.0,3.5,17.0,895.0,992.57,755.06
2016,4,4,13,15,913.5,130.0,3.75,17.0,878.0,1012.38,770.67
2016,4,4,13,30,909.0,129.0,4.0,17.0,861.0,1028.19,783.7
2016,4,4,13,45,898.5,129.5,4.25,17.0,835.5,1035.55,791.09
2016,4,4,14,0,888.0,130.0,4.5,17.0,810.0,1053.84,806.73
2016,4,4,14,15,878.0,128.0,4.65,16.5,778.0,1050.81,808.76
2016,4,4,14,30,868.0,126.0,4.8,16.0,746.0,1043.6,808.15
2016,4,4,14,45,856.0,122.5,5.0,16.0,708.0,1028.63,801.05
2016,4,4,15,0,844.0,119.0,5.2,16.0,670.0,1009.72,791.15
2016,4,4,15,15,826.5,115.5,5.15,15.5,626.0,981.59,774.17
2016,4,4,15,30,809.0,112.0,5.1,15.0,582.0,950.02,754.67
2016,4,4,15,45,789.0,107.0,5.1,15.0,534.0,911.2,728.65
2016,4,4,16,0,769.0,102.0,5.1,15.0,486.0,876.21,705.22
2016,4,4,16,15,737.5,97.0,4.95,14.5,434.0,821.94,667.38
2016,4,4,16,30,706.0,92.0,4.8,14.0,382.0,766.31,627.83
2016,4,4,16,45,662.0,86.0,4.7,14.0,328.5,698.0,576.56
2016,4,4,17,0,618.0,80.0,4.6,14.0,275.0,630.12,524.21
2016,4,4,17,15,553.5,71.5,4.5,13.5,222.5,544.69,456.82
2016,4,4,17,30,489.0,63.0,4.4,13.0,170.0,462.6,388.71
2016,4,4,17,45,393.0,51.5,4.3,13.0,122.5,360.45,300.04
2016,4,4,18,0,297.0,40.0,4.2,13.0,75.0,265.49,213.95
2016,4,4,18,15,148.5,20.0,4.15,12.5,37.5,132.71,72.86
2016,4,4,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,6.0,2.35,9.5,6.0,0.0,0.0
2016,4,5,6,0,0.0,12.0,2.2,10.0,12.0,9.44,0.0
2016,4,5,6,15,184.0,25.5,2.15,10.5,48.0,19.45,8.31
2016,4,5,6,30,368.0,39.0,2.1,11.0,84.0,32.04,22.34
2016,4,5,6,45,465.5,48.5,2.05,11.5,134.0,39.72,29.83
2016,4,5,7,0,563.0,58.0,2.0,12.0,184.0,47.48,37.08
2016,4,5,7,15,621.5,64.5,1.95,12.5,237.0,52.56,41.73
2016,4,5,7,30,680.0,71.0,1.9,13.0,290.0,57.67,46.23
2016,4,5,7,45,720.5,76.0,1.9,13.5,344.0,61.44,49.4
2016,4,5,8,0,761.0,81.0,1.9,14.0,398.0,70.48,57.15
2016,4,5,8,15,788.0,85.0,1.95,14.0,449.0,73.42,59.54
2016,4,5,8,30,815.0,89.0,2.0,14.0,500.0,76.3,61.86
2016,4,5,8,45,833.5,92.5,2.05,14.5,547.5,101.78,64.09
2016,4,5,9,0,852.0,96.0,2.1,15.0,595.0,164.97,96.45
2016,4,5,9,15,866.5,99.0,2.05,15.5,638.5,229.12,144.51
2016,4,5,9,30,881.0,102.0,2.0,16.0,682.0,298.5,202.93
2016,4,5,9,45,890.0,105.0,2.0,16.5,718.5,362.03,258.64
2016,4,5,10,0,899.0,108.0,2.0,17.0,755.0,425.47,313.8
2016,4,5,10,15,907.0,109.5,1.9,17.0,786.0,487.0,366.42
2016,4,5,10,30,915.0,111.0,1.8,17.0,817.0,547.78,416.62
2016,4,5,10,45,920.0,112.5,1.75,17.5,840.0,605.89,462.37
2016,4,5,11,0,925.0,114.0,1.7,18.0,863.0,662.42,505.12
2016,4,5,11,15,928.0,115.0,1.65,18.0,878.5,715.4,544.74
2016,4,5,11,30,931.0,116.0,1.6,18.0,894.0,766.12,581.52
2016,4,5,11,45,932.5,116.5,1.55,18.5,902.0,812.81,613.17
2016,4,5,12,0,934.0,117.0,1.5,19.0,910.0,856.69,640.37
2016,4,5,12,15,933.5,116.5,1.5,19.0,909.0,894.98,665.32
2016,4,5,12,30,933.0,116.0,1.5,19.0,908.0,929.92,687.96
2016,4,5,12,45,931.5,115.0,1.5,19.5,899.5,959.97,706.01
2016,4,5,13,0,930.0,114.0,1.5,20.0,891.0,986.29,721.62
2016,4,5,13,15,925.5,113.0,1.5,20.0,874.0,1005.94,734.37
2016,4,5,13,30,921.0,112.0,1.5,20.0,857.0,1021.55,744.72
2016,4,5,13,45,914.5,111.0,1.55,20.0,832.5,1031.11,752.2
2016,4,5,14,0,908.0,110.0,1.6,20.0,808.0,1036.54,757.28
2016,4,5,14,15,899.0,108.0,1.6,19.5,776.5,1034.27,758.32
2016,4,5,14,30,890.0,106.0,1.6,19.0,745.0,1027.89,756.98
2016,4,5,14,45,877.5,104.0,1.65,19.0,707.0,1014.01,750.31
2016,4,5,15,0,865.0,102.0,1.7,19.0,669.0,1009.41,749.86
2016,4,5,15,15,849.0,99.0,1.75,19.0,625.5,983.02,735.1
2016,4,5,15,30,833.0,96.0,1.8,19.0,582.0,953.16,718.17
2016,4,5,15,45,811.0,93.0,1.85,19.0,534.0,914.35,695.01
2016,4,5,16,0,789.0,90.0,1.9,19.0,486.0,872.83,669.67
2016,4,5,16,15,760.5,85.5,1.9,18.5,435.0,821.25,637.47
2016,4,5,16,30,732.0,81.0,1.9,18.0,384.0,768.02,603.24
2016,4,5,16,45,690.5,76.0,1.95,17.5,331.0,707.68,562.99
2016,4,5,17,0,649.0,71.0,2.0,17.0,278.0,642.4,517.31
2016,4,5,17,15,589.5,64.0,2.0,16.5,226.0,561.72,457.31
2016,4,5,17,30,530.0,57.0,2.0,16.0,174.0,484.02,396.43
2016,4,5,17,45,434.5,47.0,2.05,15.5,126.0,382.46,312.32
2016,4,5,18,0,339.0,37.0,2.1,15.0,78.0,289.2,230.52
2016,4,5,18,15,169.5,18.5,2.05,14.5,39.0,148.07,87.43
2016,4,5,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,6.5,1.55,12.5,6.5,0.0,0.0
2016,4,6,6,0,0.0,13.0,1.6,13.0,13.0,10.23,0.0
2016,4,6,6,15,186.5,26.0,1.65,13.5,50.0,19.85,9.27
2016,4,6,6,30,373.0,39.0,1.7,14.0,87.0,32.0,22.11
2016,4,6,6,45,464.0,49.0,1.75,14.5,136.5,40.05,29.79
2016,4,6,7,0,555.0,59.0,1.8,15.0,186.0,48.12,37.22
2016,4,6,7,15,613.5,66.0,1.75,15.0,239.5,53.55,42.19
2016,4,6,7,30,672.0,73.0,1.7,15.0,293.0,58.96,46.99
2016,4,6,7,45,712.0,78.5,1.7,15.5,347.0,63.01,50.37
2016,4,6,8,0,752.0,84.0,1.7,16.0,401.0,72.51,58.45
2016,4,6,8,15,780.5,88.5,1.65,16.5,453.0,75.75,60.94
2016,4,6,8,30,809.0,93.0,1.6,17.0,505.0,78.91,63.35
2016,4,6,8,45,830.0,96.5,1.6,17.5,553.5,104.78,65.55
2016,4,6,9,0,851.0,100.0,1.6,18.0,602.0,168.03,97.63
2016,4,6,9,15,866.5,103.0,1.6,18.5,646.0,232.3,145.08
2016,4,6,9,30,882.0,106.0,1.6,19.0,690.0,297.95,199.69
2016,4,6,9,45,894.0,108.0,1.65,19.5,728.0,365.59,257.65
2016,4,6,10,0,906.0,110.0,1.7,20.0,766.0,429.63,312.38
2016,4,6,10,15,914.5,111.5,1.7,20.0,797.0,491.75,364.86
2016,4,6,10,30,923.0,113.0,1.7,20.0,828.0,553.16,415.14
2016,4,6,10,45,929.0,114.0,1.7,20.5,852.0,611.82,460.87
2016,4,6,11,0,935.0,115.0,1.7,21.0,876.0,668.96,503.79
2016,4,6,11,15,938.5,116.0,1.7,21.0,892.0,722.71,543.82
2016,4,6,11,30,942.0,117.0,1.7,21.0,908.0,774.21,581.16
2016,4,6,11,45,943.5,117.5,1.7,21.5,915.5,821.33,613.27
2016,4,6,12,0,945.0,118.0,1.7,22.0,923.0,865.59,641.03
2016,4,6,12,15,944.0,118.0,1.65,22.0,922.5,904.29,665.47
2016,4,6,12,30,943.0,118.0,1.6,22.0,922.0,939.57,687.48
2016,4,6,12,45,942.5,116.5,1.6,22.5,913.5,970.32,705.75
2016,4,6,13,0,942.0,115.0,1.6,23.0,905.0,997.34,721.6
2016,4,6,13,15,937.5,114.0,1.5,23.0,887.5,1017.21,732.82
2016,4,6,13,30,933.0,113.0,1.4,23.0,870.0,1032.99,741.48
2016,4,6,13,45,925.0,112.5,1.35,23.5,845.0,1041.73,745.21
2016,4,6,14,0,917.0,112.0,1.3,24.0,820.0,1046.27,746.52
2016,4,6,14,15,907.5,110.5,1.2,24.0,788.0,1044.08,744.36
2016,4,6,14,30,898.0,109.0,1.1,24.0,756.0,1037.76,739.82
2016,4,6,14,45,884.0,107.5,1.05,24.0,717.5,1022.92,731.15
2016,4,6,15,0,870.0,106.0,1.0,24.0,679.0,1017.54,728.61
2016,4,6,15,15,784.0,118.0,0.9,24.0,609.0,939.23,679.25
2016,4,6,15,30,698.0,130.0,0.8,24.0,539.0,866.94,633.89
2016,4,6,15,45,597.5,146.0,0.7,24.5,476.0,777.03,574.78
2016,4,6,16,0,497.0,162.0,0.6,25.0,413.0,678.8,508.31
2016,4,6,16,15,422.0,157.0,0.5,24.5,354.5,593.3,450.38
2016,4,6,16,30,347.0,152.0,0.4,24.0,296.0,489.16,377.42
2016,4,6,16,45,315.5,137.5,0.35,23.5,255.5,436.51,340.73
2016,4,6,17,0,284.0,123.0,0.3,23.0,215.0,385.14,303.17
2016,4,6,17,15,256.5,103.0,0.3,22.5,174.5,331.0,262.57
2016,4,6,17,30,229.0,83.0,0.3,22.0,134.0,278.12,221.19
2016,4,6,17,45,182.5,63.5,0.3,22.0,97.5,214.83,169.25
2016,4,6,18,0,136.0,44.0,0.3,22.0,61.0,155.0,118.33
2016,4,6,18,15,68.0,26.0,0.25,21.5,34.5,85.53,49.58
2016,4,6,18,30,0.0,8.0,0.2,21.0,8.0,6.29,0.0
2016,4,6,18,45,0.0,4.0,0.2,21.0,4.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,1.45,12.0,4.5,0.0,0.0
2016,4,7,6,0,0.0,9.0,1.4,12.0,9.0,7.08,0.0
2016,4,7,6,15,39.5,29.0,1.45,12.5,34.0,21.83,11.49
2016,4,7,6,30,79.0,49.0,1.5,13.0,59.0,36.07,25.86
2016,4,7,6,45,110.5,71.0,1.55,13.5,92.5,51.27,39.88
2016,4,7,7,0,142.0,93.0,1.6,14.0,126.0,66.21,53.44
2016,4,7,7,15,177.5,110.5,1.6,14.0,162.5,77.14,63.29
2016,4,7,7,30,213.0,128.0,1.6,14.0,199.0,88.5,73.3
2016,4,7,7,45,106.5,123.0,1.6,14.5,158.5,87.06,71.73
2016,4,7,8,0,0.0,118.0,1.6,15.0,118.0,87.48,71.74
2016,4,7,8,15,156.0,162.5,1.55,15.0,243.0,112.21,92.99
2016,4,7,8,30,312.0,207.0,1.5,15.0,368.0,135.0,112.21
2016,4,7,8,45,179.0,226.0,1.5,15.5,320.5,155.49,119.81
2016,4,7,9,0,46.0,245.0,1.5,16.0,273.0,173.25,135.08
2016,4,7,9,15,43.0,260.0,1.45,16.0,287.5,189.89,147.96
2016,4,7,9,30,40.0,275.0,1.4,16.0,302.0,206.29,160.9
2016,4,7,9,45,211.0,292.0,1.4,16.5,444.5,276.97,211.09
2016,4,7,10,0,382.0,309.0,1.4,17.0,587.0,371.33,280.89
2016,4,7,10,15,470.5,288.5,1.35,17.0,645.5,428.12,324.78
2016,4,7,10,30,559.0,268.0,1.3,17.0,704.0,492.58,374.6
2016,4,7,10,45,463.5,317.0,1.3,17.0,685.0,516.37,393.93
2016,4,7,11,0,368.0,366.0,1.3,17.0,666.0,524.6,400.69
2016,4,7,11,15,343.5,381.5,1.3,16.5,666.0,548.36,419.37
2016,4,7,11,30,319.0,397.0,1.3,16.0,666.0,569.27,435.4
2016,4,7,11,45,320.0,399.5,1.3,16.0,671.5,595.47,454.62
2016,4,7,12,0,321.0,402.0,1.3,16.0,677.0,620.62,472.81
2016,4,7,12,15,353.5,391.0,1.3,16.0,693.5,658.59,500.65
2016,4,7,12,30,386.0,380.0,1.3,16.0,710.0,696.92,528.39
2016,4,7,12,45,343.5,390.5,1.3,16.0,682.0,688.36,521.53
2016,4,7,13,0,301.0,401.0,1.3,16.0,654.0,676.09,512.44
2016,4,7,13,15,299.0,393.5,1.3,16.0,641.5,681.16,516.72
2016,4,7,13,30,297.0,386.0,1.3,16.0,629.0,684.32,519.54
2016,4,7,13,45,232.5,382.5,1.35,16.0,569.5,605.57,463.74
2016,4,7,14,0,168.0,379.0,1.4,16.0,510.0,545.94,420.67
2016,4,7,14,15,116.5,351.5,1.35,15.5,440.5,471.53,366.43
2016,4,7,14,30,65.0,324.0,1.3,15.0,371.0,371.32,291.41
2016,4,7,14,45,62.5,308.5,1.3,15.0,352.0,356.36,281.21
2016,4,7,15,0,60.0,293.0,1.3,15.0,333.0,341.04,270.14
2016,4,7,15,15,110.5,280.5,1.25,15.0,348.0,381.12,303.61
2016,4,7,15,30,161.0,268.0,1.2,15.0,363.0,442.3,352.16
2016,4,7,15,45,101.5,235.5,1.2,15.0,294.0,327.4,262.91
2016,4,7,16,0,42.0,203.0,1.2,15.0,225.0,236.8,190.64
2016,4,7,16,15,128.0,187.0,1.15,14.5,243.0,319.55,261.03
2016,4,7,16,30,214.0,171.0,1.1,14.0,261.0,376.07,308.85
2016,4,7,16,45,188.0,153.5,1.1,14.0,225.0,330.68,272.6
2016,4,7,17,0,162.0,136.0,1.1,14.0,189.0,286.67,237.28
2016,4,7,17,15,141.0,113.0,1.05,13.5,153.5,240.35,199.58
2016,4,7,17,30,120.0,90.0,1.0,13.0,118.0,194.9,161.41
2016,4,7,17,45,89.5,68.0,0.95,13.0,85.5,145.54,118.45
2016,4,7,18,0,59.0,46.0,0.9,13.0,53.0,97.68,76.01
2016,4,7,18,15,29.5,26.5,0.85,12.5,30.0,54.04,32.22
2016,4,7,18,30,0.0,7.0,0.8,12.0,7.0,5.51,0.0
2016,4,7,18,45,0.0,3.5,0.75,12.0,3.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.75,11.5,5.0,3.93,0.0
2016,4,8,6,0,0.0,10.0,0.8,12.0,10.0,7.6,0.0
2016,4,8,6,15,19.5,29.0,0.85,12.0,32.0,21.91,12.09
2016,4,8,6,30,39.0,48.0,0.9,12.0,54.0,35.51,25.6
2016,4,8,6,45,59.5,70.0,0.95,12.5,83.0,50.79,39.69
2016,4,8,7,0,80.0,92.0,1.0,13.0,112.0,65.16,52.75
2016,4,8,7,15,99.0,113.5,0.95,13.0,143.5,79.29,65.44
2016,4,8,7,30,118.0,135.0,0.9,13.0,175.0,93.12,77.6
2016,4,8,7,45,99.0,156.5,0.9,13.5,193.5,105.99,88.53
2016,4,8,8,0,80.0,178.0,0.9,14.0,212.0,121.59,101.6
2016,4,8,8,15,78.5,199.5,0.85,14.0,236.5,134.77,112.54
2016,4,8,8,30,77.0,221.0,0.8,14.0,261.0,147.62,123.08
2016,4,8,8,45,106.5,247.0,0.8,14.5,308.0,168.33,131.64
2016,4,8,9,0,136.0,273.0,0.8,15.0,355.0,194.89,148.69
2016,4,8,9,15,115.5,290.5,0.8,15.0,363.5,217.66,166.73
2016,4,8,9,30,95.0,308.0,0.8,15.0,372.0,240.53,185.6
2016,4,8,9,45,141.5,330.0,0.8,15.5,431.0,279.7,214.61
2016,4,8,10,0,188.0,352.0,0.8,16.0,490.0,327.75,250.67
2016,4,8,10,15,208.5,365.5,0.85,16.0,524.0,364.86,279.48
2016,4,8,10,30,229.0,379.0,0.9,16.0,558.0,404.34,309.96
2016,4,8,10,45,356.0,348.0,0.95,16.0,635.5,475.53,363.98
2016,4,8,11,0,483.0,317.0,1.0,16.0,713.0,561.61,428.39
2016,4,8,11,15,369.5,366.0,1.0,16.0,672.5,552.27,421.0
2016,4,8,11,30,256.0,415.0,1.0,16.0,632.0,539.21,410.6
2016,4,8,11,45,308.0,406.0,1.05,16.0,669.0,591.3,449.74
2016,4,8,12,0,360.0,397.0,1.1,16.0,706.0,646.28,489.94
2016,4,8,12,15,403.5,374.5,1.1,16.0,721.0,684.34,517.6
2016,4,8,12,30,447.0,352.0,1.1,16.0,736.0,737.98,555.62
2016,4,8,12,45,341.5,384.5,1.15,16.0,676.0,679.99,513.83
2016,4,8,13,0,236.0,417.0,1.2,16.0,616.0,611.11,464.44
2016,4,8,13,15,300.5,392.0,1.2,16.0,641.0,680.12,515.75
2016,4,8,13,30,365.0,367.0,1.2,16.0,666.0,729.87,552.03
2016,4,8,13,45,245.5,372.5,1.2,16.0,571.0,629.81,479.39
2016,4,8,14,0,126.0,378.0,1.2,16.0,476.0,502.26,386.18
2016,4,8,14,15,227.5,350.5,1.2,16.0,519.5,580.59,448.16
2016,4,8,14,30,329.0,323.0,1.2,16.0,563.0,682.14,523.16
2016,4,8,14,45,463.0,269.5,1.25,16.0,588.0,784.89,598.75
2016,4,8,15,0,597.0,216.0,1.3,16.0,613.0,861.51,655.57
2016,4,8,15,15,401.5,241.0,1.3,15.5,500.5,691.93,535.34
2016,4,8,15,30,206.0,266.0,1.3,15.0,388.0,482.54,381.81
2016,4,8,15,45,168.0,244.5,1.3,15.0,339.0,422.29,337.97
2016,4,8,16,0,130.0,223.0,1.3,15.0,290.0,362.67,292.34
2016,4,8,16,15,65.0,141.5,1.25,14.5,175.0,189.53,154.52
2016,4,8,16,30,0.0,60.0,1.2,14.0,60.0,45.98,33.58
2016,4,8,16,45,0.0,51.5,1.2,14.0,51.5,39.4,28.21
2016,4,8,17,0,0.0,43.0,1.2,14.0,43.0,32.85,22.66
2016,4,8,17,15,0.0,34.5,1.15,13.5,34.5,26.31,17.08
2016,4,8,17,30,0.0,26.0,1.1,13.0,26.0,19.79,11.44
2016,4,8,17,45,0.0,19.0,1.05,13.0,19.0,14.44,6.7
2016,4,8,18,0,0.0,12.0,1.0,13.0,12.0,9.1,1.96
2016,4,8,18,15,0.0,6.5,0.95,13.0,6.5,4.92,0.0
2016,4,8,18,30,0.0,1.0,0.9,13.0,1.0,0.79,0.0
2016,4,8,18,45,0.0,0.5,0.85,13.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,1.35,12.0,2.5,1.97,0.0
2016,4,9,6,0,0.0,5.0,1.4,12.0,5.0,3.78,0.0
2016,4,9,6,15,0.0,17.0,1.35,12.0,17.0,12.94,5.03
2016,4,9,6,30,0.0,29.0,1.3,12.0,29.0,22.13,13.9
2016,4,9,6,45,0.0,45.5,1.3,12.0,45.5,34.73,25.51
2016,4,9,7,0,0.0,62.0,1.3,12.0,62.0,46.83,36.61
2016,4,9,7,15,0.0,79.0,1.25,12.0,79.0,59.15,47.76
2016,4,9,7,30,0.0,96.0,1.2,12.0,96.0,71.37,58.63
2016,4,9,7,45,0.0,52.0,1.2,12.5,52.0,39.79,30.2
2016,4,9,8,0,0.0,8.0,1.2,13.0,8.0,6.09,0.0
2016,4,9,8,15,0.0,44.5,1.2,13.0,44.5,34.06,24.87
2016,4,9,8,30,0.0,81.0,1.2,13.0,81.0,62.28,49.74
2016,4,9,8,45,0.0,94.5,1.2,13.0,94.5,72.59,55.86
2016,4,9,9,0,0.0,108.0,1.2,13.0,108.0,82.59,64.02
2016,4,9,9,15,0.0,131.0,1.2,13.0,131.0,99.57,77.91
2016,4,9,9,30,0.0,154.0,1.2,13.0,154.0,116.71,91.79
2016,4,9,9,45,0.0,135.5,1.2,13.0,135.5,103.64,80.82
2016,4,9,10,0,0.0,117.0,1.2,13.0,117.0,90.05,69.51
2016,4,9,10,15,0.0,110.0,1.15,13.0,110.0,84.87,65.15
2016,4,9,10,30,0.0,103.0,1.1,13.0,103.0,79.61,60.72
2016,4,9,10,45,0.0,80.0,1.1,13.5,80.0,61.89,45.93
2016,4,9,11,0,0.0,57.0,1.1,14.0,57.0,44.05,31.07
2016,4,9,11,15,2.5,119.5,1.1,14.0,122.0,94.31,72.42
2016,4,9,11,30,5.0,182.0,1.1,14.0,187.0,145.39,113.64
2016,4,9,11,45,2.5,157.0,1.1,14.0,159.5,124.37,96.49
2016,4,9,12,0,0.0,132.0,1.1,14.0,132.0,102.93,79.11
2016,4,9,12,15,4.5,178.0,1.1,14.0,182.0,143.64,112.17
2016,4,9,12,30,9.0,224.0,1.1,14.0,232.0,185.66,145.72
2016,4,9,12,45,11.5,245.5,1.15,14.0,255.5,206.79,162.44
2016,4,9,13,0,14.0,267.0,1.2,14.0,279.0,228.56,179.68
2016,4,9,13,15,7.0,204.0,1.2,14.0,210.0,169.56,132.88
2016,4,9,13,30,0.0,141.0,1.2,14.0,141.0,110.92,85.71
2016,4,9,13,45,0.0,135.0,1.2,14.0,135.0,106.09,82.01
2016,4,9,14,0,0.0,129.0,1.2,14.0,129.0,101.22,78.17
2016,4,9,14,15,0.0,126.5,1.2,14.0,126.5,99.22,76.66
2016,4,9,14,30,0.0,124.0,1.2,14.0,124.0,97.22,75.16
2016,4,9,14,45,0.0,104.0,1.2,14.0,104.0,80.74,61.75
2016,4,9,15,0,0.0,84.0,1.2,14.0,84.0,64.76,48.67
2016,4,9,15,15,0.0,80.0,1.2,14.0,80.0,61.61,46.2
2016,4,9,15,30,0.0,76.0,1.2,14.0,76.0,58.47,43.71
2016,4,9,15,45,0.0,90.0,1.2,14.0,90.0,69.3,52.94
2016,4,9,16,0,0.0,104.0,1.2,14.0,104.0,81.58,63.39
2016,4,9,16,15,0.0,93.0,1.15,14.0,93.0,72.47,55.93
2016,4,9,16,30,0.0,82.0,1.1,14.0,82.0,63.37,48.45
2016,4,9,16,45,0.0,70.5,1.1,14.0,70.5,54.09,40.72
2016,4,9,17,0,0.0,59.0,1.1,14.0,59.0,45.19,33.22
2016,4,9,17,15,0.0,48.0,1.05,13.5,48.0,36.7,26.02
2016,4,9,17,30,0.0,37.0,1.0,13.0,37.0,28.24,18.71
2016,4,9,17,45,0.0,27.0,0.95,13.0,27.0,20.57,11.95
2016,4,9,18,0,0.0,17.0,0.9,13.0,17.0,12.92,5.18
2016,4,9,18,15,0.0,9.5,0.85,12.5,9.5,7.2,0.0
2016,4,9,18,30,0.0,2.0,0.8,12.0,2.0,1.57,0.0
2016,4,9,18,45,0.0,1.0,0.8,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,11.5,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,3.0,1.7,12.0,3.0,2.27,0.0
2016,4,10,6,30,0.0,5.0,1.7,12.0,5.0,3.78,0.0
2016,4,10,6,45,0.0,8.0,1.75,12.0,8.0,6.06,0.0
2016,4,10,7,0,0.0,11.0,1.8,12.0,11.0,8.35,1.91
2016,4,10,7,15,0.0,13.5,1.8,12.0,13.5,10.26,3.66
2016,4,10,7,30,0.0,16.0,1.8,12.0,16.0,12.17,5.39
2016,4,10,7,45,0.0,35.0,1.8,12.5,35.0,26.72,18.47
2016,4,10,8,0,0.0,54.0,1.8,13.0,54.0,41.35,31.44
2016,4,10,8,15,0.0,72.5,1.8,13.0,72.5,55.67,44.02
2016,4,10,8,30,0.0,91.0,1.8,13.0,91.0,69.88,56.37
2016,4,10,8,45,1.5,135.0,1.8,13.0,136.0,101.18,79.71
2016,4,10,9,0,3.0,179.0,1.8,13.0,181.0,132.48,105.2
2016,4,10,9,15,1.5,110.5,1.85,13.0,111.5,84.95,65.66
2016,4,10,9,30,0.0,42.0,1.9,13.0,42.0,32.28,21.61
2016,4,10,9,45,3.0,121.0,1.95,13.5,123.5,93.8,72.66
2016,4,10,10,0,6.0,200.0,2.0,14.0,205.0,153.99,121.35
2016,4,10,10,15,46.5,286.5,2.05,14.0,323.5,236.75,186.88
2016,4,10,10,30,87.0,373.0,2.1,14.0,442.0,326.76,257.01
2016,4,10,10,45,114.5,392.0,2.15,14.0,485.5,370.96,291.11
2016,4,10,11,0,142.0,411.0,2.2,14.0,529.0,415.78,325.73
2016,4,10,11,15,215.0,411.0,2.25,14.0,593.0,478.47,374.34
2016,4,10,11,30,288.0,411.0,2.3,14.0,657.0,556.99,434.15
2016,4,10,11,45,297.0,407.0,2.4,14.0,662.5,582.46,453.6
2016,4,10,12,0,306.0,403.0,2.5,14.0,668.0,607.33,472.86
2016,4,10,12,15,248.0,414.5,2.55,14.0,629.5,589.85,459.21
2016,4,10,12,30,190.0,426.0,2.6,14.0,591.0,551.11,429.98
2016,4,10,12,45,184.0,426.5,2.7,14.0,585.0,558.98,436.57
2016,4,10,13,0,178.0,427.0,2.8,14.0,579.0,565.63,441.97
2016,4,10,13,15,179.5,418.0,2.8,14.0,569.0,568.84,444.9
2016,4,10,13,30,181.0,409.0,2.8,14.0,559.0,570.89,447.05
2016,4,10,13,45,134.5,390.0,2.85,14.0,499.5,514.49,404.41
2016,4,10,14,0,88.0,371.0,2.9,14.0,440.0,432.32,341.84
2016,4,10,14,15,88.5,356.0,2.85,13.5,423.0,422.28,335.75
2016,4,10,14,30,89.0,341.0,2.8,13.0,406.0,411.64,328.85
2016,4,10,14,45,55.5,295.0,2.8,13.0,335.0,332.66,266.92
2016,4,10,15,0,22.0,249.0,2.8,13.0,264.0,232.27,186.62
2016,4,10,15,15,25.0,240.0,2.8,13.0,256.0,228.72,184.65
2016,4,10,15,30,28.0,231.0,2.8,13.0,248.0,246.15,199.38
2016,4,10,15,45,35.0,218.5,2.8,13.0,238.0,242.39,197.19
2016,4,10,16,0,42.0,206.0,2.8,13.0,228.0,238.38,194.86
2016,4,10,16,15,26.5,178.0,2.75,12.5,191.0,178.1,145.64
2016,4,10,16,30,11.0,150.0,2.7,12.0,154.0,138.33,112.59
2016,4,10,16,45,5.5,131.0,2.7,12.0,133.0,117.16,94.9
2016,4,10,17,0,0.0,112.0,2.7,12.0,112.0,96.3,77.18
2016,4,10,17,15,0.0,91.5,2.65,12.0,91.5,78.21,61.79
2016,4,10,17,30,0.0,71.0,2.6,12.0,71.0,59.84,45.91
2016,4,10,17,45,0.0,52.0,2.55,12.0,52.0,42.79,30.96
2016,4,10,18,0,0.0,33.0,2.5,12.0,33.0,25.24,15.55
2016,4,10,18,15,0.0,19.0,2.45,11.5,19.0,14.48,5.32
2016,4,10,18,30,0.0,5.0,2.4,11.0,5.0,3.93,0.0
2016,4,10,18,45,0.0,2.5,2.35,11.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.0,0.45,11.0,4.0,3.15,0.0
2016,4,11,6,0,0.0,8.0,0.4,11.0,8.0,6.07,0.0
2016,4,11,6,15,0.0,21.0,0.3,11.0,21.0,16.0,8.02
2016,4,11,6,30,0.0,34.0,0.2,11.0,34.0,25.98,17.56
2016,4,11,6,45,0.0,50.0,0.15,11.5,50.0,37.98,28.65
2016,4,11,7,0,0.0,66.0,0.1,12.0,66.0,49.69,39.32
2016,4,11,7,15,0.0,83.5,0.1,12.0,83.5,62.32,50.66
2016,4,11,7,30,0.0,101.0,0.1,12.0,101.0,74.84,61.66
2016,4,11,7,45,0.0,104.0,0.15,12.5,104.0,77.68,63.84
2016,4,11,8,0,0.0,107.0,0.2,13.0,107.0,80.36,65.87
2016,4,11,8,15,6.0,145.5,0.25,13.0,149.0,106.75,88.58
2016,4,11,8,30,12.0,184.0,0.3,13.0,191.0,132.21,110.04
2016,4,11,8,45,12.5,197.5,0.35,13.5,205.0,142.78,112.88
2016,4,11,9,0,13.0,211.0,0.4,14.0,219.0,154.83,121.77
2016,4,11,9,15,43.5,258.5,0.45,14.0,288.0,189.23,147.54
2016,4,11,9,30,74.0,306.0,0.5,14.0,357.0,234.11,181.5
2016,4,11,9,45,93.0,329.5,0.55,14.5,397.0,265.5,205.07
2016,4,11,10,0,112.0,353.0,0.6,15.0,437.0,299.85,231.05
2016,4,11,10,15,82.5,352.0,0.6,15.0,415.5,298.89,230.99
2016,4,11,10,30,53.0,351.0,0.6,15.0,394.0,293.71,227.44
2016,4,11,10,45,44.5,348.5,0.65,15.0,385.0,294.99,228.66
2016,4,11,11,0,36.0,346.0,0.7,15.0,376.0,294.82,228.62
2016,4,11,11,15,67.0,382.0,0.7,15.0,439.5,350.17,270.81
2016,4,11,11,30,98.0,418.0,0.7,15.0,503.0,409.92,315.29
2016,4,11,11,45,62.5,379.0,0.75,15.0,433.0,360.13,277.71
2016,4,11,12,0,27.0,340.0,0.8,15.0,363.0,305.4,236.38
2016,4,11,12,15,69.5,385.0,0.85,15.0,445.0,385.24,298.08
2016,4,11,12,30,112.0,430.0,0.9,15.0,527.0,470.22,361.35
2016,4,11,12,45,112.0,423.5,0.95,15.0,520.0,472.92,363.18
2016,4,11,13,0,112.0,417.0,1.0,15.0,513.0,494.44,379.3
2016,4,11,13,15,69.5,370.5,1.05,15.0,430.0,396.72,307.0
2016,4,11,13,30,27.0,324.0,1.1,15.0,347.0,315.45,245.54
2016,4,11,13,45,27.0,314.5,1.15,15.0,337.0,309.67,242.05
2016,4,11,14,0,27.0,305.0,1.2,15.0,327.0,303.58,237.87
2016,4,11,14,15,30.5,301.0,1.2,15.0,325.0,306.33,240.56
2016,4,11,14,30,34.0,297.0,1.2,15.0,323.0,309.12,243.27
2016,4,11,14,45,27.5,272.5,1.25,15.0,293.0,280.22,221.27
2016,4,11,15,0,21.0,248.0,1.3,15.0,263.0,230.01,182.38
2016,4,11,15,15,177.0,248.5,1.3,14.5,356.0,429.94,344.72
2016,4,11,15,30,333.0,249.0,1.3,14.0,449.0,605.23,479.71
2016,4,11,15,45,316.5,234.5,1.35,14.0,412.5,570.24,453.65
2016,4,11,16,0,300.0,220.0,1.4,14.0,376.0,534.48,428.6
2016,4,11,16,15,289.5,199.0,1.4,14.0,337.0,495.74,400.84
2016,4,11,16,30,279.0,178.0,1.4,14.0,298.0,456.17,371.86
2016,4,11,16,45,414.0,136.5,1.45,14.0,288.5,530.86,433.84
2016,4,11,17,0,549.0,95.0,1.5,14.0,279.0,581.26,474.97
2016,4,11,17,15,490.5,85.5,1.55,13.5,228.5,502.47,414.07
2016,4,11,17,30,432.0,76.0,1.6,13.0,178.0,422.92,350.72
2016,4,11,17,45,354.5,62.5,1.65,12.5,132.5,336.38,278.48
2016,4,11,18,0,277.0,49.0,1.7,12.0,87.0,256.97,209.1
2016,4,11,18,15,164.5,31.5,1.7,12.0,51.5,160.6,117.72
2016,4,11,18,30,52.0,14.0,1.7,12.0,16.0,36.78,0.0
2016,4,11,18,45,26.0,7.0,1.75,12.0,8.0,5.51,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,5.0,2.8,11.0,5.0,3.93,0.0
2016,4,12,6,0,0.0,10.0,2.9,11.0,10.0,7.59,0.0
2016,4,12,6,15,0.0,24.5,2.95,11.0,24.5,18.7,10.36
2016,4,12,6,30,0.0,39.0,3.0,11.0,39.0,29.72,20.8
2016,4,12,6,45,0.0,57.5,3.1,11.5,57.5,43.16,33.17
2016,4,12,7,0,0.0,76.0,3.2,12.0,76.0,56.46,45.26
2016,4,12,7,15,0.0,95.5,3.25,12.0,95.5,70.3,57.72
2016,4,12,7,30,0.0,115.0,3.3,12.0,115.0,84.0,69.87
2016,4,12,7,45,0.0,113.5,3.35,12.5,113.5,84.07,69.6
2016,4,12,8,0,0.0,112.0,3.4,13.0,112.0,83.81,69.02
2016,4,12,8,15,4.0,145.5,3.45,13.0,147.5,106.79,88.97
2016,4,12,8,30,8.0,179.0,3.5,13.0,183.0,129.13,108.09
2016,4,12,8,45,31.0,219.5,3.55,13.5,238.5,150.42,119.64
2016,4,12,9,0,54.0,260.0,3.6,14.0,294.0,183.24,144.26
2016,4,12,9,15,144.0,288.5,3.65,14.0,386.0,221.76,170.93
2016,4,12,9,30,234.0,317.0,3.7,14.0,478.0,277.62,212.64
2016,4,12,9,45,223.5,337.0,3.8,14.5,497.5,309.11,239.0
2016,4,12,10,0,213.0,357.0,3.9,15.0,517.0,339.58,264.28
2016,4,12,10,15,260.0,363.0,3.95,15.0,565.5,385.37,300.85
2016,4,12,10,30,307.0,369.0,4.0,15.0,614.0,436.65,341.72
2016,4,12,10,45,587.5,253.0,4.05,15.0,738.0,535.11,419.69
2016,4,12,11,0,868.0,137.0,4.1,15.0,862.0,643.32,505.91
2016,4,12,11,15,873.0,138.0,4.1,15.0,878.0,694.41,546.34
2016,4,12,11,30,878.0,139.0,4.1,15.0,894.0,743.59,584.66
2016,4,12,11,45,883.0,138.0,4.15,15.5,903.0,789.03,618.5
2016,4,12,12,0,888.0,137.0,4.2,16.0,912.0,832.07,648.99
2016,4,12,12,15,888.5,137.5,4.2,16.0,912.0,870.06,675.83
2016,4,12,12,30,889.0,138.0,4.2,16.0,912.0,904.98,700.4
2016,4,12,12,45,862.5,152.5,4.25,16.0,898.0,939.57,724.97
2016,4,12,13,0,836.0,167.0,4.3,16.0,884.0,956.71,737.31
2016,4,12,13,15,831.5,166.0,4.25,15.5,868.0,975.11,751.66
2016,4,12,13,30,827.0,165.0,4.2,15.0,852.0,989.65,763.43
2016,4,12,13,45,818.5,164.5,4.2,15.0,827.5,996.88,769.15
2016,4,12,14,0,810.0,164.0,4.2,15.0,803.0,1000.09,772.29
2016,4,12,14,15,800.5,161.5,4.2,14.5,772.5,996.37,772.23
2016,4,12,14,30,791.0,159.0,4.2,14.0,742.0,988.72,769.62
2016,4,12,14,45,695.5,178.5,4.2,14.0,673.0,925.4,726.23
2016,4,12,15,0,600.0,198.0,4.2,14.0,604.0,848.37,672.4
2016,4,12,15,15,460.5,225.0,4.1,14.0,525.0,727.69,582.12
2016,4,12,15,30,321.0,252.0,4.0,14.0,446.0,595.86,481.14
2016,4,12,15,45,321.5,230.0,3.95,14.0,411.0,568.46,462.38
2016,4,12,16,0,322.0,208.0,3.9,14.0,376.0,539.25,441.46
2016,4,12,16,15,288.5,190.5,3.8,13.5,330.0,483.34,399.01
2016,4,12,16,30,255.0,173.0,3.7,13.0,284.0,428.08,356.24
2016,4,12,16,45,224.0,158.0,3.65,13.0,246.0,379.17,317.05
2016,4,12,17,0,193.0,143.0,3.6,13.0,208.0,314.92,264.63
2016,4,12,17,15,169.5,120.5,3.55,12.5,170.5,266.57,224.67
2016,4,12,17,30,146.0,98.0,3.5,12.0,133.0,219.37,184.46
2016,4,12,17,45,109.5,76.0,3.45,12.0,98.5,165.64,137.14
2016,4,12,18,0,73.0,54.0,3.4,12.0,64.0,114.32,91.28
2016,4,12,18,15,36.5,33.0,3.3,11.5,38.0,66.46,46.57
2016,4,12,18,30,0.0,12.0,3.2,11.0,12.0,9.14,0.0
2016,4,12,18,45,0.0,6.0,3.15,11.0,6.0,4.72,0.0
2016,4,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,13,5,45,53.5,11.5,1.95,9.5,15.0,9.05,0.0
2016,4,13,6,0,107.0,23.0,2.0,10.0,30.0,17.36,3.54
2016,4,13,6,15,221.5,39.5,2.0,10.5,70.0,29.79,20.08
2016,4,13,6,30,336.0,56.0,2.0,11.0,110.0,42.23,31.96
2016,4,13,6,45,417.5,67.0,2.05,11.5,159.5,50.62,39.88
2016,4,13,7,0,499.0,78.0,2.1,12.0,209.0,61.7,49.97
2016,4,13,7,15,553.0,86.5,2.1,12.0,261.5,67.61,55.31
2016,4,13,7,30,607.0,95.0,2.1,12.0,314.0,73.44,60.43
2016,4,13,7,45,648.5,101.0,2.15,12.5,366.5,77.2,63.48
2016,4,13,8,0,690.0,107.0,2.2,13.0,419.0,80.91,66.42
2016,4,13,8,15,718.0,112.0,2.15,13.0,469.5,83.62,68.57
2016,4,13,8,30,746.0,117.0,2.1,13.0,520.0,86.25,70.64
2016,4,13,8,45,769.5,120.0,2.05,13.5,567.0,112.98,73.03
2016,4,13,9,0,793.0,123.0,2.0,14.0,614.0,179.03,110.0
2016,4,13,9,15,808.5,126.5,1.95,14.0,656.0,239.69,155.92
2016,4,13,9,30,824.0,130.0,1.9,14.0,698.0,301.79,208.7
2016,4,13,9,45,842.0,129.0,1.85,14.5,736.0,362.51,261.59
