Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,10,0,860.0,128.0,1.8,15.0,774.0,424.29,314.88
2016,4,13,10,15,868.5,130.0,1.75,15.0,804.0,485.01,366.76
2016,4,13,10,30,877.0,132.0,1.7,15.0,834.0,543.09,415.02
2016,4,13,10,45,879.5,135.0,1.7,15.0,856.0,598.39,459.84
2016,4,13,11,0,882.0,138.0,1.7,15.0,878.0,651.94,501.92
2016,4,13,11,15,886.0,139.0,1.65,15.0,893.5,703.01,540.56
2016,4,13,11,30,890.0,140.0,1.6,15.0,909.0,752.03,576.57
2016,4,13,11,45,885.5,144.5,1.6,15.5,914.5,795.29,606.8
2016,4,13,12,0,881.0,149.0,1.6,16.0,920.0,835.49,633.66
2016,4,13,12,15,880.5,149.0,1.6,16.0,919.5,872.11,658.04
2016,4,13,12,30,880.0,149.0,1.6,16.0,919.0,905.6,680.22
2016,4,13,12,45,876.0,149.5,1.6,16.0,910.0,947.51,707.91
2016,4,13,13,0,872.0,150.0,1.6,16.0,901.0,972.19,724.02
2016,4,13,13,15,868.0,149.0,1.6,15.5,884.5,991.56,738.26
2016,4,13,13,30,864.0,148.0,1.6,15.0,868.0,1006.98,750.13
2016,4,13,13,45,850.0,151.0,1.6,15.0,842.0,1012.73,754.47
2016,4,13,14,0,836.0,154.0,1.6,15.0,816.0,1014.28,756.35
2016,4,13,14,15,826.5,151.5,1.65,15.0,785.5,1010.61,755.79
2016,4,13,14,30,817.0,149.0,1.7,15.0,755.0,1002.94,752.78
2016,4,13,14,45,798.5,148.5,1.75,15.0,716.5,984.47,742.76
2016,4,13,15,0,780.0,148.0,1.8,15.0,678.0,971.43,736.53
2016,4,13,15,15,763.0,144.0,1.85,14.5,635.0,943.86,721.79
2016,4,13,15,30,746.0,140.0,1.9,14.0,592.0,913.1,704.83
2016,4,13,15,45,721.5,135.5,1.95,14.0,544.5,871.78,678.97
2016,4,13,16,0,697.0,131.0,2.0,14.0,497.0,828.11,651.09
2016,4,13,16,15,666.0,125.0,2.05,13.5,446.0,774.99,616.92
2016,4,13,16,30,635.0,119.0,2.1,13.0,395.0,720.6,580.84
2016,4,13,16,45,584.0,113.0,2.2,13.0,342.0,648.76,529.59
2016,4,13,17,0,533.0,107.0,2.3,13.0,289.0,572.21,472.51
2016,4,13,17,15,472.5,96.0,2.25,12.5,237.5,492.91,410.51
2016,4,13,17,30,412.0,85.0,2.2,12.0,186.0,417.42,348.99
2016,4,13,17,45,317.0,71.0,2.2,11.5,137.5,320.3,267.11
2016,4,13,18,0,222.0,57.0,2.2,11.0,89.0,232.14,190.1
2016,4,13,18,15,111.0,37.0,2.15,11.0,53.0,124.87,93.44
2016,4,13,18,30,0.0,17.0,2.1,11.0,17.0,14.08,0.0
2016,4,13,18,45,0.0,8.5,2.1,11.0,8.5,6.69,0.0
2016,4,13,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,5,45,45.5,13.5,2.0,9.5,16.5,10.62,0.0
2016,4,14,6,0,91.0,27.0,2.0,10.0,33.0,20.19,6.89
2016,4,14,6,15,204.5,44.0,2.05,10.0,73.5,32.9,22.96
2016,4,14,6,30,318.0,61.0,2.1,10.0,114.0,45.57,35.13
2016,4,14,6,45,388.5,75.0,2.2,10.5,162.5,55.8,44.72
2016,4,14,7,0,459.0,89.0,2.3,11.0,211.0,65.9,53.95
2016,4,14,7,15,532.5,85.5,2.35,11.0,256.5,66.47,54.5
2016,4,14,7,30,606.0,82.0,2.4,11.0,302.0,63.95,52.16
2016,4,14,7,45,640.5,87.5,2.45,11.5,351.5,67.56,55.13
2016,4,14,8,0,675.0,93.0,2.5,12.0,401.0,71.09,57.98
2016,4,14,8,15,664.0,110.0,2.55,12.0,441.5,81.03,66.56
2016,4,14,8,30,653.0,127.0,2.6,12.0,482.0,90.33,74.5
2016,4,14,8,45,692.0,141.0,2.65,12.5,546.5,122.33,82.6
2016,4,14,9,0,731.0,155.0,2.7,13.0,611.0,186.62,119.25
2016,4,14,9,15,748.5,159.0,2.7,13.0,653.0,245.34,163.93
2016,4,14,9,30,766.0,163.0,2.7,13.0,695.0,305.86,215.46
2016,4,14,9,45,790.0,160.5,2.75,13.5,733.5,365.33,267.31
2016,4,14,10,0,814.0,158.0,2.8,14.0,772.0,429.26,322.5
2016,4,14,10,15,823.0,160.0,2.85,14.0,801.5,487.82,373.4
2016,4,14,10,30,832.0,162.0,2.9,14.0,831.0,545.98,422.67
2016,4,14,10,45,693.5,233.0,2.95,14.0,801.0,577.06,449.65
2016,4,14,11,0,555.0,304.0,3.0,14.0,771.0,591.39,461.96
2016,4,14,11,15,686.0,247.5,3.05,14.0,835.0,670.28,523.88
2016,4,14,11,30,817.0,191.0,3.1,14.0,899.0,750.76,586.12
2016,4,14,11,45,808.5,198.5,3.2,14.0,904.0,792.39,617.54
2016,4,14,12,0,800.0,206.0,3.3,14.0,909.0,838.7,651.79
2016,4,14,12,15,543.5,315.0,3.35,14.0,792.5,756.37,588.54
2016,4,14,12,30,287.0,424.0,3.4,14.0,676.0,645.6,503.04
2016,4,14,12,45,572.5,293.5,3.5,14.0,790.0,813.15,633.84
2016,4,14,13,0,858.0,163.0,3.6,14.0,904.0,970.52,749.09
2016,4,14,13,15,853.5,162.0,3.65,14.0,887.5,989.23,761.57
2016,4,14,13,30,849.0,161.0,3.7,14.0,871.0,1004.02,772.65
2016,4,14,13,45,839.0,161.0,3.75,14.0,846.0,1010.45,778.13
2016,4,14,14,0,829.0,161.0,3.8,14.0,821.0,1012.79,781.01
2016,4,14,14,15,819.5,158.5,3.8,14.0,789.5,1009.09,779.56
2016,4,14,14,30,810.0,156.0,3.8,14.0,758.0,1001.39,775.53
2016,4,14,14,45,804.5,148.5,3.85,14.0,721.5,988.74,768.56
2016,4,14,15,0,799.0,141.0,3.9,14.0,685.0,972.19,758.99
2016,4,14,15,15,502.0,207.5,3.9,13.5,542.0,746.48,596.65
2016,4,14,15,30,205.0,274.0,3.9,13.0,399.0,484.4,393.12
2016,4,14,15,45,470.5,195.5,3.9,13.0,452.0,690.07,561.09
2016,4,14,16,0,736.0,117.0,3.9,13.0,505.0,846.06,680.78
2016,4,14,16,15,706.0,112.0,3.85,12.5,454.0,794.17,644.12
2016,4,14,16,30,676.0,107.0,3.8,12.0,403.0,740.92,607.16
2016,4,14,16,45,635.5,100.0,3.8,12.0,350.5,675.8,559.14
2016,4,14,17,0,595.0,93.0,3.8,12.0,298.0,610.95,509.97
2016,4,14,17,15,536.5,84.5,3.7,11.5,246.0,531.85,447.65
2016,4,14,17,30,478.0,76.0,3.6,11.0,194.0,455.5,384.62
2016,4,14,17,45,391.5,64.0,3.5,11.0,145.5,358.46,301.36
2016,4,14,18,0,305.0,52.0,3.4,11.0,97.0,274.11,226.21
2016,4,14,18,15,186.0,35.5,3.35,10.5,59.5,174.86,134.46
2016,4,14,18,30,67.0,19.0,3.3,10.0,22.0,64.18,0.0
2016,4,14,18,45,33.5,9.5,3.3,10.0,11.0,22.07,0.0
2016,4,14,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,15,5,45,103.0,12.5,3.1,7.5,19.5,9.83,0.0
2016,4,15,6,0,206.0,25.0,3.1,8.0,39.0,20.41,8.46
2016,4,15,6,15,327.5,37.5,3.0,8.5,83.0,30.63,21.25
2016,4,15,6,30,449.0,50.0,2.9,9.0,127.0,40.86,31.11
2016,4,15,6,45,521.5,59.5,2.85,9.5,178.5,48.29,38.17
2016,4,15,7,0,594.0,69.0,2.8,10.0,230.0,55.68,44.96
2016,4,15,7,15,644.0,76.0,2.7,10.5,284.0,60.86,49.56
2016,4,15,7,30,694.0,83.0,2.6,11.0,338.0,65.99,53.98
2016,4,15,7,45,727.5,88.5,2.55,11.5,391.5,69.72,57.05
2016,4,15,8,0,761.0,94.0,2.5,12.0,445.0,73.38,59.99
2016,4,15,8,15,787.0,98.5,2.4,12.5,496.5,82.4,67.61
2016,4,15,8,30,813.0,103.0,2.3,13.0,548.0,85.25,69.73
2016,4,15,8,45,834.0,105.5,2.25,13.5,596.0,113.93,72.12
2016,4,15,9,0,855.0,108.0,2.2,14.0,644.0,176.28,105.11
2016,4,15,9,15,869.0,110.5,2.1,14.0,687.0,239.64,153.28
2016,4,15,9,30,883.0,113.0,2.0,14.0,730.0,304.11,208.37
2016,4,15,9,45,900.0,112.0,1.95,14.5,768.5,370.69,266.32
2016,4,15,10,0,917.0,111.0,1.9,15.0,807.0,434.03,321.25
2016,4,15,10,15,924.5,113.0,1.95,15.0,837.0,495.88,374.72
2016,4,15,10,30,932.0,115.0,2.0,15.0,867.0,556.85,425.95
2016,4,15,10,45,938.0,115.5,2.05,15.5,890.0,614.74,472.45
2016,4,15,11,0,944.0,116.0,2.1,16.0,913.0,671.06,516.19
2016,4,15,11,15,946.5,116.5,2.2,16.0,928.0,723.28,556.93
2016,4,15,11,30,949.0,117.0,2.3,16.0,943.0,773.12,595.01
2016,4,15,11,45,951.0,117.0,2.45,16.5,950.0,819.59,629.14
2016,4,15,12,0,953.0,117.0,2.6,17.0,957.0,863.22,658.91
2016,4,15,12,15,952.0,117.0,2.7,17.0,955.5,901.35,685.52
2016,4,15,12,30,951.0,117.0,2.8,17.0,954.0,936.05,709.8
2016,4,15,12,45,949.5,116.0,2.9,17.0,944.5,965.82,730.76
2016,4,15,13,0,948.0,115.0,3.0,17.0,935.0,991.81,749.27
2016,4,15,13,15,943.5,114.0,3.05,17.0,917.5,1011.11,762.96
2016,4,15,13,30,939.0,113.0,3.1,17.0,900.0,1026.31,774.09
2016,4,15,13,45,931.5,112.0,3.15,17.0,874.5,1034.48,780.68
2016,4,15,14,0,924.0,111.0,3.2,17.0,849.0,1038.44,784.67
2016,4,15,14,15,915.5,109.5,3.25,17.0,816.5,1036.72,785.04
2016,4,15,14,30,907.0,108.0,3.3,17.0,784.0,1030.89,782.84
2016,4,15,14,45,894.0,106.5,3.35,17.0,745.5,1016.59,775.06
2016,4,15,15,0,881.0,105.0,3.4,17.0,707.0,998.45,764.81
2016,4,15,15,15,865.5,102.5,3.45,16.5,663.0,985.64,759.75
2016,4,15,15,30,850.0,100.0,3.5,16.0,619.0,956.4,743.21
2016,4,15,15,45,829.0,96.5,3.55,16.0,570.5,917.57,718.46
2016,4,15,16,0,808.0,93.0,3.6,16.0,522.0,875.99,691.47
2016,4,15,16,15,781.5,89.0,3.65,15.5,470.0,826.51,659.51
2016,4,15,16,30,755.0,85.0,3.7,15.0,418.0,775.25,625.42
2016,4,15,16,45,718.5,80.0,3.75,15.0,365.0,718.26,584.86
2016,4,15,17,0,682.0,75.0,3.8,15.0,312.0,656.42,539.32
2016,4,15,17,15,629.5,68.5,3.75,14.5,258.5,581.23,482.27
2016,4,15,17,30,577.0,62.0,3.7,14.0,205.0,508.34,423.9
2016,4,15,17,45,497.0,53.0,3.7,13.5,155.5,417.58,347.67
2016,4,15,18,0,417.0,44.0,3.7,13.0,106.0,333.21,273.59
2016,4,15,18,15,288.0,31.0,3.65,12.5,66.0,225.75,174.91
2016,4,15,18,30,159.0,18.0,3.6,12.0,26.0,119.12,0.0
2016,4,15,18,45,79.5,9.0,3.55,12.0,13.0,41.54,0.0
2016,4,15,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,16,5,45,111.5,13.0,0.75,11.5,21.0,10.23,0.0
2016,4,16,6,0,223.0,26.0,0.7,12.0,42.0,21.25,9.88
2016,4,16,6,15,335.0,38.5,0.7,12.5,85.5,31.43,21.73
2016,4,16,6,30,447.0,51.0,0.7,13.0,129.0,41.59,31.34
2016,4,16,6,45,516.5,60.0,0.7,14.0,179.5,48.57,37.79
2016,4,16,7,0,586.0,69.0,0.7,15.0,230.0,55.53,43.96
2016,4,16,7,15,634.5,76.0,0.65,15.0,283.5,60.67,48.52
2016,4,16,7,30,683.0,83.0,0.6,15.0,337.0,65.75,52.9
2016,4,16,7,45,715.0,89.0,0.55,15.5,390.0,69.78,56.16
2016,4,16,8,0,747.0,95.0,0.5,16.0,443.0,73.7,59.26
2016,4,16,8,15,772.0,99.5,0.5,16.5,493.5,82.71,66.7
2016,4,16,8,30,797.0,104.0,0.5,17.0,544.0,85.47,68.69
2016,4,16,8,45,812.5,109.5,0.55,17.5,590.5,115.66,72.47
2016,4,16,9,0,828.0,115.0,0.6,18.0,637.0,177.99,105.27
2016,4,16,9,15,842.5,118.0,0.6,18.0,679.0,240.06,151.03
2016,4,16,9,30,857.0,121.0,0.6,18.0,721.0,303.35,203.25
2016,4,16,9,45,873.5,120.0,0.65,18.5,759.0,365.28,255.63
2016,4,16,10,0,890.0,119.0,0.7,19.0,797.0,429.41,309.17
2016,4,16,10,15,897.5,120.5,0.7,19.0,826.5,489.31,358.73
2016,4,16,10,30,905.0,122.0,0.7,19.0,856.0,548.38,406.02
2016,4,16,10,45,917.5,119.0,0.75,19.5,880.5,605.69,450.08
2016,4,16,11,0,930.0,116.0,0.8,20.0,905.0,662.03,491.93
2016,4,16,11,15,933.0,116.5,0.85,20.0,919.5,713.76,530.22
2016,4,16,11,30,936.0,117.0,0.9,20.0,934.0,763.2,565.98
2016,4,16,11,45,939.0,116.5,1.0,20.5,941.5,809.3,598.28
2016,4,16,12,0,942.0,116.0,1.1,21.0,949.0,852.68,626.56
2016,4,16,12,15,941.5,115.5,1.15,21.0,947.5,890.24,651.21
2016,4,16,12,30,941.0,115.0,1.2,21.0,946.0,924.43,673.68
2016,4,16,12,45,939.5,114.0,1.3,21.0,937.0,953.76,693.83
2016,4,16,13,0,938.0,113.0,1.4,21.0,928.0,979.36,711.72
2016,4,16,13,15,934.0,112.5,1.45,20.5,910.5,999.26,726.73
2016,4,16,13,30,930.0,112.0,1.5,20.0,893.0,1015.16,739.41
2016,4,16,13,45,924.5,110.0,1.55,20.0,868.5,1024.03,746.42
2016,4,16,14,0,919.0,108.0,1.6,20.0,844.0,1028.73,751.02
2016,4,16,14,15,911.0,106.5,1.6,20.0,812.5,1027.36,751.17
2016,4,16,14,30,903.0,105.0,1.6,20.0,781.0,1021.91,748.93
2016,4,16,14,45,887.0,105.5,1.65,20.0,742.0,1006.77,741.4
2016,4,16,15,0,871.0,106.0,1.7,20.0,703.0,987.91,731.61
2016,4,16,15,15,856.0,103.5,1.65,20.0,660.0,975.7,724.87
2016,4,16,15,30,841.0,101.0,1.6,20.0,617.0,947.08,707.34
2016,4,16,15,45,805.5,103.5,1.6,20.0,566.5,901.82,679.47
2016,4,16,16,0,770.0,106.0,1.6,20.0,516.0,854.2,649.75
2016,4,16,16,15,701.5,102.5,1.55,19.5,448.5,775.25,598.28
2016,4,16,16,30,633.0,99.0,1.5,19.0,381.0,691.34,541.91
2016,4,16,16,45,551.0,107.0,1.45,18.5,330.5,610.97,486.13
2016,4,16,17,0,469.0,115.0,1.4,18.0,280.0,527.08,424.21
2016,4,16,17,15,427.5,101.0,1.3,17.5,232.0,461.28,374.35
2016,4,16,17,30,386.0,87.0,1.2,17.0,184.0,397.69,324.05
2016,4,16,17,45,314.0,72.0,1.1,17.0,139.0,315.94,256.5
2016,4,16,18,0,242.0,57.0,1.0,17.0,94.0,240.72,192.29
2016,4,16,18,15,121.0,40.0,1.0,16.5,58.5,131.62,98.77
2016,4,16,18,30,0.0,23.0,1.0,16.0,23.0,21.81,0.0
2016,4,16,18,45,0.0,11.5,1.0,16.0,11.5,9.05,0.0
2016,4,16,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.0,14.0,0.65,13.0,21.5,11.02,0.0
2016,4,17,6,0,200.0,28.0,0.7,13.0,43.0,21.34,10.63
2016,4,17,6,15,305.0,41.5,0.75,13.0,86.0,33.67,23.72
2016,4,17,6,30,410.0,55.0,0.8,13.0,129.0,44.46,33.92
2016,4,17,6,45,484.0,64.5,0.9,13.5,179.5,51.7,40.66
2016,4,17,7,0,558.0,74.0,1.0,14.0,230.0,58.91,47.15
2016,4,17,7,15,606.5,81.5,1.0,14.5,282.5,64.24,51.77
2016,4,17,7,30,655.0,89.0,1.0,15.0,335.0,69.49,56.18
2016,4,17,7,45,692.5,94.0,1.0,15.5,388.0,72.74,58.73
2016,4,17,8,0,730.0,99.0,1.0,16.0,441.0,75.94,61.21
2016,4,17,8,15,755.5,103.5,1.0,16.0,492.0,78.52,63.22
2016,4,17,8,30,781.0,108.0,1.0,16.0,543.0,87.74,70.97
2016,4,17,8,45,802.0,111.5,1.05,16.5,590.0,116.6,73.69
2016,4,17,9,0,823.0,115.0,1.1,17.0,637.0,177.47,105.7
2016,4,17,9,15,837.5,118.0,1.15,17.5,679.0,239.13,151.45
2016,4,17,9,30,852.0,121.0,1.2,18.0,721.0,302.01,203.63
2016,4,17,9,45,868.5,120.5,1.25,18.5,759.0,363.9,256.54
2016,4,17,10,0,885.0,120.0,1.3,19.0,797.0,428.0,310.69
2016,4,17,10,15,893.0,121.5,1.3,19.0,827.0,487.74,360.87
2016,4,17,10,30,901.0,123.0,1.3,19.0,857.0,546.7,408.9
2016,4,17,10,45,906.5,124.5,1.35,19.5,879.5,603.28,453.07
2016,4,17,11,0,912.0,126.0,1.4,20.0,902.0,658.34,494.62
2016,4,17,11,15,915.0,127.0,1.45,20.0,917.0,709.63,533.21
2016,4,17,11,30,918.0,128.0,1.5,20.0,932.0,758.71,569.29
2016,4,17,11,45,919.0,128.5,1.55,20.5,939.0,803.48,600.48
2016,4,17,12,0,920.0,129.0,1.6,21.0,946.0,845.45,628.0
2016,4,17,12,15,920.0,129.0,1.55,21.0,944.5,883.21,651.98
2016,4,17,12,30,920.0,129.0,1.5,21.0,943.0,917.74,673.63
2016,4,17,12,45,918.5,128.0,1.5,21.5,934.0,946.65,690.87
2016,4,17,13,0,917.0,127.0,1.5,22.0,925.0,971.92,705.75
2016,4,17,13,15,912.5,126.0,1.4,22.0,908.0,990.63,716.3
2016,4,17,13,30,908.0,125.0,1.3,22.0,891.0,1005.37,724.35
2016,4,17,13,45,903.0,123.0,1.25,22.0,866.5,1014.63,729.86
2016,4,17,14,0,898.0,121.0,1.2,22.0,842.0,1019.84,733.0
2016,4,17,14,15,889.5,119.0,1.1,22.0,810.5,1017.53,730.67
2016,4,17,14,30,881.0,117.0,1.0,22.0,779.0,1011.21,726.01
2016,4,17,14,45,871.5,113.5,0.95,22.0,741.5,998.36,718.43
2016,4,17,15,0,862.0,110.0,0.9,22.0,704.0,994.8,716.9
2016,4,17,15,15,847.5,107.0,0.8,22.0,660.5,969.66,700.75
2016,4,17,15,30,833.0,104.0,0.7,22.0,617.0,941.05,682.76
2016,4,17,15,45,815.0,100.0,0.65,22.0,569.5,904.79,660.91
2016,4,17,16,0,797.0,96.0,0.6,22.0,522.0,865.7,637.15
2016,4,17,16,15,771.0,91.5,0.55,21.5,471.0,816.43,607.57
2016,4,17,16,30,745.0,87.0,0.5,21.0,420.0,765.4,576.24
2016,4,17,16,45,710.5,81.5,0.45,21.0,367.5,709.96,539.97
2016,4,17,17,0,676.0,76.0,0.4,21.0,315.0,649.47,499.14
2016,4,17,17,15,626.0,69.0,0.45,20.5,262.0,575.95,449.54
2016,4,17,17,30,576.0,62.0,0.5,20.0,209.0,504.58,398.01
2016,4,17,17,45,501.0,53.0,0.55,19.5,159.5,417.47,330.86
2016,4,17,18,0,426.0,44.0,0.6,19.0,110.0,336.3,264.72
2016,4,17,18,15,308.0,31.5,0.65,18.5,69.5,235.22,177.84
2016,4,17,18,30,190.0,19.0,0.7,18.0,29.0,136.19,35.74
2016,4,17,18,45,95.0,9.5,0.8,17.5,14.5,48.22,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,124.5,14.0,0.6,14.5,24.5,11.02,0.0
2016,4,18,6,0,249.0,28.0,0.6,15.0,49.0,22.9,12.27
2016,4,18,6,15,356.5,40.5,0.55,15.0,93.5,33.06,23.08
2016,4,18,6,30,464.0,53.0,0.5,15.0,138.0,43.19,32.59
2016,4,18,6,45,531.0,62.5,0.5,15.5,189.5,50.54,39.34
2016,4,18,7,0,598.0,72.0,0.5,16.0,241.0,57.81,45.81
2016,4,18,7,15,645.5,78.5,0.5,16.5,295.0,62.53,49.84
2016,4,18,7,30,693.0,85.0,0.5,17.0,349.0,67.21,53.72
2016,4,18,7,45,723.5,91.5,0.5,17.5,401.5,71.52,57.17
2016,4,18,8,0,754.0,98.0,0.5,18.0,454.0,75.69,60.45
2016,4,18,8,15,779.0,102.5,0.5,18.5,505.5,84.81,67.92
2016,4,18,8,30,804.0,107.0,0.5,19.0,557.0,87.51,69.82
2016,4,18,8,45,823.0,110.5,0.55,19.5,604.0,117.23,72.63
2016,4,18,9,0,842.0,114.0,0.6,20.0,651.0,179.14,104.67
2016,4,18,9,15,856.0,117.0,0.6,20.0,693.5,241.84,150.58
2016,4,18,9,30,870.0,120.0,0.6,20.0,736.0,305.67,202.86
2016,4,18,9,45,886.0,119.0,0.65,20.5,773.5,370.71,257.18
2016,4,18,10,0,902.0,118.0,0.7,21.0,811.0,432.69,308.75
2016,4,18,10,15,909.5,120.0,0.7,21.0,841.0,493.44,358.55
2016,4,18,10,30,917.0,122.0,0.7,21.0,871.0,553.34,406.06
2016,4,18,10,45,923.0,122.5,0.75,21.0,893.5,610.2,450.26
2016,4,18,11,0,929.0,123.0,0.8,21.0,916.0,665.52,492.02
2016,4,18,11,15,932.0,123.5,0.8,21.0,931.0,717.12,529.41
2016,4,18,11,30,935.0,124.0,0.8,21.0,946.0,766.44,564.16
2016,4,18,11,45,935.0,125.0,0.85,21.5,952.0,811.46,594.75
2016,4,18,12,0,935.0,126.0,0.9,22.0,958.0,853.57,621.54
2016,4,18,12,15,934.0,126.5,0.85,22.0,957.0,891.35,644.42
2016,4,18,12,30,933.0,127.0,0.8,22.0,956.0,925.8,664.95
2016,4,18,12,45,924.0,130.5,0.8,22.0,944.5,952.4,681.37
2016,4,18,13,0,915.0,134.0,0.8,22.0,933.0,975.07,695.45
2016,4,18,13,15,910.5,133.0,0.8,21.5,916.0,993.81,708.55
2016,4,18,13,30,906.0,132.0,0.8,21.0,899.0,1008.6,719.38
2016,4,18,13,45,892.5,134.5,0.85,21.0,872.5,1014.06,724.36
2016,4,18,14,0,879.0,137.0,0.9,21.0,846.0,1030.76,736.58
2016,4,18,14,15,870.0,135.5,0.9,21.0,814.0,1028.51,735.99
2016,4,18,14,30,861.0,134.0,0.9,21.0,782.0,1022.18,733.31
2016,4,18,14,45,743.0,165.0,0.9,21.0,705.0,947.86,687.98
2016,4,18,15,0,625.0,196.0,0.9,21.0,628.0,861.85,634.89
2016,4,18,15,15,707.0,162.0,0.9,20.5,622.0,900.55,664.09
2016,4,18,15,30,789.0,128.0,0.9,20.0,616.0,923.74,681.63
2016,4,18,15,45,764.5,125.0,0.95,20.0,567.5,890.81,662.56
2016,4,18,16,0,740.0,122.0,1.0,20.0,519.0,848.16,637.45
2016,4,18,16,15,573.5,138.5,1.0,19.5,428.5,699.29,538.76
2016,4,18,16,30,407.0,155.0,1.0,19.0,338.0,550.07,432.91
2016,4,18,16,45,364.5,146.5,1.05,18.5,295.0,492.33,392.84
2016,4,18,17,0,322.0,138.0,1.1,18.0,252.0,419.08,338.75
2016,4,18,17,15,295.0,118.0,1.15,17.5,210.0,364.73,297.52
2016,4,18,17,30,268.0,98.0,1.2,17.0,168.0,311.56,255.33
2016,4,18,17,45,226.0,78.5,1.25,16.5,128.0,250.93,205.1
2016,4,18,18,0,184.0,59.0,1.3,16.0,88.0,193.54,155.81
2016,4,18,18,15,115.0,40.0,1.3,15.5,55.5,125.75,95.84
2016,4,18,18,30,46.0,21.0,1.3,15.0,23.0,49.18,14.43
2016,4,18,18,45,23.0,10.5,1.35,14.5,11.5,18.08,0.0
2016,4,18,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,5,45,113.5,15.5,0.9,13.0,25.5,11.84,0.0
2016,4,19,6,0,227.0,31.0,0.9,13.0,51.0,23.65,13.43
2016,4,19,6,15,332.0,44.5,0.85,13.5,95.5,36.15,25.98
2016,4,19,6,30,437.0,58.0,0.8,14.0,140.0,46.93,36.04
2016,4,19,6,45,516.5,65.5,0.75,14.5,192.5,52.66,41.39
2016,4,19,7,0,596.0,73.0,0.7,15.0,245.0,58.48,46.58
2016,4,19,7,15,643.0,80.0,0.65,15.5,298.5,63.53,50.92
2016,4,19,7,30,690.0,87.0,0.6,16.0,352.0,68.51,55.06
2016,4,19,7,45,727.5,91.0,0.6,16.5,405.5,71.19,57.11
2016,4,19,8,0,765.0,95.0,0.6,17.0,459.0,79.99,64.4
2016,4,19,8,15,789.5,99.0,0.65,17.0,510.0,82.5,66.33
2016,4,19,8,30,814.0,103.0,0.7,17.0,561.0,84.94,68.2
2016,4,19,8,45,829.0,108.0,0.75,17.5,607.5,116.01,72.02
2016,4,19,9,0,844.0,113.0,0.8,18.0,654.0,178.74,105.18
2016,4,19,9,15,858.0,116.0,0.85,18.5,696.5,241.46,151.41
2016,4,19,9,30,872.0,119.0,0.9,19.0,739.0,305.31,203.98
2016,4,19,9,45,875.5,124.5,0.95,19.5,774.0,368.57,257.85
2016,4,19,10,0,879.0,130.0,1.0,20.0,809.0,431.21,310.58
2016,4,19,10,15,887.0,132.0,1.0,20.0,838.5,491.73,360.63
2016,4,19,10,30,895.0,134.0,1.0,20.0,868.0,550.67,407.94
2016,4,19,10,45,895.0,138.5,1.05,20.0,889.5,606.05,451.51
2016,4,19,11,0,895.0,143.0,1.1,20.0,911.0,659.43,492.3
2016,4,19,11,15,734.5,232.0,1.05,20.0,869.0,685.33,509.72
2016,4,19,11,30,574.0,321.0,1.0,20.0,827.0,685.52,508.3
2016,4,19,11,45,538.0,338.0,1.0,20.5,815.5,706.68,522.22
2016,4,19,12,0,502.0,355.0,1.0,21.0,804.0,723.37,532.4
2016,4,19,12,15,492.0,356.5,1.0,21.0,796.0,744.18,546.7
2016,4,19,12,30,482.0,358.0,1.0,21.0,788.0,762.18,558.91
2016,4,19,12,45,495.5,350.0,1.05,21.0,788.0,789.84,578.63
2016,4,19,13,0,509.0,342.0,1.1,21.0,788.0,815.57,596.9
2016,4,19,13,15,463.5,348.5,1.15,20.5,749.0,797.22,586.01
2016,4,19,13,30,418.0,355.0,1.2,20.0,710.0,774.63,572.58
2016,4,19,13,45,348.0,368.5,1.25,20.0,658.5,713.7,531.56
2016,4,19,14,0,278.0,382.0,1.3,20.0,607.0,668.05,500.14
2016,4,19,14,15,236.0,373.0,1.35,19.5,559.0,601.63,455.68
2016,4,19,14,30,194.0,364.0,1.4,19.0,511.0,556.08,424.71
2016,4,19,14,45,188.5,345.0,1.45,19.0,482.0,534.63,410.81
2016,4,19,15,0,183.0,326.0,1.5,19.0,453.0,511.98,395.69
2016,4,19,15,15,124.5,297.0,1.5,18.5,381.0,425.98,332.36
2016,4,19,15,30,66.0,268.0,1.5,18.0,309.0,318.36,250.85
2016,4,19,15,45,93.0,252.5,1.55,17.5,305.5,329.57,262.44
2016,4,19,16,0,120.0,237.0,1.6,17.0,302.0,359.84,288.07
2016,4,19,16,15,65.0,196.5,1.6,16.5,231.5,245.82,198.06
2016,4,19,16,30,10.0,156.0,1.6,16.0,161.0,140.82,112.3
2016,4,19,16,45,181.5,139.5,1.6,16.0,205.0,314.18,259.06
2016,4,19,17,0,353.0,123.0,1.6,16.0,249.0,442.17,363.0
2016,4,19,17,15,302.5,111.5,1.55,15.5,207.5,360.6,297.79
2016,4,19,17,30,252.0,100.0,1.5,15.0,166.0,302.01,249.94
2016,4,19,17,45,223.0,79.5,1.45,15.0,128.0,249.24,205.21
2016,4,19,18,0,194.0,59.0,1.4,15.0,90.0,198.25,160.57
2016,4,19,18,15,125.0,40.5,1.3,14.5,57.5,130.77,100.69
2016,4,19,18,30,56.0,22.0,1.2,14.0,25.0,63.09,25.01
2016,4,19,18,45,28.0,11.0,1.15,14.0,12.5,20.55,0.0
2016,4,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,5,45,120.0,15.5,1.6,12.0,26.5,11.86,0.0
2016,4,20,6,0,240.0,31.0,1.7,12.0,53.0,23.72,13.88
2016,4,20,6,15,341.5,43.5,1.7,12.5,97.0,35.3,25.39
2016,4,20,6,30,443.0,56.0,1.7,13.0,141.0,45.29,34.75
2016,4,20,6,45,507.0,65.0,1.75,13.5,191.0,52.1,41.05
2016,4,20,7,0,571.0,74.0,1.8,14.0,241.0,58.85,47.09
2016,4,20,7,15,311.5,113.0,1.75,14.0,206.5,79.01,64.94
2016,4,20,7,30,52.0,152.0,1.7,14.0,172.0,105.3,87.86
2016,4,20,7,45,131.5,177.0,1.65,14.5,237.5,118.91,99.22
2016,4,20,8,0,211.0,202.0,1.6,15.0,303.0,134.77,112.32
2016,4,20,8,15,288.0,212.0,1.55,15.5,366.0,137.06,113.63
2016,4,20,8,30,365.0,222.0,1.5,16.0,429.0,143.66,118.64
2016,4,20,8,45,263.5,260.0,1.5,16.5,416.0,172.81,130.47
2016,4,20,9,0,162.0,298.0,1.5,17.0,403.0,212.04,160.03
2016,4,20,9,15,229.0,309.5,1.45,17.0,468.0,249.26,185.46
2016,4,20,9,30,296.0,321.0,1.4,17.0,533.0,290.84,215.92
2016,4,20,9,45,339.0,326.5,1.4,17.0,581.0,334.41,250.01
2016,4,20,10,0,382.0,332.0,1.4,17.0,629.0,382.76,288.17
2016,4,20,10,15,477.5,309.0,1.4,17.0,693.0,439.58,332.13
2016,4,20,10,30,573.0,286.0,1.4,17.0,757.0,506.12,383.42
2016,4,20,10,45,520.5,313.5,1.4,17.5,750.5,537.32,407.62
2016,4,20,11,0,468.0,341.0,1.4,18.0,744.0,562.47,426.36
2016,4,20,11,15,694.0,231.0,1.35,18.0,839.0,657.32,497.56
2016,4,20,11,30,920.0,121.0,1.3,18.0,934.0,751.65,567.13
2016,4,20,11,45,908.0,130.0,1.3,18.0,938.0,793.42,596.25
2016,4,20,12,0,896.0,139.0,1.3,18.0,942.0,831.53,622.13
2016,4,20,12,15,692.5,248.5,1.3,18.0,868.5,817.48,609.17
2016,4,20,12,30,489.0,358.0,1.3,18.0,795.0,767.02,571.26
2016,4,20,12,45,533.5,337.5,1.3,18.0,810.0,811.24,603.35
2016,4,20,13,0,578.0,317.0,1.3,18.0,825.0,854.48,633.46
2016,4,20,13,15,546.5,320.0,1.3,18.0,793.0,847.3,628.34
2016,4,20,13,30,515.0,323.0,1.3,18.0,761.0,836.16,621.16
2016,4,20,13,45,498.5,315.5,1.3,18.0,730.0,825.9,615.11
2016,4,20,14,0,482.0,308.0,1.3,18.0,699.0,812.41,606.91
2016,4,20,14,15,503.5,286.5,1.3,17.5,681.0,819.46,614.78
2016,4,20,14,30,525.0,265.0,1.3,17.0,663.0,823.38,620.45
2016,4,20,14,45,672.0,196.0,1.3,17.0,680.0,907.21,681.07
2016,4,20,15,0,819.0,127.0,1.3,17.0,697.0,966.21,720.42
2016,4,20,15,15,802.5,123.5,1.25,17.0,654.0,939.1,702.63
2016,4,20,15,30,786.0,120.0,1.2,17.0,611.0,908.72,683.82
2016,4,20,15,45,768.0,115.0,1.2,17.0,564.0,872.29,661.65
2016,4,20,16,0,750.0,110.0,1.2,17.0,517.0,839.28,641.62
2016,4,20,16,15,658.5,115.0,1.15,16.5,447.5,745.18,579.05
2016,4,20,16,30,567.0,120.0,1.1,16.0,378.0,652.68,516.06
2016,4,20,16,45,533.5,110.0,1.05,16.0,329.0,594.12,474.83
2016,4,20,17,0,500.0,100.0,1.0,16.0,280.0,527.2,425.58
2016,4,20,17,15,440.5,93.5,0.9,15.5,234.0,456.23,371.3
2016,4,20,17,30,381.0,87.0,0.8,15.0,188.0,389.07,317.99
2016,4,20,17,45,326.5,71.5,0.75,14.5,144.5,318.57,260.44
2016,4,20,18,0,272.0,56.0,0.7,14.0,101.0,252.62,204.38
2016,4,20,18,15,186.0,39.5,0.6,13.5,65.0,173.71,135.21
2016,4,20,18,30,100.0,23.0,0.5,13.0,29.0,96.28,46.9
2016,4,20,18,45,50.0,11.5,0.45,13.0,14.5,30.18,0.0
2016,4,20,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,21,5,45,7.0,16.0,1.3,12.5,16.5,12.36,0.0
2016,4,21,6,0,14.0,32.0,1.3,13.0,33.0,24.05,14.36
2016,4,21,6,15,38.5,53.0,1.3,13.0,59.5,38.85,28.52
2016,4,21,6,30,63.0,74.0,1.3,13.0,86.0,53.06,41.68
2016,4,21,6,45,78.5,96.5,1.35,13.5,116.5,67.97,55.18
2016,4,21,7,0,94.0,119.0,1.4,14.0,147.0,82.55,68.07
2016,4,21,7,15,111.0,140.0,1.4,14.0,179.0,95.98,79.83
2016,4,21,7,30,128.0,161.0,1.4,14.0,211.0,109.11,91.11
2016,4,21,7,45,78.5,172.5,1.45,14.5,204.5,118.91,99.15
2016,4,21,8,0,29.0,184.0,1.5,15.0,198.0,125.76,104.51
2016,4,21,8,15,43.0,211.5,1.5,15.0,234.5,142.25,118.27
2016,4,21,8,30,57.0,239.0,1.5,15.0,271.0,158.28,131.47
2016,4,21,8,45,85.0,268.0,1.5,15.0,321.0,180.46,141.23
2016,4,21,9,0,113.0,297.0,1.5,15.0,371.0,211.61,162.86
2016,4,21,9,15,162.0,317.5,1.5,15.0,430.5,241.18,183.38
2016,4,21,9,30,211.0,338.0,1.5,15.0,490.0,283.47,215.06
2016,4,21,9,45,514.0,243.0,1.55,15.5,637.0,333.09,245.98
2016,4,21,10,0,817.0,148.0,1.6,16.0,784.0,420.54,310.56
2016,4,21,10,15,427.0,246.5,1.65,16.0,580.0,373.82,285.42
2016,4,21,10,30,37.0,345.0,1.7,16.0,376.0,279.38,217.08
2016,4,21,10,45,29.5,331.0,1.75,16.5,356.5,271.34,210.94
2016,4,21,11,0,22.0,317.0,1.8,17.0,337.0,257.5,199.87
2016,4,21,11,15,25.0,334.0,1.8,17.0,357.0,281.61,218.49
2016,4,21,11,30,28.0,351.0,1.8,17.0,377.0,302.42,234.33
2016,4,21,11,45,29.0,353.5,1.85,17.0,380.0,310.43,240.45
2016,4,21,12,0,30.0,356.0,1.9,17.0,383.0,318.4,246.62
2016,4,21,12,15,18.5,271.5,1.95,17.0,288.0,230.4,178.89
2016,4,21,12,30,7.0,187.0,2.0,17.0,193.0,153.26,118.37
2016,4,21,12,45,27.5,289.0,2.05,17.0,313.5,270.16,210.84
2016,4,21,13,0,48.0,391.0,2.1,17.0,434.0,385.83,299.15
2016,4,21,13,15,197.5,391.0,2.1,17.0,560.5,550.31,425.37
2016,4,21,13,30,347.0,391.0,2.1,17.0,687.0,721.79,550.88
2016,4,21,13,45,316.0,387.5,2.15,17.0,651.0,699.42,533.97
2016,4,21,14,0,285.0,384.0,2.2,17.0,615.0,674.57,516.83
2016,4,21,14,15,261.5,372.5,2.2,17.0,578.5,646.76,497.51
2016,4,21,14,30,238.0,361.0,2.2,17.0,542.0,594.08,460.39
2016,4,21,14,45,212.0,345.0,2.2,17.0,500.5,555.61,432.96
2016,4,21,15,0,186.0,329.0,2.2,17.0,459.0,516.14,404.35
2016,4,21,15,15,182.0,307.5,2.2,16.5,428.5,491.12,387.69
2016,4,21,15,30,178.0,286.0,2.2,16.0,398.0,465.03,369.93
2016,4,21,15,45,250.5,253.0,2.2,16.0,397.0,517.55,413.13
2016,4,21,16,0,323.0,220.0,2.2,16.0,396.0,542.79,435.35
2016,4,21,16,15,289.0,202.5,2.2,15.5,348.5,487.11,394.16
2016,4,21,16,30,255.0,185.0,2.2,15.0,301.0,432.12,352.98
2016,4,21,16,45,158.5,164.0,2.2,15.0,233.5,305.36,251.49
2016,4,21,17,0,62.0,143.0,2.2,15.0,166.0,188.23,154.31
2016,4,21,17,15,52.5,121.5,2.15,14.5,138.5,158.42,129.98
2016,4,21,17,30,43.0,100.0,2.1,14.0,111.0,129.02,105.19
2016,4,21,17,45,32.0,78.5,2.1,14.0,86.0,99.01,79.17
2016,4,21,18,0,21.0,57.0,2.1,14.0,61.0,69.31,53.12
2016,4,21,18,15,10.5,37.5,2.1,13.5,39.5,42.73,29.6
2016,4,21,18,30,0.0,18.0,2.1,13.0,18.0,13.73,2.57
2016,4,21,18,45,0.0,9.0,2.1,13.0,9.0,7.08,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.5,3.05,13.0,10.5,7.98,0.0
2016,4,22,6,0,0.0,21.0,3.1,13.0,21.0,16.0,7.79
2016,4,22,6,15,0.0,37.0,3.15,13.0,37.0,28.24,19.23
2016,4,22,6,30,0.0,53.0,3.2,13.0,53.0,39.99,30.09
2016,4,22,6,45,0.0,72.0,3.3,13.0,72.0,53.67,42.56
2016,4,22,7,0,0.0,91.0,3.4,13.0,91.0,67.21,54.74
2016,4,22,7,15,0.0,110.0,3.45,13.0,110.0,80.63,66.62
2016,4,22,7,30,0.0,129.0,3.5,13.0,129.0,93.94,78.23
2016,4,22,7,45,0.0,113.0,3.6,13.0,113.0,84.4,69.57
2016,4,22,8,0,0.0,97.0,3.7,13.0,97.0,73.88,60.07
2016,4,22,8,15,35.5,171.5,3.75,13.0,192.0,119.97,100.22
2016,4,22,8,30,71.0,246.0,3.8,13.0,287.0,162.29,136.41
2016,4,22,8,45,35.5,137.0,3.9,13.5,157.5,101.38,78.67
2016,4,22,9,0,0.0,28.0,4.0,14.0,28.0,21.48,12.45
2016,4,22,9,15,0.0,72.0,4.1,13.5,72.0,55.48,40.99
2016,4,22,9,30,0.0,116.0,4.2,13.0,116.0,89.02,68.88
2016,4,22,9,45,0.0,72.5,4.3,13.0,72.5,55.96,41.25
2016,4,22,10,0,0.0,29.0,4.4,13.0,29.0,22.33,13.09
2016,4,22,10,15,160.0,206.5,4.45,13.0,339.5,227.11,179.71
2016,4,22,10,30,320.0,384.0,4.5,13.0,650.0,448.32,353.78
2016,4,22,10,45,171.5,353.0,4.6,13.0,496.0,368.64,292.7
2016,4,22,11,0,23.0,322.0,4.7,13.0,342.0,261.82,207.86
2016,4,22,11,15,90.5,385.5,4.65,13.0,466.0,364.48,290.02
2016,4,22,11,30,158.0,449.0,4.6,13.0,590.0,480.13,380.3
2016,4,22,11,45,232.0,441.0,4.55,13.0,649.5,543.22,429.78
2016,4,22,12,0,306.0,433.0,4.5,13.0,709.0,622.61,491.12
2016,4,22,12,15,334.5,422.0,4.45,13.0,723.5,656.76,517.31
2016,4,22,12,30,363.0,411.0,4.4,13.0,738.0,690.91,543.57
2016,4,22,12,45,615.0,282.5,4.35,13.0,829.5,833.74,654.84
2016,4,22,13,0,867.0,154.0,4.3,13.0,921.0,958.47,746.87
2016,4,22,13,15,864.0,153.0,4.3,13.0,905.0,978.12,760.25
2016,4,22,13,30,861.0,152.0,4.3,13.0,889.0,993.91,771.82
2016,4,22,13,45,869.5,142.5,4.3,13.0,869.0,1008.25,782.53
2016,4,22,14,0,878.0,133.0,4.3,13.0,849.0,1003.6,780.1
2016,4,22,14,15,869.5,131.5,4.25,13.0,818.0,1016.52,789.8
2016,4,22,14,30,861.0,130.0,4.2,13.0,787.0,1010.52,786.47
2016,4,22,14,45,628.0,208.0,4.2,13.0,675.0,872.77,689.41
2016,4,22,15,0,395.0,286.0,4.2,13.0,563.0,694.43,554.94
2016,4,22,15,15,298.0,286.0,4.15,13.0,487.5,600.5,483.63
2016,4,22,15,30,201.0,286.0,4.1,13.0,412.0,485.73,394.18
2016,4,22,15,45,479.0,200.0,4.05,13.0,470.5,691.31,561.53
2016,4,22,16,0,757.0,114.0,4.0,13.0,529.0,846.63,680.66
2016,4,22,16,15,729.0,109.5,3.95,12.5,478.0,796.92,645.68
2016,4,22,16,30,701.0,105.0,3.9,12.0,427.0,745.75,610.37
2016,4,22,16,45,657.5,100.5,3.85,12.0,374.0,680.95,562.59
2016,4,22,17,0,614.0,96.0,3.8,12.0,321.0,616.53,513.91
2016,4,22,17,15,559.5,88.0,3.7,12.0,268.5,541.21,453.89
2016,4,22,17,30,505.0,80.0,3.6,12.0,216.0,468.31,393.7
2016,4,22,17,45,426.5,69.5,3.5,12.0,167.0,377.16,316.42
2016,4,22,18,0,348.0,59.0,3.4,12.0,118.0,298.69,247.27
2016,4,22,18,15,232.0,44.0,3.3,11.5,77.5,202.35,161.76
2016,4,22,18,30,116.0,29.0,3.2,11.0,37.0,103.75,60.96
2016,4,22,18,45,58.0,14.5,3.1,11.0,18.5,35.69,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,5,45,139.0,17.0,2.05,10.5,31.5,13.05,0.0
2016,4,23,6,0,278.0,34.0,2.1,11.0,63.0,27.72,18.0
2016,4,23,6,15,376.5,45.0,2.1,11.0,108.0,36.54,26.83
2016,4,23,6,30,475.0,56.0,2.1,11.0,153.0,45.36,35.2
2016,4,23,6,45,529.0,66.0,2.15,11.5,203.0,52.91,42.16
2016,4,23,7,0,583.0,76.0,2.2,12.0,253.0,60.3,48.78
2016,4,23,7,15,627.0,82.5,2.2,12.0,305.0,64.85,52.79
2016,4,23,7,30,671.0,89.0,2.2,12.0,357.0,69.33,56.65
2016,4,23,7,45,695.5,96.5,2.2,12.5,407.0,74.05,60.53
2016,4,23,8,0,720.0,104.0,2.2,13.0,457.0,78.56,64.17
