Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,15,744.0,108.0,2.2,13.0,506.5,80.63,65.76
2016,4,23,8,30,768.0,112.0,2.2,13.0,556.0,89.56,73.33
2016,4,23,8,45,783.5,117.0,2.2,13.5,600.5,119.67,76.99
2016,4,23,9,0,799.0,122.0,2.2,14.0,645.0,179.26,109.44
2016,4,23,9,15,813.0,124.5,2.2,14.0,686.0,238.49,154.49
2016,4,23,9,30,827.0,127.0,2.2,14.0,727.0,298.87,206.06
2016,4,23,9,45,848.5,123.5,2.25,14.5,764.5,358.14,257.93
2016,4,23,10,0,870.0,120.0,2.3,15.0,802.0,420.36,311.93
2016,4,23,10,15,877.5,122.0,2.3,15.0,831.0,478.69,362.58
2016,4,23,10,30,885.0,124.0,2.3,15.0,860.0,536.23,411.17
2016,4,23,10,45,888.5,126.0,2.3,15.5,881.5,590.57,455.04
2016,4,23,11,0,892.0,128.0,2.3,16.0,903.0,643.23,496.12
2016,4,23,11,15,895.0,129.0,2.3,16.0,917.0,692.92,534.68
2016,4,23,11,30,898.0,130.0,2.3,16.0,931.0,740.47,570.67
2016,4,23,11,45,895.0,133.0,2.35,16.0,936.5,782.85,602.43
2016,4,23,12,0,892.0,136.0,2.4,16.0,942.0,822.29,631.0
2016,4,23,12,15,891.5,136.0,2.45,16.0,940.5,858.19,655.96
2016,4,23,12,30,891.0,136.0,2.5,16.0,939.0,890.96,678.73
2016,4,23,12,45,887.5,136.5,2.65,16.0,929.5,918.26,698.61
2016,4,23,13,0,884.0,137.0,2.8,16.0,920.0,942.0,716.17
2016,4,23,13,15,879.5,136.0,2.85,15.5,903.0,959.79,730.35
2016,4,23,13,30,875.0,135.0,2.9,15.0,886.0,973.77,742.14
2016,4,23,13,45,862.5,137.0,2.95,15.0,860.0,979.07,746.81
2016,4,23,14,0,850.0,139.0,3.0,15.0,834.0,995.79,759.51
2016,4,23,14,15,841.0,137.0,3.05,15.0,803.0,992.67,758.73
2016,4,23,14,30,832.0,135.0,3.1,15.0,772.0,985.62,755.58
2016,4,23,14,45,816.0,134.5,3.15,15.0,734.5,969.48,746.32
2016,4,23,15,0,800.0,134.0,3.2,15.0,697.0,949.71,734.66
2016,4,23,15,15,784.0,130.5,3.15,14.5,654.5,923.32,719.02
2016,4,23,15,30,768.0,127.0,3.1,14.0,612.0,893.7,701.08
2016,4,23,15,45,742.0,125.0,3.1,14.0,564.5,860.55,679.54
2016,4,23,16,0,716.0,123.0,3.1,14.0,517.0,818.41,651.3
2016,4,23,16,15,688.0,118.0,3.05,14.0,467.5,769.21,617.23
2016,4,23,16,30,660.0,113.0,3.0,14.0,418.0,718.65,581.6
2016,4,23,16,45,615.0,108.0,3.0,14.0,366.0,653.36,534.22
2016,4,23,17,0,570.0,103.0,3.0,14.0,314.0,588.62,485.47
2016,4,23,17,15,517.5,94.0,2.9,13.5,263.0,515.42,428.48
2016,4,23,17,30,465.0,85.0,2.8,13.0,212.0,440.06,367.76
2016,4,23,17,45,395.0,72.5,2.75,13.0,164.0,359.68,299.93
2016,4,23,18,0,325.0,60.0,2.7,13.0,116.0,285.36,234.99
2016,4,23,18,15,222.0,44.0,2.65,12.5,76.5,195.94,156.14
2016,4,23,18,30,119.0,28.0,2.6,12.0,37.0,113.78,70.68
2016,4,23,18,45,59.5,14.0,2.6,12.0,18.5,35.81,0.0
2016,4,23,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,5,45,110.0,20.5,3.9,10.5,32.5,15.55,1.78
2016,4,24,6,0,220.0,41.0,4.0,11.0,65.0,30.83,20.8
2016,4,24,6,15,317.5,55.0,4.0,11.0,110.5,41.39,31.14
2016,4,24,6,30,415.0,69.0,4.0,11.0,156.0,51.95,41.1
2016,4,24,6,45,488.5,78.0,4.05,11.5,208.0,61.69,50.04
2016,4,24,7,0,562.0,87.0,4.1,12.0,260.0,68.22,55.86
2016,4,24,7,15,608.5,94.5,4.1,12.5,313.0,73.21,60.13
2016,4,24,7,30,655.0,102.0,4.1,13.0,366.0,78.12,64.21
2016,4,24,7,45,694.0,106.0,4.1,13.5,419.5,80.39,65.88
2016,4,24,8,0,733.0,110.0,4.1,14.0,473.0,82.69,67.54
2016,4,24,8,15,757.5,114.5,4.1,14.0,523.0,84.97,69.31
2016,4,24,8,30,782.0,119.0,4.1,14.0,573.0,87.17,70.99
2016,4,24,8,45,805.0,121.0,4.1,14.5,620.5,123.57,79.47
2016,4,24,9,0,828.0,123.0,4.1,15.0,668.0,183.38,111.44
2016,4,24,9,15,841.5,126.0,4.1,15.0,709.5,244.64,158.23
2016,4,24,9,30,855.0,129.0,4.1,15.0,751.0,306.98,211.75
2016,4,24,9,45,863.0,132.5,4.15,15.5,786.0,368.76,266.51
2016,4,24,10,0,871.0,136.0,4.2,16.0,821.0,430.43,320.86
2016,4,24,10,15,878.0,138.0,4.3,16.0,850.0,490.18,373.37
2016,4,24,10,30,885.0,140.0,4.4,16.0,879.0,546.83,422.29
2016,4,24,10,45,885.0,144.5,4.55,16.0,899.5,601.17,468.32
2016,4,24,11,0,885.0,149.0,4.7,16.0,920.0,653.52,511.68
2016,4,24,11,15,888.0,150.0,4.85,16.0,934.0,703.13,552.05
2016,4,24,11,30,891.0,151.0,5.0,16.0,948.0,750.6,590.03
2016,4,24,11,45,694.0,257.0,5.15,16.0,881.0,751.71,589.14
2016,4,24,12,0,497.0,363.0,5.3,16.0,814.0,720.52,563.7
2016,4,24,12,15,684.0,264.5,5.4,15.5,884.0,818.77,642.82
2016,4,24,12,30,871.0,166.0,5.5,15.0,954.0,912.36,716.27
2016,4,24,12,45,848.0,179.5,5.65,15.0,939.5,935.0,733.22
2016,4,24,13,0,825.0,193.0,5.8,15.0,925.0,952.98,747.33
2016,4,24,13,15,820.5,191.5,5.85,15.0,908.0,970.32,760.52
2016,4,24,13,30,816.0,190.0,5.9,15.0,891.0,983.83,771.09
2016,4,24,13,45,808.0,188.0,5.95,15.0,866.5,989.64,776.29
2016,4,24,14,0,800.0,186.0,6.0,15.0,842.0,1002.32,786.64
2016,4,24,14,15,790.0,183.5,6.0,14.5,811.0,998.01,786.09
2016,4,24,14,30,780.0,181.0,6.0,14.0,780.0,989.82,782.96
2016,4,24,14,45,779.5,170.5,6.05,14.0,744.5,978.62,776.61
2016,4,24,15,0,779.0,160.0,6.1,14.0,709.0,963.5,767.51
2016,4,24,15,15,761.5,156.0,6.1,14.0,666.0,935.47,748.7
2016,4,24,15,30,744.0,152.0,6.1,14.0,623.0,904.3,727.58
2016,4,24,15,45,729.0,144.0,6.1,14.0,576.5,868.2,702.68
2016,4,24,16,0,714.0,136.0,6.1,14.0,530.0,829.4,675.55
2016,4,24,16,15,685.0,130.0,6.1,13.5,479.5,778.16,639.77
2016,4,24,16,30,656.0,124.0,6.1,13.0,429.0,725.57,602.23
2016,4,24,16,45,610.5,118.0,6.1,13.0,375.5,658.69,551.37
2016,4,24,17,0,565.0,112.0,6.1,13.0,322.0,592.31,498.79
2016,4,24,17,15,512.5,102.0,6.05,12.5,270.0,513.22,435.18
2016,4,24,17,30,460.0,92.0,6.0,12.0,218.0,443.74,377.23
2016,4,24,17,45,390.5,78.5,6.0,11.5,169.5,362.95,307.75
2016,4,24,18,0,321.0,65.0,6.0,11.0,121.0,288.13,241.26
2016,4,24,18,15,222.0,47.5,5.95,11.0,80.0,199.58,161.26
2016,4,24,18,30,123.0,30.0,5.9,11.0,39.0,108.2,70.33
2016,4,24,18,45,61.5,15.0,5.9,11.0,19.5,37.32,0.0
2016,4,24,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,4,25,5,45,193.5,17.0,4.45,7.5,38.5,13.75,2.3
2016,4,25,6,0,387.0,34.0,4.5,8.0,77.0,28.14,18.88
2016,4,25,6,15,482.5,43.0,4.5,8.5,125.5,35.57,26.3
2016,4,25,6,30,578.0,52.0,4.5,9.0,174.0,43.07,33.44
2016,4,25,6,45,638.5,58.0,4.55,9.5,228.0,47.98,38.04
2016,4,25,7,0,699.0,64.0,4.6,10.0,282.0,57.29,46.43
2016,4,25,7,15,739.0,69.0,4.55,10.5,336.5,61.5,50.07
2016,4,25,7,30,779.0,74.0,4.5,11.0,391.0,65.67,53.57
2016,4,25,7,45,807.0,78.0,4.5,11.5,444.5,68.82,56.1
2016,4,25,8,0,835.0,82.0,4.5,12.0,498.0,71.91,58.53
2016,4,25,8,15,855.5,85.5,4.45,12.0,549.0,74.41,60.53
2016,4,25,8,30,876.0,89.0,4.4,12.0,600.0,84.88,69.54
2016,4,25,8,45,890.5,92.0,4.35,12.5,647.0,117.34,72.96
2016,4,25,9,0,905.0,95.0,4.3,13.0,694.0,180.91,107.1
2016,4,25,9,15,916.5,97.0,4.3,13.0,736.0,244.5,156.12
2016,4,25,9,30,928.0,99.0,4.3,13.0,778.0,308.67,212.08
2016,4,25,9,45,931.5,103.5,4.3,13.5,812.5,372.4,269.55
2016,4,25,10,0,935.0,108.0,4.3,14.0,847.0,435.29,325.94
2016,4,25,10,15,941.5,109.5,4.3,14.0,876.0,496.25,380.12
2016,4,25,10,30,948.0,111.0,4.3,14.0,905.0,556.15,432.0
2016,4,25,10,45,951.0,112.5,4.35,14.5,926.5,612.88,479.2
2016,4,25,11,0,954.0,114.0,4.4,15.0,948.0,667.7,523.43
2016,4,25,11,15,956.5,114.5,4.45,15.0,961.5,719.32,565.0
2016,4,25,11,30,959.0,115.0,4.5,15.0,975.0,768.54,603.83
2016,4,25,11,45,957.0,117.0,4.55,15.0,980.5,813.11,638.4
2016,4,25,12,0,955.0,119.0,4.6,15.0,986.0,854.59,668.86
2016,4,25,12,15,954.0,118.5,4.6,15.0,984.0,891.49,695.06
2016,4,25,12,30,953.0,118.0,4.6,15.0,982.0,924.99,718.76
2016,4,25,12,45,948.0,119.5,4.65,15.0,971.0,953.24,739.13
2016,4,25,13,0,943.0,121.0,4.7,15.0,960.0,977.67,756.91
2016,4,25,13,15,938.5,120.0,4.75,15.0,942.5,996.31,770.74
2016,4,25,13,30,934.0,119.0,4.8,15.0,925.0,1010.92,781.92
2016,4,25,13,45,926.0,119.0,4.85,15.0,899.5,1019.1,788.77
2016,4,25,14,0,918.0,119.0,4.9,15.0,874.0,1023.15,792.95
2016,4,25,14,15,909.5,117.0,4.95,15.0,841.5,1020.61,792.68
2016,4,25,14,30,901.0,115.0,5.0,15.0,809.0,1014.0,789.74
2016,4,25,14,45,888.5,113.5,5.05,15.0,770.5,1000.06,781.77
2016,4,25,15,0,876.0,112.0,5.1,15.0,732.0,982.34,771.23
2016,4,25,15,15,861.0,109.5,5.1,15.0,688.0,970.04,764.29
2016,4,25,15,30,846.0,107.0,5.1,15.0,644.0,941.36,745.58
2016,4,25,15,45,825.5,104.0,5.15,15.0,595.5,903.83,720.76
2016,4,25,16,0,805.0,101.0,5.2,15.0,547.0,863.57,693.7
2016,4,25,16,15,779.5,97.0,5.2,14.5,496.0,815.42,661.32
2016,4,25,16,30,754.0,93.0,5.2,14.0,445.0,770.38,630.67
2016,4,25,16,45,717.0,88.5,5.2,14.0,391.5,709.51,585.85
2016,4,25,17,0,680.0,84.0,5.2,14.0,338.0,648.56,539.91
2016,4,25,17,15,631.0,77.5,5.15,13.5,285.0,576.96,484.5
2016,4,25,17,30,582.0,71.0,5.1,13.0,232.0,507.3,427.58
2016,4,25,17,45,507.0,62.0,5.05,12.5,181.0,420.99,354.57
2016,4,25,18,0,432.0,53.0,5.0,12.0,130.0,340.37,283.77
2016,4,25,18,15,319.0,41.0,4.85,11.5,87.5,243.45,197.21
2016,4,25,18,30,206.0,29.0,4.7,11.0,45.0,156.67,107.22
2016,4,25,18,45,103.0,14.5,4.6,11.0,22.5,53.95,0.0
2016,4,25,19,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,5,45,60.5,21.0,3.1,9.5,28.0,15.99,4.63
2016,4,26,6,0,121.0,42.0,3.2,10.0,56.0,31.15,21.45
2016,4,26,6,15,166.5,61.5,3.2,10.0,91.0,44.95,34.55
2016,4,26,6,30,212.0,81.0,3.2,10.0,126.0,58.5,47.22
2016,4,26,6,45,236.0,101.5,3.25,10.5,165.0,72.15,59.67
2016,4,26,7,0,260.0,122.0,3.3,11.0,204.0,85.43,71.49
2016,4,26,7,15,294.5,136.0,3.25,11.5,244.5,94.66,79.46
2016,4,26,7,30,329.0,150.0,3.2,12.0,285.0,103.67,87.05
2016,4,26,7,45,506.0,126.0,3.2,12.5,365.0,88.72,73.43
2016,4,26,8,0,683.0,102.0,3.2,13.0,445.0,76.23,62.07
2016,4,26,8,15,657.0,125.0,3.1,13.0,481.5,89.12,73.16
2016,4,26,8,30,631.0,148.0,3.0,13.0,518.0,101.17,83.41
2016,4,26,8,45,583.0,180.5,2.9,13.0,543.5,140.75,98.93
2016,4,26,9,0,535.0,213.0,2.8,13.0,569.0,197.49,135.66
2016,4,26,9,15,480.5,251.5,2.75,13.0,586.0,251.45,179.88
2016,4,26,9,30,426.0,290.0,2.7,13.0,603.0,299.3,222.08
2016,4,26,9,45,355.0,329.5,2.7,13.5,599.0,339.06,257.91
2016,4,26,10,0,284.0,369.0,2.7,14.0,595.0,367.71,283.61
2016,4,26,10,15,319.0,376.0,2.75,14.0,638.0,412.92,319.94
2016,4,26,10,30,354.0,383.0,2.8,14.0,681.0,461.71,358.79
2016,4,26,10,45,310.0,404.5,2.9,14.5,670.0,481.44,374.65
2016,4,26,11,0,266.0,426.0,3.0,15.0,659.0,496.59,386.3
2016,4,26,11,15,296.5,425.0,3.1,15.0,688.5,538.23,418.79
2016,4,26,11,30,327.0,424.0,3.2,15.0,718.0,581.76,452.35
2016,4,26,11,45,567.0,310.5,3.35,15.0,824.5,698.34,543.46
2016,4,26,12,0,807.0,197.0,3.5,15.0,931.0,814.62,633.06
2016,4,26,12,15,656.0,280.0,3.55,15.0,876.0,805.94,623.82
2016,4,26,12,30,505.0,363.0,3.6,15.0,821.0,777.58,600.92
2016,4,26,12,45,679.0,261.5,3.7,15.0,871.5,866.57,670.3
2016,4,26,13,0,853.0,160.0,3.8,15.0,922.0,945.1,728.29
2016,4,26,13,15,849.0,159.0,3.85,15.0,905.5,963.39,741.19
2016,4,26,13,30,845.0,158.0,3.9,15.0,889.0,977.84,752.02
2016,4,26,13,45,837.5,157.0,3.95,15.0,864.5,985.07,758.01
2016,4,26,14,0,830.0,156.0,4.0,15.0,840.0,988.33,761.45
2016,4,26,14,15,820.5,153.5,4.0,15.0,809.0,984.22,759.63
2016,4,26,14,30,811.0,151.0,4.0,15.0,778.0,976.19,755.29
2016,4,26,14,45,794.0,150.5,4.05,15.0,739.5,959.11,745.05
2016,4,26,15,0,777.0,150.0,4.1,15.0,701.0,946.72,738.26
2016,4,26,15,15,760.0,146.0,4.1,14.5,658.5,919.2,721.81
2016,4,26,15,30,743.0,142.0,4.1,14.0,616.0,888.59,703.14
2016,4,26,15,45,558.0,178.0,4.15,14.0,519.0,733.95,590.87
2016,4,26,16,0,373.0,214.0,4.2,14.0,422.0,574.49,468.22
2016,4,26,16,15,243.5,206.5,4.15,13.5,337.0,446.46,367.58
2016,4,26,16,30,114.0,199.0,4.1,13.0,252.0,306.37,253.37
2016,4,26,16,45,238.0,164.0,4.1,13.0,258.5,382.42,319.85
2016,4,26,17,0,362.0,129.0,4.1,13.0,265.0,447.55,375.48
2016,4,26,17,15,317.0,117.0,4.0,12.5,223.0,369.86,312.21
2016,4,26,17,30,272.0,105.0,3.9,12.0,181.0,314.12,265.5
2016,4,26,17,45,226.0,87.0,3.8,12.0,141.0,253.6,213.08
2016,4,26,18,0,180.0,69.0,3.7,12.0,101.0,196.96,162.84
2016,4,26,18,15,123.0,49.5,3.6,11.5,68.0,136.5,108.84
2016,4,26,18,30,66.0,30.0,3.5,11.0,35.0,71.26,47.31
2016,4,26,18,45,33.0,15.0,3.45,11.0,17.5,25.37,0.0
2016,4,26,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,13.5,5.0,2.3,10.0,5.0,0.0,0.0
2016,4,27,5,30,27.0,10.0,2.5,10.0,10.0,7.87,0.0
2016,4,27,5,45,138.0,26.5,2.75,10.5,41.5,20.02,8.21
2016,4,27,6,0,249.0,43.0,3.0,11.0,73.0,32.43,22.57
2016,4,27,6,15,341.0,55.5,3.2,11.0,118.0,41.94,31.79
2016,4,27,6,30,433.0,68.0,3.4,11.0,163.0,54.22,43.23
2016,4,27,6,45,216.5,64.0,3.6,11.5,111.5,46.36,36.29
2016,4,27,7,0,0.0,60.0,3.8,12.0,60.0,45.97,35.9
2016,4,27,7,15,0.0,72.0,3.95,12.0,72.0,55.21,44.13
2016,4,27,7,30,0.0,84.0,4.1,12.0,84.0,64.11,51.95
2016,4,27,7,45,0.0,92.0,4.3,12.0,92.0,70.14,57.13
2016,4,27,8,0,0.0,100.0,4.5,12.0,100.0,76.12,62.23
2016,4,27,8,15,7.0,152.0,4.55,12.0,156.0,112.1,93.64
2016,4,27,8,30,14.0,204.0,4.6,12.0,212.0,146.15,122.93
2016,4,27,8,45,54.0,253.5,4.7,12.0,288.5,171.66,136.94
2016,4,27,9,0,94.0,303.0,4.8,12.0,365.0,212.82,167.53
2016,4,27,9,15,268.0,293.5,4.8,12.0,487.5,240.78,181.95
2016,4,27,9,30,442.0,284.0,4.8,12.0,610.0,299.19,223.54
2016,4,27,9,45,641.5,218.0,4.85,12.0,715.0,353.65,264.72
2016,4,27,10,0,841.0,152.0,4.9,12.0,820.0,429.15,326.0
2016,4,27,10,15,849.5,154.0,4.9,12.0,849.5,487.72,378.19
2016,4,27,10,30,858.0,156.0,4.9,12.0,879.0,545.74,428.71
2016,4,27,10,45,854.0,164.0,4.95,12.0,899.0,600.77,475.68
2016,4,27,11,0,850.0,172.0,5.0,12.0,919.0,653.6,519.64
2016,4,27,11,15,854.0,173.0,5.0,12.0,933.5,703.74,560.4
2016,4,27,11,30,858.0,174.0,5.0,12.0,948.0,751.95,598.76
2016,4,27,11,45,854.0,178.0,5.0,12.0,953.5,794.58,632.07
2016,4,27,12,0,850.0,182.0,5.0,12.0,959.0,834.27,662.59
2016,4,27,12,15,849.5,182.0,5.0,12.0,957.5,870.33,690.1
2016,4,27,12,30,849.0,182.0,5.0,12.0,956.0,903.27,714.19
2016,4,27,12,45,854.0,176.5,5.05,12.5,948.0,932.85,734.6
2016,4,27,13,0,859.0,171.0,5.1,13.0,940.0,959.06,752.56
2016,4,27,13,15,854.0,169.5,5.1,13.0,922.5,976.22,765.18
2016,4,27,13,30,849.0,168.0,5.1,13.0,905.0,989.46,775.15
2016,4,27,13,45,846.5,163.5,5.15,13.0,881.0,998.23,782.5
2016,4,27,14,0,844.0,159.0,5.2,13.0,857.0,1003.0,787.18
2016,4,27,14,15,834.5,156.5,5.2,13.0,825.0,998.97,785.37
2016,4,27,14,30,825.0,154.0,5.2,13.0,793.0,990.98,780.92
2016,4,27,14,45,818.5,147.5,5.2,13.5,756.0,977.99,771.57
2016,4,27,15,0,812.0,141.0,5.2,14.0,719.0,961.16,759.62
2016,4,27,15,15,795.5,137.5,5.2,14.0,675.5,934.21,741.9
2016,4,27,15,30,779.0,134.0,5.2,14.0,632.0,911.31,727.18
2016,4,27,15,45,765.5,126.5,5.2,14.0,586.0,876.41,703.55
2016,4,27,16,0,752.0,119.0,5.2,14.0,540.0,838.68,677.68
2016,4,27,16,15,724.0,114.0,5.15,13.5,489.0,788.76,643.28
2016,4,27,16,30,696.0,109.0,5.1,13.0,438.0,737.43,607.16
2016,4,27,16,45,666.5,101.0,5.1,13.0,386.5,680.45,564.93
2016,4,27,17,0,637.0,93.0,5.1,13.0,335.0,623.01,521.34
2016,4,27,17,15,587.0,85.5,5.1,12.5,282.5,551.35,464.85
2016,4,27,17,30,537.0,78.0,5.1,12.0,230.0,481.77,407.83
2016,4,27,17,45,471.0,67.5,5.1,12.0,180.5,401.76,339.25
2016,4,27,18,0,405.0,57.0,5.1,12.0,131.0,326.66,272.68
2016,4,27,18,15,297.5,44.0,5.05,11.5,89.0,231.19,187.87
2016,4,27,18,30,190.0,31.0,5.0,11.0,47.0,151.36,108.37
2016,4,27,18,45,95.0,15.5,5.0,11.0,23.5,51.09,0.0
2016,4,27,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,6.5,4.3,9.5,6.5,0.0,0.0
2016,4,28,5,30,0.0,13.0,4.3,10.0,13.0,10.23,0.0
2016,4,28,5,45,165.5,26.0,4.3,10.5,46.5,19.76,8.79
2016,4,28,6,0,331.0,39.0,4.3,11.0,80.0,31.84,22.13
2016,4,28,6,15,421.0,49.0,4.2,11.0,126.5,39.8,29.92
2016,4,28,6,30,511.0,59.0,4.1,11.0,173.0,47.77,37.46
2016,4,28,6,45,574.0,65.5,4.0,11.5,225.0,52.78,42.07
2016,4,28,7,0,637.0,72.0,3.9,12.0,277.0,57.82,46.54
2016,4,28,7,15,677.5,77.5,3.8,12.5,330.0,61.82,49.94
2016,4,28,7,30,718.0,83.0,3.7,13.0,383.0,65.78,53.21
2016,4,28,7,45,748.5,87.0,3.65,13.5,435.0,74.08,60.26
2016,4,28,8,0,779.0,91.0,3.6,14.0,487.0,76.89,62.39
2016,4,28,8,15,801.0,95.0,3.5,14.0,537.0,79.44,64.4
2016,4,28,8,30,823.0,99.0,3.4,14.0,587.0,81.88,66.31
2016,4,28,8,45,838.5,102.5,3.3,14.5,632.5,112.99,69.83
2016,4,28,9,0,854.0,106.0,3.2,15.0,678.0,174.46,102.93
2016,4,28,9,15,867.0,108.5,3.1,15.5,719.5,242.08,154.34
2016,4,28,9,30,880.0,111.0,3.0,16.0,761.0,303.73,206.62
2016,4,28,9,45,893.5,110.5,2.95,16.5,797.5,364.07,259.65
2016,4,28,10,0,907.0,110.0,2.9,17.0,834.0,424.67,312.58
2016,4,28,10,15,914.0,111.5,2.9,17.0,863.0,483.9,364.09
2016,4,28,10,30,921.0,113.0,2.9,17.0,892.0,542.19,413.42
2016,4,28,10,45,918.5,118.5,2.9,17.0,911.5,597.14,458.74
2016,4,28,11,0,916.0,124.0,2.9,17.0,931.0,649.79,500.92
2016,4,28,11,15,919.0,125.0,2.95,17.0,945.5,700.09,540.44
2016,4,28,11,30,922.0,126.0,3.0,17.0,960.0,748.19,577.39
2016,4,28,11,45,917.5,129.5,3.15,17.5,964.5,790.39,608.65
2016,4,28,12,0,913.0,133.0,3.3,18.0,969.0,829.48,636.57
2016,4,28,12,15,913.0,133.0,3.4,18.0,967.5,866.11,662.47
2016,4,28,12,30,913.0,133.0,3.5,18.0,966.0,899.6,686.15
2016,4,28,12,45,914.0,130.5,3.6,18.0,957.5,928.47,706.67
2016,4,28,13,0,915.0,128.0,3.7,18.0,949.0,953.83,724.86
2016,4,28,13,15,911.5,127.0,3.8,17.5,932.5,972.77,740.16
2016,4,28,13,30,908.0,126.0,3.9,17.0,916.0,987.84,753.03
2016,4,28,13,45,898.0,127.5,4.0,17.0,890.5,995.19,759.36
2016,4,28,14,0,888.0,129.0,4.1,17.0,865.0,998.55,763.16
2016,4,28,14,15,880.0,127.0,4.2,17.0,833.5,996.45,763.37
2016,4,28,14,30,872.0,125.0,4.3,17.0,802.0,990.41,761.02
2016,4,28,14,45,856.0,125.5,4.45,17.0,763.5,989.26,762.9
2016,4,28,15,0,840.0,126.0,4.6,17.0,725.0,970.33,752.52
2016,4,28,15,15,825.0,122.5,4.6,16.5,682.5,944.49,737.52
2016,4,28,15,30,810.0,119.0,4.6,16.0,640.0,915.31,720.08
2016,4,28,15,45,789.0,116.0,4.65,16.0,592.5,878.07,695.66
2016,4,28,16,0,768.0,113.0,4.7,16.0,545.0,844.0,673.34
2016,4,28,16,15,742.0,108.5,4.7,15.5,494.5,796.06,641.31
2016,4,28,16,30,716.0,104.0,4.7,15.0,444.0,746.55,607.47
2016,4,28,16,45,680.5,98.5,4.75,14.5,391.5,687.1,565.34
2016,4,28,17,0,645.0,93.0,4.8,14.0,339.0,627.53,521.84
2016,4,28,17,15,596.0,85.5,4.7,13.5,286.5,556.39,466.03
2016,4,28,17,30,547.0,78.0,4.6,13.0,234.0,487.23,409.71
2016,4,28,17,45,470.5,69.0,4.55,13.0,184.0,401.85,337.26
2016,4,28,18,0,394.0,60.0,4.5,13.0,134.0,319.3,265.16
2016,4,28,18,15,288.0,46.5,4.35,12.5,91.5,228.54,184.92
2016,4,28,18,30,182.0,33.0,4.2,12.0,49.0,149.49,108.25
2016,4,28,18,45,91.0,16.5,4.05,11.5,24.5,68.26,0.0
2016,4,28,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.95,9.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,3.0,9.0,11.0,8.65,0.0
2016,4,29,5,45,99.0,31.0,3.05,9.5,43.5,23.11,12.0
2016,4,29,6,0,198.0,51.0,3.1,10.0,76.0,37.65,27.41
2016,4,29,6,15,285.5,66.0,3.1,10.0,121.0,48.78,38.11
2016,4,29,6,30,373.0,81.0,3.1,10.0,166.0,59.7,48.38
2016,4,29,6,45,441.5,91.0,3.15,10.5,216.5,67.0,55.06
2016,4,29,7,0,510.0,101.0,3.2,11.0,267.0,74.27,61.49
2016,4,29,7,15,555.5,109.5,3.25,11.0,319.0,82.86,69.06
2016,4,29,7,30,601.0,118.0,3.3,11.0,371.0,87.99,73.43
2016,4,29,7,45,633.5,125.0,3.4,11.5,422.0,91.7,76.32
2016,4,29,8,0,666.0,132.0,3.5,12.0,473.0,95.27,79.05
2016,4,29,8,15,691.5,137.5,3.5,12.0,521.5,97.57,80.8
2016,4,29,8,30,717.0,143.0,3.5,12.0,570.0,99.76,82.45
2016,4,29,8,45,733.0,149.0,3.5,12.0,615.0,129.06,86.25
2016,4,29,9,0,749.0,155.0,3.5,12.0,660.0,186.87,118.68
2016,4,29,9,15,764.0,159.0,3.55,12.0,700.0,245.0,163.27
2016,4,29,9,30,779.0,163.0,3.6,12.0,740.0,304.51,214.35
2016,4,29,9,45,806.5,156.5,3.65,12.5,778.5,365.66,267.73
2016,4,29,10,0,834.0,150.0,3.7,13.0,817.0,423.8,318.84
2016,4,29,10,15,842.0,152.0,3.75,13.5,845.5,481.51,369.05
2016,4,29,10,30,850.0,154.0,3.8,14.0,874.0,538.62,417.34
2016,4,29,10,45,858.0,153.5,3.9,14.5,896.5,592.98,462.2
2016,4,29,11,0,866.0,153.0,4.0,15.0,919.0,646.16,504.84
2016,4,29,11,15,870.0,154.0,4.05,15.0,933.0,696.56,545.04
2016,4,29,11,30,874.0,155.0,4.1,15.0,947.0,735.82,576.41
2016,4,29,11,45,877.5,154.0,4.2,15.5,954.0,778.71,608.7
2016,4,29,12,0,881.0,153.0,4.3,16.0,961.0,819.16,638.61
2016,4,29,12,15,881.0,153.0,4.4,16.0,960.0,854.93,664.85
2016,4,29,12,30,881.0,153.0,4.5,16.0,959.0,887.68,688.76
2016,4,29,12,45,867.5,159.5,4.65,16.0,946.5,926.01,717.03
2016,4,29,13,0,854.0,166.0,4.8,16.0,934.0,946.61,732.81
2016,4,29,13,15,850.0,165.0,4.85,16.0,917.0,964.88,746.42
2016,4,29,13,30,846.0,164.0,4.9,16.0,900.0,979.31,757.46
2016,4,29,13,45,842.5,160.0,5.0,16.0,876.5,987.43,764.64
2016,4,29,14,0,839.0,156.0,5.1,16.0,853.0,991.57,769.2
2016,4,29,14,15,830.5,154.0,5.1,16.0,822.5,988.92,768.37
2016,4,29,14,30,822.0,152.0,5.1,16.0,792.0,982.35,764.96
2016,4,29,14,45,814.5,147.0,5.15,16.0,756.0,969.89,757.9
2016,4,29,15,0,807.0,142.0,5.2,16.0,720.0,953.66,748.27
2016,4,29,15,15,792.0,138.5,5.2,15.5,678.0,928.24,733.15
2016,4,29,15,30,777.0,135.0,5.2,15.0,636.0,906.81,720.92
2016,4,29,15,45,762.5,129.0,5.2,15.0,590.5,872.82,698.02
2016,4,29,16,0,748.0,123.0,5.2,15.0,545.0,836.08,672.96
2016,4,29,16,15,722.0,118.0,5.2,14.5,495.0,788.1,640.38
2016,4,29,16,30,696.0,113.0,5.2,14.0,445.0,738.56,605.99
2016,4,29,16,45,668.5,105.0,5.2,14.0,394.0,683.3,565.24
2016,4,29,17,0,641.0,97.0,5.2,14.0,343.0,627.42,522.98
2016,4,29,17,15,592.5,89.5,5.2,13.5,291.0,556.8,467.46
2016,4,29,17,30,544.0,82.0,5.2,13.0,239.0,488.06,411.46
2016,4,29,17,45,482.0,71.5,5.25,13.0,189.5,410.37,345.28
2016,4,29,18,0,420.0,61.0,5.3,13.0,140.0,337.05,280.61
2016,4,29,18,15,314.0,47.5,5.25,12.5,96.5,242.31,196.85
2016,4,29,18,30,208.0,34.0,5.2,12.0,53.0,161.93,119.38
2016,4,29,18,45,104.0,17.0,5.2,12.0,26.5,74.41,0.0
2016,4,29,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,8.5,2.9,10.0,8.5,6.69,0.0
2016,4,30,5,30,0.0,17.0,2.9,10.0,17.0,13.38,0.0
2016,4,30,5,45,202.5,27.5,2.95,10.5,54.0,21.0,10.82
2016,4,30,6,0,405.0,38.0,3.0,11.0,91.0,31.33,21.85
2016,4,30,6,15,491.0,46.5,2.9,11.5,139.5,38.26,28.57
2016,4,30,6,30,577.0,55.0,2.8,12.0,188.0,45.25,35.1
2016,4,30,6,45,633.5,61.0,2.75,12.5,241.0,50.06,39.49
2016,4,30,7,0,690.0,67.0,2.7,13.0,294.0,54.89,43.74
2016,4,30,7,15,728.0,72.0,2.65,13.0,347.5,63.51,51.33
2016,4,30,7,30,766.0,77.0,2.6,13.0,401.0,67.54,54.75
2016,4,30,7,45,793.0,81.0,2.6,13.5,454.0,70.57,57.13
2016,4,30,8,0,820.0,85.0,2.6,14.0,507.0,73.53,59.4
2016,4,30,8,15,840.0,88.0,2.55,14.0,556.5,75.56,60.97
2016,4,30,8,30,860.0,91.0,2.5,14.0,606.0,77.52,62.47
2016,4,30,8,45,875.0,94.0,2.5,14.5,652.0,117.52,72.78
2016,4,30,9,0,890.0,97.0,2.5,15.0,698.0,179.68,105.57
2016,4,30,9,15,901.0,99.0,2.45,15.5,739.0,241.73,152.26
2016,4,30,9,30,912.0,101.0,2.4,16.0,780.0,304.29,205.29
2016,4,30,9,45,925.0,100.0,2.35,16.5,816.0,365.66,259.07
2016,4,30,10,0,938.0,99.0,2.3,17.0,852.0,427.17,312.6
2016,4,30,10,15,943.5,100.0,2.3,17.0,880.0,486.79,364.27
2016,4,30,10,30,949.0,101.0,2.3,17.0,908.0,545.25,413.51
2016,4,30,10,45,952.5,102.0,2.3,17.0,929.0,601.2,459.34
2016,4,30,11,0,956.0,103.0,2.3,17.0,950.0,655.31,502.33
2016,4,30,11,15,958.0,104.0,2.25,17.0,963.5,706.39,541.56
2016,4,30,11,30,960.0,105.0,2.2,17.0,977.0,755.05,577.89
2016,4,30,11,45,960.0,105.5,2.2,17.5,982.5,799.24,609.33
2016,4,30,12,0,960.0,106.0,2.2,18.0,988.0,840.47,636.58
2016,4,30,12,15,959.0,106.0,2.15,18.0,986.0,877.32,660.86
2016,4,30,12,30,958.0,106.0,2.1,18.0,984.0,910.79,682.69
2016,4,30,12,45,950.0,109.0,2.1,18.0,972.5,937.39,700.35
2016,4,30,13,0,942.0,112.0,2.1,18.0,961.0,960.07,715.48
2016,4,30,13,15,937.5,111.5,2.1,18.0,943.5,978.7,728.03
2016,4,30,13,30,933.0,111.0,2.1,18.0,926.0,993.36,738.08
2016,4,30,13,45,928.5,109.0,2.15,18.5,901.0,1002.51,743.87
2016,4,30,14,0,924.0,107.0,2.2,19.0,876.0,1007.57,747.14
2016,4,30,14,15,916.0,105.5,2.2,19.0,844.5,1005.68,746.89
2016,4,30,14,30,908.0,104.0,2.2,19.0,813.0,999.76,744.2
2016,4,30,14,45,898.0,102.0,2.25,19.0,775.5,987.43,738.02
2016,4,30,15,0,888.0,100.0,2.3,19.0,738.0,971.28,729.43
2016,4,30,15,15,874.5,97.5,2.35,18.5,695.0,947.6,717.2
2016,4,30,15,30,861.0,95.0,2.4,18.0,652.0,920.53,702.62
2016,4,30,15,45,842.5,92.5,2.45,18.0,604.0,896.44,688.66
2016,4,30,16,0,824.0,90.0,2.5,18.0,556.0,858.41,664.79
2016,4,30,16,15,801.0,86.5,2.5,17.5,505.5,812.83,636.15
2016,4,30,16,30,778.0,83.0,2.5,17.0,455.0,765.34,605.52
2016,4,30,16,45,743.5,79.0,2.55,17.0,402.0,706.57,564.98
2016,4,30,17,0,709.0,75.0,2.6,17.0,349.0,647.43,523.04
2016,4,30,17,15,665.0,69.5,2.55,16.5,296.5,583.91,476.68
2016,4,30,17,30,621.0,64.0,2.5,16.0,244.0,518.18,425.41
2016,4,30,17,45,552.0,57.0,2.5,15.5,193.5,437.18,359.78
2016,4,30,18,0,483.0,50.0,2.5,15.0,143.0,361.25,295.53
2016,4,30,18,15,379.0,40.0,2.45,14.5,99.0,269.68,216.25
2016,4,30,18,30,275.0,30.0,2.4,14.0,55.0,188.89,139.65
2016,4,30,18,45,137.5,15.0,2.4,14.0,27.5,88.19,0.0
2016,4,30,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,5,15,55.0,7.0,1.1,12.5,9.0,5.51,0.0
2016,5,1,5,30,110.0,14.0,1.1,13.0,18.0,10.72,0.0
2016,5,1,5,45,243.5,27.0,1.1,13.5,54.5,22.0,11.84
2016,5,1,6,0,377.0,40.0,1.1,14.0,91.0,32.76,22.9
2016,5,1,6,15,463.0,49.0,1.1,14.0,138.5,39.99,29.86
2016,5,1,6,30,549.0,58.0,1.1,14.0,186.0,47.24,36.63
2016,5,1,6,45,603.0,65.0,1.15,14.5,238.0,52.64,41.48
2016,5,1,7,0,657.0,72.0,1.2,15.0,290.0,58.0,46.14
2016,5,1,7,15,695.5,77.0,1.15,15.5,343.0,61.66,49.18
2016,5,1,7,30,734.0,82.0,1.1,16.0,396.0,70.64,56.79
2016,5,1,7,45,761.0,86.5,1.1,16.5,447.5,73.84,59.25
2016,5,1,8,0,788.0,91.0,1.1,17.0,499.0,76.95,61.61
2016,5,1,8,15,809.0,94.5,1.1,17.5,548.5,79.14,63.15
2016,5,1,8,30,830.0,98.0,1.1,18.0,598.0,81.24,64.61
2016,5,1,8,45,844.5,101.5,1.1,18.5,643.0,112.22,67.9
2016,5,1,9,0,859.0,105.0,1.1,19.0,688.0,173.65,100.01
2016,5,1,9,15,871.0,107.5,1.1,19.0,729.0,241.27,150.23
2016,5,1,9,30,883.0,110.0,1.1,19.0,770.0,302.58,201.08
2016,5,1,9,45,892.0,112.0,1.1,19.5,804.5,363.05,252.64
2016,5,1,10,0,901.0,114.0,1.1,20.0,839.0,423.32,303.56
2016,5,1,10,15,907.0,115.5,1.05,20.0,867.5,481.52,352.03
2016,5,1,10,30,913.0,117.0,1.0,20.0,896.0,538.67,398.05
2016,5,1,10,45,917.0,118.5,0.95,20.5,917.0,593.47,439.84
2016,5,1,11,0,921.0,120.0,0.9,21.0,938.0,646.57,478.67
2016,5,1,11,15,923.5,120.5,0.8,21.0,951.5,696.05,513.84
2016,5,1,11,30,926.0,121.0,0.7,21.0,965.0,743.25,546.07
2016,5,1,11,45,926.5,121.5,0.65,21.5,970.5,786.53,574.16
2016,5,1,12,0,927.0,122.0,0.6,22.0,976.0,827.02,598.82
2016,5,1,12,15,926.5,122.0,0.55,22.0,974.0,863.31,620.55
2016,5,1,12,30,926.0,122.0,0.5,22.0,972.0,896.39,640.03
2016,5,1,12,45,924.5,120.5,0.45,22.0,962.5,923.9,655.89
2016,5,1,13,0,923.0,119.0,0.4,22.0,953.0,947.79,669.48
2016,5,1,13,15,919.0,118.0,0.5,21.5,935.5,966.1,684.28
2016,5,1,13,30,915.0,117.0,0.6,21.0,918.0,980.52,696.98
2016,5,1,13,45,908.5,116.5,0.7,21.0,893.5,989.1,704.96
2016,5,1,14,0,902.0,116.0,0.8,21.0,869.0,993.68,710.67
2016,5,1,14,15,894.0,114.0,0.9,21.0,837.5,991.34,712.19
2016,5,1,14,30,886.0,112.0,1.0,21.0,806.0,985.02,711.35
2016,5,1,14,45,874.5,110.5,1.1,21.0,768.0,971.99,706.32
2016,5,1,15,0,863.0,109.0,1.2,21.0,730.0,955.26,698.95
2016,5,1,15,15,849.0,106.0,1.2,20.5,687.5,943.08,694.2
2016,5,1,15,30,835.0,103.0,1.2,20.0,645.0,915.03,679.07
2016,5,1,15,45,815.0,100.5,1.3,19.5,597.5,878.96,660.11
2016,5,1,16,0,795.0,98.0,1.4,19.0,550.0,840.25,638.85
2016,5,1,16,15,771.0,94.0,1.4,18.5,500.0,794.05,610.62
2016,5,1,16,30,747.0,90.0,1.4,18.0,450.0,746.07,580.5
2016,5,1,16,45,713.0,85.5,1.4,18.0,398.0,692.37,544.41
2016,5,1,17,0,679.0,81.0,1.4,18.0,346.0,634.44,504.23
2016,5,1,17,15,634.0,75.0,1.4,17.5,294.0,567.11,455.98
2016,5,1,17,30,589.0,69.0,1.4,17.0,242.0,501.44,406.18
2016,5,1,17,45,522.5,61.0,1.4,16.5,192.0,422.34,343.44
2016,5,1,18,0,456.0,53.0,1.4,16.0,142.0,348.11,281.87
2016,5,1,18,15,355.5,42.0,1.3,15.5,98.5,258.78,205.72
2016,5,1,18,30,255.0,31.0,1.2,15.0,55.0,179.92,133.06
2016,5,1,18,45,127.5,15.5,1.2,14.5,27.5,81.67,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,6.0,1.15,10.5,6.0,4.72,0.0
2016,5,2,5,30,0.0,12.0,1.1,11.0,12.0,9.14,0.0
2016,5,2,5,45,32.0,30.5,1.1,11.5,35.0,22.91,13.02
2016,5,2,6,0,64.0,49.0,1.1,12.0,58.0,36.11,26.1
2016,5,2,6,15,89.0,70.5,1.1,12.0,89.0,50.9,39.85
2016,5,2,6,30,114.0,92.0,1.1,12.0,120.0,65.43,53.19
2016,5,2,6,45,140.0,111.5,1.1,12.5,153.0,78.57,64.93
2016,5,2,7,0,166.0,131.0,1.1,13.0,186.0,91.5,76.19
2016,5,2,7,15,101.0,147.5,1.1,13.0,183.0,101.04,84.4
2016,5,2,7,30,36.0,164.0,1.1,13.0,180.0,113.11,94.69
2016,5,2,7,45,53.0,190.5,1.1,13.5,217.0,129.46,108.31
2016,5,2,8,0,70.0,217.0,1.1,14.0,254.0,145.42,121.37
2016,5,2,8,15,65.5,236.5,1.1,14.0,273.5,156.94,130.72
2016,5,2,8,30,61.0,256.0,1.1,14.0,293.0,168.15,139.75
2016,5,2,8,45,75.0,282.0,1.1,14.5,330.5,188.0,147.14
2016,5,2,9,0,89.0,308.0,1.1,15.0,368.0,214.91,165.74
2016,5,2,9,15,60.0,302.5,1.05,15.0,344.0,218.3,168.91
2016,5,2,9,30,31.0,297.0,1.0,15.0,320.0,216.69,168.65
2016,5,2,9,45,228.0,311.5,1.0,15.5,495.0,285.74,216.22
2016,5,2,10,0,425.0,326.0,1.0,16.0,670.0,386.92,289.78
2016,5,2,10,15,410.5,346.0,1.0,16.0,687.0,427.33,322.27
2016,5,2,10,30,396.0,366.0,1.0,16.0,704.0,466.08,352.96
2016,5,2,10,45,635.0,256.0,1.05,16.5,814.0,546.85,413.59
2016,5,2,11,0,874.0,146.0,1.1,17.0,924.0,636.62,480.83
2016,5,2,11,15,877.0,147.0,1.1,17.0,938.0,684.82,516.63
2016,5,2,11,30,880.0,148.0,1.1,17.0,952.0,730.96,550.38
2016,5,2,11,45,874.5,153.0,1.15,17.0,956.0,771.66,580.06
2016,5,2,12,0,869.0,158.0,1.2,17.0,960.0,821.4,614.91
2016,5,2,12,15,722.0,249.0,1.2,17.0,914.5,825.17,614.53
2016,5,2,12,30,575.0,340.0,1.2,17.0,869.0,809.01,600.95
2016,5,2,12,45,508.5,356.5,1.25,17.0,821.0,790.16,588.53
2016,5,2,13,0,442.0,373.0,1.3,17.0,773.0,765.53,571.9
2016,5,2,13,15,467.5,357.5,1.25,17.0,774.0,791.89,590.82
2016,5,2,13,30,493.0,342.0,1.2,17.0,775.0,816.22,607.69
2016,5,2,13,45,501.0,326.5,1.2,17.0,756.5,821.68,612.29
2016,5,2,14,0,509.0,311.0,1.2,17.0,738.0,824.23,615.25
2016,5,2,14,15,514.0,294.5,1.15,17.0,711.5,819.97,613.08
2016,5,2,14,30,519.0,278.0,1.1,17.0,685.0,812.66,609.02
2016,5,2,14,45,510.0,265.0,1.1,17.0,649.5,792.41,596.67
2016,5,2,15,0,501.0,252.0,1.1,17.0,614.0,769.46,582.59
2016,5,2,15,15,495.0,237.5,1.05,16.5,578.0,745.26,568.15
2016,5,2,15,30,489.0,223.0,1.0,16.0,542.0,718.62,551.89
2016,5,2,15,45,488.0,206.0,1.0,16.0,504.5,691.58,534.93
2016,5,2,16,0,487.0,189.0,1.0,16.0,467.0,662.13,516.03
2016,5,2,16,15,394.5,189.0,1.0,15.5,401.5,570.39,450.45
2016,5,2,16,30,302.0,189.0,1.0,15.0,336.0,463.63,372.01
2016,5,2,16,45,301.5,166.5,1.0,15.0,299.0,429.48,347.98
2016,5,2,17,0,301.0,144.0,1.0,15.0,262.0,393.97,321.59
2016,5,2,17,15,252.0,133.0,1.0,14.5,222.0,336.71,276.65
2016,5,2,17,30,203.0,122.0,1.0,14.0,182.0,283.27,233.51
2016,5,2,17,45,169.0,100.5,1.0,13.5,144.0,217.46,179.39
2016,5,2,18,0,135.0,79.0,1.0,13.0,106.0,168.02,137.17
2016,5,2,18,15,91.5,57.5,1.0,13.0,73.5,116.26,91.85
2016,5,2,18,30,48.0,36.0,1.0,13.0,41.0,67.62,48.19
2016,5,2,18,45,24.0,18.0,1.0,13.0,20.5,30.72,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,2.5,1.1,11.0,2.5,1.97,0.0
2016,5,3,5,30,0.0,5.0,1.1,11.0,5.0,3.78,0.0
2016,5,3,5,45,0.0,14.5,1.1,11.5,14.5,11.02,3.46
2016,5,3,6,0,0.0,24.0,1.1,12.0,24.0,18.28,10.49
2016,5,3,6,15,0.0,37.0,1.1,12.0,37.0,28.26,19.72
2016,5,3,6,30,0.0,50.0,1.1,12.0,50.0,38.27,28.93
2016,5,3,6,45,0.0,64.0,1.15,12.5,64.0,48.81,38.42
2016,5,3,7,0,0.0,78.0,1.2,13.0,78.0,59.12,47.52
