Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,15,1.0,109.0,1.25,13.0,109.5,80.79,66.63
2016,5,3,7,30,2.0,140.0,1.3,13.0,141.0,101.86,84.9
2016,5,3,7,45,15.5,169.5,1.4,13.5,178.0,121.78,101.74
2016,5,3,8,0,29.0,199.0,1.5,14.0,215.0,135.06,112.62
2016,5,3,8,15,56.0,232.5,1.55,14.0,265.5,154.76,129.05
2016,5,3,8,30,83.0,266.0,1.6,14.0,316.0,173.78,144.74
2016,5,3,8,45,125.5,292.0,1.65,14.5,374.5,187.96,146.27
2016,5,3,9,0,168.0,318.0,1.7,15.0,433.0,222.49,168.95
2016,5,3,9,15,134.0,335.0,1.7,15.0,430.0,244.08,186.54
2016,5,3,9,30,100.0,352.0,1.7,15.0,427.0,266.99,206.02
2016,5,3,9,45,73.5,350.5,1.7,15.5,407.5,270.25,209.32
2016,5,3,10,0,47.0,349.0,1.7,16.0,388.0,269.44,209.15
2016,5,3,10,15,88.0,385.5,1.65,16.0,460.5,319.58,247.26
2016,5,3,10,30,129.0,422.0,1.6,16.0,533.0,375.27,289.28
2016,5,3,10,45,150.0,434.5,1.6,16.5,566.5,410.41,315.26
2016,5,3,11,0,171.0,447.0,1.6,17.0,600.0,447.79,342.75
2016,5,3,11,15,98.5,400.0,1.6,17.0,488.5,376.88,289.87
2016,5,3,11,30,26.0,353.0,1.6,17.0,377.0,299.38,230.88
2016,5,3,11,45,57.0,401.5,1.6,17.0,454.5,366.53,282.54
2016,5,3,12,0,88.0,450.0,1.6,17.0,532.0,438.03,335.88
2016,5,3,12,15,184.0,450.0,1.55,17.0,620.5,536.5,409.36
2016,5,3,12,30,280.0,450.0,1.5,17.0,709.0,643.44,486.62
2016,5,3,12,45,288.5,443.0,1.5,17.0,707.0,661.27,498.86
2016,5,3,13,0,297.0,436.0,1.5,17.0,705.0,677.75,510.96
2016,5,3,13,15,328.5,417.5,1.5,17.0,710.0,703.03,529.89
2016,5,3,13,30,360.0,399.0,1.5,17.0,715.0,727.12,547.9
2016,5,3,13,45,404.5,365.5,1.5,17.0,712.0,764.68,575.4
2016,5,3,14,0,449.0,332.0,1.5,17.0,709.0,785.25,591.4
2016,5,3,14,15,360.5,349.5,1.55,17.0,645.0,704.81,535.2
2016,5,3,14,30,272.0,367.0,1.6,17.0,581.0,642.4,490.84
2016,5,3,14,45,279.0,347.0,1.65,17.0,557.5,631.95,485.68
2016,5,3,15,0,286.0,327.0,1.7,17.0,534.0,619.56,478.66
2016,5,3,15,15,279.5,307.0,1.75,16.5,500.0,592.56,461.56
2016,5,3,15,30,273.0,287.0,1.8,16.0,466.0,564.03,443.19
2016,5,3,15,45,270.0,265.0,1.85,16.0,431.0,535.11,423.54
2016,5,3,16,0,267.0,243.0,1.9,16.0,396.0,504.77,402.52
2016,5,3,16,15,231.0,224.0,1.9,15.5,348.0,428.83,346.14
2016,5,3,16,30,195.0,205.0,1.9,15.0,300.0,374.36,304.9
2016,5,3,16,45,219.0,179.0,1.95,15.0,274.5,378.03,309.53
2016,5,3,17,0,243.0,153.0,2.0,15.0,249.0,360.16,296.78
2016,5,3,17,15,205.0,138.0,2.0,14.5,211.0,308.53,255.43
2016,5,3,17,30,167.0,123.0,2.0,14.0,173.0,245.88,204.18
2016,5,3,17,45,139.0,101.0,2.0,14.0,137.0,198.71,164.21
2016,5,3,18,0,111.0,79.0,2.0,14.0,101.0,153.53,124.99
2016,5,3,18,15,74.0,57.5,1.95,13.5,70.5,106.38,83.73
2016,5,3,18,30,37.0,36.0,1.9,13.0,40.0,61.72,43.87
2016,5,3,18,45,18.5,18.0,1.9,13.0,20.0,23.5,0.0
2016,5,3,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,2.5,1.4,12.0,2.5,1.97,0.0
2016,5,4,5,30,0.0,5.0,1.3,12.0,5.0,3.78,0.0
2016,5,4,5,45,0.0,17.5,1.25,12.0,17.5,13.32,5.46
2016,5,4,6,0,0.0,30.0,1.2,12.0,30.0,22.9,14.59
2016,5,4,6,15,0.0,45.5,1.1,12.0,45.5,34.73,25.52
2016,5,4,6,30,0.0,61.0,1.0,12.0,61.0,46.13,35.99
2016,5,4,6,45,0.0,79.0,0.95,12.0,79.0,59.12,47.74
2016,5,4,7,0,0.0,97.0,0.9,12.0,97.0,72.0,59.19
2016,5,4,7,15,7.0,125.0,0.85,12.0,128.0,91.31,76.14
2016,5,4,7,30,14.0,153.0,0.8,12.0,159.0,110.28,92.5
2016,5,4,7,45,10.0,161.5,0.8,12.5,166.0,116.79,97.62
2016,5,4,8,0,6.0,170.0,0.8,13.0,173.0,123.17,102.58
2016,5,4,8,15,32.5,214.0,0.75,13.0,233.5,144.5,120.46
2016,5,4,8,30,59.0,258.0,0.7,13.0,294.0,169.28,140.93
2016,5,4,8,45,83.0,287.0,0.7,13.0,342.0,191.06,149.85
2016,5,4,9,0,107.0,316.0,0.7,13.0,390.0,221.32,170.77
2016,5,4,9,15,137.5,338.5,0.7,13.0,439.0,246.44,188.34
2016,5,4,9,30,168.0,361.0,0.7,13.0,488.0,283.33,216.03
2016,5,4,9,45,169.5,379.0,0.75,13.5,512.0,312.84,239.12
2016,5,4,10,0,171.0,397.0,0.8,14.0,536.0,342.78,262.44
2016,5,4,10,15,225.5,403.5,0.8,14.0,593.5,388.26,296.82
2016,5,4,10,30,280.0,410.0,0.8,14.0,651.0,438.87,335.0
2016,5,4,10,45,288.5,419.0,0.8,14.5,672.5,474.13,361.08
2016,5,4,11,0,297.0,428.0,0.8,15.0,694.0,509.91,387.11
2016,5,4,11,15,219.0,445.0,0.8,15.0,642.5,492.83,374.62
2016,5,4,11,30,141.0,462.0,0.8,15.0,591.0,470.85,358.23
2016,5,4,11,45,159.5,466.0,0.8,15.0,613.5,501.72,381.3
2016,5,4,12,0,178.0,470.0,0.8,15.0,636.0,533.56,404.43
2016,5,4,12,15,99.0,398.5,0.85,15.0,490.5,423.7,324.26
2016,5,4,12,30,20.0,327.0,0.9,15.0,345.0,277.5,214.34
2016,5,4,12,45,213.0,358.5,0.95,15.0,552.0,519.04,400.36
2016,5,4,13,0,406.0,390.0,1.0,15.0,759.0,745.37,561.11
2016,5,4,13,15,365.0,400.5,1.05,15.0,728.0,719.24,540.94
2016,5,4,13,30,324.0,411.0,1.1,15.0,697.0,703.86,530.73
2016,5,4,13,45,239.5,412.5,1.2,15.0,621.0,636.11,483.2
2016,5,4,14,0,155.0,414.0,1.3,15.0,545.0,544.3,417.6
2016,5,4,14,15,348.5,343.5,1.35,15.0,623.0,686.04,526.55
2016,5,4,14,30,542.0,273.0,1.4,15.0,701.0,826.81,628.96
2016,5,4,14,45,481.5,280.5,1.45,15.0,647.5,777.63,593.9
2016,5,4,15,0,421.0,288.0,1.5,15.0,594.0,726.45,558.98
2016,5,4,15,15,413.5,272.0,1.5,15.0,558.0,700.75,542.69
2016,5,4,15,30,406.0,256.0,1.5,15.0,522.0,672.9,524.45
2016,5,4,15,45,327.5,251.5,1.55,15.0,456.5,571.11,451.0
2016,5,4,16,0,249.0,247.0,1.6,15.0,391.0,492.32,392.52
2016,5,4,16,15,232.5,225.5,1.6,14.5,350.5,450.34,362.73
2016,5,4,16,30,216.0,204.0,1.6,14.0,310.0,389.54,317.56
2016,5,4,16,45,211.0,181.0,1.6,14.0,274.5,355.61,292.03
2016,5,4,17,0,206.0,158.0,1.6,14.0,239.0,321.06,265.26
2016,5,4,17,15,179.0,140.0,1.55,13.5,203.5,276.52,229.52
2016,5,4,17,30,152.0,122.0,1.5,13.0,168.0,233.8,194.36
2016,5,4,17,45,131.5,100.0,1.45,13.0,134.0,191.93,158.81
2016,5,4,18,0,111.0,78.0,1.4,13.0,100.0,151.3,123.49
2016,5,4,18,15,77.0,57.0,1.3,12.5,70.5,106.35,84.06
2016,5,4,18,30,43.0,36.0,1.2,12.0,41.0,63.69,45.91
2016,5,4,18,45,21.5,18.0,1.15,12.0,20.5,29.28,4.01
2016,5,4,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,0.85,12.0,8.0,6.29,0.0
2016,5,5,5,30,0.0,16.0,0.9,12.0,16.0,12.21,0.0
2016,5,5,5,45,44.0,36.5,1.0,12.5,43.0,27.06,17.06
2016,5,5,6,0,88.0,57.0,1.1,13.0,70.0,41.47,30.84
2016,5,5,6,15,126.0,78.5,1.1,13.0,105.0,56.27,44.53
2016,5,5,6,30,164.0,100.0,1.1,13.0,140.0,70.87,57.85
2016,5,5,6,45,211.0,113.5,1.15,13.0,178.0,79.48,65.61
2016,5,5,7,0,258.0,127.0,1.2,13.0,216.0,88.64,73.65
2016,5,5,7,15,299.5,143.5,1.2,13.0,263.0,99.3,82.85
2016,5,5,7,30,341.0,160.0,1.2,13.0,310.0,109.72,91.69
2016,5,5,7,45,329.5,185.0,1.2,13.5,344.0,123.53,103.16
2016,5,5,8,0,318.0,210.0,1.2,14.0,378.0,136.63,113.82
2016,5,5,8,15,360.0,222.0,1.2,14.0,429.5,143.49,119.27
2016,5,5,8,30,402.0,234.0,1.2,14.0,481.0,143.3,118.73
2016,5,5,8,45,239.5,271.0,1.2,14.0,421.0,175.47,133.87
2016,5,5,9,0,77.0,308.0,1.2,14.0,361.0,213.37,165.71
2016,5,5,9,15,298.0,285.5,1.15,14.0,508.0,239.34,175.89
2016,5,5,9,30,519.0,263.0,1.1,14.0,655.0,301.41,217.06
2016,5,5,9,45,366.5,329.0,1.1,14.5,612.0,338.05,252.65
2016,5,5,10,0,214.0,395.0,1.1,15.0,569.0,356.95,272.02
2016,5,5,10,15,160.5,407.0,1.1,15.0,540.0,362.4,278.04
2016,5,5,10,30,107.0,419.0,1.1,15.0,511.0,362.12,278.86
2016,5,5,10,45,122.5,433.5,1.1,15.0,541.5,393.92,303.06
2016,5,5,11,0,138.0,448.0,1.1,15.0,572.0,427.94,328.52
2016,5,5,11,15,112.5,447.0,1.1,15.0,549.5,425.96,326.91
2016,5,5,11,30,87.0,446.0,1.1,15.0,527.0,414.27,318.17
2016,5,5,11,45,43.5,268.0,1.1,15.5,308.5,247.5,192.05
2016,5,5,12,0,0.0,90.0,1.1,16.0,90.0,70.01,51.48
2016,5,5,12,15,0.0,94.5,1.1,16.0,94.5,73.58,54.63
2016,5,5,12,30,0.0,99.0,1.1,16.0,99.0,77.15,57.53
2016,5,5,12,45,72.5,278.5,1.15,16.0,345.0,311.04,243.62
2016,5,5,13,0,145.0,458.0,1.2,16.0,591.0,544.1,415.53
2016,5,5,13,15,130.0,446.5,1.2,16.0,564.0,529.23,402.85
2016,5,5,13,30,115.0,435.0,1.2,16.0,537.0,512.58,391.05
2016,5,5,13,45,71.5,381.5,1.25,16.0,444.5,406.38,313.32
2016,5,5,14,0,28.0,328.0,1.3,16.0,352.0,317.45,246.38
2016,5,5,14,15,37.0,333.0,1.3,16.0,363.5,333.93,260.1
2016,5,5,14,30,46.0,338.0,1.3,16.0,375.0,350.73,273.5
2016,5,5,14,45,68.0,336.5,1.35,16.0,387.5,373.58,292.17
2016,5,5,15,0,90.0,335.0,1.4,16.0,400.0,396.28,310.72
2016,5,5,15,15,57.5,291.0,1.4,15.5,332.0,322.47,254.56
2016,5,5,15,30,25.0,247.0,1.4,15.0,264.0,229.96,182.57
2016,5,5,15,45,84.5,252.0,1.4,15.0,302.0,310.58,249.19
2016,5,5,16,0,144.0,257.0,1.4,15.0,340.0,390.13,312.88
2016,5,5,16,15,130.0,239.0,1.35,14.5,308.5,358.14,288.54
2016,5,5,16,30,116.0,221.0,1.3,14.0,277.0,326.41,264.73
2016,5,5,16,45,106.0,191.5,1.3,14.0,238.5,268.04,219.16
2016,5,5,17,0,96.0,162.0,1.3,14.0,200.0,227.42,186.92
2016,5,5,17,15,77.0,142.0,1.2,13.5,170.0,192.0,158.05
2016,5,5,17,30,58.0,122.0,1.1,13.0,140.0,157.92,129.66
2016,5,5,17,45,159.0,102.0,1.0,13.0,138.0,210.58,174.55
2016,5,5,18,0,260.0,82.0,0.9,13.0,136.0,251.06,206.17
2016,5,5,18,15,182.0,62.5,0.9,12.5,95.5,177.2,142.3
2016,5,5,18,30,104.0,43.0,0.9,12.0,55.0,110.96,83.83
2016,5,5,18,45,52.0,21.5,0.95,12.0,27.5,52.76,16.25
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,22.0,10.0,2.5,10.5,11.0,7.87,0.0
2016,5,6,5,30,44.0,20.0,2.5,11.0,22.0,15.27,0.0
2016,5,6,5,45,120.5,40.0,2.5,11.5,56.0,29.58,19.4
2016,5,6,6,0,197.0,60.0,2.5,12.0,90.0,43.91,33.13
2016,5,6,6,15,269.5,76.0,2.45,12.0,134.0,55.43,43.97
2016,5,6,6,30,342.0,92.0,2.4,12.0,178.0,66.66,54.34
2016,5,6,6,45,196.5,112.5,2.35,12.0,164.5,78.72,65.23
2016,5,6,7,0,51.0,133.0,2.3,12.0,151.0,93.09,77.95
2016,5,6,7,15,59.0,155.5,2.15,12.0,179.5,107.54,90.51
2016,5,6,7,30,67.0,178.0,2.0,12.0,208.0,121.72,102.63
2016,5,6,7,45,189.0,195.5,1.95,12.5,293.0,131.08,110.21
2016,5,6,8,0,311.0,213.0,1.9,13.0,378.0,138.05,115.62
2016,5,6,8,15,252.0,244.5,1.75,13.0,387.0,152.54,127.63
2016,5,6,8,30,193.0,276.0,1.6,13.0,396.0,173.85,145.27
2016,5,6,8,45,96.5,188.5,1.45,13.0,248.5,131.09,101.46
2016,5,6,9,0,0.0,101.0,1.3,13.0,101.0,77.73,59.5
2016,5,6,9,15,0.0,104.5,1.15,13.0,104.5,80.41,61.65
2016,5,6,9,30,0.0,108.0,1.0,13.0,108.0,83.11,63.72
2016,5,6,9,45,0.0,113.5,0.9,13.5,113.5,87.33,66.93
2016,5,6,10,0,0.0,119.0,0.8,14.0,119.0,91.59,70.14
2016,5,6,10,15,13.5,227.0,0.7,14.0,238.5,177.92,139.17
2016,5,6,10,30,27.0,335.0,0.6,14.0,358.0,264.27,205.71
2016,5,6,10,45,68.0,389.0,0.55,14.5,449.5,331.12,255.27
2016,5,6,11,0,109.0,443.0,0.5,15.0,541.0,404.01,308.27
2016,5,6,11,15,124.0,453.5,0.5,15.0,567.0,437.55,332.39
2016,5,6,11,30,139.0,464.0,0.5,15.0,593.0,469.71,355.71
2016,5,6,11,45,81.5,409.0,0.5,15.0,485.0,389.23,296.66
2016,5,6,12,0,24.0,354.0,0.5,15.0,377.0,297.58,228.33
2016,5,6,12,15,47.5,397.0,0.5,15.0,441.5,367.49,281.71
2016,5,6,12,30,71.0,440.0,0.5,15.0,506.0,430.51,327.78
2016,5,6,12,45,76.0,439.0,0.5,15.0,509.0,440.96,335.09
2016,5,6,13,0,81.0,438.0,0.5,15.0,512.0,451.23,342.81
2016,5,6,13,15,50.0,373.0,0.5,15.0,419.0,369.07,282.49
2016,5,6,13,30,19.0,308.0,0.5,15.0,326.0,267.37,206.38
2016,5,6,13,45,19.0,300.0,0.55,15.0,317.5,261.93,203.32
2016,5,6,14,0,19.0,292.0,0.6,15.0,309.0,256.35,199.49
2016,5,6,14,15,20.5,292.0,0.6,15.0,309.5,259.15,202.03
2016,5,6,14,30,22.0,292.0,0.6,15.0,310.0,262.05,204.64
2016,5,6,14,45,11.0,222.5,0.6,15.0,232.0,190.92,149.3
2016,5,6,15,0,0.0,153.0,0.6,15.0,154.0,121.21,93.92
2016,5,6,15,15,3.0,173.0,0.6,15.0,175.5,141.48,110.87
2016,5,6,15,30,6.0,193.0,0.6,15.0,197.0,162.59,128.16
2016,5,6,15,45,3.0,151.5,0.65,15.0,153.5,123.85,97.07
2016,5,6,16,0,0.0,110.0,0.7,15.0,110.0,85.91,66.24
2016,5,6,16,15,12.5,146.5,0.75,15.0,153.0,129.04,102.62
2016,5,6,16,30,25.0,183.0,0.8,15.0,196.0,175.41,141.08
2016,5,6,16,45,51.5,172.0,0.85,15.0,194.0,202.26,164.0
2016,5,6,17,0,78.0,161.0,0.9,15.0,192.0,212.21,173.18
2016,5,6,17,15,66.0,140.0,0.9,14.5,164.0,181.22,148.11
2016,5,6,17,30,54.0,119.0,0.9,14.0,136.0,150.93,123.2
2016,5,6,17,45,41.5,97.0,0.9,14.0,108.5,119.8,96.8
2016,5,6,18,0,29.0,75.0,0.9,14.0,81.0,89.36,70.52
2016,5,6,18,15,14.5,54.5,0.95,13.5,57.5,60.46,45.38
2016,5,6,18,30,0.0,34.0,1.0,13.0,34.0,28.31,17.49
2016,5,6,18,45,0.0,17.0,1.05,12.5,17.0,12.97,0.72
2016,5,6,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,0.9,12.0,4.0,3.15,0.0
2016,5,7,5,30,0.0,8.0,0.9,12.0,8.0,6.06,0.0
2016,5,7,5,45,0.0,21.0,0.95,12.0,21.0,16.0,8.0
2016,5,7,6,0,0.0,34.0,1.0,12.0,34.0,25.98,17.41
2016,5,7,6,15,0.0,50.5,1.0,12.0,50.5,38.32,28.8
2016,5,7,6,30,0.0,67.0,1.0,12.0,67.0,50.35,39.81
2016,5,7,6,45,0.0,84.5,1.05,12.5,84.5,62.95,51.06
2016,5,7,7,0,0.0,102.0,1.1,13.0,102.0,75.45,62.0
2016,5,7,7,15,0.0,79.0,1.15,13.0,79.0,60.43,48.51
2016,5,7,7,30,0.0,56.0,1.2,13.0,56.0,42.9,32.79
2016,5,7,7,45,3.5,115.0,1.25,13.0,117.0,86.43,71.13
2016,5,7,8,0,7.0,174.0,1.3,13.0,178.0,125.89,105.09
2016,5,7,8,15,3.5,116.5,1.35,13.0,118.5,88.31,72.13
2016,5,7,8,30,0.0,59.0,1.4,13.0,59.0,45.34,34.44
2016,5,7,8,45,0.0,91.5,1.45,13.5,91.5,70.57,53.71
2016,5,7,9,0,0.0,124.0,1.5,14.0,124.0,94.46,73.16
2016,5,7,9,15,0.0,104.0,1.5,14.0,104.0,80.04,61.08
2016,5,7,9,30,0.0,84.0,1.5,14.0,84.0,64.9,48.48
2016,5,7,9,45,0.0,86.0,1.5,14.0,86.0,66.52,49.73
2016,5,7,10,0,0.0,88.0,1.5,14.0,88.0,68.13,50.97
2016,5,7,10,15,0.0,107.0,1.5,14.0,107.0,82.63,62.79
2016,5,7,10,30,0.0,126.0,1.5,14.0,126.0,97.21,74.58
2016,5,7,10,45,0.0,108.5,1.5,14.0,108.5,83.97,63.69
2016,5,7,11,0,0.0,91.0,1.5,14.0,91.0,70.58,52.7
2016,5,7,11,15,4.5,148.5,1.5,14.0,153.0,117.97,91.31
2016,5,7,11,30,9.0,206.0,1.5,14.0,215.0,166.22,129.96
2016,5,7,11,45,4.5,160.0,1.5,14.0,164.5,127.89,99.06
2016,5,7,12,0,0.0,114.0,1.5,14.0,114.0,88.8,67.4
2016,5,7,12,15,4.0,155.5,1.45,14.0,159.5,124.83,96.75
2016,5,7,12,30,8.0,197.0,1.4,14.0,205.0,161.64,126.3
2016,5,7,12,45,5.5,176.0,1.4,14.0,181.5,143.2,111.44
2016,5,7,13,0,3.0,155.0,1.4,14.0,158.0,124.45,96.4
2016,5,7,13,15,3.5,159.0,1.35,14.0,162.0,128.33,99.65
2016,5,7,13,30,4.0,163.0,1.3,14.0,166.0,132.24,102.88
2016,5,7,13,45,5.5,180.0,1.3,14.0,184.5,147.78,115.54
2016,5,7,14,0,7.0,197.0,1.3,14.0,203.0,163.63,128.4
2016,5,7,14,15,6.5,195.5,1.25,14.0,201.0,162.28,127.41
2016,5,7,14,30,6.0,194.0,1.2,14.0,199.0,160.93,126.5
2016,5,7,14,45,7.0,204.5,1.2,14.0,210.0,171.36,135.14
2016,5,7,15,0,8.0,215.0,1.2,14.0,221.0,182.16,144.07
2016,5,7,15,15,36.5,251.0,1.15,14.0,275.5,260.89,207.94
2016,5,7,15,30,65.0,287.0,1.1,14.0,330.0,326.86,260.32
2016,5,7,15,45,32.5,196.5,1.05,14.0,218.0,205.39,164.1
2016,5,7,16,0,0.0,106.0,1.0,14.0,106.0,82.52,63.58
2016,5,7,16,15,0.0,118.0,0.95,14.0,118.0,93.1,72.83
2016,5,7,16,30,0.0,130.0,0.9,14.0,130.0,104.53,82.56
2016,5,7,16,45,0.0,113.0,0.85,14.0,113.0,90.25,70.89
2016,5,7,17,0,0.0,96.0,0.8,14.0,96.0,75.96,59.12
2016,5,7,17,15,0.0,82.0,0.75,13.5,82.0,64.37,49.59
2016,5,7,17,30,0.0,68.0,0.7,13.0,68.0,52.79,39.88
2016,5,7,17,45,0.0,54.0,0.65,13.0,54.0,41.35,30.05
2016,5,7,18,0,0.0,40.0,0.6,13.0,40.0,30.56,20.64
2016,5,7,18,15,0.0,28.5,0.55,13.0,28.5,21.73,12.83
2016,5,7,18,30,0.0,17.0,0.5,13.0,17.0,12.92,5.0
2016,5,7,18,45,0.0,8.5,0.45,13.0,8.5,6.44,0.0
2016,5,7,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,5,15,47.0,11.5,1.1,11.0,14.0,9.05,0.0
2016,5,8,5,30,94.0,23.0,1.1,11.0,28.0,17.39,2.96
2016,5,8,5,45,198.5,38.0,1.15,11.5,64.5,28.6,18.87
2016,5,8,6,0,303.0,53.0,1.2,12.0,101.0,39.89,29.72
2016,5,8,6,15,379.0,64.0,1.2,12.0,146.0,48.2,37.62
2016,5,8,6,30,455.0,75.0,1.2,12.0,191.0,59.06,47.6
2016,5,8,6,45,511.5,83.0,1.2,12.5,241.0,64.63,52.54
2016,5,8,7,0,568.0,91.0,1.2,13.0,291.0,70.14,57.28
2016,5,8,7,15,402.5,135.0,1.2,13.0,288.0,93.37,77.64
2016,5,8,7,30,237.0,179.0,1.2,13.0,285.0,118.48,99.3
2016,5,8,7,45,122.0,176.5,1.2,13.5,231.5,119.57,99.65
2016,5,8,8,0,7.0,174.0,1.2,14.0,178.0,125.95,104.61
2016,5,8,8,15,62.0,226.0,1.2,14.0,264.5,151.89,126.4
2016,5,8,8,30,117.0,278.0,1.2,14.0,351.0,172.85,143.64
2016,5,8,8,45,153.0,300.5,1.2,14.5,403.0,193.29,149.67
2016,5,8,9,0,189.0,323.0,1.2,15.0,455.0,226.86,171.04
2016,5,8,9,15,244.0,334.0,1.15,15.0,514.5,255.77,190.19
2016,5,8,9,30,299.0,345.0,1.1,15.0,574.0,299.16,222.35
2016,5,8,9,45,250.0,372.0,1.1,15.0,569.0,327.01,246.88
2016,5,8,10,0,201.0,399.0,1.1,15.0,564.0,353.37,269.47
2016,5,8,10,15,148.5,408.5,1.1,15.0,532.5,356.95,273.95
2016,5,8,10,30,96.0,418.0,1.1,15.0,501.0,355.12,273.55
2016,5,8,10,45,116.5,434.0,1.15,15.5,537.5,389.53,299.3
2016,5,8,11,0,137.0,450.0,1.2,16.0,574.0,427.06,326.93
2016,5,8,11,15,85.0,414.5,1.2,16.0,492.0,377.54,289.99
2016,5,8,11,30,33.0,379.0,1.2,16.0,410.0,323.37,249.09
2016,5,8,11,45,123.0,424.5,1.3,16.0,540.0,439.47,337.97
2016,5,8,12,0,213.0,470.0,1.4,16.0,670.0,557.1,424.7
2016,5,8,12,15,295.0,443.0,1.45,16.0,718.5,626.16,475.35
2016,5,8,12,30,377.0,416.0,1.5,16.0,767.0,689.14,521.71
2016,5,8,12,45,345.0,425.5,1.6,16.0,744.5,688.8,521.45
2016,5,8,13,0,313.0,435.0,1.7,16.0,722.0,685.36,519.52
2016,5,8,13,15,402.5,392.0,1.75,16.0,754.0,740.49,561.56
2016,5,8,13,30,492.0,349.0,1.8,16.0,786.0,813.1,614.37
2016,5,8,13,45,463.5,345.5,1.9,16.0,748.5,795.37,602.67
2016,5,8,14,0,435.0,342.0,2.0,16.0,711.0,774.39,589.49
2016,5,8,14,15,341.5,359.5,2.05,16.0,643.0,690.62,530.05
2016,5,8,14,30,248.0,377.0,2.1,16.0,575.0,624.01,481.52
2016,5,8,14,45,162.5,354.5,2.2,16.0,482.0,501.73,391.82
2016,5,8,15,0,77.0,332.0,2.3,16.0,389.0,378.98,298.42
2016,5,8,15,15,112.0,318.5,2.4,15.5,396.0,421.8,334.39
2016,5,8,15,30,147.0,305.0,2.5,15.0,403.0,441.46,352.1
2016,5,8,15,45,141.5,282.5,2.6,15.0,371.0,413.1,331.26
2016,5,8,16,0,136.0,260.0,2.7,15.0,339.0,384.07,309.87
2016,5,8,16,15,154.5,236.0,2.75,14.5,318.5,373.09,303.61
2016,5,8,16,30,173.0,212.0,2.8,14.0,298.0,360.15,295.54
2016,5,8,16,45,195.0,186.5,2.85,14.0,273.5,346.08,285.89
2016,5,8,17,0,217.0,161.0,2.9,14.0,249.0,345.67,286.72
2016,5,8,17,15,200.0,141.0,2.9,13.5,213.5,304.29,253.63
2016,5,8,17,30,183.0,121.0,2.9,13.0,178.0,249.72,209.01
2016,5,8,17,45,311.5,91.5,2.95,13.0,166.5,314.67,263.31
2016,5,8,18,0,440.0,62.0,3.0,13.0,155.0,342.04,283.61
2016,5,8,18,15,348.5,50.5,2.95,12.5,112.0,254.96,207.75
2016,5,8,18,30,257.0,39.0,2.9,12.0,69.0,182.5,142.32
2016,5,8,18,45,138.5,24.0,2.85,12.0,39.0,99.51,52.39
2016,5,8,19,0,20.0,9.0,2.8,12.0,9.0,13.85,0.0
2016,5,8,19,15,10.0,4.5,2.7,12.0,4.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,9,5,15,40.5,12.5,1.6,10.0,15.0,9.83,0.0
2016,5,9,5,30,81.0,25.0,1.6,10.0,30.0,18.76,4.95
2016,5,9,5,45,182.0,42.0,1.6,10.5,67.5,31.36,21.42
2016,5,9,6,0,283.0,59.0,1.6,11.0,105.0,43.93,33.44
2016,5,9,6,15,361.0,71.5,1.55,11.0,151.0,53.16,42.22
2016,5,9,6,30,439.0,84.0,1.5,11.0,197.0,62.36,50.74
2016,5,9,6,45,219.5,83.0,1.5,11.5,139.5,60.67,49.2
2016,5,9,7,0,0.0,82.0,1.5,12.0,82.0,62.08,50.32
2016,5,9,7,15,0.0,102.5,1.5,12.0,102.5,76.71,63.21
2016,5,9,7,30,0.0,123.0,1.5,12.0,123.0,91.15,75.74
2016,5,9,7,45,5.5,153.0,1.5,12.5,156.0,111.64,93.23
2016,5,9,8,0,11.0,183.0,1.5,13.0,189.0,131.71,110.05
2016,5,9,8,15,21.0,211.5,1.45,13.0,224.5,150.59,125.82
2016,5,9,8,30,31.0,240.0,1.4,13.0,260.0,159.62,133.05
2016,5,9,8,45,49.5,273.5,1.35,13.5,307.5,182.25,143.72
2016,5,9,9,0,68.0,307.0,1.3,14.0,355.0,211.56,164.62
2016,5,9,9,15,41.5,281.5,1.25,14.0,311.5,202.03,157.51
2016,5,9,9,30,15.0,256.0,1.2,14.0,268.0,191.99,150.48
2016,5,9,9,45,14.5,259.0,1.2,14.5,271.0,196.7,153.83
2016,5,9,10,0,14.0,262.0,1.2,15.0,274.0,201.17,156.94
2016,5,9,10,15,20.5,300.0,1.2,15.0,317.5,233.56,182.09
2016,5,9,10,30,27.0,338.0,1.2,15.0,361.0,265.81,206.82
2016,5,9,10,45,29.5,352.0,1.25,15.5,378.5,282.89,219.44
2016,5,9,11,0,32.0,366.0,1.3,16.0,396.0,300.56,232.5
2016,5,9,11,15,32.5,373.0,1.35,16.0,403.5,312.16,241.32
2016,5,9,11,30,33.0,380.0,1.4,16.0,411.0,323.87,250.24
2016,5,9,11,45,52.5,412.0,1.45,16.0,461.5,369.57,285.06
2016,5,9,12,0,72.0,444.0,1.5,16.0,512.0,417.89,321.34
2016,5,9,12,15,73.5,444.5,1.55,16.0,514.0,427.46,328.47
2016,5,9,12,30,75.0,445.0,1.6,16.0,516.0,436.72,335.64
2016,5,9,12,45,104.5,452.5,1.7,16.5,550.0,475.91,365.12
2016,5,9,13,0,134.0,460.0,1.8,17.0,584.0,533.03,407.04
2016,5,9,13,15,117.5,446.5,1.85,17.0,553.5,514.83,393.65
2016,5,9,13,30,101.0,433.0,1.9,17.0,523.0,475.65,365.48
2016,5,9,13,45,116.0,424.5,2.0,17.0,525.5,507.32,390.12
2016,5,9,14,0,131.0,416.0,2.1,17.0,528.0,519.33,400.1
2016,5,9,14,15,133.0,400.5,2.15,16.5,510.5,511.33,395.86
2016,5,9,14,30,135.0,385.0,2.2,16.0,493.0,502.27,390.96
2016,5,9,14,45,96.5,353.0,2.3,16.0,428.5,415.23,325.89
2016,5,9,15,0,58.0,321.0,2.4,16.0,364.0,349.15,275.41
2016,5,9,15,15,91.5,313.0,2.45,16.0,376.0,374.99,297.58
2016,5,9,15,30,125.0,305.0,2.5,16.0,388.0,420.57,334.3
2016,5,9,15,45,103.0,279.0,2.55,16.0,344.5,353.91,283.1
2016,5,9,16,0,81.0,253.0,2.6,16.0,301.0,308.3,247.8
2016,5,9,16,15,82.5,231.5,2.6,15.5,276.5,288.02,233.17
2016,5,9,16,30,84.0,210.0,2.6,15.0,252.0,267.23,217.78
2016,5,9,16,45,92.5,188.0,2.65,15.0,229.5,250.79,205.51
2016,5,9,17,0,101.0,166.0,2.7,15.0,207.0,248.67,204.54
2016,5,9,17,15,88.0,145.0,2.75,14.5,177.5,200.81,165.67
2016,5,9,17,30,75.0,124.0,2.8,14.0,148.0,169.06,139.38
2016,5,9,17,45,62.0,102.0,2.85,14.0,119.5,136.85,111.85
2016,5,9,18,0,49.0,80.0,2.9,14.0,91.0,105.36,84.46
2016,5,9,18,15,140.5,61.0,2.85,13.5,80.5,150.54,121.36
2016,5,9,18,30,232.0,42.0,2.8,13.0,70.0,174.36,135.91
2016,5,9,18,45,125.5,25.5,2.8,12.5,39.5,96.7,54.33
2016,5,9,19,0,19.0,9.0,2.8,12.0,9.0,13.48,0.0
2016,5,9,19,15,9.5,4.5,2.75,12.0,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,5,15,60.5,12.0,1.1,12.0,16.0,9.44,0.0
2016,5,10,5,30,121.0,24.0,1.0,12.0,32.0,18.14,5.51
2016,5,10,5,45,232.0,38.5,0.9,12.5,70.5,29.14,19.45
2016,5,10,6,0,343.0,53.0,0.8,13.0,109.0,40.19,29.95
2016,5,10,6,15,418.5,63.0,0.75,13.0,155.5,50.29,39.37
2016,5,10,6,30,494.0,73.0,0.7,13.0,202.0,57.81,46.32
2016,5,10,6,45,258.5,101.0,0.65,13.5,170.0,72.58,59.39
2016,5,10,7,0,23.0,129.0,0.6,14.0,138.0,93.14,77.24
2016,5,10,7,15,15.0,140.0,0.6,14.5,146.0,101.31,83.95
2016,5,10,7,30,7.0,151.0,0.6,15.0,154.0,109.34,90.44
2016,5,10,7,45,16.0,176.0,0.6,15.5,184.5,126.3,104.45
2016,5,10,8,0,25.0,201.0,0.6,16.0,215.0,143.06,118.02
2016,5,10,8,15,30.0,223.5,0.6,16.0,241.5,149.89,123.3
2016,5,10,8,30,35.0,246.0,0.6,16.0,268.0,162.91,133.78
2016,5,10,8,45,89.5,286.0,0.6,16.5,348.0,190.93,147.49
2016,5,10,9,0,144.0,326.0,0.6,17.0,428.0,222.61,167.44
2016,5,10,9,15,120.0,342.0,0.65,17.0,429.5,243.89,184.02
2016,5,10,9,30,96.0,358.0,0.7,17.0,431.0,268.45,203.94
2016,5,10,9,45,217.0,364.5,0.75,17.5,540.0,316.65,236.89
2016,5,10,10,0,338.0,371.0,0.8,18.0,649.0,380.84,283.08
2016,5,10,10,15,598.5,258.5,0.85,18.0,771.5,441.09,326.6
2016,5,10,10,30,859.0,146.0,0.9,18.0,894.0,525.83,390.41
2016,5,10,10,45,867.0,145.5,1.0,18.5,915.5,575.87,429.89
2016,5,10,11,0,875.0,145.0,1.1,19.0,937.0,626.9,469.11
2016,5,10,11,15,878.5,146.0,1.15,19.0,951.0,674.73,505.41
2016,5,10,11,30,882.0,147.0,1.2,19.0,965.0,720.57,539.43
2016,5,10,11,45,885.0,146.0,1.3,19.5,971.5,762.41,569.48
2016,5,10,12,0,888.0,145.0,1.4,20.0,978.0,801.8,597.27
2016,5,10,12,15,586.5,300.0,1.45,20.0,850.0,746.05,554.59
2016,5,10,12,30,285.0,455.0,1.5,20.0,722.0,644.41,479.56
2016,5,10,12,45,269.0,454.0,1.6,20.0,704.0,646.63,482.84
2016,5,10,13,0,253.0,453.0,1.7,20.0,686.0,646.47,483.48
2016,5,10,13,15,225.5,448.5,1.75,19.5,653.0,613.36,461.63
2016,5,10,13,30,198.0,444.0,1.8,19.0,620.0,593.6,448.92
2016,5,10,13,45,217.0,428.5,1.85,19.0,617.0,604.64,458.41
2016,5,10,14,0,236.0,413.0,1.9,19.0,614.0,614.54,466.94
2016,5,10,14,15,203.5,400.0,1.95,19.0,569.0,576.83,440.15
2016,5,10,14,30,171.0,387.0,2.0,19.0,524.0,537.64,412.26
2016,5,10,14,45,139.0,365.5,2.05,19.0,474.0,489.17,377.27
2016,5,10,15,0,107.0,344.0,2.1,19.0,424.0,418.45,325.26
2016,5,10,15,15,96.5,321.0,2.1,18.5,390.0,387.45,303.37
2016,5,10,15,30,86.0,298.0,2.1,18.0,356.0,356.05,280.63
2016,5,10,15,45,201.0,269.5,2.1,18.0,391.5,450.52,357.24
2016,5,10,16,0,316.0,241.0,2.1,18.0,427.0,538.01,426.31
2016,5,10,16,15,207.0,227.0,2.05,17.5,344.5,405.7,324.88
2016,5,10,16,30,98.0,213.0,2.0,17.0,262.0,281.37,226.77
2016,5,10,16,45,76.5,187.0,1.95,17.0,222.5,236.64,191.53
2016,5,10,17,0,55.0,161.0,1.9,17.0,183.0,192.96,156.19
2016,5,10,17,15,47.5,140.0,1.85,16.5,157.5,166.1,134.67
2016,5,10,17,30,40.0,119.0,1.8,16.0,132.0,139.6,112.94
2016,5,10,17,45,259.5,89.5,1.8,15.5,148.0,264.6,219.21
2016,5,10,18,0,479.0,60.0,1.8,15.0,164.0,360.2,294.91
2016,5,10,18,15,390.0,49.5,1.75,14.5,119.5,277.36,223.36
2016,5,10,18,30,301.0,39.0,1.7,14.0,75.0,203.14,157.67
2016,5,10,18,45,178.0,25.0,1.7,14.0,43.5,116.79,69.44
2016,5,10,19,0,55.0,11.0,1.7,14.0,12.0,27.13,0.0
2016,5,10,19,15,27.5,5.5,1.65,13.5,6.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,5,15,94.0,12.0,1.05,11.0,18.5,9.44,0.0
2016,5,11,5,30,188.0,24.0,1.1,11.0,37.0,18.36,6.47
2016,5,11,5,45,301.0,36.5,1.15,11.5,77.0,29.73,20.12
2016,5,11,6,0,414.0,49.0,1.2,12.0,117.0,39.89,29.83
2016,5,11,6,15,488.0,57.5,1.2,12.5,165.5,46.52,36.1
2016,5,11,6,30,562.0,66.0,1.2,13.0,214.0,53.15,42.16
2016,5,11,6,45,281.0,78.5,1.2,13.5,152.5,56.5,45.11
2016,5,11,7,0,0.0,91.0,1.2,14.0,91.0,68.3,55.42
2016,5,11,7,15,0.0,111.5,1.2,14.0,111.5,82.81,68.03
2016,5,11,7,30,0.0,132.0,1.2,14.0,132.0,97.14,80.32
2016,5,11,7,45,14.0,168.5,1.2,14.5,176.0,121.7,101.1
2016,5,11,8,0,28.0,205.0,1.2,15.0,220.0,138.83,115.15
2016,5,11,8,15,30.0,224.0,1.2,15.0,241.5,150.21,124.39
2016,5,11,8,30,32.0,243.0,1.2,15.0,263.0,161.32,133.34
2016,5,11,8,45,47.0,274.5,1.2,15.5,306.5,182.6,142.85
2016,5,11,9,0,62.0,306.0,1.2,16.0,350.0,210.18,162.41
2016,5,11,9,15,66.0,326.5,1.2,16.0,375.5,232.39,178.97
2016,5,11,9,30,70.0,347.0,1.2,16.0,401.0,255.49,196.64
2016,5,11,9,45,79.0,368.0,1.25,16.5,431.5,281.32,216.06
2016,5,11,10,0,88.0,389.0,1.3,17.0,462.0,308.66,236.61
2016,5,11,10,15,115.0,410.0,1.35,17.0,509.0,342.49,262.22
2016,5,11,10,30,142.0,431.0,1.4,17.0,556.0,383.66,293.38
2016,5,11,10,45,204.5,436.0,1.45,17.5,619.5,435.96,332.12
2016,5,11,11,0,267.0,441.0,1.5,18.0,683.0,495.8,376.1
2016,5,11,11,15,330.0,423.0,1.55,18.0,726.5,544.59,412.69
2016,5,11,11,30,393.0,405.0,1.6,18.0,770.0,597.29,452.01
2016,5,11,11,45,370.0,420.5,1.65,18.0,766.5,618.43,467.29
2016,5,11,12,0,347.0,436.0,1.7,18.0,763.0,637.02,480.71
2016,5,11,12,15,372.5,421.0,1.75,18.0,771.0,665.98,502.45
2016,5,11,12,30,398.0,406.0,1.8,18.0,779.0,694.38,523.65
2016,5,11,12,45,426.5,392.0,1.85,18.0,787.5,737.47,554.75
2016,5,11,13,0,455.0,378.0,1.9,18.0,796.0,769.38,578.05
2016,5,11,13,15,373.0,402.0,1.9,18.0,741.0,719.5,542.26
2016,5,11,13,30,291.0,426.0,1.9,18.0,686.0,679.46,513.2
2016,5,11,13,45,296.5,412.0,1.9,18.0,671.0,681.31,515.8
2016,5,11,14,0,302.0,398.0,1.9,18.0,656.0,681.24,516.77
2016,5,11,14,15,384.5,350.5,1.85,17.5,666.5,718.87,547.3
2016,5,11,14,30,467.0,303.0,1.8,17.0,677.0,774.6,589.53
2016,5,11,14,45,392.5,314.5,1.75,17.0,619.0,696.95,534.0
2016,5,11,15,0,318.0,326.0,1.7,17.0,561.0,639.6,492.68
2016,5,11,15,15,254.0,316.5,1.65,17.0,497.5,570.24,442.41
2016,5,11,15,30,190.0,307.0,1.6,17.0,434.0,480.33,376.19
2016,5,11,15,45,177.5,284.5,1.55,17.0,397.0,445.0,350.99
2016,5,11,16,0,165.0,262.0,1.5,17.0,360.0,409.16,324.69
2016,5,11,16,15,131.0,237.5,1.45,16.5,311.0,352.74,282.1
2016,5,11,16,30,97.0,213.0,1.4,16.0,262.0,279.96,225.82
2016,5,11,16,45,121.0,191.0,1.35,16.0,245.5,291.57,236.58
2016,5,11,17,0,145.0,169.0,1.3,16.0,229.0,283.3,231.08
2016,5,11,17,15,131.5,148.0,1.25,15.5,197.0,247.58,202.82
2016,5,11,17,30,118.0,127.0,1.2,15.0,165.0,212.45,174.45
2016,5,11,17,45,105.0,105.0,1.2,14.5,134.0,177.07,145.15
2016,5,11,18,0,92.0,83.0,1.2,14.0,103.0,142.31,115.54
2016,5,11,18,15,70.0,62.5,1.15,13.5,75.5,105.61,83.56
2016,5,11,18,30,48.0,42.0,1.1,13.0,48.0,70.29,52.35
2016,5,11,18,45,24.0,25.0,1.1,13.0,28.0,33.1,17.01
2016,5,11,19,0,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,5,11,19,15,0.0,4.0,1.1,12.5,4.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,12,5,15,60.5,13.5,1.45,10.0,17.5,10.62,0.0
2016,5,12,5,30,121.0,27.0,1.5,10.0,35.0,20.32,8.5
2016,5,12,5,45,219.0,42.5,1.6,10.5,73.5,31.92,22.17
2016,5,12,6,0,317.0,58.0,1.7,11.0,112.0,43.49,33.16
2016,5,12,6,15,158.5,49.0,1.65,11.0,76.0,37.06,27.83
2016,5,12,6,30,0.0,40.0,1.6,11.0,40.0,30.54,22.1
2016,5,12,6,45,0.0,49.5,1.6,11.5,49.5,37.86,28.7
2016,5,12,7,0,0.0,59.0,1.6,12.0,59.0,45.19,35.18
2016,5,12,7,15,0.0,85.5,1.55,12.0,85.5,65.11,52.88
2016,5,12,7,30,0.0,112.0,1.5,12.0,112.0,83.89,69.31
2016,5,12,7,45,0.5,136.5,1.5,12.5,137.0,100.95,83.87
2016,5,12,8,0,1.0,161.0,1.5,13.0,162.0,117.73,97.94
2016,5,12,8,15,11.5,196.0,1.5,13.5,204.0,141.05,117.43
2016,5,12,8,30,22.0,231.0,1.5,14.0,246.0,163.79,136.09
2016,5,12,8,45,20.0,239.5,1.5,14.5,254.0,171.48,135.21
2016,5,12,9,0,18.0,248.0,1.5,15.0,262.0,180.62,141.58
2016,5,12,9,15,28.5,283.0,1.5,15.0,305.5,200.31,156.34
2016,5,12,9,30,39.0,318.0,1.5,15.0,349.0,230.48,179.48
2016,5,12,9,45,44.5,339.5,1.5,15.5,375.5,252.97,196.4
2016,5,12,10,0,50.0,361.0,1.5,16.0,402.0,276.64,214.2
2016,5,12,10,15,55.5,379.5,1.5,16.0,426.5,299.47,231.67
2016,5,12,10,30,61.0,398.0,1.5,16.0,451.0,323.34,249.86
2016,5,12,10,45,110.5,426.5,1.5,16.5,526.0,379.14,291.5
2016,5,12,11,0,160.0,455.0,1.5,17.0,601.0,441.63,337.52
2016,5,12,11,15,176.5,462.0,1.55,17.0,625.0,473.2,361.06
2016,5,12,11,30,193.0,469.0,1.6,17.0,649.0,505.95,385.54
2016,5,12,11,45,255.0,458.5,1.65,17.0,698.0,565.11,429.66
2016,5,12,12,0,317.0,448.0,1.7,17.0,747.0,623.05,472.41
2016,5,12,12,15,240.5,461.5,1.75,17.0,688.0,594.32,450.8
2016,5,12,12,30,164.0,475.0,1.8,17.0,629.0,547.62,416.54
2016,5,12,12,45,292.0,431.5,1.85,17.0,702.0,644.37,489.88
2016,5,12,13,0,420.0,388.0,1.9,17.0,775.0,745.79,563.95
2016,5,12,13,15,423.5,378.5,1.9,17.0,763.0,756.97,571.59
2016,5,12,13,30,427.0,369.0,1.9,17.0,751.0,765.68,578.39
2016,5,12,13,45,455.0,348.0,1.95,17.0,745.5,784.3,593.22
2016,5,12,14,0,483.0,327.0,2.0,17.0,740.0,800.42,606.3
2016,5,12,14,15,372.0,352.0,2.0,16.5,663.5,707.36,540.9
2016,5,12,14,30,261.0,377.0,2.0,16.0,587.0,632.08,486.77
2016,5,12,14,45,245.0,361.5,2.05,16.0,551.5,604.74,468.52
2016,5,12,15,0,229.0,346.0,2.1,16.0,516.0,554.57,433.25
2016,5,12,15,15,277.0,315.0,2.1,15.5,509.0,588.92,462.05
2016,5,12,15,30,325.0,284.0,2.1,15.0,502.0,598.59,472.5
2016,5,12,15,45,361.0,253.5,2.15,15.0,480.0,594.37,472.0
2016,5,12,16,0,397.0,223.0,2.2,15.0,458.0,606.61,483.42
2016,5,12,16,15,340.5,213.0,2.2,15.0,402.0,519.68,418.44
2016,5,12,16,30,284.0,203.0,2.2,15.0,346.0,454.83,369.06
2016,5,12,16,45,215.5,186.5,2.25,15.0,288.5,358.84,293.97
2016,5,12,17,0,147.0,170.0,2.3,15.0,231.0,285.25,234.54
2016,5,12,17,15,129.0,150.0,2.3,14.5,198.0,247.55,204.51
2016,5,12,17,30,111.0,130.0,2.3,14.0,165.0,210.9,174.45
2016,5,12,17,45,98.0,107.5,2.35,13.5,134.5,175.34,144.68
2016,5,12,18,0,85.0,85.0,2.4,13.0,104.0,140.4,114.65
2016,5,12,18,15,61.5,64.0,2.35,12.5,76.0,102.76,81.65
2016,5,12,18,30,38.0,43.0,2.3,12.0,48.0,58.82,43.24
2016,5,12,18,45,19.0,25.5,2.3,12.0,28.0,31.53,16.71
2016,5,12,19,0,0.0,8.0,2.3,12.0,8.0,6.29,0.0
2016,5,12,19,15,0.0,4.0,2.25,12.0,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,5,15,79.5,13.5,1.85,10.5,19.5,10.62,0.0
2016,5,13,5,30,159.0,27.0,1.9,11.0,39.0,20.46,9.1
2016,5,13,5,45,264.0,41.0,1.95,11.5,79.0,31.11,21.42
2016,5,13,6,0,369.0,55.0,2.0,12.0,119.0,41.8,31.55
2016,5,13,6,15,442.0,65.5,1.95,12.0,166.5,52.33,41.38
2016,5,13,6,30,515.0,76.0,1.9,12.0,214.0,60.2,48.64
2016,5,13,6,45,566.0,83.5,1.9,12.5,265.5,65.43,53.26
2016,5,13,7,0,617.0,91.0,1.9,13.0,317.0,70.6,57.67
2016,5,13,7,15,509.5,124.0,1.9,13.0,329.0,88.19,73.06
2016,5,13,7,30,402.0,157.0,1.9,13.0,341.0,105.53,88.01
2016,5,13,7,45,578.0,134.0,1.9,13.5,432.0,95.12,78.43
2016,5,13,8,0,754.0,111.0,1.9,14.0,523.0,82.49,67.04
2016,5,13,8,15,522.5,190.0,1.9,14.0,487.5,123.16,102.0
2016,5,13,8,30,291.0,269.0,1.9,14.0,452.0,164.63,136.97
