Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,45,176.5,288.0,1.95,14.5,402.0,187.98,145.46
2016,5,13,9,0,62.0,307.0,2.0,15.0,352.0,210.58,163.83
2016,5,13,9,15,72.0,331.0,2.05,15.0,385.0,235.77,182.72
2016,5,13,9,30,82.0,355.0,2.1,15.0,418.0,262.77,203.47
2016,5,13,9,45,95.5,376.5,2.2,15.0,453.5,291.09,225.43
2016,5,13,10,0,109.0,398.0,2.3,15.0,489.0,321.45,249.12
2016,5,13,10,15,151.5,415.5,2.35,15.0,546.0,360.44,279.04
2016,5,13,10,30,194.0,433.0,2.4,15.0,603.0,408.62,316.16
2016,5,13,10,45,330.0,400.5,2.5,15.5,697.5,475.94,367.31
2016,5,13,11,0,466.0,368.0,2.6,16.0,792.0,558.29,429.72
2016,5,13,11,15,694.5,247.0,2.65,16.0,889.0,642.61,495.41
2016,5,13,11,30,923.0,126.0,2.7,16.0,986.0,728.37,562.41
2016,5,13,11,45,925.5,125.5,2.8,16.0,992.5,771.36,595.15
2016,5,13,12,0,928.0,125.0,2.9,16.0,999.0,811.76,625.79
2016,5,13,12,15,927.5,124.5,2.9,15.5,997.0,847.02,651.52
2016,5,13,12,30,927.0,124.0,2.9,15.0,995.0,879.12,674.98
2016,5,13,12,45,928.5,121.5,2.9,15.0,986.5,907.9,694.87
2016,5,13,13,0,930.0,119.0,2.9,15.0,978.0,933.21,712.39
2016,5,13,13,15,927.0,118.0,2.8,15.0,961.5,952.23,724.82
2016,5,13,13,30,924.0,117.0,2.7,15.0,945.0,967.41,734.67
2016,5,13,13,45,923.5,113.5,2.65,15.0,922.5,978.62,742.38
2016,5,13,14,0,923.0,110.0,2.6,15.0,900.0,985.83,747.51
2016,5,13,14,15,673.0,216.5,2.55,14.5,782.0,885.83,680.43
2016,5,13,14,30,423.0,323.0,2.5,14.0,664.0,749.36,580.53
2016,5,13,14,45,385.5,321.0,2.5,14.0,621.0,694.66,542.95
2016,5,13,15,0,348.0,319.0,2.5,14.0,578.0,658.21,517.01
2016,5,13,15,15,613.0,206.5,2.45,14.0,631.0,815.78,638.84
2016,5,13,15,30,878.0,94.0,2.4,14.0,684.0,912.08,707.47
2016,5,13,15,45,867.0,90.0,2.35,14.0,639.0,882.48,687.15
2016,5,13,16,0,856.0,86.0,2.3,14.0,594.0,849.76,665.83
2016,5,13,16,15,836.5,83.0,2.25,13.5,544.0,817.14,645.64
2016,5,13,16,30,817.0,80.0,2.2,13.0,494.0,772.88,616.68
2016,5,13,16,45,793.5,75.5,2.15,13.0,443.0,721.9,581.16
2016,5,13,17,0,770.0,71.0,2.1,13.0,392.0,669.7,544.0
2016,5,13,17,15,733.0,66.5,2.05,12.5,339.0,607.26,498.58
2016,5,13,17,30,696.0,62.0,2.0,12.0,286.0,545.45,450.73
2016,5,13,17,45,644.0,56.0,2.0,12.0,235.0,474.0,392.58
2016,5,13,18,0,592.0,50.0,2.0,12.0,184.0,408.99,337.17
2016,5,13,18,15,508.0,42.5,1.95,11.5,136.5,326.92,266.33
2016,5,13,18,30,424.0,35.0,1.9,11.0,89.0,252.7,199.56
2016,5,13,18,45,280.5,24.0,1.85,11.0,53.5,159.61,107.26
2016,5,13,19,0,137.0,13.0,1.8,11.0,18.0,55.82,0.0
2016,5,13,19,15,68.5,6.5,1.8,11.0,9.0,5.11,0.0
2016,5,13,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,5,15,125.5,12.5,1.45,12.0,22.0,9.83,0.0
2016,5,14,5,30,251.0,25.0,1.5,12.0,44.0,20.48,9.53
2016,5,14,5,45,358.5,35.0,1.55,12.5,85.0,28.69,19.3
2016,5,14,6,0,466.0,45.0,1.6,13.0,126.0,36.95,27.17
2016,5,14,6,15,534.5,52.0,1.6,13.0,174.5,42.6,32.56
2016,5,14,6,30,603.0,59.0,1.6,13.0,223.0,48.27,37.81
2016,5,14,6,45,301.5,65.0,1.6,13.5,147.0,47.82,37.35
2016,5,14,7,0,0.0,71.0,1.6,14.0,71.0,54.48,43.15
2016,5,14,7,15,0.0,85.0,1.55,14.0,85.0,64.8,52.16
2016,5,14,7,30,0.0,99.0,1.5,14.0,99.0,75.02,60.96
2016,5,14,7,45,0.0,128.5,1.5,14.5,128.5,95.68,78.63
2016,5,14,8,0,0.0,158.0,1.5,15.0,158.0,115.83,95.55
2016,5,14,8,15,25.0,209.5,1.45,15.0,225.5,149.78,124.13
2016,5,14,8,30,50.0,261.0,1.4,15.0,293.0,171.21,141.71
2016,5,14,8,45,30.5,242.0,1.35,15.5,262.0,164.2,128.51
2016,5,14,9,0,11.0,223.0,1.3,16.0,231.0,163.7,127.73
2016,5,14,9,15,11.5,232.5,1.3,16.0,241.0,172.64,134.5
2016,5,14,9,30,12.0,242.0,1.3,16.0,251.0,181.64,141.37
2016,5,14,9,45,13.0,254.5,1.3,16.0,265.5,192.96,150.08
2016,5,14,10,0,14.0,267.0,1.3,16.0,280.0,204.5,158.96
2016,5,14,10,15,139.0,344.5,1.3,16.0,467.0,308.62,237.74
2016,5,14,10,30,264.0,422.0,1.3,16.0,654.0,431.96,329.58
2016,5,14,10,45,151.5,404.0,1.3,16.0,538.0,384.1,294.64
2016,5,14,11,0,39.0,386.0,1.3,16.0,422.0,318.18,245.22
2016,5,14,11,15,63.0,419.0,1.3,16.0,478.0,364.91,281.03
2016,5,14,11,30,87.0,452.0,1.3,16.0,534.0,414.94,318.31
2016,5,14,11,45,80.5,451.0,1.35,16.5,527.0,419.03,320.63
2016,5,14,12,0,74.0,450.0,1.4,17.0,520.0,422.1,322.46
2016,5,14,12,15,149.5,460.5,1.4,17.0,601.5,509.73,388.12
2016,5,14,12,30,225.0,471.0,1.4,17.0,683.0,592.71,448.61
2016,5,14,12,45,133.5,435.0,1.45,17.0,561.0,497.03,378.33
2016,5,14,13,0,42.0,399.0,1.5,17.0,439.0,377.75,289.56
2016,5,14,13,15,54.5,408.0,1.5,17.0,458.0,401.88,308.82
2016,5,14,13,30,67.0,417.0,1.5,17.0,477.0,426.58,327.61
2016,5,14,13,45,89.5,416.5,1.55,17.0,495.0,451.93,347.43
2016,5,14,14,0,112.0,416.0,1.6,17.0,513.0,497.73,382.02
2016,5,14,14,15,184.5,398.0,1.65,16.5,550.0,553.47,426.15
2016,5,14,14,30,257.0,380.0,1.7,16.0,587.0,629.26,484.02
2016,5,14,14,45,182.5,364.0,1.75,16.0,508.0,525.42,407.69
2016,5,14,15,0,108.0,348.0,1.8,16.0,429.0,421.01,329.71
2016,5,14,15,15,70.5,306.5,1.8,16.0,358.0,346.06,272.96
2016,5,14,15,30,33.0,265.0,1.8,16.0,287.0,271.46,214.83
2016,5,14,15,45,16.5,214.5,1.8,16.0,225.5,191.55,151.81
2016,5,14,16,0,0.0,164.0,1.8,16.0,164.0,132.42,104.02
2016,5,14,16,15,111.5,188.5,1.8,15.5,245.5,281.28,228.75
2016,5,14,16,30,223.0,213.0,1.8,15.0,327.0,397.02,323.1
2016,5,14,16,45,297.5,178.5,1.85,15.0,313.5,428.64,349.75
2016,5,14,17,0,372.0,144.0,1.9,15.0,300.0,452.97,370.73
2016,5,14,17,15,469.5,114.0,1.85,14.5,284.0,472.43,388.24
2016,5,14,17,30,567.0,84.0,1.8,14.0,268.0,489.01,402.2
2016,5,14,17,45,519.0,74.0,1.8,14.0,219.5,421.42,346.89
2016,5,14,18,0,471.0,64.0,1.8,14.0,171.0,356.87,292.55
2016,5,14,18,15,385.0,53.5,1.75,13.5,126.5,276.37,223.85
2016,5,14,18,30,299.0,43.0,1.7,13.0,82.0,201.89,158.48
2016,5,14,18,45,149.5,30.0,1.65,13.0,49.5,113.29,76.43
2016,5,14,19,0,0.0,17.0,1.6,13.0,17.0,13.38,0.0
2016,5,14,19,15,0.0,8.5,1.6,13.0,8.5,6.69,0.0
2016,5,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,83.5,14.5,3.25,11.5,21.0,11.41,0.0
2016,5,15,5,30,167.0,29.0,3.3,12.0,42.0,21.94,10.99
2016,5,15,5,45,282.0,41.0,3.35,12.5,82.5,31.22,21.51
2016,5,15,6,0,397.0,53.0,3.4,13.0,123.0,42.84,32.37
2016,5,15,6,15,469.0,61.5,3.3,13.0,170.5,49.32,38.54
2016,5,15,6,30,541.0,70.0,3.2,13.0,218.0,55.81,44.53
2016,5,15,6,45,600.0,74.5,3.15,13.5,270.0,59.16,47.45
2016,5,15,7,0,659.0,79.0,3.1,14.0,322.0,62.61,50.34
2016,5,15,7,15,694.0,84.0,3.1,14.5,374.0,66.06,53.15
2016,5,15,7,30,729.0,89.0,3.1,15.0,426.0,69.45,55.84
2016,5,15,7,45,760.0,91.5,3.1,15.5,477.5,76.87,62.01
2016,5,15,8,0,791.0,94.0,3.1,16.0,529.0,78.56,63.13
2016,5,15,8,15,810.5,97.0,3.1,16.0,577.5,80.28,64.41
2016,5,15,8,30,830.0,100.0,3.1,16.0,626.0,81.92,65.62
2016,5,15,8,45,848.0,101.0,3.1,16.5,671.0,115.24,73.13
2016,5,15,9,0,866.0,102.0,3.1,17.0,716.0,173.42,101.39
2016,5,15,9,15,877.0,104.5,3.1,17.0,755.5,232.86,145.01
2016,5,15,9,30,888.0,107.0,3.1,17.0,795.0,292.81,195.5
2016,5,15,9,45,900.0,106.5,3.15,17.5,830.0,351.37,246.79
2016,5,15,10,0,912.0,106.0,3.2,18.0,865.0,410.0,298.19
2016,5,15,10,15,918.0,107.5,3.3,18.0,892.5,467.32,348.48
2016,5,15,10,30,924.0,109.0,3.4,18.0,920.0,523.6,396.74
2016,5,15,10,45,927.0,110.5,3.5,18.5,940.5,577.03,440.76
2016,5,15,11,0,930.0,112.0,3.6,19.0,961.0,628.67,482.05
2016,5,15,11,15,932.5,112.5,3.65,19.0,974.5,677.25,520.72
2016,5,15,11,30,935.0,113.0,3.7,19.0,988.0,723.59,556.81
2016,5,15,11,45,933.5,115.0,3.8,19.0,993.0,765.84,589.34
2016,5,15,12,0,932.0,117.0,3.9,19.0,998.0,805.24,619.25
2016,5,15,12,15,932.0,117.0,3.95,19.0,996.0,841.2,644.6
2016,5,15,12,30,932.0,117.0,4.0,19.0,994.0,874.04,667.72
2016,5,15,12,45,930.0,116.5,4.05,19.0,984.5,901.5,687.07
2016,5,15,13,0,928.0,116.0,4.1,19.0,975.0,925.39,704.03
2016,5,15,13,15,924.5,115.0,4.1,18.5,958.5,943.83,718.39
2016,5,15,13,30,921.0,114.0,4.1,18.0,942.0,958.42,730.28
2016,5,15,13,45,916.0,113.0,4.15,18.0,918.0,967.74,737.59
2016,5,15,14,0,911.0,112.0,4.2,18.0,894.0,973.11,742.36
2016,5,15,14,15,904.0,110.5,4.25,18.0,863.5,972.18,742.94
2016,5,15,14,30,897.0,109.0,4.3,18.0,833.0,967.33,741.0
2016,5,15,14,45,887.5,107.0,4.35,18.0,796.5,955.78,734.52
2016,5,15,15,0,878.0,105.0,4.4,18.0,760.0,940.51,725.78
2016,5,15,15,15,865.5,102.5,4.4,17.5,718.5,918.38,713.25
2016,5,15,15,30,853.0,100.0,4.4,17.0,677.0,892.91,698.34
2016,5,15,15,45,834.5,98.0,4.45,17.0,630.5,869.92,684.18
2016,5,15,16,0,816.0,96.0,4.5,17.0,584.0,833.42,660.1
2016,5,15,16,15,795.0,92.5,4.45,16.5,534.5,790.71,631.81
2016,5,15,16,30,774.0,89.0,4.4,16.0,485.0,746.02,601.6
2016,5,15,16,45,742.5,86.0,4.4,16.0,433.5,692.15,562.97
2016,5,15,17,0,711.0,83.0,4.4,16.0,382.0,641.2,525.81
2016,5,15,17,15,672.0,77.5,4.35,15.5,330.5,578.79,478.17
2016,5,15,17,30,633.0,72.0,4.3,15.0,279.0,517.41,429.6
2016,5,15,17,45,571.5,66.0,4.25,15.0,228.0,443.43,368.23
2016,5,15,18,0,510.0,60.0,4.2,15.0,177.0,373.53,308.29
2016,5,15,18,15,426.0,50.5,4.15,14.5,132.0,293.37,238.83
2016,5,15,18,30,342.0,41.0,4.1,14.0,87.0,221.08,174.32
2016,5,15,18,45,213.5,28.0,4.05,14.0,52.5,134.6,92.86
2016,5,15,19,0,85.0,15.0,4.0,14.0,18.0,53.67,0.0
2016,5,15,19,15,42.5,7.5,3.95,13.5,9.0,17.65,0.0
2016,5,15,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,5,15,72.5,14.5,3.3,11.5,20.5,11.41,0.0
2016,5,16,5,30,145.0,29.0,3.3,12.0,41.0,21.87,11.26
2016,5,16,5,45,247.0,43.0,3.3,12.5,80.0,32.45,22.62
2016,5,16,6,0,349.0,57.0,3.3,13.0,119.0,43.06,32.59
2016,5,16,6,15,420.5,67.0,3.25,13.0,165.5,50.68,39.77
2016,5,16,6,30,492.0,77.0,3.2,13.0,212.0,60.55,48.77
2016,5,16,6,45,549.0,83.5,3.15,13.5,263.0,65.05,52.7
2016,5,16,7,0,606.0,90.0,3.1,14.0,314.0,69.57,56.51
2016,5,16,7,15,642.5,95.5,3.05,14.5,365.0,73.02,59.28
2016,5,16,7,30,679.0,101.0,3.0,15.0,416.0,76.41,61.93
2016,5,16,7,45,711.5,104.0,3.0,15.5,467.0,78.01,62.99
2016,5,16,8,0,744.0,107.0,3.0,16.0,518.0,79.63,64.05
2016,5,16,8,15,765.0,111.0,2.95,16.5,566.0,88.34,71.22
2016,5,16,8,30,786.0,115.0,2.9,17.0,614.0,90.26,72.49
2016,5,16,8,45,804.5,117.0,2.85,17.5,658.5,113.79,72.7
2016,5,16,9,0,823.0,119.0,2.8,18.0,703.0,170.95,100.73
2016,5,16,9,15,835.5,121.0,2.75,18.0,742.5,228.88,142.93
2016,5,16,9,30,848.0,123.0,2.7,18.0,782.0,287.65,191.91
2016,5,16,9,45,865.5,120.5,2.7,18.5,818.0,349.19,244.63
2016,5,16,10,0,883.0,118.0,2.7,19.0,854.0,406.63,294.28
2016,5,16,10,15,890.0,119.5,2.7,19.0,882.0,462.81,342.9
2016,5,16,10,30,897.0,121.0,2.7,19.0,910.0,518.11,389.59
2016,5,16,10,45,901.0,122.5,2.75,19.5,930.5,570.73,432.3
2016,5,16,11,0,905.0,124.0,2.8,20.0,951.0,621.71,472.41
2016,5,16,11,15,908.0,125.0,2.9,20.0,964.5,669.89,510.43
2016,5,16,11,30,911.0,126.0,3.0,20.0,978.0,715.97,546.06
2016,5,16,11,45,911.0,126.5,3.1,20.0,984.0,757.26,577.58
2016,5,16,12,0,911.0,127.0,3.2,20.0,990.0,795.86,606.65
2016,5,16,12,15,911.0,127.5,3.3,20.0,988.5,831.63,632.25
2016,5,16,12,30,911.0,128.0,3.4,20.0,987.0,864.39,655.36
2016,5,16,12,45,909.0,127.5,3.5,20.0,977.5,891.46,674.56
2016,5,16,13,0,907.0,127.0,3.6,20.0,968.0,915.06,691.46
2016,5,16,13,15,903.0,126.0,3.7,20.0,951.5,932.84,704.5
2016,5,16,13,30,899.0,125.0,3.8,20.0,935.0,946.85,715.1
2016,5,16,13,45,893.5,124.5,3.9,20.0,911.0,956.12,722.61
2016,5,16,14,0,888.0,124.0,4.0,20.0,887.0,961.53,727.66
2016,5,16,14,15,880.0,122.0,4.05,19.5,856.5,959.31,728.75
2016,5,16,14,30,872.0,120.0,4.1,19.0,826.0,953.24,727.35
2016,5,16,14,45,858.0,120.0,4.15,19.0,788.5,939.8,719.6
2016,5,16,15,0,844.0,120.0,4.2,19.0,751.0,935.45,718.33
2016,5,16,15,15,830.5,117.5,4.25,19.0,709.5,912.6,704.14
2016,5,16,15,30,817.0,115.0,4.3,19.0,668.0,886.47,687.74
2016,5,16,15,45,792.0,115.0,4.35,19.0,621.0,849.83,663.75
2016,5,16,16,0,767.0,115.0,4.4,19.0,574.0,810.79,637.98
2016,5,16,16,15,743.5,110.5,4.4,18.5,525.0,770.97,612.2
2016,5,16,16,30,720.0,106.0,4.4,18.0,476.0,724.72,581.12
2016,5,16,16,45,687.5,101.5,4.4,18.0,425.0,670.24,542.1
2016,5,16,17,0,655.0,97.0,4.4,18.0,374.0,615.44,501.23
2016,5,16,17,15,612.5,90.5,4.35,17.5,323.0,551.62,452.54
2016,5,16,17,30,570.0,84.0,4.3,17.0,272.0,489.19,403.36
2016,5,16,17,45,511.0,76.0,4.3,16.5,222.5,417.16,344.73
2016,5,16,18,0,452.0,68.0,4.3,16.0,173.0,349.05,287.27
2016,5,16,18,15,367.5,57.0,4.2,15.5,128.5,266.35,216.17
2016,5,16,18,30,283.0,46.0,4.1,15.0,84.0,197.23,154.98
2016,5,16,18,45,171.5,31.0,4.1,14.5,51.0,121.84,84.91
2016,5,16,19,0,60.0,16.0,4.1,14.0,18.0,41.38,0.0
2016,5,16,19,15,30.0,8.0,4.05,14.0,9.0,14.56,0.0
2016,5,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,126.5,13.5,1.8,14.0,24.5,10.62,0.0
2016,5,17,5,30,253.0,27.0,1.8,14.0,49.0,22.07,11.59
2016,5,17,5,45,357.5,37.5,1.8,14.5,90.5,30.64,20.93
2016,5,17,6,0,462.0,48.0,1.8,15.0,132.0,39.24,29.01
2016,5,17,6,15,529.5,55.5,1.8,15.5,180.5,45.19,34.53
2016,5,17,6,30,597.0,63.0,1.8,16.0,229.0,51.14,39.88
2016,5,17,6,45,643.0,69.0,1.8,16.5,280.5,55.7,43.84
2016,5,17,7,0,689.0,75.0,1.8,17.0,332.0,60.23,47.64
2016,5,17,7,15,722.5,79.5,1.75,17.5,384.0,68.67,54.77
2016,5,17,7,30,756.0,84.0,1.7,18.0,436.0,72.05,57.39
2016,5,17,7,45,780.5,88.0,1.7,18.5,487.0,74.81,59.45
2016,5,17,8,0,805.0,92.0,1.7,19.0,538.0,77.48,61.41
2016,5,17,8,15,823.5,95.0,1.7,19.0,586.0,79.24,62.71
2016,5,17,8,30,842.0,98.0,1.7,19.0,634.0,80.92,63.93
2016,5,17,8,45,856.5,100.5,1.7,19.5,678.5,114.31,71.8
2016,5,17,9,0,871.0,103.0,1.7,20.0,723.0,173.32,99.83
2016,5,17,9,15,882.0,105.5,1.7,20.0,763.0,232.9,142.5
2016,5,17,9,30,893.0,108.0,1.7,20.0,803.0,292.99,191.93
2016,5,17,9,45,902.5,109.0,1.7,20.5,837.0,351.93,242.3
2016,5,17,10,0,912.0,110.0,1.7,21.0,871.0,410.69,292.42
2016,5,17,10,15,918.0,111.5,1.7,21.0,899.0,467.9,340.98
2016,5,17,10,30,924.0,113.0,1.7,21.0,927.0,524.07,387.39
2016,5,17,10,45,927.0,114.5,1.75,21.5,947.0,577.41,429.74
2016,5,17,11,0,930.0,116.0,1.8,22.0,967.0,628.95,469.36
2016,5,17,11,15,932.5,116.5,1.85,22.0,980.5,677.46,506.54
2016,5,17,11,30,935.0,117.0,1.9,22.0,994.0,723.73,541.22
2016,5,17,11,45,934.5,118.0,1.95,22.0,999.5,765.87,572.25
2016,5,17,12,0,934.0,119.0,2.0,22.0,1005.0,805.21,600.77
2016,5,17,12,15,933.5,119.0,2.05,22.0,1003.0,840.8,625.0
2016,5,17,12,30,933.0,119.0,2.1,22.0,1001.0,873.27,646.93
2016,5,17,12,45,929.5,119.5,2.2,22.5,990.5,900.34,664.46
2016,5,17,13,0,926.0,120.0,2.3,23.0,980.0,923.83,679.66
2016,5,17,13,15,922.5,119.0,2.35,23.0,963.0,942.3,692.47
2016,5,17,13,30,919.0,118.0,2.4,23.0,946.0,956.95,702.92
2016,5,17,13,45,912.5,117.5,2.45,23.0,922.0,965.42,709.49
2016,5,17,14,0,906.0,117.0,2.5,23.0,898.0,969.96,713.66
2016,5,17,14,15,898.5,115.5,2.55,22.5,867.0,968.66,715.56
2016,5,17,14,30,891.0,114.0,2.6,22.0,836.0,963.48,715.07
2016,5,17,14,45,881.0,112.0,2.7,22.0,799.5,951.63,709.34
2016,5,17,15,0,871.0,110.0,2.8,22.0,763.0,936.1,701.23
2016,5,17,15,15,858.0,107.5,2.8,21.5,721.0,913.76,689.09
2016,5,17,15,30,845.0,105.0,2.8,21.0,679.0,899.14,682.25
2016,5,17,15,45,827.5,102.5,2.85,21.0,633.0,865.94,661.6
2016,5,17,16,0,810.0,100.0,2.9,21.0,587.0,830.01,638.97
2016,5,17,16,15,788.5,96.5,2.9,20.5,537.5,787.17,612.01
2016,5,17,16,30,767.0,93.0,2.9,20.0,488.0,742.4,583.16
2016,5,17,16,45,736.0,89.0,2.9,20.0,436.5,688.16,545.64
2016,5,17,17,0,705.0,85.0,2.9,20.0,385.0,636.96,509.51
2016,5,17,17,15,666.0,79.5,2.85,19.5,333.5,574.95,463.63
2016,5,17,17,30,627.0,74.0,2.8,19.0,282.0,513.99,416.93
2016,5,17,17,45,567.0,68.0,2.8,18.5,231.5,441.36,359.26
2016,5,17,18,0,507.0,62.0,2.8,18.0,181.0,372.63,302.51
2016,5,17,18,15,425.0,52.5,2.75,17.5,135.5,293.8,235.68
2016,5,17,18,30,343.0,43.0,2.7,17.0,90.0,222.55,173.42
2016,5,17,18,45,220.5,29.5,2.7,16.5,55.0,138.06,96.8
2016,5,17,19,0,98.0,16.0,2.7,16.0,20.0,59.58,0.0
2016,5,17,19,15,49.0,8.0,2.65,15.5,10.0,19.75,0.0
2016,5,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,5,15,103.0,14.5,1.65,15.0,23.5,11.08,0.0
2016,5,18,5,30,206.0,29.0,1.6,15.0,47.0,22.11,11.8
2016,5,18,5,45,303.5,41.5,1.55,15.5,87.0,33.59,23.42
2016,5,18,6,0,401.0,54.0,1.5,16.0,127.0,43.55,32.68
2016,5,18,6,15,468.5,62.5,1.4,16.5,174.0,49.99,38.63
2016,5,18,6,30,536.0,71.0,1.3,17.0,221.0,56.41,44.35
2016,5,18,6,45,582.0,78.0,1.25,17.5,271.0,61.38,48.63
2016,5,18,7,0,628.0,85.0,1.2,18.0,321.0,66.28,52.71
2016,5,18,7,15,662.5,90.5,1.15,18.0,371.5,69.86,55.67
2016,5,18,7,30,697.0,96.0,1.1,18.0,422.0,73.36,58.5
2016,5,18,7,45,720.0,101.5,1.1,18.5,471.0,76.51,60.89
2016,5,18,8,0,743.0,107.0,1.1,19.0,520.0,86.2,68.82
2016,5,18,8,15,762.5,111.0,1.15,19.0,567.0,88.18,70.27
2016,5,18,8,30,782.0,115.0,1.2,19.0,614.0,90.05,71.64
2016,5,18,8,45,793.5,120.0,1.25,19.5,656.5,113.89,72.81
2016,5,18,9,0,805.0,125.0,1.3,20.0,699.0,171.34,100.79
2016,5,18,9,15,817.0,127.5,1.35,20.0,737.5,228.29,141.41
2016,5,18,9,30,829.0,130.0,1.4,20.0,776.0,286.07,188.6
2016,5,18,9,45,843.5,129.0,1.5,20.5,810.5,346.11,239.19
2016,5,18,10,0,858.0,128.0,1.6,21.0,845.0,402.17,286.87
2016,5,18,10,15,864.5,129.5,1.6,21.0,872.5,456.71,333.08
2016,5,18,10,30,871.0,131.0,1.6,21.0,900.0,510.36,377.37
2016,5,18,10,45,875.0,132.5,1.65,21.0,920.0,561.59,418.82
2016,5,18,11,0,879.0,134.0,1.7,21.0,940.0,611.26,457.95
2016,5,18,11,15,882.0,135.0,1.7,21.0,953.5,658.21,493.78
2016,5,18,11,30,885.0,136.0,1.7,21.0,967.0,703.14,527.21
2016,5,18,11,45,888.5,135.0,1.75,21.0,973.0,744.76,557.98
2016,5,18,12,0,892.0,134.0,1.8,21.0,979.0,784.01,586.56
2016,5,18,12,15,891.5,134.0,1.9,21.0,978.0,818.36,611.09
2016,5,18,12,30,891.0,134.0,2.0,21.0,977.0,849.75,632.91
2016,5,18,12,45,886.5,135.5,2.1,21.0,967.0,875.89,651.24
2016,5,18,13,0,882.0,137.0,2.2,21.0,957.0,898.6,667.38
2016,5,18,13,15,878.5,136.0,2.3,20.5,940.5,916.51,681.75
2016,5,18,13,30,875.0,135.0,2.4,20.0,924.0,930.77,693.87
2016,5,18,13,45,865.5,136.0,2.5,20.0,900.0,937.61,699.88
2016,5,18,14,0,856.0,137.0,2.6,20.0,876.0,940.67,703.54
2016,5,18,14,15,848.5,135.5,2.65,19.5,846.5,939.52,705.45
2016,5,18,14,30,841.0,134.0,2.7,19.0,817.0,948.63,714.45
2016,5,18,14,45,832.0,130.5,2.8,19.0,781.5,936.34,708.1
2016,5,18,15,0,823.0,127.0,2.9,19.0,746.0,920.41,699.48
2016,5,18,15,15,810.5,124.5,3.0,19.0,705.5,898.84,687.0
2016,5,18,15,30,798.0,122.0,3.1,19.0,665.0,874.03,672.22
2016,5,18,15,45,787.0,115.5,3.25,19.0,621.0,843.22,653.4
2016,5,18,16,0,776.0,109.0,3.4,19.0,577.0,809.48,632.23
2016,5,18,16,15,754.5,105.5,3.5,18.5,529.0,767.57,605.69
2016,5,18,16,30,733.0,102.0,3.6,18.0,481.0,728.04,580.34
2016,5,18,16,45,707.0,96.5,3.75,18.0,431.0,677.15,544.93
2016,5,18,17,0,681.0,91.0,3.9,18.0,381.0,625.47,507.57
2016,5,18,17,15,641.5,85.0,3.95,17.5,330.5,563.53,460.97
2016,5,18,17,30,602.0,79.0,4.0,17.0,280.0,502.7,413.58
2016,5,18,17,45,542.0,72.5,4.1,16.5,230.0,430.6,355.29
2016,5,18,18,0,482.0,66.0,4.2,16.0,180.0,362.41,298.09
2016,5,18,18,15,399.5,56.0,4.2,15.5,135.5,284.05,230.68
2016,5,18,18,30,317.0,46.0,4.2,15.0,91.0,211.06,166.4
2016,5,18,18,45,196.0,32.0,4.25,14.5,56.0,131.41,93.92
2016,5,18,19,0,75.0,18.0,4.3,14.0,21.0,49.07,0.0
2016,5,18,19,15,37.5,9.0,4.35,14.0,10.5,17.35,0.0
2016,5,18,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,25.0,15.5,5.25,11.0,17.5,11.95,0.0
2016,5,19,5,30,50.0,31.0,5.4,11.0,35.0,23.27,13.14
2016,5,19,5,45,92.5,50.0,5.55,11.0,64.5,36.81,26.69
2016,5,19,6,0,135.0,69.0,5.7,11.0,94.0,49.76,38.87
2016,5,19,6,15,161.5,89.5,5.6,11.5,128.5,63.52,51.53
2016,5,19,6,30,188.0,110.0,5.5,12.0,163.0,76.92,63.62
2016,5,19,6,45,222.0,126.0,5.45,12.5,200.5,87.4,72.85
2016,5,19,7,0,256.0,142.0,5.4,13.0,238.0,97.64,81.65
2016,5,19,7,15,390.5,138.0,5.35,13.0,309.0,94.56,78.7
2016,5,19,7,30,525.0,134.0,5.3,13.0,380.0,93.8,77.77
2016,5,19,7,45,668.5,117.0,5.3,13.5,466.5,85.38,69.96
2016,5,19,8,0,812.0,100.0,5.3,14.0,553.0,83.02,67.53
2016,5,19,8,15,831.0,103.5,5.25,14.0,601.5,84.94,68.98
2016,5,19,8,30,850.0,107.0,5.2,14.0,650.0,86.76,70.35
2016,5,19,8,45,866.5,109.0,5.2,14.5,695.5,110.19,70.43
2016,5,19,9,0,883.0,111.0,5.2,15.0,741.0,178.08,105.93
2016,5,19,9,15,893.0,113.0,5.2,15.0,780.5,237.88,149.92
2016,5,19,9,30,903.0,115.0,5.2,15.0,820.0,298.04,201.19
2016,5,19,9,45,902.0,122.0,5.2,15.5,852.0,358.22,254.99
2016,5,19,10,0,901.0,129.0,5.2,16.0,884.0,417.1,307.77
2016,5,19,10,15,758.5,210.5,5.2,16.0,860.0,465.75,354.0
2016,5,19,10,30,616.0,292.0,5.2,16.0,836.0,502.38,387.75
2016,5,19,10,45,770.5,212.0,5.25,16.0,908.5,566.95,440.62
2016,5,19,11,0,925.0,132.0,5.3,16.0,981.0,634.82,496.51
2016,5,19,11,15,928.0,132.5,5.3,16.0,994.5,683.52,536.29
2016,5,19,11,30,931.0,133.0,5.3,16.0,1008.0,730.06,573.57
2016,5,19,11,45,935.5,131.0,5.35,16.5,1015.0,773.47,606.83
2016,5,19,12,0,940.0,129.0,5.4,17.0,1022.0,814.39,637.56
2016,5,19,12,15,735.0,252.5,5.5,17.0,950.5,811.83,632.54
2016,5,19,12,30,530.0,376.0,5.6,17.0,879.0,777.99,604.38
2016,5,19,12,45,484.0,382.0,5.7,17.5,837.5,767.7,596.22
2016,5,19,13,0,438.0,388.0,5.8,18.0,796.0,752.74,584.38
2016,5,19,13,15,685.0,255.0,5.9,17.5,880.0,874.51,681.98
2016,5,19,13,30,932.0,122.0,6.0,17.0,964.0,969.08,754.05
2016,5,19,13,45,924.0,122.0,6.1,17.0,939.0,976.92,760.46
2016,5,19,14,0,916.0,122.0,6.2,17.0,914.0,980.76,764.61
2016,5,19,14,15,741.5,199.0,6.2,16.5,825.5,923.75,725.86
2016,5,19,14,30,567.0,276.0,6.2,16.0,737.0,832.12,657.86
2016,5,19,14,45,582.5,253.0,6.2,16.0,708.5,825.05,655.0
2016,5,19,15,0,598.0,230.0,6.2,16.0,680.0,821.57,654.3
2016,5,19,15,15,580.5,219.0,6.2,15.5,636.0,789.94,633.17
2016,5,19,15,30,563.0,208.0,6.2,15.0,592.0,748.12,604.39
2016,5,19,15,45,567.0,189.5,6.25,14.5,554.0,722.72,588.3
2016,5,19,16,0,571.0,171.0,6.3,14.0,516.0,703.63,576.53
2016,5,19,16,15,519.5,170.5,6.25,13.5,464.5,636.68,525.95
2016,5,19,16,30,468.0,170.0,6.2,13.0,413.0,579.7,482.15
2016,5,19,16,45,364.5,168.5,6.2,13.0,346.0,464.85,389.52
2016,5,19,17,0,261.0,167.0,6.2,13.0,279.0,376.39,316.06
2016,5,19,17,15,237.5,150.0,6.1,12.5,242.0,332.71,280.55
2016,5,19,17,30,214.0,133.0,6.0,12.0,205.0,290.21,245.15
2016,5,19,17,45,192.5,112.5,5.95,12.0,169.0,246.21,207.33
2016,5,19,18,0,171.0,92.0,5.9,12.0,133.0,203.56,169.86
2016,5,19,18,15,141.0,72.0,5.9,11.5,100.5,158.81,130.16
2016,5,19,18,30,111.0,52.0,5.9,11.0,68.0,116.52,92.07
2016,5,19,18,45,55.5,34.5,5.9,11.0,42.5,62.54,43.46
2016,5,19,19,0,0.0,17.0,5.9,11.0,17.0,13.32,0.0
2016,5,19,19,15,0.0,8.5,5.9,11.0,8.5,6.69,0.0
2016,5,19,19,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,5,15,111.0,16.5,4.25,10.0,26.5,12.58,0.0
2016,5,20,5,30,222.0,33.0,4.2,10.0,53.0,25.07,14.86
2016,5,20,5,45,331.0,44.0,4.2,10.0,95.0,35.75,25.93
2016,5,20,6,0,440.0,55.0,4.2,10.0,137.0,44.6,34.45
2016,5,20,6,15,509.0,63.0,4.2,10.0,185.5,50.72,40.33
2016,5,20,6,30,578.0,71.0,4.2,10.0,234.0,56.85,46.02
2016,5,20,6,45,629.0,76.0,4.25,10.5,286.0,60.53,49.24
2016,5,20,7,0,680.0,81.0,4.3,11.0,338.0,64.24,52.39
2016,5,20,7,15,713.5,86.0,4.25,11.0,390.0,67.66,55.29
2016,5,20,7,30,747.0,91.0,4.2,11.0,442.0,76.86,63.3
2016,5,20,7,45,771.0,95.0,4.2,11.5,492.5,79.43,65.22
2016,5,20,8,0,795.0,99.0,4.2,12.0,543.0,81.9,67.05
2016,5,20,8,15,814.0,102.5,4.2,12.0,591.5,83.82,68.51
2016,5,20,8,30,833.0,106.0,4.2,12.0,640.0,85.63,69.89
2016,5,20,8,45,845.0,110.0,4.2,12.5,683.5,109.02,70.68
2016,5,20,9,0,857.0,114.0,4.2,13.0,727.0,168.79,100.12
2016,5,20,9,15,868.5,116.5,4.15,13.0,766.5,234.86,149.35
2016,5,20,9,30,880.0,119.0,4.1,13.0,806.0,294.16,199.78
2016,5,20,9,45,890.0,119.5,4.1,13.5,840.5,352.09,251.34
2016,5,20,10,0,900.0,120.0,4.1,14.0,875.0,409.89,302.98
2016,5,20,10,15,906.0,121.5,4.1,14.0,902.5,466.34,353.37
2016,5,20,10,30,912.0,123.0,4.1,14.0,930.0,521.76,401.75
2016,5,20,10,45,914.5,125.5,4.1,14.0,950.0,574.82,447.03
2016,5,20,11,0,917.0,128.0,4.1,14.0,970.0,626.1,489.64
2016,5,20,11,15,919.5,129.0,4.05,14.0,983.5,674.34,528.71
2016,5,20,11,30,922.0,130.0,4.0,14.0,997.0,720.43,565.13
2016,5,20,11,45,919.5,132.5,4.0,14.0,1002.0,761.79,597.36
2016,5,20,12,0,917.0,135.0,4.0,14.0,1007.0,800.33,626.88
2016,5,20,12,15,916.5,134.5,4.0,14.0,1005.0,835.14,652.56
2016,5,20,12,30,916.0,134.0,4.0,14.0,1003.0,866.9,675.15
2016,5,20,12,45,909.5,136.5,4.05,14.0,992.5,892.87,693.85
2016,5,20,13,0,903.0,139.0,4.1,14.0,982.0,915.26,710.1
2016,5,20,13,15,899.0,138.0,4.1,14.0,965.0,933.23,723.04
2016,5,20,13,30,895.0,137.0,4.1,14.0,948.0,947.44,733.47
2016,5,20,13,45,888.5,136.0,4.1,14.0,923.5,955.56,739.76
2016,5,20,14,0,882.0,135.0,4.1,14.0,899.0,959.81,743.51
2016,5,20,14,15,874.0,133.5,4.05,14.0,868.5,958.35,743.12
2016,5,20,14,30,866.0,132.0,4.0,14.0,838.0,953.07,740.23
2016,5,20,14,45,856.0,129.0,4.0,14.0,801.5,954.09,742.25
2016,5,20,15,0,846.0,126.0,4.0,14.0,765.0,937.66,732.03
2016,5,20,15,15,832.5,123.5,3.95,13.5,723.0,915.02,718.64
2016,5,20,15,30,819.0,121.0,3.9,13.0,681.0,889.08,702.89
2016,5,20,15,45,801.5,117.5,3.9,13.0,635.0,855.48,680.49
2016,5,20,16,0,784.0,114.0,3.9,13.0,589.0,819.2,656.0
2016,5,20,16,15,761.0,110.0,3.85,13.0,540.0,775.41,625.46
2016,5,20,16,30,738.0,106.0,3.8,13.0,491.0,734.39,596.66
2016,5,20,16,45,706.5,101.5,3.8,13.0,439.5,680.42,557.68
2016,5,20,17,0,675.0,97.0,3.8,13.0,388.0,626.0,516.75
2016,5,20,17,15,634.5,91.0,3.75,12.5,336.5,563.69,468.84
2016,5,20,17,30,594.0,85.0,3.7,12.0,285.0,502.53,420.26
2016,5,20,17,45,534.0,78.0,3.65,12.0,235.0,430.27,360.16
2016,5,20,18,0,474.0,71.0,3.6,12.0,185.0,361.84,301.41
2016,5,20,18,15,391.0,60.5,3.5,11.5,140.0,279.74,230.32
2016,5,20,18,30,308.0,50.0,3.4,11.0,95.0,210.87,168.87
2016,5,20,18,45,193.0,35.5,3.35,11.0,59.5,133.74,98.49
2016,5,20,19,0,78.0,21.0,3.3,11.0,24.0,54.24,0.03
2016,5,20,19,15,39.0,10.5,3.25,10.5,12.0,18.89,0.0
2016,5,20,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.5,1.25,10.0,7.5,5.69,0.0
2016,5,21,5,30,0.0,15.0,1.3,10.0,15.0,11.4,3.78
2016,5,21,5,45,0.0,27.0,1.4,10.5,27.0,20.59,12.59
2016,5,21,6,0,0.0,39.0,1.5,11.0,39.0,29.81,21.16
2016,5,21,6,15,0.0,53.0,1.55,11.0,53.0,40.48,31.01
2016,5,21,6,30,0.0,67.0,1.6,11.0,67.0,50.82,40.44
2016,5,21,6,45,0.0,82.0,1.7,11.0,82.0,61.77,50.28
2016,5,21,7,0,0.0,97.0,1.8,11.0,97.0,72.65,59.91
2016,5,21,7,15,11.0,134.5,1.8,11.0,140.0,98.34,82.55
2016,5,21,7,30,22.0,172.0,1.8,11.0,183.0,123.19,104.08
2016,5,21,7,45,47.5,204.5,1.8,11.0,230.5,138.19,116.76
2016,5,21,8,0,73.0,237.0,1.8,11.0,278.0,157.21,132.78
2016,5,21,8,15,89.0,262.5,1.75,11.0,317.0,171.97,144.95
2016,5,21,8,30,105.0,288.0,1.7,11.0,356.0,186.35,156.71
2016,5,21,8,45,125.5,311.5,1.7,11.5,398.0,195.07,153.91
2016,5,21,9,0,146.0,335.0,1.7,12.0,440.0,225.0,173.6
2016,5,21,9,15,288.5,321.0,1.7,12.0,542.5,251.0,186.92
2016,5,21,9,30,431.0,307.0,1.7,12.0,645.0,295.89,217.47
2016,5,21,9,45,601.0,246.0,1.7,12.0,738.5,340.83,250.11
2016,5,21,10,0,771.0,185.0,1.7,12.0,832.0,401.96,298.16
2016,5,21,10,15,569.5,289.0,1.7,12.0,775.0,440.17,335.43
2016,5,21,10,30,368.0,393.0,1.7,12.0,718.0,456.0,351.97
2016,5,21,10,45,418.0,383.0,1.7,12.0,761.0,501.95,388.26
2016,5,21,11,0,468.0,373.0,1.7,12.0,804.0,554.23,428.71
2016,5,21,11,15,438.5,387.5,1.7,12.0,796.0,578.08,447.24
2016,5,21,11,30,409.0,402.0,1.7,12.0,788.0,598.5,462.84
2016,5,21,11,45,610.5,298.0,1.7,12.5,877.5,686.08,529.43
2016,5,21,12,0,812.0,194.0,1.7,13.0,967.0,778.4,597.81
2016,5,21,12,15,629.5,295.5,1.7,13.0,894.0,760.67,581.83
2016,5,21,12,30,447.0,397.0,1.7,13.0,821.0,724.96,553.56
2016,5,21,12,45,373.5,422.0,1.75,13.0,774.5,695.45,532.67
2016,5,21,13,0,300.0,447.0,1.8,13.0,728.0,670.76,514.48
2016,5,21,13,15,398.5,402.5,1.8,13.0,768.5,731.33,560.91
2016,5,21,13,30,497.0,358.0,1.8,13.0,809.0,808.21,617.01
2016,5,21,13,45,459.0,356.5,1.85,13.0,764.5,784.3,600.16
2016,5,21,14,0,421.0,355.0,1.9,13.0,720.0,757.0,581.79
2016,5,21,14,15,442.5,332.5,1.9,13.0,704.5,763.02,587.98
2016,5,21,14,30,464.0,310.0,1.9,13.0,689.0,766.16,591.92
2016,5,21,14,45,624.0,231.0,1.95,13.0,716.5,846.65,654.18
2016,5,21,15,0,784.0,152.0,2.0,13.0,744.0,905.65,697.58
2016,5,21,15,15,646.5,190.0,2.0,13.0,660.5,820.05,638.36
2016,5,21,15,30,509.0,228.0,2.0,13.0,577.0,718.13,564.85
2016,5,21,15,45,621.0,179.0,2.05,13.0,576.0,766.36,604.95
2016,5,21,16,0,733.0,130.0,2.1,13.0,575.0,797.11,629.44
2016,5,21,16,15,709.5,125.5,2.1,13.0,527.0,753.73,599.57
2016,5,21,16,30,686.0,121.0,2.1,13.0,479.0,708.74,568.78
2016,5,21,16,45,659.0,114.0,2.15,13.0,429.5,657.12,532.22
2016,5,21,17,0,632.0,107.0,2.2,13.0,380.0,604.86,493.83
2016,5,21,17,15,591.0,100.0,2.15,12.5,330.0,542.75,446.87
2016,5,21,17,30,550.0,93.0,2.1,12.0,280.0,481.9,399.34
2016,5,21,17,45,495.0,84.0,2.05,12.0,231.0,412.44,342.48
2016,5,21,18,0,440.0,75.0,2.0,12.0,182.0,342.24,283.33
2016,5,21,18,15,361.5,63.5,1.9,11.5,138.0,268.14,219.61
2016,5,21,18,30,283.0,52.0,1.8,11.0,94.0,201.71,160.97
2016,5,21,18,45,181.0,36.5,1.75,11.0,59.5,129.86,95.95
2016,5,21,19,0,79.0,21.0,1.7,11.0,25.0,54.51,5.99
2016,5,21,19,15,39.5,10.5,1.6,10.5,12.5,19.01,0.0
2016,5,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,5,15,98.5,17.5,1.0,10.0,26.5,13.3,0.0
2016,5,22,5,30,197.0,35.0,1.0,10.0,53.0,26.41,16.34
2016,5,22,5,45,287.5,48.5,1.05,10.5,93.5,36.6,26.75
2016,5,22,6,0,378.0,62.0,1.1,11.0,134.0,46.78,36.35
2016,5,22,6,15,445.0,72.0,1.1,11.0,181.0,54.34,43.48
2016,5,22,6,30,512.0,82.0,1.1,11.0,228.0,64.37,52.62
2016,5,22,6,45,289.5,115.5,1.15,11.5,201.5,82.09,68.32
2016,5,22,7,0,67.0,149.0,1.2,12.0,175.0,103.54,86.98
2016,5,22,7,15,208.0,161.5,1.2,12.0,257.0,108.12,90.71
2016,5,22,7,30,349.0,174.0,1.2,12.0,339.0,117.81,98.86
2016,5,22,7,45,520.5,154.0,1.2,12.5,430.5,104.66,86.88
2016,5,22,8,0,692.0,134.0,1.2,13.0,522.0,95.11,78.17
2016,5,22,8,15,713.0,139.0,1.2,13.0,569.0,96.93,79.51
2016,5,22,8,30,734.0,144.0,1.2,13.0,616.0,98.61,80.72
2016,5,22,8,45,747.5,149.5,1.2,13.5,658.5,119.19,80.9
2016,5,22,9,0,761.0,155.0,1.2,14.0,701.0,175.2,108.36
2016,5,22,9,15,773.5,158.0,1.2,14.0,739.5,237.31,153.48
2016,5,22,9,30,786.0,161.0,1.2,14.0,778.0,292.88,199.17
2016,5,22,9,45,545.5,274.0,1.25,14.0,711.0,342.47,250.22
2016,5,22,10,0,305.0,387.0,1.3,14.0,644.0,370.98,281.22
2016,5,22,10,15,408.5,363.0,1.35,14.0,718.5,420.63,319.35
2016,5,22,10,30,512.0,339.0,1.4,14.0,793.0,484.54,368.68
2016,5,22,10,45,501.5,354.0,1.45,14.5,807.0,524.83,400.08
2016,5,22,11,0,491.0,369.0,1.5,15.0,821.0,563.46,429.46
2016,5,22,11,15,497.5,375.5,1.55,15.0,839.0,604.85,460.99
2016,5,22,11,30,504.0,382.0,1.6,15.0,857.0,645.73,491.57
2016,5,22,11,45,475.0,390.5,1.65,15.0,841.0,662.47,504.25
2016,5,22,12,0,446.0,399.0,1.7,15.0,825.0,675.55,514.2
2016,5,22,12,15,649.0,282.0,1.75,14.5,899.5,763.97,582.79
2016,5,22,12,30,852.0,165.0,1.8,14.0,974.0,850.43,648.75
2016,5,22,12,45,636.0,279.0,1.85,14.0,880.0,804.96,613.15
2016,5,22,13,0,420.0,393.0,1.9,14.0,786.0,737.79,562.52
2016,5,22,13,15,452.5,377.0,1.95,14.0,793.5,769.16,586.98
2016,5,22,13,30,485.0,361.0,2.0,14.0,801.0,798.8,609.29
2016,5,22,13,45,478.5,349.0,2.05,14.0,774.0,794.29,607.15
2016,5,22,14,0,472.0,337.0,2.1,14.0,747.0,786.77,603.27
2016,5,22,14,15,642.5,244.0,2.1,14.0,781.5,870.08,666.95
2016,5,22,14,30,813.0,151.0,2.1,14.0,816.0,933.77,712.48
2016,5,22,14,45,697.0,194.0,2.15,14.0,747.0,877.58,674.88
2016,5,22,15,0,581.0,237.0,2.2,14.0,678.0,802.26,622.24
2016,5,22,15,15,543.0,233.5,2.2,14.0,627.5,759.71,593.39
2016,5,22,15,30,505.0,230.0,2.2,14.0,577.0,715.57,562.66
2016,5,22,15,45,506.0,212.0,2.2,14.0,540.5,689.66,545.83
2016,5,22,16,0,507.0,194.0,2.2,14.0,504.0,661.19,526.76
2016,5,22,16,15,390.0,204.0,2.2,13.5,430.5,561.95,452.52
2016,5,22,16,30,273.0,214.0,2.2,13.0,357.0,450.28,366.87
2016,5,22,16,45,353.5,176.5,2.2,13.0,342.5,463.17,380.55
2016,5,22,17,0,434.0,139.0,2.2,13.0,328.0,486.54,400.89
2016,5,22,17,15,394.0,129.5,2.2,12.5,284.5,431.37,357.67
2016,5,22,17,30,354.0,120.0,2.2,12.0,241.0,378.2,315.24
2016,5,22,17,45,327.0,102.5,2.2,12.0,200.0,326.64,272.52
2016,5,22,18,0,300.0,85.0,2.2,12.0,159.0,276.66,229.76
2016,5,22,18,15,250.5,68.5,2.1,11.5,121.0,218.56,179.27
2016,5,22,18,30,201.0,52.0,2.0,11.0,83.0,165.09,131.74
2016,5,22,18,45,129.0,36.0,1.9,11.0,53.0,99.15,72.79
2016,5,22,19,0,57.0,20.0,1.8,11.0,23.0,45.77,8.31
2016,5,22,19,15,28.5,10.0,1.75,11.0,11.5,15.61,0.0
2016,5,22,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
