Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,5,15,104.5,16.5,1.6,11.0,26.5,12.58,0.0
2016,5,23,5,30,209.0,33.0,1.6,11.0,53.0,25.04,15.22
2016,5,23,5,45,301.5,45.0,1.65,11.5,93.0,34.23,24.56
2016,5,23,6,0,394.0,57.0,1.7,12.0,133.0,45.73,35.27
2016,5,23,6,15,459.0,66.5,1.7,12.0,179.5,52.85,41.96
2016,5,23,6,30,524.0,76.0,1.7,12.0,226.0,59.89,48.4
2016,5,23,6,45,404.0,108.5,1.75,12.5,238.0,77.56,64.04
2016,5,23,7,0,284.0,141.0,1.8,13.0,250.0,97.53,81.42
2016,5,23,7,15,483.5,121.5,1.8,13.5,338.0,85.95,70.81
2016,5,23,7,30,683.0,102.0,1.8,14.0,426.0,76.91,62.53
2016,5,23,7,45,707.5,107.0,1.8,14.5,475.0,79.61,64.56
2016,5,23,8,0,732.0,112.0,1.8,15.0,524.0,82.19,66.45
2016,5,23,8,15,514.0,193.5,1.8,15.0,495.0,124.3,102.47
2016,5,23,8,30,296.0,275.0,1.8,15.0,466.0,167.33,138.55
2016,5,23,8,45,348.0,282.5,1.85,15.5,522.0,181.75,137.58
2016,5,23,9,0,400.0,290.0,1.9,16.0,578.0,220.49,157.81
2016,5,23,9,15,367.0,318.0,1.9,16.0,593.5,262.01,189.51
2016,5,23,9,30,334.0,346.0,1.9,16.0,609.0,300.16,221.34
2016,5,23,9,45,309.0,370.0,1.9,16.0,621.0,334.94,250.83
2016,5,23,10,0,284.0,394.0,1.9,16.0,633.0,367.21,278.04
2016,5,23,10,15,366.5,375.0,1.9,16.0,693.5,413.56,313.73
2016,5,23,10,30,449.0,356.0,1.9,16.0,754.0,465.45,354.03
2016,5,23,10,45,385.0,394.5,1.95,16.0,741.5,491.95,375.86
2016,5,23,11,0,321.0,433.0,2.0,16.0,729.0,510.74,390.96
2016,5,23,11,15,387.0,413.0,2.0,16.0,775.0,561.19,429.49
2016,5,23,11,30,453.0,393.0,2.0,16.0,821.0,618.88,472.72
2016,5,23,11,45,426.0,403.0,2.05,16.0,807.5,636.16,485.62
2016,5,23,12,0,399.0,413.0,2.1,16.0,794.0,644.58,492.27
2016,5,23,12,15,384.0,420.0,2.1,16.0,786.0,661.21,504.46
2016,5,23,12,30,369.0,427.0,2.1,16.0,778.0,675.5,514.74
2016,5,23,12,45,319.5,442.0,2.15,16.0,744.0,665.51,507.25
2016,5,23,13,0,270.0,457.0,2.2,16.0,710.0,651.8,497.1
2016,5,23,13,15,289.0,443.0,2.2,16.0,709.5,669.2,510.72
2016,5,23,13,30,308.0,429.0,2.2,16.0,709.0,685.22,523.15
2016,5,23,13,45,275.0,425.0,2.2,16.0,670.5,661.57,506.12
2016,5,23,14,0,242.0,421.0,2.2,16.0,632.0,635.55,487.56
2016,5,23,14,15,282.5,395.5,2.2,15.5,633.0,654.95,504.69
2016,5,23,14,30,323.0,370.0,2.2,15.0,634.0,672.37,520.17
2016,5,23,14,45,327.5,350.5,2.2,15.0,609.0,660.12,512.51
2016,5,23,15,0,332.0,331.0,2.2,15.0,584.0,645.79,503.6
2016,5,23,15,15,325.5,313.0,2.2,15.0,549.5,620.97,486.74
2016,5,23,15,30,319.0,295.0,2.2,15.0,515.0,594.49,468.61
2016,5,23,15,45,211.0,282.5,2.2,15.0,424.0,463.79,369.6
2016,5,23,16,0,103.0,270.0,2.2,15.0,333.0,338.17,271.29
2016,5,23,16,15,56.0,222.0,2.2,14.5,255.5,249.37,201.32
2016,5,23,16,30,9.0,174.0,2.2,14.0,178.0,150.44,120.52
2016,5,23,16,45,6.0,157.5,2.25,14.0,160.0,134.25,107.63
2016,5,23,17,0,3.0,141.0,2.3,14.0,142.0,118.24,94.57
2016,5,23,17,15,1.5,123.0,2.35,13.5,123.5,102.03,81.39
2016,5,23,17,30,0.0,105.0,2.4,13.0,105.0,85.9,68.04
2016,5,23,17,45,0.0,87.0,2.45,13.0,87.0,70.73,55.18
2016,5,23,18,0,0.0,69.0,2.5,13.0,69.0,55.47,42.04
2016,5,23,18,15,0.0,52.5,2.5,12.5,52.5,41.55,29.96
2016,5,23,18,30,0.0,36.0,2.5,12.0,36.0,27.53,17.67
2016,5,23,18,45,0.0,23.0,2.5,12.0,23.0,17.54,8.61
2016,5,23,19,0,0.0,10.0,2.5,12.0,10.0,7.59,0.0
2016,5,23,19,15,0.0,5.0,2.5,12.0,5.0,3.93,0.0
2016,5,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,17.0,2.35,11.0,28.0,12.97,0.0
2016,5,24,5,30,222.0,34.0,2.4,11.0,56.0,25.82,15.95
2016,5,24,5,45,316.5,45.5,2.5,11.5,96.5,34.68,24.96
2016,5,24,6,0,411.0,57.0,2.6,12.0,137.0,45.84,35.36
2016,5,24,6,15,476.0,65.5,2.6,12.0,184.0,52.22,41.39
2016,5,24,6,30,541.0,74.0,2.6,12.0,231.0,58.56,47.2
2016,5,24,6,45,584.0,81.5,2.6,12.5,280.5,63.8,51.78
2016,5,24,7,0,627.0,89.0,2.6,13.0,330.0,68.93,56.13
2016,5,24,7,15,660.5,94.5,2.55,13.0,380.5,72.39,59.02
2016,5,24,7,30,694.0,100.0,2.5,13.0,431.0,75.78,61.81
2016,5,24,7,45,716.5,105.5,2.5,13.5,479.5,78.82,64.13
2016,5,24,8,0,739.0,111.0,2.5,14.0,528.0,81.71,66.31
2016,5,24,8,15,501.5,196.5,2.45,14.0,490.0,125.61,104.05
2016,5,24,8,30,264.0,282.0,2.4,14.0,452.0,169.86,141.38
2016,5,24,8,45,294.5,296.5,2.35,14.5,498.5,185.64,142.39
2016,5,24,9,0,325.0,311.0,2.3,15.0,545.0,222.68,163.29
2016,5,24,9,15,275.0,341.5,2.25,15.0,547.0,258.38,191.58
2016,5,24,9,30,225.0,372.0,2.2,15.0,549.0,296.34,223.74
2016,5,24,9,45,196.5,392.0,2.2,15.5,551.5,320.83,244.31
2016,5,24,10,0,168.0,412.0,2.2,16.0,554.0,342.27,262.13
2016,5,24,10,15,165.0,426.5,2.2,16.0,569.5,367.75,282.53
2016,5,24,10,30,162.0,441.0,2.2,16.0,585.0,392.97,302.41
2016,5,24,10,45,146.5,450.5,2.25,16.0,583.5,408.17,314.59
2016,5,24,11,0,131.0,460.0,2.3,16.0,582.0,421.67,325.2
2016,5,24,11,15,118.5,463.5,2.3,16.0,575.0,431.07,332.44
2016,5,24,11,30,106.0,467.0,2.3,16.0,568.0,434.75,335.28
2016,5,24,11,45,74.5,441.5,2.3,16.0,512.5,403.11,311.4
2016,5,24,12,0,43.0,416.0,2.3,16.0,457.0,367.4,284.22
2016,5,24,12,15,45.0,418.5,2.3,16.0,461.5,377.22,291.95
2016,5,24,12,30,47.0,421.0,2.3,16.0,466.0,386.92,299.4
2016,5,24,12,45,65.5,436.5,2.35,16.0,498.5,421.56,326.1
2016,5,24,13,0,84.0,452.0,2.4,16.0,531.0,457.39,353.46
2016,5,24,13,15,135.5,453.0,2.4,15.5,577.5,526.5,406.78
2016,5,24,13,30,187.0,454.0,2.4,15.0,624.0,581.69,449.4
2016,5,24,13,45,130.5,429.5,2.45,15.0,547.0,515.19,399.52
2016,5,24,14,0,74.0,405.0,2.5,15.0,470.0,426.41,332.7
2016,5,24,14,15,207.5,385.0,2.5,15.0,557.5,554.82,433.83
2016,5,24,14,30,341.0,365.0,2.5,15.0,645.0,683.25,530.81
2016,5,24,14,45,435.0,311.0,2.55,15.0,652.0,738.67,573.47
2016,5,24,15,0,529.0,257.0,2.6,15.0,659.0,772.31,601.32
2016,5,24,15,15,395.5,282.5,2.6,14.5,574.0,672.2,527.85
2016,5,24,15,30,262.0,308.0,2.6,14.0,489.0,556.38,441.52
2016,5,24,15,45,375.5,255.0,2.65,14.0,495.5,597.62,477.97
2016,5,24,16,0,489.0,202.0,2.7,14.0,502.0,652.43,522.79
2016,5,24,16,15,592.0,158.5,2.7,13.5,492.0,688.31,553.68
2016,5,24,16,30,695.0,115.0,2.7,13.0,482.0,706.42,570.97
2016,5,24,16,45,486.0,142.0,2.7,13.0,386.0,543.84,445.58
2016,5,24,17,0,277.0,169.0,2.7,13.0,290.0,387.14,320.11
2016,5,24,17,15,253.5,152.0,2.65,13.0,252.5,343.01,285.22
2016,5,24,17,30,230.0,135.0,2.6,13.0,215.0,299.98,249.94
2016,5,24,17,45,209.0,115.0,2.6,13.0,178.5,256.32,213.4
2016,5,24,18,0,188.0,95.0,2.6,13.0,142.0,213.92,177.0
2016,5,24,18,15,154.5,75.5,2.5,12.5,108.5,167.4,136.51
2016,5,24,18,30,121.0,56.0,2.4,12.0,75.0,123.75,97.86
2016,5,24,18,45,70.5,38.5,2.35,12.0,48.5,71.54,51.69
2016,5,24,19,0,20.0,21.0,2.3,12.0,22.0,25.51,5.69
2016,5,24,19,15,10.0,10.5,2.25,12.0,11.0,10.97,0.0
2016,5,24,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,115.0,16.5,2.25,11.0,28.0,12.61,0.0
2016,5,25,5,30,230.0,33.0,2.3,11.0,56.0,25.14,15.48
2016,5,25,5,45,323.5,44.5,2.35,11.5,96.5,35.96,26.11
2016,5,25,6,0,417.0,56.0,2.4,12.0,137.0,45.06,34.68
2016,5,25,6,15,480.5,64.0,2.4,12.0,184.0,51.07,40.37
2016,5,25,6,30,544.0,72.0,2.4,12.0,231.0,57.07,45.87
2016,5,25,6,45,272.0,80.5,2.45,12.5,160.0,57.46,46.11
2016,5,25,7,0,0.0,89.0,2.5,13.0,89.0,67.27,54.65
2016,5,25,7,15,0.0,117.5,2.5,13.5,117.5,87.19,71.97
2016,5,25,7,30,0.0,146.0,2.5,14.0,146.0,106.65,88.57
2016,5,25,7,45,2.5,161.0,2.55,14.5,162.5,117.27,97.27
2016,5,25,8,0,5.0,176.0,2.6,15.0,179.0,127.8,105.81
2016,5,25,8,15,11.0,201.0,2.6,15.0,208.5,144.61,119.82
2016,5,25,8,30,17.0,226.0,2.6,15.0,238.0,161.16,133.48
2016,5,25,8,45,21.5,249.5,2.6,15.5,265.0,177.64,139.92
2016,5,25,9,0,26.0,273.0,2.6,16.0,292.0,186.76,145.86
2016,5,25,9,15,27.5,289.5,2.6,16.0,310.5,202.73,158.04
2016,5,25,9,30,29.0,306.0,2.6,16.0,329.0,219.18,170.74
2016,5,25,9,45,34.5,329.0,2.6,16.5,357.5,241.33,187.52
2016,5,25,10,0,40.0,352.0,2.6,17.0,386.0,264.71,205.18
2016,5,25,10,15,46.0,373.0,2.65,17.0,413.5,288.19,223.27
2016,5,25,10,30,52.0,394.0,2.7,17.0,441.0,312.85,242.24
2016,5,25,10,45,124.5,427.5,2.75,17.0,542.5,380.82,294.07
2016,5,25,11,0,197.0,461.0,2.8,17.0,644.0,459.01,353.25
2016,5,25,11,15,168.5,468.0,2.85,17.0,626.0,464.33,357.34
2016,5,25,11,30,140.0,475.0,2.9,17.0,608.0,466.7,359.24
2016,5,25,11,45,532.5,293.5,2.95,17.0,801.5,625.17,483.37
2016,5,25,12,0,925.0,112.0,3.0,17.0,995.0,780.88,602.5
2016,5,25,12,15,925.0,111.5,3.1,17.0,994.0,815.78,627.04
2016,5,25,12,30,925.0,111.0,3.2,17.0,993.0,847.64,649.79
2016,5,25,12,45,659.0,258.5,3.3,17.0,884.0,803.14,615.66
2016,5,25,13,0,393.0,406.0,3.4,17.0,775.0,710.59,544.84
2016,5,25,13,15,403.0,393.5,3.45,17.0,766.5,736.13,564.68
2016,5,25,13,30,413.0,381.0,3.5,17.0,758.0,748.04,574.26
2016,5,25,13,45,654.0,248.5,3.6,17.0,827.0,863.37,663.72
2016,5,25,14,0,895.0,116.0,3.7,17.0,896.0,946.66,724.18
2016,5,25,14,15,888.5,114.5,3.75,17.0,867.0,946.44,724.59
2016,5,25,14,30,882.0,113.0,3.8,17.0,838.0,942.4,723.16
2016,5,25,14,45,871.5,112.0,3.9,17.0,802.5,931.42,717.34
2016,5,25,15,0,861.0,111.0,4.0,17.0,767.0,916.86,709.11
2016,5,25,15,15,849.5,108.5,4.05,16.5,726.5,896.41,697.82
2016,5,25,15,30,838.0,106.0,4.1,16.0,686.0,883.49,691.92
2016,5,25,15,45,819.0,105.0,4.15,16.0,640.5,851.29,670.81
2016,5,25,16,0,800.0,104.0,4.2,16.0,595.0,816.47,647.72
2016,5,25,16,15,779.5,100.5,4.2,15.5,547.0,775.3,620.66
2016,5,25,16,30,759.0,97.0,4.2,15.0,499.0,732.16,591.66
2016,5,25,16,45,724.0,95.0,4.25,15.0,448.0,681.6,555.67
2016,5,25,17,0,689.0,93.0,4.3,15.0,397.0,627.4,515.32
2016,5,25,17,15,651.0,87.5,4.3,14.5,346.0,567.33,469.48
2016,5,25,17,30,613.0,82.0,4.3,14.0,295.0,508.17,422.81
2016,5,25,17,45,550.5,76.5,4.3,14.0,244.5,435.8,362.94
2016,5,25,18,0,488.0,71.0,4.3,14.0,194.0,367.38,304.59
2016,5,25,18,15,410.5,61.0,4.2,13.5,148.5,291.76,239.22
2016,5,25,18,30,333.0,51.0,4.1,13.0,103.0,220.74,176.49
2016,5,25,18,45,218.0,37.5,4.05,13.0,66.5,143.51,107.73
2016,5,25,19,0,103.0,24.0,4.0,13.0,30.0,66.54,26.53
2016,5,25,19,15,51.5,12.0,3.95,12.5,15.0,23.37,0.0
2016,5,25,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,91.5,18.5,2.85,11.5,28.0,14.03,0.0
2016,5,26,5,30,183.0,37.0,2.8,12.0,56.0,27.79,17.69
2016,5,26,5,45,277.5,50.0,2.75,12.5,96.0,37.6,27.45
2016,5,26,6,0,372.0,63.0,2.7,13.0,136.0,47.43,36.65
2016,5,26,6,15,438.5,72.5,2.65,13.0,183.0,54.63,43.38
2016,5,26,6,30,505.0,82.0,2.6,13.0,230.0,64.14,51.99
2016,5,26,6,45,317.0,118.5,2.6,13.5,217.5,84.35,69.81
2016,5,26,7,0,129.0,155.0,2.6,14.0,205.0,105.66,88.25
2016,5,26,7,15,117.0,177.5,2.55,14.5,227.5,118.79,99.24
2016,5,26,7,30,105.0,200.0,2.5,15.0,250.0,131.45,109.64
2016,5,26,7,45,140.0,223.5,2.45,15.5,298.5,145.17,120.8
2016,5,26,8,0,175.0,247.0,2.4,16.0,347.0,158.54,131.5
2016,5,26,8,15,184.0,269.5,2.35,16.0,382.5,170.39,141.06
2016,5,26,8,30,193.0,292.0,2.3,16.0,418.0,181.79,150.17
2016,5,26,8,45,494.0,213.0,2.3,16.5,563.0,142.26,103.78
2016,5,26,9,0,795.0,134.0,2.3,17.0,708.0,169.79,102.24
2016,5,26,9,15,807.5,137.0,2.3,17.0,746.5,226.01,142.0
2016,5,26,9,30,820.0,140.0,2.3,17.0,785.0,283.15,188.91
2016,5,26,9,45,824.0,145.5,2.3,17.5,817.0,340.18,238.05
2016,5,26,10,0,828.0,151.0,2.3,18.0,849.0,396.72,286.87
2016,5,26,10,15,835.5,152.5,2.35,18.0,876.5,451.19,333.88
2016,5,26,10,30,843.0,154.0,2.4,18.0,904.0,505.04,379.35
2016,5,26,10,45,850.5,154.0,2.5,18.5,925.5,556.94,421.55
2016,5,26,11,0,858.0,154.0,2.6,19.0,947.0,602.45,457.98
2016,5,26,11,15,861.5,155.0,2.65,19.0,960.5,648.56,494.44
2016,5,26,11,30,865.0,156.0,2.7,19.0,974.0,692.8,528.66
2016,5,26,11,45,868.5,155.0,2.8,19.5,981.0,733.63,558.95
2016,5,26,12,0,872.0,154.0,2.9,20.0,988.0,772.22,587.0
2016,5,26,12,15,872.0,153.5,3.0,20.0,987.0,806.08,612.37
2016,5,26,12,30,872.0,153.0,3.1,20.0,986.0,837.14,634.64
2016,5,26,12,45,877.0,148.5,3.25,20.0,979.0,866.22,655.56
2016,5,26,13,0,882.0,144.0,3.4,20.0,972.0,892.19,674.4
2016,5,26,13,15,878.5,143.0,3.5,19.5,956.0,910.33,688.96
2016,5,26,13,30,875.0,142.0,3.6,19.0,940.0,924.83,701.25
2016,5,26,13,45,870.0,141.0,3.7,19.0,917.5,934.29,708.9
2016,5,26,14,0,865.0,140.0,3.8,19.0,895.0,940.0,714.13
2016,5,26,14,15,858.0,138.0,3.85,18.5,866.0,939.19,716.11
2016,5,26,14,30,851.0,136.0,3.9,18.0,837.0,948.52,725.28
2016,5,26,14,45,842.0,133.5,3.95,18.0,802.0,937.6,719.12
2016,5,26,15,0,833.0,131.0,4.0,18.0,767.0,923.03,710.66
2016,5,26,15,15,821.0,128.0,4.0,18.0,726.5,901.72,697.26
2016,5,26,15,30,809.0,125.0,4.0,18.0,686.0,877.12,681.6
2016,5,26,15,45,792.0,122.0,4.05,18.0,641.0,845.08,660.82
2016,5,26,16,0,775.0,119.0,4.1,18.0,596.0,810.35,637.97
2016,5,26,16,15,753.5,115.0,4.1,17.5,548.0,773.2,614.06
2016,5,26,16,30,732.0,111.0,4.1,17.0,500.0,729.5,584.88
2016,5,26,16,45,701.0,107.0,4.1,16.5,449.5,677.11,548.45
2016,5,26,17,0,670.0,103.0,4.1,16.0,399.0,624.2,509.68
2016,5,26,17,15,631.0,96.5,4.05,15.5,348.0,563.0,463.14
2016,5,26,17,30,592.0,90.0,4.0,15.0,297.0,502.81,415.9
2016,5,26,17,45,534.0,83.0,4.0,15.0,247.0,432.27,357.99
2016,5,26,18,0,476.0,76.0,4.0,15.0,197.0,365.29,301.29
2016,5,26,18,15,398.5,65.0,3.95,14.5,151.0,285.85,233.39
2016,5,26,18,30,321.0,54.0,3.9,14.0,105.0,218.65,174.24
2016,5,26,18,45,211.5,39.5,3.85,13.5,68.5,143.13,107.62
2016,5,26,19,0,102.0,25.0,3.8,13.0,32.0,67.64,29.95
2016,5,26,19,15,51.0,12.5,3.75,12.5,16.0,23.61,0.0
2016,5,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,94.0,19.0,2.95,11.5,28.5,14.4,0.0
2016,5,27,5,30,188.0,38.0,2.9,12.0,57.0,28.53,18.39
2016,5,27,5,45,287.0,50.5,2.85,12.5,98.0,38.02,27.83
2016,5,27,6,0,386.0,63.0,2.8,13.0,139.0,47.55,36.76
2016,5,27,6,15,452.0,72.5,2.65,13.5,186.5,57.37,45.74
2016,5,27,6,30,518.0,82.0,2.5,14.0,234.0,64.27,51.9
2016,5,27,6,45,572.0,87.5,2.45,14.5,285.0,67.95,55.03
2016,5,27,7,0,626.0,93.0,2.4,15.0,336.0,71.68,58.09
2016,5,27,7,15,660.5,98.5,2.25,15.5,387.0,75.07,60.76
2016,5,27,7,30,695.0,104.0,2.1,16.0,438.0,78.38,63.32
2016,5,27,7,45,726.5,106.5,2.0,16.5,488.5,79.61,64.03
2016,5,27,8,0,758.0,109.0,1.9,17.0,539.0,87.64,70.59
2016,5,27,8,15,778.0,113.0,1.8,17.0,586.5,89.6,72.03
2016,5,27,8,30,798.0,117.0,1.7,17.0,634.0,91.44,73.38
2016,5,27,8,45,815.5,118.5,1.65,17.5,678.0,107.68,71.22
2016,5,27,9,0,833.0,120.0,1.6,18.0,722.0,164.19,95.97
2016,5,27,9,15,844.5,122.5,1.55,18.5,761.0,222.02,136.1
2016,5,27,9,30,856.0,125.0,1.5,19.0,800.0,285.63,187.2
2016,5,27,9,45,871.0,123.5,1.45,19.5,835.0,341.96,234.78
2016,5,27,10,0,886.0,122.0,1.4,20.0,870.0,398.69,282.86
2016,5,27,10,15,892.0,123.5,1.45,20.0,897.5,453.91,329.99
2016,5,27,10,30,898.0,125.0,1.5,20.0,925.0,508.15,375.22
2016,5,27,10,45,903.0,125.5,1.55,20.5,945.5,560.0,416.65
2016,5,27,11,0,908.0,126.0,1.6,21.0,966.0,610.33,455.61
2016,5,27,11,15,911.0,127.0,1.65,21.0,979.5,658.07,492.44
2016,5,27,11,30,914.0,128.0,1.7,21.0,993.0,703.75,526.88
2016,5,27,11,45,913.5,129.0,1.8,21.0,998.5,744.78,557.72
2016,5,27,12,0,913.0,130.0,1.9,21.0,1004.0,783.16,586.2
2016,5,27,12,15,912.5,130.0,2.0,21.0,1003.0,817.99,611.46
2016,5,27,12,30,912.0,130.0,2.1,21.0,1002.0,849.84,633.59
2016,5,27,12,45,904.5,133.5,2.25,21.0,991.5,875.6,652.1
2016,5,27,13,0,897.0,137.0,2.4,21.0,981.0,897.84,668.36
2016,5,27,13,15,894.0,136.0,2.45,21.0,964.5,916.59,681.53
2016,5,27,13,30,891.0,135.0,2.5,21.0,948.0,931.68,692.37
2016,5,27,13,45,883.5,135.0,2.65,21.0,924.5,939.86,699.64
2016,5,27,14,0,876.0,135.0,2.8,21.0,901.0,944.23,704.51
2016,5,27,14,15,869.0,133.5,2.85,21.0,871.5,943.89,705.54
2016,5,27,14,30,862.0,132.0,2.9,21.0,842.0,939.79,704.22
2016,5,27,14,45,848.5,131.5,3.0,21.0,805.5,940.29,706.54
2016,5,27,15,0,835.0,131.0,3.1,21.0,769.0,923.69,697.31
2016,5,27,15,15,822.0,128.5,3.2,20.5,728.5,902.03,686.06
2016,5,27,15,30,809.0,126.0,3.3,20.0,688.0,877.12,672.47
2016,5,27,15,45,787.5,124.5,3.45,20.0,642.0,842.78,651.1
2016,5,27,16,0,766.0,123.0,3.6,20.0,596.0,805.94,627.65
2016,5,27,16,15,743.5,119.0,3.65,19.5,547.5,768.63,604.2
2016,5,27,16,30,721.0,115.0,3.7,19.0,499.0,724.49,575.26
2016,5,27,16,45,688.5,110.5,3.75,19.0,448.5,670.79,537.18
2016,5,27,17,0,656.0,106.0,3.8,19.0,398.0,616.72,497.22
2016,5,27,17,15,616.5,99.5,3.8,18.5,347.0,555.77,451.58
2016,5,27,17,30,577.0,93.0,3.8,18.0,296.0,495.87,405.27
2016,5,27,17,45,520.0,85.5,3.8,17.5,246.5,426.08,349.36
2016,5,27,18,0,463.0,78.0,3.8,17.0,197.0,355.24,290.82
2016,5,27,18,15,387.5,67.0,3.8,16.5,151.5,282.37,228.82
2016,5,27,18,30,312.0,56.0,3.8,16.0,106.0,216.68,171.47
2016,5,27,18,45,209.0,40.5,3.8,15.5,69.5,143.04,107.06
2016,5,27,19,0,106.0,25.0,3.8,15.0,33.0,68.92,32.73
2016,5,27,19,15,53.0,12.5,3.8,14.5,16.5,24.14,0.0
2016,5,27,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,28,5,15,56.0,18.5,2.35,12.5,24.5,14.11,0.0
2016,5,28,5,30,112.0,37.0,2.3,13.0,49.0,27.55,17.55
2016,5,28,5,45,167.0,54.5,2.25,13.5,83.0,40.14,29.6
2016,5,28,6,0,222.0,72.0,2.2,14.0,117.0,52.59,41.08
2016,5,28,6,15,260.0,90.0,2.1,14.5,156.0,65.03,52.34
2016,5,28,6,30,298.0,108.0,2.0,15.0,195.0,77.22,63.13
2016,5,28,6,45,344.0,117.5,1.95,15.5,237.0,82.4,67.51
2016,5,28,7,0,390.0,127.0,1.9,16.0,279.0,88.38,72.46
2016,5,28,7,15,533.0,119.0,1.85,16.0,357.0,86.95,70.99
2016,5,28,7,30,676.0,111.0,1.8,16.0,435.0,82.63,66.99
2016,5,28,7,45,703.0,115.5,1.75,16.5,485.0,84.84,68.55
2016,5,28,8,0,730.0,120.0,1.7,17.0,535.0,86.98,70.01
2016,5,28,8,15,750.5,124.0,1.65,17.5,582.0,88.55,70.98
2016,5,28,8,30,771.0,128.0,1.6,18.0,629.0,97.72,78.42
2016,5,28,8,45,787.5,131.5,1.6,18.5,673.0,113.73,76.67
2016,5,28,9,0,804.0,135.0,1.6,19.0,717.0,169.71,101.22
2016,5,28,9,15,816.5,137.5,1.6,19.0,756.0,226.03,140.17
2016,5,28,9,30,829.0,140.0,1.6,19.0,795.0,283.26,186.4
2016,5,28,9,45,838.5,142.5,1.6,19.5,828.5,340.28,234.62
2016,5,28,10,0,848.0,145.0,1.6,20.0,862.0,397.36,283.04
2016,5,28,10,15,855.0,146.5,1.6,20.0,889.5,452.56,329.81
2016,5,28,10,30,862.0,148.0,1.6,20.0,917.0,505.38,373.66
2016,5,28,10,45,867.0,149.5,1.65,20.5,937.5,556.29,414.32
2016,5,28,11,0,872.0,151.0,1.7,21.0,958.0,605.79,452.62
2016,5,28,11,15,875.5,151.5,1.75,21.0,971.5,652.11,488.44
2016,5,28,11,30,879.0,152.0,1.8,21.0,985.0,696.51,522.03
2016,5,28,11,45,689.5,274.0,1.85,21.0,930.0,714.21,532.82
2016,5,28,12,0,500.0,396.0,1.9,21.0,875.0,706.11,524.98
2016,5,28,12,15,483.5,399.0,1.95,21.0,862.0,723.02,537.63
2016,5,28,12,30,467.0,402.0,2.0,21.0,849.0,736.91,547.81
2016,5,28,12,45,475.0,395.0,2.05,21.0,845.5,760.01,564.72
2016,5,28,13,0,483.0,388.0,2.1,21.0,842.0,780.97,580.04
2016,5,28,13,15,481.0,378.0,2.15,21.0,824.0,788.31,586.02
2016,5,28,13,30,479.0,368.0,2.2,21.0,806.0,792.75,590.18
2016,5,28,13,45,486.5,352.5,2.25,21.0,788.0,798.06,595.28
2016,5,28,14,0,494.0,337.0,2.3,21.0,770.0,800.53,598.49
2016,5,28,14,15,663.0,243.0,2.35,21.0,803.0,880.82,658.78
2016,5,28,14,30,832.0,149.0,2.4,21.0,836.0,941.56,701.67
2016,5,28,14,45,822.5,146.0,2.45,21.0,800.5,929.95,694.93
2016,5,28,15,0,813.0,143.0,2.5,21.0,765.0,914.75,686.54
2016,5,28,15,15,799.5,139.5,2.55,20.5,724.5,891.96,674.37
2016,5,28,15,30,786.0,136.0,2.6,20.0,684.0,865.98,659.94
2016,5,28,15,45,770.0,132.0,2.7,20.0,639.0,834.32,640.55
2016,5,28,16,0,754.0,128.0,2.8,20.0,594.0,805.58,622.99
2016,5,28,16,15,731.5,123.5,2.85,19.5,546.0,762.99,596.09
2016,5,28,16,30,709.0,119.0,2.9,19.0,498.0,718.68,567.45
2016,5,28,16,45,681.5,113.0,2.95,19.0,448.0,667.56,531.58
2016,5,28,17,0,654.0,107.0,3.0,19.0,398.0,615.76,493.86
2016,5,28,17,15,614.5,100.5,3.05,18.5,347.5,554.95,448.93
2016,5,28,17,30,575.0,94.0,3.1,18.0,297.0,495.19,403.23
2016,5,28,17,45,523.5,85.5,3.15,17.5,247.5,427.81,349.76
2016,5,28,18,0,472.0,77.0,3.2,17.0,198.0,363.53,296.83
2016,5,28,18,15,396.5,66.0,3.15,16.5,152.5,285.31,230.84
2016,5,28,18,30,321.0,55.0,3.1,16.0,107.0,219.15,173.3
2016,5,28,18,45,219.5,40.5,3.1,15.5,70.5,146.73,110.06
2016,5,28,19,0,118.0,26.0,3.1,15.0,34.0,81.49,42.2
2016,5,28,19,15,59.0,13.0,3.05,14.5,17.0,26.15,0.0
2016,5,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,29,5,15,104.5,19.0,2.85,12.5,30.0,14.43,0.13
2016,5,29,5,30,209.0,38.0,2.8,13.0,60.0,28.63,18.51
2016,5,29,5,45,304.0,50.5,2.75,13.5,101.0,38.13,27.85
2016,5,29,6,0,399.0,63.0,2.7,14.0,142.0,47.67,36.74
2016,5,29,6,15,464.0,72.0,2.6,14.5,189.5,57.05,45.28
2016,5,29,6,30,529.0,81.0,2.5,15.0,237.0,63.59,51.1
2016,5,29,6,45,577.0,88.0,2.45,15.5,287.5,68.35,55.16
2016,5,29,7,0,625.0,95.0,2.4,16.0,338.0,73.04,59.05
2016,5,29,7,15,659.0,100.5,2.3,16.5,389.0,76.37,61.65
2016,5,29,7,30,693.0,106.0,2.2,17.0,440.0,79.62,64.14
2016,5,29,7,45,718.5,110.5,2.15,17.5,489.5,81.95,65.79
2016,5,29,8,0,744.0,115.0,2.1,18.0,539.0,84.19,67.35
2016,5,29,8,15,763.5,119.0,2.1,18.0,586.0,93.14,74.78
2016,5,29,8,30,783.0,123.0,2.1,18.0,633.0,94.81,75.97
2016,5,29,8,45,797.0,127.0,2.1,18.5,676.0,110.54,74.5
2016,5,29,9,0,811.0,131.0,2.1,19.0,719.0,167.05,99.11
2016,5,29,9,15,823.0,133.5,2.1,19.0,757.5,223.61,138.25
2016,5,29,9,30,835.0,136.0,2.1,19.0,796.0,281.0,184.8
2016,5,29,9,45,839.0,141.0,2.15,19.5,828.0,338.36,233.81
2016,5,29,10,0,843.0,146.0,2.2,20.0,860.0,395.2,282.6
2016,5,29,10,15,850.0,148.0,2.25,20.0,887.0,450.43,329.9
2016,5,29,10,30,857.0,150.0,2.3,20.0,914.0,504.97,375.6
2016,5,29,10,45,862.5,151.0,2.35,20.5,935.0,553.74,415.16
2016,5,29,11,0,868.0,152.0,2.4,21.0,956.0,602.94,453.75
2016,5,29,11,15,871.0,152.5,2.45,21.0,969.0,648.75,489.66
2016,5,29,11,30,874.0,153.0,2.5,21.0,982.0,692.6,523.31
2016,5,29,11,45,877.0,152.0,2.6,21.0,988.5,733.32,554.32
2016,5,29,12,0,880.0,151.0,2.7,21.0,995.0,771.75,583.19
2016,5,29,12,15,879.5,151.0,2.75,21.0,993.5,805.79,608.24
2016,5,29,12,30,879.0,151.0,2.8,21.0,992.0,837.01,630.21
2016,5,29,12,45,872.5,154.0,2.9,21.0,982.0,862.6,648.3
2016,5,29,13,0,866.0,157.0,3.0,21.0,972.0,884.83,664.2
2016,5,29,13,15,862.5,156.0,3.05,21.0,956.5,902.98,677.08
2016,5,29,13,30,859.0,155.0,3.1,21.0,941.0,932.93,698.06
2016,5,29,13,45,856.5,151.5,3.2,21.0,918.5,942.48,705.6
2016,5,29,14,0,854.0,148.0,3.3,21.0,896.0,948.18,710.85
2016,5,29,14,15,846.5,146.0,3.3,20.5,867.0,946.93,712.22
2016,5,29,14,30,839.0,144.0,3.3,20.0,838.0,941.87,711.18
2016,5,29,14,45,831.0,140.5,3.35,20.0,803.0,931.12,705.39
2016,5,29,15,0,823.0,137.0,3.4,20.0,768.0,916.73,697.22
2016,5,29,15,15,810.0,134.5,3.4,20.0,727.5,895.34,683.98
2016,5,29,15,30,797.0,132.0,3.4,20.0,687.0,870.72,668.54
2016,5,29,15,45,781.5,127.5,3.45,20.0,642.5,838.85,648.24
2016,5,29,16,0,766.0,123.0,3.5,20.0,598.0,804.26,625.87
2016,5,29,16,15,744.0,119.0,3.5,19.5,550.0,767.43,602.54
2016,5,29,16,30,722.0,115.0,3.5,19.0,502.0,723.81,573.83
2016,5,29,16,45,693.5,110.0,3.5,19.0,452.0,672.71,537.64
2016,5,29,17,0,665.0,105.0,3.5,19.0,402.0,620.96,499.48
2016,5,29,17,15,626.5,98.5,3.45,18.5,351.5,560.51,454.33
2016,5,29,17,30,588.0,92.0,3.4,18.0,301.0,501.02,408.49
2016,5,29,17,45,534.0,84.5,3.4,17.5,251.0,432.72,354.07
2016,5,29,18,0,480.0,77.0,3.4,17.0,201.0,367.66,300.38
2016,5,29,18,15,404.5,66.5,3.3,16.5,155.5,289.51,234.38
2016,5,29,18,30,329.0,56.0,3.2,16.0,110.0,223.53,176.93
2016,5,29,18,45,223.5,41.5,3.15,15.5,72.5,149.18,112.22
2016,5,29,19,0,118.0,27.0,3.1,15.0,35.0,83.03,45.22
2016,5,29,19,15,59.0,13.5,3.05,14.5,17.5,26.54,0.0
2016,5,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,30,5,15,123.0,18.5,0.55,12.5,31.5,14.12,0.51
2016,5,30,5,30,246.0,37.0,0.5,13.0,63.0,28.1,18.19
2016,5,30,5,45,342.0,47.5,0.45,14.0,104.5,38.43,28.15
2016,5,30,6,0,438.0,58.0,0.4,15.0,146.0,46.73,35.84
2016,5,30,6,15,501.5,66.0,0.35,15.0,194.0,52.75,41.44
2016,5,30,6,30,565.0,74.0,0.3,15.0,242.0,58.74,46.84
2016,5,30,6,45,361.0,115.0,0.25,15.5,230.0,81.02,66.25
2016,5,30,7,0,157.0,156.0,0.2,16.0,218.0,106.77,88.15
2016,5,30,7,15,131.0,179.0,0.15,16.5,235.5,119.93,98.79
2016,5,30,7,30,105.0,202.0,0.1,17.0,253.0,136.75,112.33
2016,5,30,7,45,150.0,224.5,0.1,17.5,306.0,145.97,119.33
2016,5,30,8,0,195.0,247.0,0.1,18.0,359.0,159.09,129.5
2016,5,30,8,15,503.0,178.5,0.2,18.5,498.0,115.41,92.75
2016,5,30,8,30,811.0,110.0,0.3,19.0,637.0,87.31,69.03
2016,5,30,8,45,824.5,113.0,0.45,19.5,680.5,102.26,67.5
2016,5,30,9,0,838.0,116.0,0.6,20.0,724.0,159.56,91.5
2016,5,30,9,15,849.0,118.5,0.7,20.0,762.5,223.92,135.9
2016,5,30,9,30,860.0,121.0,0.8,20.0,801.0,281.23,181.65
2016,5,30,9,45,871.5,121.0,0.9,20.5,835.0,337.44,228.88
2016,5,30,10,0,883.0,121.0,1.0,21.0,869.0,393.72,276.54
2016,5,30,10,15,889.0,122.5,1.05,21.0,896.0,448.61,322.94
2016,5,30,10,30,895.0,124.0,1.1,21.0,923.0,502.53,367.47
2016,5,30,10,45,898.5,125.5,1.2,21.0,943.0,554.0,409.31
2016,5,30,11,0,902.0,127.0,1.3,21.0,963.0,603.84,448.83
2016,5,30,11,15,904.5,128.0,1.35,21.0,976.5,650.9,485.02
2016,5,30,11,30,907.0,129.0,1.4,21.0,990.0,695.89,518.83
2016,5,30,11,45,908.0,129.5,1.45,21.5,996.0,737.24,548.34
2016,5,30,12,0,909.0,130.0,1.5,22.0,1002.0,776.09,575.42
2016,5,30,12,15,908.5,130.0,1.5,22.0,1000.5,810.75,599.53
2016,5,30,12,30,908.0,130.0,1.5,22.0,999.0,842.47,620.3
2016,5,30,12,45,901.0,132.5,1.55,22.0,988.5,867.76,637.37
2016,5,30,13,0,894.0,135.0,1.6,22.0,978.0,889.53,652.25
2016,5,30,13,15,891.0,134.0,1.65,21.5,962.0,908.24,666.49
2016,5,30,13,30,888.0,133.0,1.7,21.0,946.0,923.32,678.54
2016,5,30,13,45,883.0,131.5,1.8,21.0,923.5,932.43,686.16
2016,5,30,14,0,878.0,130.0,1.9,21.0,901.0,937.76,691.46
2016,5,30,14,15,871.0,128.5,1.95,21.0,871.5,937.45,692.64
2016,5,30,14,30,864.0,127.0,2.0,21.0,842.0,933.4,691.53
2016,5,30,14,45,855.0,124.5,2.05,21.0,807.0,922.85,686.25
2016,5,30,15,0,846.0,122.0,2.1,21.0,772.0,921.02,686.94
2016,5,30,15,15,834.5,119.5,2.15,20.5,732.0,900.73,676.55
2016,5,30,15,30,823.0,117.0,2.2,20.0,692.0,877.12,664.03
2016,5,30,15,45,808.5,113.5,2.25,20.0,647.5,846.71,645.48
2016,5,30,16,0,794.0,110.0,2.3,20.0,603.0,813.51,624.84
2016,5,30,16,15,774.0,106.0,2.3,19.5,555.5,772.7,599.36
2016,5,30,16,30,754.0,102.0,2.3,19.0,508.0,729.9,572.01
2016,5,30,16,45,409.0,141.0,2.3,19.0,358.5,481.08,385.25
2016,5,30,17,0,64.0,180.0,2.3,19.0,209.0,212.79,170.13
2016,5,30,17,15,57.5,159.5,2.25,18.5,183.0,187.28,150.76
2016,5,30,17,30,51.0,139.0,2.2,18.0,157.0,162.04,130.52
2016,5,30,17,45,44.5,117.5,2.2,18.0,131.5,135.96,108.97
2016,5,30,18,0,38.0,96.0,2.2,18.0,106.0,110.19,87.28
2016,5,30,18,15,213.5,73.5,2.15,17.0,111.0,191.72,154.68
2016,5,30,18,30,389.0,51.0,2.1,16.0,116.0,247.14,195.42
2016,5,30,18,45,280.0,39.0,2.05,15.5,77.5,167.49,126.06
2016,5,30,19,0,171.0,27.0,2.0,15.0,39.0,100.66,57.54
2016,5,30,19,15,85.5,13.5,2.05,14.5,19.5,33.68,0.0
2016,5,30,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,122.5,18.5,1.55,13.5,32.0,14.12,0.88
2016,5,31,5,30,245.0,37.0,1.5,14.0,64.0,28.1,18.09
2016,5,31,5,45,340.0,48.5,1.45,14.5,106.0,36.98,26.78
2016,5,31,6,0,435.0,60.0,1.4,15.0,148.0,48.29,37.17
2016,5,31,6,15,500.0,68.0,1.35,15.5,196.0,54.27,42.66
2016,5,31,6,30,565.0,76.0,1.3,16.0,244.0,60.23,47.93
2016,5,31,6,45,354.0,116.5,1.3,16.5,228.5,81.87,66.78
2016,5,31,7,0,143.0,157.0,1.3,17.0,213.0,107.1,88.35
2016,5,31,7,15,434.0,128.0,1.25,17.5,330.5,88.93,72.19
2016,5,31,7,30,725.0,99.0,1.2,18.0,448.0,75.62,60.37
2016,5,31,7,45,751.5,102.5,1.2,18.5,498.5,84.03,67.27
2016,5,31,8,0,778.0,106.0,1.2,19.0,549.0,86.01,68.58
2016,5,31,8,15,797.0,109.5,1.2,19.5,596.5,87.72,69.67
2016,5,31,8,30,816.0,113.0,1.2,20.0,644.0,89.32,70.67
2016,5,31,8,45,832.0,115.5,1.2,20.5,688.5,103.29,68.61
2016,5,31,9,0,848.0,118.0,1.2,21.0,733.0,160.97,92.29
2016,5,31,9,15,859.5,120.0,1.2,21.0,772.0,225.61,136.69
2016,5,31,9,30,871.0,122.0,1.2,21.0,811.0,283.33,182.64
2016,5,31,9,45,881.0,123.5,1.3,21.5,845.5,340.66,230.84
2016,5,31,10,0,891.0,125.0,1.4,22.0,880.0,397.91,279.35
2016,5,31,10,15,897.5,126.5,1.45,22.0,907.5,453.46,326.39
2016,5,31,10,30,904.0,128.0,1.5,22.0,935.0,508.08,371.6
2016,5,31,10,45,542.5,296.5,1.55,22.5,784.0,497.58,368.66
2016,5,31,11,0,181.0,465.0,1.6,23.0,633.0,449.37,334.32
2016,5,31,11,15,550.5,298.0,1.65,23.0,819.5,571.62,426.0
2016,5,31,11,30,920.0,131.0,1.7,23.0,1006.0,704.45,523.66
2016,5,31,11,45,922.0,131.5,1.75,23.0,1012.5,747.05,554.21
2016,5,31,12,0,924.0,132.0,1.8,23.0,1019.0,787.19,583.24
2016,5,31,12,15,924.0,132.0,1.85,23.0,1018.0,822.81,608.57
2016,5,31,12,30,924.0,132.0,1.9,23.0,1017.0,855.48,630.53
2016,5,31,12,45,927.5,128.0,2.0,23.0,1009.5,884.65,650.65
2016,5,31,13,0,931.0,124.0,2.1,23.0,1002.0,910.49,668.65
2016,5,31,13,15,928.0,123.0,2.2,23.0,986.0,929.75,682.42
2016,5,31,13,30,925.0,122.0,2.3,23.0,970.0,945.26,693.89
2016,5,31,13,45,920.0,121.0,2.4,23.0,947.0,955.12,701.8
2016,5,31,14,0,915.0,120.0,2.5,23.0,924.0,961.08,707.32
2016,5,31,14,15,908.5,118.5,2.55,23.0,894.0,961.28,708.75
2016,5,31,14,30,902.0,117.0,2.6,23.0,864.0,957.6,707.8
2016,5,31,14,45,892.5,115.5,2.65,23.0,828.5,947.35,702.63
2016,5,31,15,0,883.0,114.0,2.7,23.0,793.0,933.42,695.15
2016,5,31,15,15,641.5,196.0,2.7,22.5,675.5,811.34,614.17
2016,5,31,15,30,400.0,278.0,2.7,22.0,558.0,643.15,493.75
2016,5,31,15,45,345.5,270.5,2.75,22.0,501.5,583.1,451.66
2016,5,31,16,0,291.0,263.0,2.8,22.0,445.0,523.79,408.47
2016,5,31,16,15,244.0,247.0,2.8,21.5,391.5,463.03,364.2
2016,5,31,16,30,197.0,231.0,2.8,21.0,338.0,386.22,306.76
2016,5,31,16,45,211.5,206.0,2.8,21.0,310.5,366.52,293.1
2016,5,31,17,0,226.0,181.0,2.8,21.0,283.0,360.48,289.35
2016,5,31,17,15,170.0,161.5,2.75,20.5,233.0,279.34,225.45
2016,5,31,17,30,114.0,142.0,2.7,20.0,183.0,217.85,175.86
2016,5,31,17,45,99.5,121.5,2.7,19.5,153.5,184.21,148.63
2016,5,31,18,0,85.0,101.0,2.7,19.0,124.0,151.51,121.45
2016,5,31,18,15,69.5,80.5,2.6,18.5,96.5,119.32,94.12
2016,5,31,18,30,54.0,60.0,2.5,18.0,69.0,88.2,67.31
2016,5,31,18,45,27.0,42.0,2.45,17.5,46.5,50.19,34.84
2016,5,31,19,0,0.0,24.0,2.4,17.0,24.0,19.37,7.4
2016,5,31,19,15,0.0,12.0,2.4,16.5,12.0,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,5,15,137.5,19.0,2.1,13.5,34.0,14.53,1.43
2016,6,1,5,30,275.0,38.0,2.0,14.0,68.0,28.96,18.84
2016,6,1,5,45,369.0,49.0,1.9,14.5,111.0,39.81,29.25
2016,6,1,6,0,463.0,60.0,1.8,15.0,154.0,48.52,37.37
2016,6,1,6,15,250.0,85.5,1.7,15.0,138.5,62.16,49.72
2016,6,1,6,30,37.0,111.0,1.6,15.0,123.0,78.5,64.26
2016,6,1,6,45,45.5,131.5,1.55,15.5,148.0,92.03,75.93
2016,6,1,7,0,54.0,152.0,1.5,16.0,173.0,105.36,87.19
2016,6,1,7,15,35.5,161.5,1.5,16.0,176.0,111.91,92.57
2016,6,1,7,30,17.0,171.0,1.5,16.0,179.0,122.81,101.62
2016,6,1,7,45,54.5,208.5,1.55,16.5,239.0,140.81,116.41
2016,6,1,8,0,92.0,246.0,1.6,17.0,299.0,162.58,134.14
2016,6,1,8,15,343.0,213.5,1.6,17.0,434.0,137.83,112.85
2016,6,1,8,30,594.0,181.0,1.6,17.0,569.0,116.58,94.64
2016,6,1,8,45,393.5,259.5,1.6,17.5,524.0,159.08,119.69
2016,6,1,9,0,193.0,338.0,1.6,18.0,479.0,228.37,170.86
2016,6,1,9,15,456.0,264.0,1.6,18.0,619.5,234.24,162.33
2016,6,1,9,30,719.0,190.0,1.6,18.0,760.0,280.83,189.13
2016,6,1,9,45,812.5,157.5,1.6,18.5,826.5,338.62,234.53
2016,6,1,10,0,906.0,125.0,1.6,19.0,893.0,401.95,285.57
2016,6,1,10,15,912.0,126.5,1.55,19.0,920.5,458.09,333.45
2016,6,1,10,30,918.0,128.0,1.5,19.0,948.0,513.23,379.27
2016,6,1,10,45,795.0,204.0,1.5,19.5,926.0,556.59,414.53
2016,6,1,11,0,672.0,280.0,1.5,20.0,904.0,588.66,439.19
2016,6,1,11,15,626.0,314.0,1.5,20.0,902.0,623.78,465.68
2016,6,1,11,30,580.0,348.0,1.5,20.0,900.0,659.14,491.15
2016,6,1,11,45,756.0,240.5,1.5,20.0,964.5,729.62,543.75
2016,6,1,12,0,932.0,133.0,1.5,20.0,1029.0,792.44,590.83
2016,6,1,12,15,932.0,133.0,1.5,20.0,1027.5,828.36,615.73
2016,6,1,12,30,932.0,133.0,1.5,20.0,1026.0,861.31,637.34
2016,6,1,12,45,918.5,140.0,1.55,20.0,1014.0,885.62,653.81
2016,6,1,13,0,905.0,147.0,1.6,20.0,1002.0,906.13,667.92
2016,6,1,13,15,901.0,146.5,1.6,20.0,985.5,924.94,680.4
2016,6,1,13,30,897.0,146.0,1.6,20.0,969.0,940.06,690.55
2016,6,1,13,45,728.0,230.5,1.65,20.0,888.0,905.71,668.42
2016,6,1,14,0,559.0,315.0,1.7,20.0,807.0,835.99,619.82
2016,6,1,14,15,527.0,311.0,1.7,20.0,762.0,810.17,603.65
2016,6,1,14,30,495.0,307.0,1.7,20.0,717.0,781.38,584.87
2016,6,1,14,45,536.5,276.0,1.7,20.0,703.5,791.64,594.46
2016,6,1,15,0,578.0,245.0,1.7,20.0,690.0,797.9,601.03
2016,6,1,15,15,543.0,239.5,1.7,19.5,640.0,756.82,574.57
2016,6,1,15,30,508.0,234.0,1.7,19.0,590.0,714.04,546.9
2016,6,1,15,45,348.0,256.5,1.75,19.0,493.5,570.19,442.9
2016,6,1,16,0,188.0,279.0,1.8,19.0,397.0,434.33,340.75
2016,6,1,16,15,111.0,243.5,1.8,18.5,311.5,331.94,263.08
2016,6,1,16,30,34.0,208.0,1.8,18.0,226.0,216.24,171.71
2016,6,1,16,45,17.0,171.0,1.8,18.0,180.0,154.15,122.15
2016,6,1,17,0,0.0,134.0,1.8,18.0,134.0,108.65,84.94
2016,6,1,17,15,0.0,117.5,1.75,17.5,117.5,94.96,74.11
2016,6,1,17,30,0.0,101.0,1.7,17.0,101.0,81.25,63.02
2016,6,1,17,45,0.0,85.0,1.7,17.0,85.0,67.98,51.98
2016,6,1,18,0,0.0,69.0,1.7,17.0,69.0,54.67,40.74
2016,6,1,18,15,200.0,61.0,1.65,16.5,95.0,169.53,136.92
2016,6,1,18,30,400.0,53.0,1.6,16.0,121.0,253.67,200.47
2016,6,1,18,45,293.0,40.5,1.55,15.5,82.0,173.86,131.19
2016,6,1,19,0,186.0,28.0,1.5,15.0,43.0,107.4,65.2
2016,6,1,19,15,93.0,14.0,1.55,14.5,21.5,36.11,0.0
2016,6,1,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
