Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,5,15,144.0,18.5,1.9,12.5,34.5,14.19,1.59
2016,6,2,5,30,288.0,37.0,1.8,13.0,69.0,30.27,20.08
2016,6,2,5,45,385.5,47.5,1.75,13.5,113.0,38.67,28.39
2016,6,2,6,0,483.0,58.0,1.7,14.0,157.0,47.08,36.26
2016,6,2,6,15,241.5,70.0,1.55,14.5,119.5,50.83,39.78
2016,6,2,6,30,0.0,82.0,1.4,15.0,82.0,61.2,48.99
2016,6,2,6,45,0.0,99.0,1.3,15.5,99.0,73.37,59.57
2016,6,2,7,0,0.0,116.0,1.2,16.0,116.0,85.45,69.86
2016,6,2,7,15,6.0,140.5,1.15,16.5,143.5,102.34,84.12
2016,6,2,7,30,12.0,165.0,1.1,17.0,171.0,119.02,97.93
2016,6,2,7,45,11.0,176.5,1.05,17.5,182.5,127.36,104.43
2016,6,2,8,0,10.0,188.0,1.0,18.0,194.0,135.6,110.78
2016,6,2,8,15,12.5,205.5,1.0,18.5,213.5,147.56,120.2
2016,6,2,8,30,15.0,223.0,1.0,19.0,233.0,159.41,129.39
2016,6,2,8,45,28.5,260.5,1.05,19.5,281.0,172.94,133.41
2016,6,2,9,0,42.0,298.0,1.1,20.0,329.0,201.36,153.72
2016,6,2,9,15,39.5,310.5,1.1,20.5,340.5,215.86,164.0
2016,6,2,9,30,37.0,323.0,1.1,21.0,352.0,230.1,174.41
2016,6,2,9,45,468.5,226.0,1.15,21.5,622.0,281.91,199.57
2016,6,2,10,0,900.0,129.0,1.2,22.0,892.0,401.29,281.07
2016,6,2,10,15,906.0,130.5,1.2,22.0,919.5,457.12,327.58
2016,6,2,10,30,912.0,132.0,1.2,22.0,947.0,511.95,372.5
2016,6,2,10,45,694.5,254.5,1.25,22.5,883.5,540.74,397.22
2016,6,2,11,0,477.0,377.0,1.3,23.0,820.0,549.71,404.9
2016,6,2,11,15,701.5,255.5,1.35,23.0,917.5,627.19,462.9
2016,6,2,11,30,926.0,134.0,1.4,23.0,1015.0,707.89,522.9
2016,6,2,11,45,927.5,134.0,1.45,23.0,1021.0,750.05,553.4
2016,6,2,12,0,929.0,134.0,1.5,23.0,1027.0,789.7,581.93
2016,6,2,12,15,660.5,275.5,1.55,23.0,910.5,753.55,554.08
2016,6,2,12,30,392.0,417.0,1.6,23.0,794.0,676.17,497.82
2016,6,2,12,45,665.0,270.0,1.7,23.0,901.5,807.7,594.78
2016,6,2,13,0,938.0,123.0,1.8,23.0,1009.0,913.05,667.96
2016,6,2,13,15,592.5,286.0,1.9,23.0,842.5,801.83,590.67
2016,6,2,13,30,247.0,449.0,2.0,23.0,676.0,640.86,474.64
2016,6,2,13,45,584.0,284.0,2.1,23.0,803.0,821.95,609.8
2016,6,2,14,0,921.0,119.0,2.2,23.0,930.0,963.36,707.16
2016,6,2,14,15,914.0,117.5,2.25,23.0,900.0,963.21,707.0
2016,6,2,14,30,907.0,116.0,2.3,23.0,870.0,959.16,705.87
2016,6,2,14,45,898.5,114.0,2.4,23.0,834.0,949.41,701.62
2016,6,2,15,0,890.0,112.0,2.5,23.0,798.0,935.92,694.98
2016,6,2,15,15,878.0,109.5,2.55,23.0,756.5,915.18,683.09
2016,6,2,15,30,866.0,107.0,2.6,23.0,715.0,891.06,668.96
2016,6,2,15,45,851.0,104.0,2.7,23.0,669.5,870.81,657.8
2016,6,2,16,0,836.0,101.0,2.8,23.0,624.0,836.98,637.12
2016,6,2,16,15,502.0,167.5,2.85,22.5,475.0,608.95,475.18
2016,6,2,16,30,168.0,234.0,2.9,22.0,326.0,365.9,288.75
2016,6,2,16,45,457.0,160.5,2.95,21.5,375.5,536.89,427.61
2016,6,2,17,0,746.0,87.0,3.0,21.0,425.0,653.85,520.37
2016,6,2,17,15,711.0,82.0,3.0,20.5,373.0,597.81,478.45
2016,6,2,17,30,676.0,77.0,3.0,20.0,321.0,539.27,434.38
2016,6,2,17,45,628.0,71.0,3.0,19.5,270.5,472.85,382.46
2016,6,2,18,0,580.0,65.0,3.0,19.0,220.0,409.02,330.6
2016,6,2,18,15,508.5,57.0,3.0,18.5,172.0,334.57,268.37
2016,6,2,18,30,437.0,49.0,3.0,18.0,124.0,266.18,209.32
2016,6,2,18,45,328.5,38.0,3.0,17.5,84.5,187.42,141.19
2016,6,2,19,0,220.0,27.0,3.0,17.0,45.0,119.39,73.9
2016,6,2,19,15,110.0,13.5,3.0,16.5,22.5,40.31,0.0
2016,6,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.0,4.5,1.9,13.5,5.0,0.0,0.0
2016,6,3,5,0,46.0,9.0,1.8,14.0,10.0,7.08,0.0
2016,6,3,5,15,180.0,22.0,1.75,14.5,39.5,17.92,3.73
2016,6,3,5,30,314.0,35.0,1.7,15.0,69.0,28.69,18.59
2016,6,3,5,45,406.5,44.5,1.7,16.0,112.0,36.35,26.07
2016,6,3,6,0,499.0,54.0,1.7,17.0,155.0,44.03,33.14
2016,6,3,6,15,559.5,60.5,1.65,17.5,204.0,49.1,37.77
2016,6,3,6,30,620.0,67.0,1.6,18.0,253.0,54.19,42.25
2016,6,3,6,45,663.0,72.5,1.55,18.5,304.0,58.32,45.74
2016,6,3,7,0,706.0,78.0,1.5,19.0,355.0,62.42,49.1
2016,6,3,7,15,732.5,76.0,1.45,19.5,398.5,66.08,52.0
2016,6,3,7,30,759.0,74.0,1.4,20.0,442.0,64.83,50.63
2016,6,3,7,45,579.0,142.0,1.35,20.5,440.0,99.3,79.72
2016,6,3,8,0,399.0,210.0,1.3,21.0,438.0,132.22,106.83
2016,6,3,8,15,623.5,154.5,1.25,21.5,545.0,103.72,82.44
2016,6,3,8,30,848.0,99.0,1.2,22.0,652.0,81.41,63.43
2016,6,3,8,45,861.5,101.5,1.2,22.5,696.0,102.56,68.85
2016,6,3,9,0,875.0,104.0,1.2,23.0,740.0,160.5,90.79
2016,6,3,9,15,885.5,105.5,1.2,23.5,778.5,218.4,128.74
2016,6,3,9,30,896.0,107.0,1.2,24.0,817.0,276.75,174.36
2016,6,3,9,45,908.5,106.0,1.2,24.5,851.5,334.27,222.02
2016,6,3,10,0,921.0,105.0,1.2,25.0,886.0,391.92,270.14
2016,6,3,10,15,926.5,106.5,1.2,25.0,913.5,448.35,317.25
2016,6,3,10,30,932.0,108.0,1.2,25.0,941.0,503.72,362.32
2016,6,3,10,45,934.5,109.5,1.3,25.0,961.0,556.28,404.61
2016,6,3,11,0,937.0,111.0,1.4,25.0,981.0,607.04,444.44
2016,6,3,11,15,939.5,111.5,1.45,25.0,994.5,655.09,480.98
2016,6,3,11,30,942.0,112.0,1.5,25.0,1008.0,700.95,515.07
2016,6,3,11,45,942.0,113.0,1.6,25.0,1014.0,743.14,546.28
2016,6,3,12,0,942.0,114.0,1.7,25.0,1020.0,782.65,575.11
2016,6,3,12,15,942.0,114.0,1.75,25.0,1019.0,818.56,600.11
2016,6,3,12,30,942.0,114.0,1.8,25.0,1018.0,851.46,622.02
2016,6,3,12,45,932.0,119.0,1.85,25.0,1007.0,877.14,639.19
2016,6,3,13,0,922.0,124.0,1.9,25.0,996.0,899.13,654.06
2016,6,3,13,15,919.0,123.5,1.95,25.0,980.5,918.74,667.48
2016,6,3,13,30,916.0,123.0,2.0,25.0,965.0,934.64,678.6
2016,6,3,13,45,911.5,121.5,2.05,25.0,942.0,944.51,685.97
2016,6,3,14,0,907.0,120.0,2.1,25.0,919.0,950.51,691.02
2016,6,3,14,15,900.5,118.5,2.15,25.0,890.0,950.82,692.54
2016,6,3,14,30,894.0,117.0,2.2,25.0,861.0,947.27,691.74
2016,6,3,14,45,887.0,114.5,2.25,25.0,826.0,938.5,687.66
2016,6,3,15,0,880.0,112.0,2.3,25.0,791.0,926.01,681.28
2016,6,3,15,15,695.0,173.0,2.3,24.5,692.0,834.14,622.65
2016,6,3,15,30,510.0,234.0,2.3,24.0,593.0,714.6,540.32
2016,6,3,15,45,407.0,248.0,2.3,24.0,523.0,631.16,481.49
2016,6,3,16,0,304.0,262.0,2.3,24.0,453.0,532.31,409.9
2016,6,3,16,15,391.5,219.0,2.3,23.5,445.0,571.2,442.72
2016,6,3,16,30,479.0,176.0,2.3,23.0,437.0,584.99,456.58
2016,6,3,16,45,535.0,142.5,2.3,23.0,407.5,576.11,452.25
2016,6,3,17,0,591.0,109.0,2.3,23.0,378.0,570.08,449.55
2016,6,3,17,15,447.0,119.0,2.25,22.5,308.5,450.7,359.11
2016,6,3,17,30,303.0,129.0,2.2,22.0,239.0,335.85,269.63
2016,6,3,17,45,272.0,114.0,2.15,21.5,201.5,288.8,232.56
2016,6,3,18,0,241.0,99.0,2.1,21.0,164.0,243.95,195.88
2016,6,3,18,15,210.0,80.5,2.05,20.0,128.5,197.42,157.2
2016,6,3,18,30,179.0,62.0,2.0,19.0,93.0,153.44,119.62
2016,6,3,18,45,130.0,44.5,1.95,18.5,63.5,106.51,78.97
2016,6,3,19,0,81.0,27.0,1.9,18.0,34.0,63.67,38.23
2016,6,3,19,15,40.5,13.5,1.85,17.5,17.0,21.56,0.0
2016,6,3,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.2,17.0,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.2,17.0,6.0,4.72,0.0
2016,6,4,5,15,14.5,21.0,1.1,17.0,23.0,16.04,2.9
2016,6,4,5,30,29.0,36.0,1.0,17.0,40.0,26.99,17.04
2016,6,4,5,45,47.0,55.5,0.95,17.5,64.5,40.72,29.71
2016,6,4,6,0,65.0,75.0,0.9,18.0,89.0,53.84,41.56
2016,6,4,6,15,77.5,96.0,0.8,18.0,116.5,67.78,54.01
2016,6,4,6,30,90.0,117.0,0.7,18.0,144.0,81.41,65.97
2016,6,4,6,45,100.5,137.5,0.65,18.5,173.0,94.44,77.01
2016,6,4,7,0,111.0,158.0,0.6,19.0,202.0,107.16,87.53
2016,6,4,7,15,198.0,174.0,0.55,19.0,265.0,118.61,96.93
2016,6,4,7,30,285.0,190.0,0.5,19.0,328.0,125.38,102.26
2016,6,4,7,45,165.0,209.5,0.5,19.5,291.5,138.71,112.84
2016,6,4,8,0,45.0,229.0,0.5,20.0,255.0,152.79,123.84
2016,6,4,8,15,42.0,245.0,0.55,20.0,271.0,162.25,131.22
2016,6,4,8,30,39.0,261.0,0.6,20.0,287.0,171.45,138.38
2016,6,4,8,45,70.5,297.5,0.7,20.0,348.0,193.32,148.33
2016,6,4,9,0,102.0,334.0,0.8,20.0,409.0,225.94,170.12
2016,6,4,9,15,90.5,348.5,0.8,20.0,418.0,244.8,183.79
2016,6,4,9,30,79.0,363.0,0.8,20.0,427.0,262.29,197.28
2016,6,4,9,45,168.5,383.0,0.85,20.0,525.0,303.15,225.28
2016,6,4,10,0,258.0,403.0,0.9,20.0,623.0,356.3,263.47
2016,6,4,10,15,235.0,421.5,0.85,20.0,626.5,387.3,287.71
2016,6,4,10,30,212.0,440.0,0.8,20.0,630.0,409.5,304.95
2016,6,4,10,45,139.0,436.0,0.8,20.0,562.0,389.43,291.54
2016,6,4,11,0,66.0,432.0,0.8,20.0,494.0,360.96,271.25
2016,6,4,11,15,94.0,453.5,0.8,20.0,543.0,402.32,301.83
2016,6,4,11,30,122.0,475.0,0.8,20.0,592.0,449.81,336.05
2016,6,4,11,45,253.0,449.0,0.8,20.5,692.5,537.03,398.79
2016,6,4,12,0,384.0,423.0,0.8,21.0,793.0,630.53,464.12
2016,6,4,12,15,249.0,450.5,0.75,21.0,690.5,572.33,421.17
2016,6,4,12,30,114.0,478.0,0.7,21.0,588.0,495.4,365.56
2016,6,4,12,45,95.0,464.5,0.7,21.0,555.5,466.19,345.77
2016,6,4,13,0,76.0,451.0,0.7,21.0,523.0,445.55,331.29
2016,6,4,13,15,65.0,432.0,0.7,21.0,493.0,425.12,317.02
2016,6,4,13,30,54.0,413.0,0.7,21.0,463.0,403.29,301.63
2016,6,4,13,45,51.0,398.5,0.75,21.5,445.0,391.61,293.37
2016,6,4,14,0,48.0,384.0,0.8,22.0,427.0,379.22,284.49
2016,6,4,14,15,222.5,365.0,0.8,22.0,552.0,562.19,419.85
2016,6,4,14,30,397.0,346.0,0.8,22.0,677.0,707.87,522.04
2016,6,4,14,45,388.0,336.0,0.8,22.0,648.0,692.43,510.77
2016,6,4,15,0,379.0,326.0,0.8,22.0,619.0,675.07,500.09
2016,6,4,15,15,476.0,269.5,0.8,21.5,618.0,724.29,537.98
2016,6,4,15,30,573.0,213.0,0.8,21.0,617.0,748.36,558.48
2016,6,4,15,45,665.0,169.0,0.85,21.0,609.0,783.1,585.41
2016,6,4,16,0,757.0,125.0,0.9,21.0,601.0,799.88,598.67
2016,6,4,16,15,736.0,120.5,0.9,20.5,553.5,758.92,573.55
2016,6,4,16,30,715.0,116.0,0.9,20.0,506.0,716.16,547.39
2016,6,4,16,45,443.0,152.5,0.9,20.0,386.5,517.23,403.7
2016,6,4,17,0,171.0,189.0,0.9,20.0,267.0,312.93,247.79
2016,6,4,17,15,386.5,139.5,0.9,19.5,288.0,431.43,344.29
2016,6,4,17,30,602.0,90.0,0.9,19.0,309.0,506.22,402.5
2016,6,4,17,45,560.5,81.0,0.9,18.5,261.0,443.6,353.87
2016,6,4,18,0,519.0,72.0,0.9,18.0,213.0,383.15,306.22
2016,6,4,18,15,450.5,63.0,0.85,17.0,167.0,312.05,248.53
2016,6,4,18,30,382.0,54.0,0.8,16.0,121.0,246.73,193.59
2016,6,4,18,45,290.5,41.0,0.8,15.5,82.5,172.99,130.62
2016,6,4,19,0,199.0,28.0,0.8,15.0,44.0,112.47,72.16
2016,6,4,19,15,99.5,14.0,0.8,14.5,22.0,37.91,0.0
2016,6,4,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,5,4,45,25.0,4.5,0.4,12.0,5.0,0.0,0.0
2016,6,5,5,0,50.0,9.0,0.4,12.0,10.0,7.08,0.0
2016,6,5,5,15,173.5,22.0,0.35,12.5,39.0,16.83,3.73
2016,6,5,5,30,297.0,35.0,0.3,13.0,68.0,28.59,18.81
2016,6,5,5,45,385.5,45.5,0.3,13.5,110.5,37.0,27.04
2016,6,5,6,0,474.0,56.0,0.3,14.0,153.0,45.38,34.84
2016,6,5,6,15,237.0,67.0,0.35,14.5,115.5,48.74,37.99
2016,6,5,6,30,0.0,78.0,0.4,15.0,78.0,58.54,46.67
2016,6,5,6,45,0.0,93.5,0.45,15.5,93.5,69.75,56.38
2016,6,5,7,0,0.0,109.0,0.5,16.0,109.0,80.88,65.83
2016,6,5,7,15,6.5,137.5,0.55,16.5,141.0,100.47,82.41
2016,6,5,7,30,13.0,166.0,0.6,17.0,173.0,119.69,98.35
2016,6,5,7,45,25.0,194.5,0.7,17.5,208.5,138.72,113.88
2016,6,5,8,0,37.0,223.0,0.8,18.0,244.0,149.45,122.26
2016,6,5,8,15,45.5,248.5,0.9,18.0,276.5,164.15,134.13
2016,6,5,8,30,54.0,274.0,1.0,18.0,309.0,178.44,145.57
2016,6,5,8,45,66.0,300.0,1.1,18.5,345.5,194.21,150.34
2016,6,5,9,0,78.0,326.0,1.2,19.0,382.0,219.25,166.96
2016,6,5,9,15,91.0,349.5,1.2,19.0,418.5,245.21,185.4
2016,6,5,9,30,104.0,373.0,1.2,19.0,455.0,273.25,206.05
2016,6,5,9,45,502.0,244.0,1.3,19.5,667.5,300.3,213.73
2016,6,5,10,0,900.0,115.0,1.4,20.0,880.0,389.16,274.3
2016,6,5,10,15,906.0,116.5,1.4,20.0,907.0,444.69,321.53
2016,6,5,10,30,912.0,118.0,1.4,20.0,934.0,499.25,366.99
2016,6,5,10,45,916.0,119.0,1.4,20.0,955.0,551.26,409.27
2016,6,5,11,0,920.0,120.0,1.4,20.0,976.0,601.66,449.04
2016,6,5,11,15,611.0,288.0,1.4,20.0,860.0,592.63,443.12
2016,6,5,11,30,302.0,456.0,1.4,20.0,744.0,553.01,413.1
2016,6,5,11,45,615.0,289.0,1.45,20.5,880.0,664.53,496.75
2016,6,5,12,0,928.0,122.0,1.5,21.0,1016.0,776.25,578.31
2016,6,5,12,15,928.0,122.0,1.5,21.0,1015.0,811.83,602.46
2016,6,5,12,30,928.0,122.0,1.5,21.0,1014.0,844.48,623.9
2016,6,5,12,45,619.5,286.0,1.55,21.0,879.5,780.09,576.73
2016,6,5,13,0,311.0,450.0,1.6,21.0,745.0,670.07,496.34
2016,6,5,13,15,341.0,428.5,1.6,21.0,747.0,691.03,513.15
2016,6,5,13,30,371.0,407.0,1.6,21.0,749.0,710.56,527.84
2016,6,5,13,45,632.5,267.5,1.6,21.5,832.5,848.82,626.94
2016,6,5,14,0,894.0,128.0,1.6,22.0,916.0,944.17,690.08
2016,6,5,14,15,606.0,253.0,1.6,22.0,779.5,830.06,612.42
2016,6,5,14,30,318.0,378.0,1.6,22.0,643.0,666.09,496.18
2016,6,5,14,45,223.0,372.5,1.65,22.0,554.5,557.51,420.81
2016,6,5,15,0,128.0,367.0,1.7,22.0,466.0,468.14,355.76
2016,6,5,15,15,190.5,342.5,1.75,21.5,481.5,501.55,384.26
2016,6,5,15,30,253.0,318.0,1.8,21.0,497.0,551.86,423.91
2016,6,5,15,45,146.5,284.5,1.85,21.0,386.5,404.15,313.88
2016,6,5,16,0,40.0,251.0,1.9,21.0,276.0,261.07,203.48
2016,6,5,16,15,37.5,230.5,1.95,20.5,253.0,239.77,188.36
2016,6,5,16,30,35.0,210.0,2.0,20.0,230.0,218.33,172.43
2016,6,5,16,45,22.5,182.5,2.05,20.0,194.5,168.72,133.09
2016,6,5,17,0,10.0,155.0,2.1,20.0,159.0,135.04,106.03
2016,6,5,17,15,5.0,128.0,2.1,19.5,130.0,107.8,84.17
2016,6,5,17,30,0.0,101.0,2.1,19.0,101.0,80.99,62.28
2016,6,5,17,45,0.0,85.0,2.1,18.5,85.0,67.73,51.45
2016,6,5,18,0,0.0,69.0,2.1,18.0,69.0,54.43,40.38
2016,6,5,18,15,0.0,54.0,2.05,17.5,54.0,42.02,29.86
2016,6,5,18,30,0.0,39.0,2.0,17.0,39.0,29.82,19.38
2016,6,5,18,45,0.0,26.5,2.0,16.5,26.5,20.22,11.01
2016,6,5,19,0,0.0,14.0,2.0,16.0,14.0,10.64,2.21
2016,6,5,19,15,0.0,7.0,2.0,15.5,7.0,5.31,0.0
2016,6,5,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,4,45,24.0,4.5,1.1,14.0,5.0,0.0,0.0
2016,6,6,5,0,48.0,9.0,1.1,14.0,10.0,7.08,0.0
2016,6,6,5,15,161.5,21.5,1.05,14.0,37.5,16.44,3.59
2016,6,6,5,30,275.0,34.0,1.0,14.0,65.0,27.64,17.87
2016,6,6,5,45,359.5,44.0,1.0,14.5,105.5,35.6,25.64
2016,6,6,6,0,444.0,54.0,1.0,15.0,146.0,43.53,33.01
2016,6,6,6,15,502.0,61.5,1.0,15.5,192.0,49.22,38.22
2016,6,6,6,30,560.0,69.0,1.0,16.0,238.0,54.89,43.23
2016,6,6,6,45,280.0,85.5,1.0,16.5,170.0,60.74,48.25
2016,6,6,7,0,0.0,102.0,1.0,17.0,102.0,76.22,61.56
2016,6,6,7,15,0.0,124.0,1.0,17.0,124.0,91.62,74.69
2016,6,6,7,30,0.0,146.0,1.0,17.0,146.0,106.81,87.47
2016,6,6,7,45,14.0,180.5,1.05,17.5,188.5,129.93,106.64
2016,6,6,8,0,28.0,215.0,1.1,18.0,231.0,144.97,118.68
2016,6,6,8,15,29.0,233.0,1.1,18.0,251.5,155.64,127.18
2016,6,6,8,30,30.0,251.0,1.1,18.0,272.0,166.04,135.41
2016,6,6,8,45,22.0,246.5,1.1,18.5,262.5,175.41,142.47
2016,6,6,9,0,14.0,242.0,1.1,19.0,253.0,175.79,135.39
2016,6,6,9,15,14.5,250.0,1.1,19.0,261.5,184.08,141.45
2016,6,6,9,30,15.0,258.0,1.1,19.0,270.0,192.35,147.61
2016,6,6,9,45,16.0,273.0,1.15,19.5,286.5,205.56,157.37
2016,6,6,10,0,17.0,288.0,1.2,20.0,303.0,219.04,167.29
2016,6,6,10,15,20.5,311.0,1.2,20.0,329.0,239.38,182.64
2016,6,6,10,30,24.0,334.0,1.2,20.0,355.0,256.69,195.6
2016,6,6,10,45,26.5,350.5,1.2,20.0,374.5,274.71,209.09
2016,6,6,11,0,29.0,367.0,1.2,20.0,394.0,293.4,223.03
2016,6,6,11,15,24.0,347.0,1.2,20.0,369.5,281.09,213.7
2016,6,6,11,30,19.0,327.0,1.2,20.0,345.0,264.33,201.11
2016,6,6,11,45,31.0,372.5,1.2,20.0,402.5,315.27,239.52
2016,6,6,12,0,43.0,418.0,1.2,20.0,460.0,365.52,276.56
2016,6,6,12,15,46.0,424.0,1.2,20.0,469.0,378.91,286.21
2016,6,6,12,30,49.0,430.0,1.2,20.0,478.0,392.37,296.15
2016,6,6,12,45,54.0,432.5,1.2,20.0,484.5,404.5,305.18
2016,6,6,13,0,59.0,435.0,1.2,20.0,491.0,416.6,314.23
2016,6,6,13,15,53.0,419.5,1.2,20.0,469.5,403.06,304.45
2016,6,6,13,30,47.0,404.0,1.2,20.0,448.0,388.48,294.06
2016,6,6,13,45,42.5,386.5,1.25,20.0,425.5,372.5,282.82
2016,6,6,14,0,38.0,369.0,1.3,20.0,403.0,355.75,270.93
2016,6,6,14,15,36.0,353.0,1.3,19.5,384.5,342.02,261.68
2016,6,6,14,30,34.0,337.0,1.3,19.0,366.0,327.78,251.97
2016,6,6,14,45,32.0,319.5,1.3,19.0,346.0,311.67,240.31
2016,6,6,15,0,30.0,302.0,1.3,19.0,326.0,295.17,228.31
2016,6,6,15,15,32.5,291.5,1.3,18.5,316.5,289.23,224.88
2016,6,6,15,30,35.0,281.0,1.3,18.0,307.0,283.05,221.22
2016,6,6,15,45,48.0,273.5,1.35,18.0,306.0,288.76,226.75
2016,6,6,16,0,61.0,266.0,1.4,18.0,305.0,293.94,231.84
2016,6,6,16,15,59.0,245.0,1.4,17.5,280.0,272.13,215.9
2016,6,6,16,30,57.0,224.0,1.4,17.0,255.0,250.08,199.65
2016,6,6,16,45,28.5,177.0,1.4,17.0,192.5,180.67,144.1
2016,6,6,17,0,0.0,130.0,1.4,17.0,130.0,104.69,81.85
2016,6,6,17,15,0.0,99.0,1.4,16.5,99.0,78.04,60.24
2016,6,6,17,30,0.0,68.0,1.4,16.0,68.0,52.16,38.75
2016,6,6,17,45,0.0,57.0,1.45,16.0,57.0,43.65,31.62
2016,6,6,18,0,0.0,46.0,1.5,16.0,46.0,35.16,24.4
2016,6,6,18,15,0.0,36.0,1.5,15.5,36.0,27.47,17.8
2016,6,6,18,30,0.0,26.0,1.5,15.0,26.0,19.8,11.13
2016,6,6,18,45,0.0,18.0,1.5,15.0,18.0,13.68,5.71
2016,6,6,19,0,0.0,10.0,1.5,15.0,10.0,7.58,0.03
2016,6,6,19,15,0.0,5.0,1.5,14.5,5.0,3.78,0.0
2016,6,6,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,7,4,45,16.5,4.5,1.15,13.0,5.0,0.0,0.0
2016,6,7,5,0,33.0,9.0,1.2,13.0,10.0,7.08,0.0
2016,6,7,5,15,142.0,23.0,1.2,13.0,38.0,17.47,4.35
2016,6,7,5,30,251.0,37.0,1.2,13.0,66.0,28.15,18.4
2016,6,7,5,45,341.5,48.0,1.2,13.5,107.0,38.73,28.5
2016,6,7,6,0,432.0,59.0,1.2,14.0,148.0,47.39,36.56
2016,6,7,6,15,493.0,67.0,1.15,14.0,195.0,53.35,42.12
2016,6,7,6,30,554.0,75.0,1.1,14.0,242.0,59.28,47.48
2016,6,7,6,45,277.0,97.5,1.1,14.5,181.0,68.46,55.47
2016,6,7,7,0,0.0,120.0,1.1,15.0,120.0,88.07,72.43
2016,6,7,7,15,0.0,133.0,1.1,15.0,133.0,97.47,80.36
2016,6,7,7,30,0.0,146.0,1.1,15.0,146.0,106.81,88.16
2016,6,7,7,45,1.5,158.5,1.15,15.5,159.5,115.79,95.39
2016,6,7,8,0,3.0,171.0,1.2,16.0,173.0,124.71,102.48
2016,6,7,8,15,17.5,212.5,1.2,16.5,224.0,152.03,125.0
2016,6,7,8,30,32.0,254.0,1.2,17.0,275.0,167.66,137.35
2016,6,7,8,45,21.0,238.0,1.3,17.5,252.5,170.15,138.79
2016,6,7,9,0,10.0,222.0,1.4,18.0,230.0,162.5,125.74
2016,6,7,9,15,27.0,277.5,1.45,18.0,299.5,194.25,149.67
2016,6,7,9,30,44.0,333.0,1.5,18.0,369.0,236.79,181.79
2016,6,7,9,45,51.0,356.0,1.55,18.0,399.0,260.43,199.65
2016,6,7,10,0,58.0,379.0,1.6,18.0,429.0,285.44,218.69
2016,6,7,10,15,43.0,364.5,1.6,18.0,402.5,278.83,214.02
2016,6,7,10,30,28.0,350.0,1.6,18.0,376.0,269.32,207.04
2016,6,7,10,45,47.0,391.0,1.6,18.0,435.0,313.19,240.32
2016,6,7,11,0,66.0,432.0,1.6,18.0,494.0,360.2,275.49
2016,6,7,11,15,85.0,451.0,1.5,18.0,532.0,394.22,300.53
2016,6,7,11,30,104.0,470.0,1.4,18.0,570.0,430.4,326.99
2016,6,7,11,45,202.0,467.0,1.35,18.0,661.5,510.31,386.18
2016,6,7,12,0,300.0,464.0,1.3,18.0,753.0,599.76,450.68
2016,6,7,12,15,200.5,469.0,1.25,18.0,662.5,541.18,407.14
2016,6,7,12,30,101.0,474.0,1.2,18.0,572.0,470.09,354.79
2016,6,7,12,45,67.0,430.5,1.15,18.0,495.0,413.18,313.5
2016,6,7,13,0,33.0,387.0,1.1,18.0,418.0,352.63,268.6
2016,6,7,13,15,57.0,413.0,1.1,18.0,466.0,400.51,305.14
2016,6,7,13,30,81.0,439.0,1.1,18.0,514.0,450.01,341.75
2016,6,7,13,45,69.0,418.0,1.1,18.0,481.0,425.02,323.32
2016,6,7,14,0,57.0,397.0,1.1,18.0,448.0,398.85,304.44
2016,6,7,14,15,58.0,384.5,1.15,18.0,435.0,391.62,299.98
2016,6,7,14,30,59.0,372.0,1.2,18.0,422.0,383.89,295.02
2016,6,7,14,45,98.0,370.5,1.25,18.0,448.5,421.09,324.61
2016,6,7,15,0,137.0,369.0,1.3,18.0,475.0,477.63,367.73
2016,6,7,15,15,122.5,346.5,1.35,18.0,438.0,444.11,343.36
2016,6,7,15,30,108.0,324.0,1.4,18.0,401.0,390.51,304.43
2016,6,7,15,45,67.0,280.0,1.45,18.0,327.0,311.55,244.53
2016,6,7,16,0,26.0,236.0,1.5,18.0,253.0,217.44,171.08
2016,6,7,16,15,29.0,222.5,1.55,17.5,240.0,224.32,177.85
2016,6,7,16,30,32.0,209.0,1.6,17.0,227.0,214.61,171.11
2016,6,7,16,45,16.0,176.0,1.65,17.0,185.0,157.5,125.17
2016,6,7,17,0,0.0,143.0,1.7,17.0,143.0,116.52,91.68
2016,6,7,17,15,0.0,106.0,1.75,16.5,106.0,84.21,65.39
2016,6,7,17,30,0.0,69.0,1.8,16.0,69.0,52.93,39.4
2016,6,7,17,45,0.0,58.5,1.85,15.5,58.5,44.81,32.67
2016,6,7,18,0,0.0,48.0,1.9,15.0,48.0,36.71,25.82
2016,6,7,18,15,0.0,37.5,1.85,14.5,37.5,28.63,18.87
2016,6,7,18,30,0.0,27.0,1.8,14.0,27.0,20.57,11.85
2016,6,7,18,45,0.0,18.5,1.8,14.0,18.5,14.07,6.08
2016,6,7,19,0,0.0,10.0,1.8,14.0,10.0,7.58,0.1
2016,6,7,19,15,0.0,5.0,1.8,13.5,5.0,3.78,0.0
2016,6,7,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.5,1.65,12.0,3.5,0.0,0.0
2016,6,8,5,0,0.0,7.0,1.7,12.0,7.0,5.51,0.0
2016,6,8,5,15,30.5,22.5,1.75,12.0,26.0,17.1,4.27
2016,6,8,5,30,61.0,38.0,1.8,12.0,45.0,28.38,18.68
2016,6,8,5,45,83.0,57.0,1.9,12.5,71.5,41.71,31.22
2016,6,8,6,0,105.0,76.0,2.0,13.0,98.0,54.84,43.31
2016,6,8,6,15,120.0,96.5,2.05,13.0,128.0,68.56,55.83
2016,6,8,6,30,135.0,117.0,2.1,13.0,158.0,82.02,67.9
2016,6,8,6,45,146.5,137.5,2.15,13.5,189.5,95.15,79.3
2016,6,8,7,0,158.0,158.0,2.2,14.0,221.0,107.98,90.21
2016,6,8,7,15,96.5,171.5,2.2,14.0,211.5,115.38,96.37
2016,6,8,7,30,35.0,185.0,2.2,14.0,202.0,126.37,105.59
2016,6,8,7,45,56.5,214.0,2.25,14.5,245.5,143.81,120.02
2016,6,8,8,0,78.0,243.0,2.3,15.0,289.0,160.79,133.84
2016,6,8,8,15,163.5,265.5,2.3,15.0,370.0,168.05,139.53
2016,6,8,8,30,249.0,288.0,2.3,15.0,451.0,172.13,142.56
2016,6,8,8,45,245.0,310.0,2.3,15.5,479.5,183.89,151.75
2016,6,8,9,0,241.0,332.0,2.3,16.0,508.0,217.72,162.68
2016,6,8,9,15,375.0,306.0,2.3,16.0,596.0,247.78,178.24
2016,6,8,9,30,509.0,280.0,2.3,16.0,684.0,284.73,202.1
2016,6,8,9,45,501.5,299.0,2.3,16.0,711.0,331.17,241.28
2016,6,8,10,0,494.0,318.0,2.3,16.0,738.0,376.71,279.92
2016,6,8,10,15,418.0,364.0,2.3,16.0,727.5,411.21,310.77
2016,6,8,10,30,342.0,410.0,2.3,16.0,717.0,441.91,337.03
2016,6,8,10,45,369.0,404.0,2.3,16.5,742.0,477.82,364.86
2016,6,8,11,0,396.0,398.0,2.3,17.0,767.0,515.26,393.43
2016,6,8,11,15,419.0,398.5,2.3,17.0,794.0,556.63,425.12
2016,6,8,11,30,442.0,399.0,2.3,17.0,821.0,600.24,457.97
2016,6,8,11,45,250.0,421.0,2.3,17.0,660.5,511.22,391.88
2016,6,8,12,0,58.0,443.0,2.3,17.0,500.0,395.86,304.02
2016,6,8,12,15,188.5,452.0,2.3,16.5,634.0,517.97,398.58
2016,6,8,12,30,319.0,461.0,2.3,16.0,768.0,650.47,497.18
2016,6,8,12,45,592.0,308.0,2.35,16.0,871.5,772.11,589.7
2016,6,8,13,0,865.0,155.0,2.4,16.0,975.0,870.99,663.46
2016,6,8,13,15,861.5,154.0,2.4,16.0,959.5,889.39,675.52
2016,6,8,13,30,858.0,153.0,2.4,16.0,944.0,904.27,686.0
2016,6,8,13,45,684.5,245.0,2.45,16.0,866.5,873.27,663.96
2016,6,8,14,0,511.0,337.0,2.5,16.0,789.0,806.98,615.02
2016,6,8,14,15,489.0,327.5,2.55,16.0,748.5,785.62,601.67
2016,6,8,14,30,467.0,318.0,2.6,16.0,708.0,761.37,585.76
2016,6,8,14,45,419.0,324.5,2.65,16.0,664.0,725.65,560.71
2016,6,8,15,0,371.0,331.0,2.7,16.0,620.0,670.92,522.01
2016,6,8,15,15,298.0,327.5,2.75,15.5,552.0,601.39,472.01
2016,6,8,15,30,225.0,324.0,2.8,15.0,484.0,512.62,406.54
2016,6,8,15,45,299.0,286.0,2.85,15.0,484.5,555.6,442.6
2016,6,8,16,0,373.0,248.0,2.9,15.0,485.0,573.95,459.53
2016,6,8,16,15,355.0,231.0,2.9,15.0,442.0,533.8,429.85
2016,6,8,16,30,337.0,214.0,2.9,15.0,399.0,493.07,399.6
2016,6,8,16,45,275.5,201.0,2.95,15.0,343.0,423.62,345.54
2016,6,8,17,0,214.0,188.0,3.0,15.0,287.0,341.76,280.65
2016,6,8,17,15,319.5,150.5,3.0,14.5,278.5,381.1,315.4
2016,6,8,17,30,425.0,113.0,3.0,14.0,270.0,410.47,340.72
2016,6,8,17,45,379.5,103.5,3.0,14.0,228.5,353.99,293.79
2016,6,8,18,0,334.0,94.0,3.0,14.0,187.0,300.65,248.64
2016,6,8,18,15,293.5,78.0,2.9,13.5,148.0,246.37,202.04
2016,6,8,18,30,253.0,62.0,2.8,13.0,109.0,195.56,157.26
2016,6,8,18,45,190.5,46.5,2.75,13.0,75.5,140.68,108.48
2016,6,8,19,0,128.0,31.0,2.7,13.0,42.0,84.16,56.22
2016,6,8,19,15,64.0,15.5,2.65,13.0,21.0,36.67,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,5.0,3.0,12.0,5.5,0.0,0.0
2016,6,9,5,0,42.0,10.0,3.0,12.0,11.0,7.87,0.0
2016,6,9,5,15,160.5,23.5,3.1,12.5,40.0,17.89,4.77
2016,6,9,5,30,279.0,37.0,3.2,13.0,69.0,28.29,18.49
2016,6,9,5,45,367.5,47.5,3.3,13.5,110.5,38.49,28.25
2016,6,9,6,0,456.0,58.0,3.4,14.0,152.0,46.79,36.0
2016,6,9,6,15,228.0,64.5,3.45,14.0,111.5,46.95,36.4
2016,6,9,6,30,0.0,71.0,3.5,14.0,71.0,53.78,42.57
2016,6,9,6,45,0.0,85.5,3.55,14.5,85.5,64.36,51.85
2016,6,9,7,0,0.0,100.0,3.6,15.0,100.0,74.88,60.9
2016,6,9,7,15,0.0,108.5,3.55,15.0,108.5,81.29,66.34
2016,6,9,7,30,0.0,117.0,3.5,15.0,117.0,87.65,71.67
2016,6,9,7,45,0.0,137.5,3.5,15.5,137.5,102.03,83.75
2016,6,9,8,0,0.0,158.0,3.5,16.0,158.0,116.22,95.51
2016,6,9,8,15,1.0,165.0,3.45,16.0,165.5,121.47,99.69
2016,6,9,8,30,2.0,172.0,3.4,16.0,173.0,126.66,103.82
2016,6,9,8,45,3.0,178.5,3.4,16.5,180.5,131.56,107.48
2016,6,9,9,0,4.0,185.0,3.4,17.0,188.0,137.35,106.79
2016,6,9,9,15,7.0,206.5,3.35,17.0,212.5,153.81,119.6
2016,6,9,9,30,10.0,228.0,3.3,17.0,237.0,170.85,132.84
2016,6,9,9,45,10.5,233.5,3.25,17.5,243.0,176.71,137.02
2016,6,9,10,0,11.0,239.0,3.2,18.0,249.0,182.59,141.25
2016,6,9,10,15,15.5,279.0,3.2,18.0,293.5,214.69,166.3
2016,6,9,10,30,20.0,319.0,3.2,18.0,338.0,247.76,191.88
2016,6,9,10,45,23.5,339.0,3.25,18.5,361.0,266.97,206.24
2016,6,9,11,0,27.0,359.0,3.3,19.0,384.0,286.05,220.46
2016,6,9,11,15,38.5,392.0,3.35,19.0,428.5,322.68,248.48
2016,6,9,11,30,50.0,425.0,3.4,19.0,473.0,361.36,277.87
2016,6,9,11,45,51.5,426.5,3.45,19.0,476.0,370.78,285.01
2016,6,9,12,0,53.0,428.0,3.5,19.0,479.0,380.07,292.16
2016,6,9,12,15,189.0,442.5,3.55,18.5,624.5,510.28,392.98
2016,6,9,12,30,325.0,457.0,3.6,18.0,770.0,651.29,499.02
2016,6,9,12,45,343.0,438.0,3.65,18.0,766.0,667.83,511.45
2016,6,9,13,0,361.0,419.0,3.7,18.0,762.0,682.82,523.52
2016,6,9,13,15,294.0,437.0,3.7,18.0,713.5,655.56,502.71
2016,6,9,13,30,227.0,455.0,3.7,18.0,665.0,609.03,468.06
2016,6,9,13,45,309.0,416.0,3.75,18.0,694.0,671.86,516.85
2016,6,9,14,0,391.0,377.0,3.8,18.0,723.0,717.97,552.96
2016,6,9,14,15,452.0,341.0,3.85,18.0,729.0,763.61,587.85
2016,6,9,14,30,513.0,305.0,3.9,18.0,735.0,790.78,609.85
2016,6,9,14,45,689.0,209.0,3.95,18.0,760.5,868.18,670.63
2016,6,9,15,0,865.0,113.0,4.0,18.0,786.0,909.55,701.09
2016,6,9,15,15,853.5,110.5,4.0,17.5,746.5,889.95,689.68
2016,6,9,15,30,842.0,108.0,4.0,17.0,707.0,867.06,676.35
2016,6,9,15,45,828.0,105.0,4.0,17.0,662.5,848.52,664.86
2016,6,9,16,0,814.0,102.0,4.0,17.0,618.0,816.48,643.57
2016,6,9,16,15,795.0,99.0,4.0,16.5,571.0,777.74,618.45
2016,6,9,16,30,776.0,96.0,4.0,16.0,524.0,736.9,591.39
2016,6,9,16,45,751.0,92.0,4.0,16.0,474.5,688.63,557.16
2016,6,9,17,0,726.0,88.0,4.0,16.0,425.0,639.27,520.99
2016,6,9,17,15,693.0,83.0,4.0,15.5,374.5,585.64,480.64
2016,6,9,17,30,660.0,78.0,4.0,15.0,324.0,529.48,437.05
2016,6,9,17,45,616.0,72.0,4.0,15.0,274.5,466.47,385.67
2016,6,9,18,0,572.0,66.0,4.0,15.0,225.0,405.68,334.45
2016,6,9,18,15,507.5,58.5,3.9,14.5,178.5,335.83,274.73
2016,6,9,18,30,443.0,51.0,3.8,14.0,132.0,271.23,217.76
2016,6,9,18,45,352.0,40.0,3.7,14.0,92.5,198.85,153.45
2016,6,9,19,0,261.0,29.0,3.6,14.0,53.0,136.28,93.37
2016,6,9,19,15,130.5,14.5,3.55,13.5,26.5,60.74,0.0
2016,6,9,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,3.25,12.5,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,3.3,13.0,10.0,7.87,0.0
2016,6,10,5,15,121.5,23.0,3.35,13.0,37.0,17.41,4.52
2016,6,10,5,30,243.0,36.0,3.4,13.0,64.0,27.4,17.74
2016,6,10,5,45,303.5,50.0,3.45,13.5,101.5,37.8,27.64
2016,6,10,6,0,364.0,64.0,3.5,14.0,139.0,48.07,37.13
2016,6,10,6,15,411.0,75.5,3.55,14.0,182.0,56.36,44.77
2016,6,10,6,30,458.0,87.0,3.6,14.0,225.0,64.5,52.11
2016,6,10,6,45,502.0,93.0,3.7,14.5,270.0,70.8,57.55
2016,6,10,7,0,546.0,99.0,3.8,15.0,315.0,74.45,60.52
2016,6,10,7,15,427.5,142.5,3.85,15.0,325.5,97.66,80.69
2016,6,10,7,30,309.0,186.0,3.9,15.0,336.0,123.67,103.01
2016,6,10,7,45,228.0,218.5,3.95,15.5,335.5,139.15,115.78
2016,6,10,8,0,147.0,251.0,4.0,16.0,335.0,159.92,132.89
2016,6,10,8,15,195.0,269.5,4.05,16.0,391.5,170.78,141.66
2016,6,10,8,30,243.0,288.0,4.1,16.0,448.0,171.96,142.25
2016,6,10,8,45,249.0,308.5,4.15,16.5,481.5,182.52,150.48
2016,6,10,9,0,255.0,329.0,4.2,17.0,515.0,216.73,161.54
2016,6,10,9,15,265.0,347.0,4.2,17.0,549.0,251.44,185.99
2016,6,10,9,30,275.0,365.0,4.2,17.0,583.0,287.63,214.08
2016,6,10,9,45,354.5,351.0,4.25,17.5,644.5,325.89,242.17
2016,6,10,10,0,434.0,337.0,4.3,18.0,706.0,366.77,273.73
2016,6,10,10,15,514.5,321.0,4.3,18.0,772.0,420.68,316.68
2016,6,10,10,30,595.0,305.0,4.3,18.0,838.0,481.78,365.46
2016,6,10,10,45,756.5,212.5,4.35,18.0,906.0,534.26,408.17
2016,6,10,11,0,918.0,120.0,4.4,18.0,974.0,595.13,458.06
2016,6,10,11,15,922.0,120.5,4.4,18.0,989.0,643.25,497.18
2016,6,10,11,30,926.0,121.0,4.4,18.0,1004.0,689.41,533.91
2016,6,10,11,45,928.0,121.5,4.45,18.0,1012.0,732.07,567.49
2016,6,10,12,0,930.0,122.0,4.5,18.0,1020.0,772.3,598.65
2016,6,10,12,15,931.0,122.0,4.5,18.0,1020.0,808.8,626.33
2016,6,10,12,30,932.0,122.0,4.5,18.0,1020.0,842.44,650.18
2016,6,10,12,45,913.0,134.0,4.55,18.0,1007.5,866.45,667.49
2016,6,10,13,0,894.0,146.0,4.6,18.0,995.0,886.48,682.1
2016,6,10,13,15,891.5,145.0,4.6,18.0,980.0,906.25,696.28
2016,6,10,13,30,889.0,144.0,4.6,18.0,965.0,922.44,708.0
2016,6,10,13,45,887.0,141.0,4.65,18.0,944.0,933.66,716.75
2016,6,10,14,0,885.0,138.0,4.7,18.0,923.0,941.1,723.01
2016,6,10,14,15,878.5,136.5,4.7,18.0,894.0,941.99,724.47
2016,6,10,14,30,872.0,135.0,4.7,18.0,865.0,939.11,723.45
2016,6,10,14,45,867.0,130.5,4.7,18.0,831.5,931.03,718.94
2016,6,10,15,0,862.0,126.0,4.7,18.0,798.0,931.63,720.7
2016,6,10,15,15,850.0,123.5,4.7,18.0,757.5,911.41,707.81
2016,6,10,15,30,838.0,121.0,4.7,18.0,717.0,887.83,692.68
2016,6,10,15,45,825.0,117.0,4.75,18.0,673.0,858.63,673.83
2016,6,10,16,0,812.0,113.0,4.8,18.0,629.0,826.49,652.72
2016,6,10,16,15,792.0,109.5,4.8,17.5,581.0,786.47,626.54
2016,6,10,16,30,772.0,106.0,4.8,17.0,533.0,744.35,598.4
2016,6,10,16,45,746.5,101.5,4.8,17.0,482.5,699.01,566.19
2016,6,10,17,0,721.0,97.0,4.8,17.0,432.0,648.92,528.82
2016,6,10,17,15,686.0,91.5,4.75,16.5,380.5,590.6,484.64
2016,6,10,17,30,651.0,86.0,4.7,16.0,329.0,532.79,439.51
2016,6,10,17,45,603.5,79.5,4.7,15.5,278.5,467.42,386.88
2016,6,10,18,0,556.0,73.0,4.7,15.0,228.0,404.54,334.46
2016,6,10,18,15,487.0,64.5,4.65,14.5,181.0,331.98,272.36
2016,6,10,18,30,418.0,56.0,4.6,14.0,134.0,265.11,213.47
2016,6,10,18,45,318.5,44.5,4.55,14.0,93.5,187.74,145.25
2016,6,10,19,0,219.0,33.0,4.5,14.0,53.0,124.98,86.27
2016,6,10,19,15,109.5,16.5,4.5,13.5,26.5,55.34,0.0
2016,6,10,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.5,2.85,11.5,4.5,0.0,0.0
2016,6,11,5,0,0.0,9.0,2.8,12.0,9.0,7.08,0.0
2016,6,11,5,15,76.5,24.5,2.75,12.5,33.0,18.43,5.16
2016,6,11,5,30,153.0,40.0,2.7,13.0,57.0,29.88,19.86
2016,6,11,5,45,210.5,56.0,2.7,13.5,92.5,41.34,30.76
2016,6,11,6,0,268.0,72.0,2.7,14.0,128.0,52.68,41.22
2016,6,11,6,15,305.5,88.0,2.6,14.0,167.5,63.58,51.19
2016,6,11,6,30,343.0,104.0,2.5,14.0,207.0,74.18,60.7
2016,6,11,6,45,389.5,112.5,2.45,14.5,250.0,79.79,65.48
2016,6,11,7,0,436.0,121.0,2.4,15.0,293.0,85.3,70.04
2016,6,11,7,15,514.5,119.5,2.3,15.5,349.5,85.15,69.55
2016,6,11,7,30,593.0,118.0,2.2,16.0,406.0,85.47,69.45
2016,6,11,7,45,689.0,109.5,2.15,16.5,478.5,80.55,64.82
2016,6,11,8,0,785.0,101.0,2.1,17.0,551.0,82.75,66.37
2016,6,11,8,15,804.0,104.5,2.05,17.5,598.5,84.59,67.6
2016,6,11,8,30,823.0,108.0,2.0,18.0,646.0,86.32,68.73
2016,6,11,8,45,841.0,109.0,2.0,18.5,690.5,90.05,71.56
2016,6,11,9,0,859.0,110.0,2.0,19.0,735.0,155.12,90.52
2016,6,11,9,15,870.5,112.5,2.0,19.5,774.5,212.61,127.49
2016,6,11,9,30,882.0,115.0,2.0,20.0,814.0,270.72,173.14
2016,6,11,9,45,882.5,121.5,2.05,20.5,846.0,328.66,222.38
2016,6,11,10,0,883.0,128.0,2.1,21.0,878.0,385.56,271.36
2016,6,11,10,15,890.0,129.5,2.1,21.0,906.5,440.6,318.62
2016,6,11,10,30,897.0,131.0,2.1,21.0,935.0,494.8,364.19
2016,6,11,10,45,902.5,131.5,2.15,21.5,956.5,546.57,406.12
2016,6,11,11,0,908.0,132.0,2.2,22.0,978.0,596.9,445.67
2016,6,11,11,15,911.0,133.0,2.25,22.0,992.0,644.48,482.93
2016,6,11,11,30,914.0,134.0,2.3,22.0,1006.0,690.05,517.82
2016,6,11,11,45,915.5,134.5,2.35,22.5,1013.0,732.09,548.38
2016,6,11,12,0,917.0,135.0,2.4,23.0,1020.0,771.71,576.51
2016,6,11,12,15,917.0,135.0,2.45,23.0,1019.5,807.27,602.41
2016,6,11,12,30,917.0,135.0,2.5,23.0,1019.0,839.97,625.12
2016,6,11,12,45,920.5,131.0,2.6,23.0,1012.0,869.29,645.49
2016,6,11,13,0,924.0,127.0,2.7,23.0,1005.0,895.37,663.74
2016,6,11,13,15,921.5,126.5,2.8,23.0,990.0,915.82,678.31
2016,6,11,13,30,919.0,126.0,2.9,23.0,975.0,932.61,690.58
2016,6,11,13,45,913.0,125.5,3.0,23.0,952.5,942.53,698.4
2016,6,11,14,0,907.0,125.0,3.1,23.0,930.0,948.59,703.83
2016,6,11,14,15,901.0,123.5,3.2,22.5,901.0,949.86,707.59
2016,6,11,14,30,895.0,122.0,3.3,22.0,872.0,947.3,708.92
2016,6,11,14,45,885.5,120.5,3.45,22.0,837.0,937.77,704.63
2016,6,11,15,0,876.0,119.0,3.6,22.0,802.0,924.58,697.92
2016,6,11,15,15,864.5,116.5,3.7,22.0,761.5,905.09,686.61
2016,6,11,15,30,853.0,114.0,3.8,22.0,721.0,893.25,680.63
2016,6,11,15,45,837.0,111.5,3.95,22.0,676.5,862.83,661.88
2016,6,11,16,0,821.0,109.0,4.1,22.0,632.0,829.58,641.02
2016,6,11,16,15,801.5,105.5,4.1,21.5,583.5,789.81,615.77
2016,6,11,16,30,782.0,102.0,4.1,21.0,535.0,747.91,588.57
2016,6,11,16,45,754.5,98.5,4.2,20.5,484.5,698.14,555.33
2016,6,11,17,0,727.0,95.0,4.3,20.0,434.0,650.96,522.36
2016,6,11,17,15,692.5,90.0,4.3,19.5,382.5,593.38,479.77
2016,6,11,17,30,658.0,85.0,4.3,19.0,331.0,536.24,436.13
2016,6,11,17,45,608.5,79.0,4.3,18.5,280.5,469.97,383.68
2016,6,11,18,0,559.0,73.0,4.3,18.0,230.0,406.33,331.52
2016,6,11,18,15,492.0,64.5,4.2,17.5,182.5,334.63,271.0
2016,6,11,18,30,425.0,56.0,4.1,17.0,135.0,268.4,213.44
2016,6,11,18,45,326.0,44.0,4.1,16.5,94.5,192.75,147.8
2016,6,11,19,0,227.0,32.0,4.1,16.0,54.0,126.32,86.91
2016,6,11,19,15,113.5,16.0,4.05,15.5,27.0,55.95,0.0
2016,6,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
