Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,4,45,21.0,5.0,2.2,12.5,5.5,0.0,0.0
2016,6,12,5,0,42.0,10.0,2.1,13.0,11.0,7.87,0.0
2016,6,12,5,15,161.0,24.0,1.85,13.5,40.5,18.26,5.01
2016,6,12,5,30,280.0,38.0,1.6,14.0,70.0,29.0,19.04
2016,6,12,5,45,368.0,49.0,1.35,14.5,112.5,39.73,29.24
2016,6,12,6,0,456.0,60.0,1.1,15.0,155.0,48.39,37.3
2016,6,12,6,15,517.0,68.0,0.95,15.0,203.0,54.38,42.87
2016,6,12,6,30,578.0,76.0,0.8,15.0,251.0,60.34,48.23
2016,6,12,6,45,622.5,82.0,0.7,15.5,301.5,64.54,51.8
2016,6,12,7,0,667.0,88.0,0.6,16.0,352.0,68.71,55.22
2016,6,12,7,15,698.5,93.0,0.6,16.0,402.5,71.91,57.83
2016,6,12,7,30,730.0,98.0,0.6,16.0,453.0,75.03,60.33
2016,6,12,7,45,754.5,102.0,0.6,16.5,502.5,83.7,67.48
2016,6,12,8,0,779.0,106.0,0.6,17.0,552.0,85.99,69.05
2016,6,12,8,15,797.0,109.5,0.6,17.0,599.0,87.67,70.26
2016,6,12,8,30,815.0,113.0,0.6,17.0,646.0,89.25,71.39
2016,6,12,8,45,829.0,115.5,0.65,17.5,689.0,92.74,74.01
2016,6,12,9,0,843.0,118.0,0.7,18.0,732.0,149.46,86.78
2016,6,12,9,15,853.5,120.5,0.7,18.0,770.5,206.94,123.74
2016,6,12,9,30,864.0,123.0,0.7,18.0,809.0,270.71,173.63
2016,6,12,9,45,874.5,123.5,0.75,18.5,842.5,326.76,220.46
2016,6,12,10,0,885.0,124.0,0.8,19.0,876.0,382.79,267.96
2016,6,12,10,15,890.5,125.5,0.85,19.0,903.0,437.29,314.39
2016,6,12,10,30,896.0,127.0,0.9,19.0,930.0,490.81,359.02
2016,6,12,10,45,898.5,129.0,1.0,19.5,950.0,541.98,400.32
2016,6,12,11,0,901.0,131.0,1.1,20.0,970.0,591.46,439.1
2016,6,12,11,15,903.0,131.5,1.15,20.0,983.0,637.77,474.99
2016,6,12,11,30,905.0,132.0,1.2,20.0,996.0,681.99,508.49
2016,6,12,11,45,904.5,133.5,1.3,20.0,1001.5,723.0,539.46
2016,6,12,12,0,904.0,135.0,1.4,20.0,1007.0,761.5,568.14
2016,6,12,12,15,903.0,135.0,1.4,20.0,1006.0,795.86,592.53
2016,6,12,12,30,902.0,135.0,1.4,20.0,1005.0,827.35,613.81
2016,6,12,12,45,899.0,135.5,1.45,20.0,996.0,854.58,632.3
2016,6,12,13,0,896.0,136.0,1.5,20.0,987.0,878.51,648.68
2016,6,12,13,15,892.5,135.0,1.55,20.0,971.5,897.33,661.78
2016,6,12,13,30,889.0,134.0,1.6,20.0,956.0,912.52,672.64
2016,6,12,13,45,883.0,133.0,1.65,20.0,933.5,921.79,679.76
2016,6,12,14,0,877.0,132.0,1.7,20.0,911.0,927.3,684.59
2016,6,12,14,15,870.0,130.5,1.7,20.0,882.0,927.68,685.61
2016,6,12,14,30,863.0,129.0,1.7,20.0,853.0,924.32,684.35
2016,6,12,14,45,853.0,127.5,1.75,20.0,818.5,914.58,679.64
2016,6,12,15,0,843.0,126.0,1.8,20.0,784.0,913.71,680.97
2016,6,12,15,15,831.0,123.5,1.8,19.5,744.5,893.8,670.31
2016,6,12,15,30,819.0,121.0,1.8,19.0,705.0,870.6,657.61
2016,6,12,15,45,803.5,118.0,1.85,19.0,661.0,840.76,639.59
2016,6,12,16,0,788.0,115.0,1.9,19.0,617.0,808.16,619.52
2016,6,12,16,15,563.0,165.0,1.9,18.5,510.0,662.43,517.17
2016,6,12,16,30,338.0,215.0,1.9,18.0,403.0,494.33,392.15
2016,6,12,16,45,520.0,156.0,1.9,18.0,414.0,577.64,460.08
2016,6,12,17,0,702.0,97.0,1.9,18.0,425.0,635.37,505.88
2016,6,12,17,15,668.0,91.5,1.9,17.5,374.5,578.56,463.95
2016,6,12,17,30,634.0,86.0,1.9,17.0,324.0,522.22,421.86
2016,6,12,17,45,591.5,79.0,1.9,17.0,275.0,460.09,372.95
2016,6,12,18,0,549.0,72.0,1.9,17.0,226.0,400.06,324.0
2016,6,12,18,15,484.0,63.5,1.85,16.5,179.5,329.9,265.75
2016,6,12,18,30,419.0,55.0,1.8,16.0,133.0,265.05,210.12
2016,6,12,18,45,326.0,43.5,1.8,15.5,93.5,192.52,147.55
2016,6,12,19,0,233.0,32.0,1.8,15.0,54.0,128.29,88.84
2016,6,12,19,15,116.5,16.0,1.8,14.5,27.0,56.95,0.0
2016,6,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,4,45,24.5,5.0,3.15,11.0,5.5,0.0,0.0
2016,6,13,5,0,49.0,10.0,3.2,11.0,11.0,7.87,0.0
2016,6,13,5,15,168.5,23.5,3.2,11.5,40.0,17.92,4.85
2016,6,13,5,30,288.0,37.0,3.2,12.0,69.0,30.2,20.21
2016,6,13,5,45,380.5,46.5,3.25,12.5,111.0,37.77,27.73
2016,6,13,6,0,473.0,56.0,3.3,13.0,153.0,45.36,34.88
2016,6,13,6,15,236.5,71.0,3.35,13.0,119.5,51.43,40.56
2016,6,13,6,30,0.0,86.0,3.4,13.0,86.0,63.88,51.77
2016,6,13,6,45,0.0,103.5,3.5,13.5,103.5,76.34,62.7
2016,6,13,7,0,0.0,121.0,3.6,14.0,121.0,88.71,73.35
2016,6,13,7,15,2.5,138.5,3.65,14.5,139.5,101.03,83.78
2016,6,13,7,30,5.0,156.0,3.7,15.0,158.0,113.27,93.98
2016,6,13,7,45,7.5,172.0,3.75,15.5,175.5,124.48,103.15
2016,6,13,8,0,10.0,188.0,3.8,16.0,193.0,135.61,112.14
2016,6,13,8,15,60.0,240.5,3.8,16.0,279.0,160.38,132.86
2016,6,13,8,30,110.0,293.0,3.8,16.0,365.0,189.25,156.79
2016,6,13,8,45,197.5,308.0,3.85,16.5,447.5,190.38,156.98
2016,6,13,9,0,285.0,323.0,3.9,17.0,530.0,215.28,159.48
2016,6,13,9,15,324.5,333.0,3.95,17.0,580.5,251.88,183.73
2016,6,13,9,30,364.0,343.0,4.0,17.0,631.0,293.09,214.53
2016,6,13,9,45,632.5,228.0,4.05,17.5,754.5,318.01,226.4
2016,6,13,10,0,901.0,113.0,4.1,18.0,878.0,380.17,272.02
2016,6,13,10,15,907.0,114.5,4.2,18.0,906.0,435.6,321.3
2016,6,13,10,30,913.0,116.0,4.3,18.0,934.0,490.09,369.0
2016,6,13,10,45,914.5,118.5,4.45,18.5,954.5,541.87,412.9
2016,6,13,11,0,916.0,121.0,4.6,19.0,975.0,591.84,454.16
2016,6,13,11,15,919.0,122.0,4.6,19.0,988.5,639.67,493.13
2016,6,13,11,30,922.0,123.0,4.6,19.0,1002.0,685.47,529.61
2016,6,13,11,45,919.5,125.5,4.7,19.0,1007.5,726.48,562.16
2016,6,13,12,0,917.0,128.0,4.8,19.0,1013.0,764.77,592.15
2016,6,13,12,15,916.5,128.0,4.85,19.0,1012.5,799.87,619.18
2016,6,13,12,30,916.0,128.0,4.9,19.0,1012.0,832.08,642.73
2016,6,13,12,45,914.0,128.0,4.95,19.0,1003.5,860.02,662.91
2016,6,13,13,0,912.0,128.0,5.0,19.0,995.0,884.64,680.79
2016,6,13,13,15,908.5,127.5,5.0,18.5,979.5,904.09,696.12
2016,6,13,13,30,905.0,127.0,5.0,18.0,964.0,919.88,709.02
2016,6,13,13,45,897.0,128.0,5.05,18.0,941.0,929.28,716.52
2016,6,13,14,0,889.0,129.0,5.1,18.0,918.0,934.89,721.51
2016,6,13,14,15,882.0,127.0,5.05,17.5,889.0,934.88,723.4
2016,6,13,14,30,875.0,125.0,5.0,17.0,860.0,931.06,722.75
2016,6,13,14,45,871.5,120.0,4.95,17.0,826.5,923.8,718.4
2016,6,13,15,0,868.0,115.0,4.9,17.0,793.0,912.75,711.48
2016,6,13,15,15,856.5,112.5,4.9,17.0,753.0,893.38,699.07
2016,6,13,15,30,845.0,110.0,4.9,17.0,713.0,881.45,692.13
2016,6,13,15,45,618.0,177.5,4.9,17.0,604.0,748.2,595.11
2016,6,13,16,0,391.0,245.0,4.9,17.0,495.0,585.0,469.39
2016,6,13,16,15,592.0,168.5,4.9,16.5,514.0,689.37,555.82
2016,6,13,16,30,793.0,92.0,4.9,16.0,533.0,745.64,602.55
2016,6,13,16,45,568.5,131.5,4.9,16.0,432.5,597.47,488.17
2016,6,13,17,0,344.0,171.0,4.9,16.0,332.0,431.59,355.35
2016,6,13,17,15,510.5,124.0,4.85,15.5,332.0,498.33,412.63
2016,6,13,17,30,677.0,77.0,4.8,15.0,332.0,539.59,447.59
2016,6,13,17,45,621.5,73.5,4.75,14.5,281.0,471.99,392.34
2016,6,13,18,0,566.0,70.0,4.7,14.0,230.0,407.43,338.23
2016,6,13,18,15,502.0,62.0,4.65,13.5,183.5,337.51,278.11
2016,6,13,18,30,438.0,54.0,4.6,13.0,137.0,272.76,220.72
2016,6,13,18,45,337.5,43.5,4.55,13.0,96.5,197.2,153.66
2016,6,13,19,0,237.0,33.0,4.5,13.0,56.0,130.91,92.19
2016,6,13,19,15,118.5,16.5,4.45,13.0,28.0,58.33,0.0
2016,6,13,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,14,4,45,29.0,5.0,3.4,11.0,6.0,0.0,0.0
2016,6,14,5,0,58.0,10.0,3.4,11.0,12.0,7.87,0.0
2016,6,14,5,15,184.0,23.0,3.4,11.5,41.5,17.6,4.59
2016,6,14,5,30,310.0,36.0,3.4,12.0,71.0,29.47,19.58
2016,6,14,5,45,410.0,43.5,3.45,12.5,114.0,35.53,25.76
2016,6,14,6,0,510.0,51.0,3.5,13.0,157.0,41.75,31.66
2016,6,14,6,15,567.0,57.5,3.5,13.0,204.5,46.89,36.49
2016,6,14,6,30,624.0,64.0,3.5,13.0,252.0,52.03,41.18
2016,6,14,6,45,658.0,65.5,3.55,13.5,296.0,57.66,46.09
2016,6,14,7,0,692.0,67.0,3.6,14.0,340.0,59.03,47.1
2016,6,14,7,15,675.5,83.0,3.6,14.0,379.5,64.75,52.02
2016,6,14,7,30,659.0,99.0,3.6,14.0,419.0,74.23,60.18
2016,6,14,7,45,737.5,92.0,3.6,14.5,485.5,76.37,61.72
2016,6,14,8,0,816.0,85.0,3.6,15.0,552.0,72.86,58.33
2016,6,14,8,15,694.5,136.5,3.6,15.0,557.0,94.52,76.92
2016,6,14,8,30,573.0,188.0,3.6,15.0,562.0,120.25,98.78
2016,6,14,8,45,528.5,221.0,3.6,15.0,584.0,136.07,111.98
2016,6,14,9,0,484.0,254.0,3.6,15.0,606.0,188.48,132.53
2016,6,14,9,15,464.5,278.0,3.6,15.0,630.5,235.06,165.66
2016,6,14,9,30,445.0,302.0,3.6,15.0,655.0,279.67,202.09
2016,6,14,9,45,410.0,334.0,3.6,15.5,669.5,322.71,239.02
2016,6,14,10,0,375.0,366.0,3.6,16.0,684.0,367.65,277.08
2016,6,14,10,15,490.0,332.5,3.6,16.0,762.5,415.6,314.48
2016,6,14,10,30,605.0,299.0,3.6,16.0,841.0,475.89,362.33
2016,6,14,10,45,549.0,336.0,3.65,16.0,836.5,515.53,395.68
2016,6,14,11,0,493.0,373.0,3.7,16.0,832.0,546.03,420.89
2016,6,14,11,15,703.0,247.5,3.7,16.0,912.5,610.48,472.6
2016,6,14,11,30,913.0,122.0,3.7,16.0,993.0,678.2,527.3
2016,6,14,11,45,688.5,264.0,3.75,16.0,924.0,688.07,532.9
2016,6,14,12,0,464.0,406.0,3.8,16.0,855.0,672.28,518.64
2016,6,14,12,15,452.5,406.0,3.9,16.0,843.0,690.01,532.68
2016,6,14,12,30,441.0,406.0,4.0,16.0,831.0,705.12,544.45
2016,6,14,12,45,683.0,260.0,4.1,16.0,912.0,803.55,622.28
2016,6,14,13,0,925.0,114.0,4.2,16.0,993.0,883.11,682.7
2016,6,14,13,15,922.5,113.5,4.25,16.0,978.5,903.42,697.1
2016,6,14,13,30,920.0,113.0,4.3,16.0,964.0,920.08,709.44
2016,6,14,13,45,916.0,112.0,4.35,16.0,942.5,931.22,718.16
2016,6,14,14,0,912.0,111.0,4.4,16.0,921.0,938.53,724.37
2016,6,14,14,15,906.0,109.5,4.45,16.0,892.5,939.71,726.43
2016,6,14,14,30,900.0,108.0,4.5,16.0,864.0,937.05,725.97
2016,6,14,14,45,777.5,161.5,4.6,16.0,795.5,891.89,695.81
2016,6,14,15,0,655.0,215.0,4.7,16.0,727.0,839.48,659.16
2016,6,14,15,15,760.5,157.0,4.75,16.0,722.5,871.15,685.15
2016,6,14,15,30,866.0,99.0,4.8,16.0,718.0,877.57,691.44
2016,6,14,15,45,746.5,131.0,4.85,16.0,641.0,804.95,640.21
2016,6,14,16,0,627.0,163.0,4.9,16.0,564.0,728.39,584.65
2016,6,14,16,15,622.5,148.5,4.9,15.5,521.0,694.37,561.94
2016,6,14,16,30,618.0,134.0,4.9,15.0,478.0,657.82,536.6
2016,6,14,16,45,574.5,132.0,4.95,15.0,428.5,602.58,494.57
2016,6,14,17,0,531.0,130.0,5.0,15.0,379.0,539.38,445.65
2016,6,14,17,15,474.0,123.5,4.95,14.5,326.5,473.14,393.48
2016,6,14,17,30,417.0,117.0,4.9,14.0,274.0,409.9,342.42
2016,6,14,17,45,378.0,106.0,4.85,14.0,233.0,356.07,297.48
2016,6,14,18,0,339.0,95.0,4.8,14.0,192.0,304.75,253.54
2016,6,14,18,15,402.5,73.5,4.7,13.5,166.0,295.62,244.03
2016,6,14,18,30,466.0,52.0,4.6,13.0,140.0,283.47,229.53
2016,6,14,18,45,356.5,42.5,4.55,12.5,98.5,203.92,159.32
2016,6,14,19,0,247.0,33.0,4.5,12.0,57.0,134.29,95.34
2016,6,14,19,15,123.5,16.5,4.45,12.0,28.5,59.9,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.55,10.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.5,11.0,12.0,9.44,0.0
2016,6,15,5,15,155.0,24.0,3.5,11.0,41.5,18.24,4.89
2016,6,15,5,30,310.0,36.0,3.5,11.0,71.0,29.48,19.66
2016,6,15,5,45,408.5,44.0,3.5,11.5,113.5,35.93,26.22
2016,6,15,6,0,507.0,52.0,3.5,12.0,156.0,42.51,32.48
2016,6,15,6,15,565.0,58.0,3.55,12.0,204.0,47.25,36.97
2016,6,15,6,30,623.0,64.0,3.6,12.0,252.0,52.02,41.34
2016,6,15,6,45,498.0,97.5,3.65,12.5,265.5,71.75,58.87
2016,6,15,7,0,373.0,131.0,3.7,13.0,279.0,90.53,75.26
2016,6,15,7,15,407.5,144.5,3.7,13.0,326.0,98.54,82.08
2016,6,15,7,30,442.0,158.0,3.7,13.0,373.0,106.26,88.57
2016,6,15,7,45,406.0,187.5,3.75,13.5,400.5,121.4,101.28
2016,6,15,8,0,370.0,217.0,3.8,14.0,428.0,141.1,117.75
2016,6,15,8,15,612.0,152.5,3.75,14.0,537.0,102.21,83.82
2016,6,15,8,30,854.0,88.0,3.7,14.0,646.0,83.99,67.84
2016,6,15,8,45,566.0,206.0,3.7,14.5,586.0,128.68,105.94
2016,6,15,9,0,278.0,324.0,3.7,15.0,526.0,214.31,160.4
2016,6,15,9,15,228.5,351.0,3.7,15.0,523.5,255.45,192.05
2016,6,15,9,30,179.0,378.0,3.7,15.0,521.0,280.88,214.02
2016,6,15,9,45,336.5,347.5,3.7,15.5,629.0,316.41,236.67
2016,6,15,10,0,494.0,317.0,3.7,16.0,737.0,371.28,276.9
2016,6,15,10,15,703.5,213.5,3.65,16.0,832.5,417.89,312.76
2016,6,15,10,30,913.0,110.0,3.6,16.0,928.0,484.25,366.16
2016,6,15,10,45,921.5,108.5,3.6,16.0,950.0,536.65,411.01
2016,6,15,11,0,930.0,107.0,3.6,16.0,972.0,587.84,453.77
2016,6,15,11,15,932.5,107.5,3.55,16.0,986.5,635.52,492.61
2016,6,15,11,30,935.0,108.0,3.5,16.0,1001.0,681.07,528.8
2016,6,15,11,45,939.0,106.5,3.5,16.0,1008.5,723.84,562.27
2016,6,15,12,0,943.0,105.0,3.5,16.0,1016.0,764.21,593.29
2016,6,15,12,15,943.0,105.0,3.4,16.0,1015.5,800.23,619.78
2016,6,15,12,30,943.0,105.0,3.3,16.0,1015.0,833.29,642.49
2016,6,15,12,45,685.0,251.5,3.25,16.0,909.5,797.56,613.43
2016,6,15,13,0,427.0,398.0,3.2,16.0,804.0,727.8,558.25
2016,6,15,13,15,671.0,257.0,3.15,16.0,883.5,835.32,641.7
2016,6,15,13,30,915.0,116.0,3.1,16.0,963.0,917.87,701.27
2016,6,15,13,45,639.5,254.0,3.05,16.0,839.5,837.07,642.09
2016,6,15,14,0,364.0,392.0,3.0,16.0,716.0,705.39,542.78
2016,6,15,14,15,390.0,366.0,2.95,15.5,703.0,711.32,550.52
2016,6,15,14,30,416.0,340.0,2.9,15.0,690.0,732.43,567.92
2016,6,15,14,45,659.5,217.0,2.85,15.0,745.0,846.84,656.51
2016,6,15,15,0,903.0,94.0,2.8,15.0,800.0,922.49,710.27
2016,6,15,15,15,892.5,92.0,2.75,15.0,760.5,903.94,697.65
2016,6,15,15,30,882.0,90.0,2.7,15.0,721.0,881.96,683.58
2016,6,15,15,45,870.5,87.0,2.65,15.0,677.5,854.78,665.88
2016,6,15,16,0,859.0,84.0,2.6,15.0,634.0,824.56,646.0
2016,6,15,16,15,842.0,81.5,2.55,14.5,586.5,787.6,622.34
2016,6,15,16,30,825.0,79.0,2.5,14.0,539.0,748.37,596.73
2016,6,15,16,45,801.5,76.5,2.45,14.0,489.0,709.44,569.86
2016,6,15,17,0,778.0,74.0,2.4,14.0,439.0,661.52,535.81
2016,6,15,17,15,747.5,70.0,2.25,13.5,388.5,606.14,494.67
2016,6,15,17,30,717.0,66.0,2.1,13.0,338.0,550.73,451.96
2016,6,15,17,45,674.5,61.5,2.0,13.0,287.5,488.0,401.45
2016,6,15,18,0,632.0,57.0,1.9,13.0,237.0,429.23,352.4
2016,6,15,18,15,572.0,51.0,1.75,12.5,189.5,360.61,294.29
2016,6,15,18,30,512.0,45.0,1.6,12.0,142.0,296.71,238.23
2016,6,15,18,45,420.5,36.5,1.5,12.0,101.0,223.01,173.02
2016,6,15,19,0,329.0,28.0,1.4,12.0,60.0,158.87,112.6
2016,6,15,19,15,164.5,14.0,1.3,11.5,30.0,71.05,1.59
2016,6,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.5,1.0,12.0,1.5,0.0,0.0
2016,6,16,5,0,0.0,3.0,1.0,12.0,3.0,2.36,0.0
2016,6,16,5,15,0.0,11.5,1.0,12.0,11.5,8.74,0.0
2016,6,16,5,30,0.0,20.0,1.0,12.0,20.0,15.23,7.42
2016,6,16,5,45,0.0,32.0,1.05,12.5,32.0,24.43,16.01
2016,6,16,6,0,0.0,44.0,1.1,13.0,44.0,33.66,24.51
2016,6,16,6,15,0.0,57.5,1.05,13.0,57.5,43.8,33.78
2016,6,16,6,30,0.0,71.0,1.0,13.0,71.0,53.76,42.76
2016,6,16,6,45,0.0,85.5,1.0,13.0,85.5,64.34,52.16
2016,6,16,7,0,0.0,100.0,1.0,13.0,100.0,74.86,61.34
2016,6,16,7,15,0.0,99.0,0.95,13.0,99.0,74.78,61.07
2016,6,16,7,30,0.0,98.0,0.9,13.0,98.0,74.53,60.64
2016,6,16,7,45,33.5,168.5,0.9,13.5,187.5,118.05,98.14
2016,6,16,8,0,67.0,239.0,0.9,14.0,277.0,158.44,131.93
2016,6,16,8,15,43.0,235.5,0.9,14.5,261.0,157.29,130.15
2016,6,16,8,30,19.0,232.0,0.9,15.0,245.0,164.99,135.98
2016,6,16,8,45,29.0,263.0,0.9,15.5,284.0,172.98,141.98
2016,6,16,9,0,39.0,294.0,0.9,16.0,323.0,197.19,152.9
2016,6,16,9,15,31.0,293.5,0.9,16.0,317.5,203.18,157.12
2016,6,16,9,30,23.0,293.0,0.9,16.0,312.0,216.62,167.69
2016,6,16,9,45,54.5,345.0,0.95,16.5,391.5,253.36,194.47
2016,6,16,10,0,86.0,397.0,1.0,17.0,471.0,304.07,231.88
2016,6,16,10,15,209.5,403.0,1.0,17.0,589.5,361.05,272.55
2016,6,16,10,30,333.0,409.0,1.0,17.0,708.0,432.95,325.19
2016,6,16,10,45,288.5,432.5,1.05,17.0,695.5,452.77,341.32
2016,6,16,11,0,244.0,456.0,1.1,17.0,683.0,468.32,353.89
2016,6,16,11,15,209.5,468.0,1.1,17.0,665.5,478.11,361.51
2016,6,16,11,30,175.0,480.0,1.1,17.0,648.0,482.64,364.94
2016,6,16,11,45,185.5,473.0,1.15,17.0,652.0,500.12,378.43
2016,6,16,12,0,196.0,466.0,1.2,17.0,656.0,517.38,391.61
2016,6,16,12,15,235.5,468.0,1.15,17.0,695.5,563.14,424.85
2016,6,16,12,30,275.0,470.0,1.1,17.0,735.0,619.37,464.58
2016,6,16,12,45,286.0,462.5,1.1,17.5,736.5,638.84,477.43
2016,6,16,13,0,297.0,455.0,1.1,18.0,738.0,657.09,489.72
2016,6,16,13,15,153.0,331.0,1.1,17.5,477.0,424.35,324.26
2016,6,16,13,30,9.0,207.0,1.1,17.0,216.0,171.56,131.61
2016,6,16,13,45,13.0,250.5,1.15,17.0,262.5,211.29,163.75
2016,6,16,14,0,17.0,294.0,1.2,17.0,309.0,252.1,195.46
2016,6,16,14,15,31.0,326.0,1.15,17.0,352.5,311.13,240.94
2016,6,16,14,30,45.0,358.0,1.1,17.0,396.0,356.45,275.34
2016,6,16,14,45,46.5,345.0,1.1,17.0,383.0,348.1,269.34
2016,6,16,15,0,48.0,332.0,1.1,17.0,370.0,339.36,263.4
2016,6,16,15,15,42.5,309.5,1.05,17.0,342.0,314.65,245.0
2016,6,16,15,30,37.0,287.0,1.0,17.0,314.0,289.6,226.3
2016,6,16,15,45,68.0,285.5,1.0,17.0,330.5,316.84,248.95
2016,6,16,16,0,99.0,284.0,1.0,17.0,347.0,343.06,270.39
2016,6,16,16,15,90.5,260.0,0.95,16.5,315.0,312.1,247.35
2016,6,16,16,30,82.0,236.0,0.9,16.0,283.0,281.06,224.25
2016,6,16,16,45,193.0,207.5,0.9,16.0,302.5,351.23,282.56
2016,6,16,17,0,304.0,179.0,0.9,16.0,322.0,411.64,331.29
2016,6,16,17,15,319.0,155.0,0.8,15.5,290.0,385.53,311.67
2016,6,16,17,30,334.0,131.0,0.7,15.0,258.0,356.93,290.15
2016,6,16,17,45,313.5,114.0,0.65,15.0,219.5,312.57,254.6
2016,6,16,18,0,293.0,97.0,0.6,15.0,181.0,282.09,229.08
2016,6,16,18,15,264.0,80.5,0.5,14.5,145.0,235.02,189.64
2016,6,16,18,30,235.0,64.0,0.4,14.0,109.0,190.23,151.08
2016,6,16,18,45,189.5,48.0,0.35,14.0,77.5,142.13,109.03
2016,6,16,19,0,144.0,32.0,0.3,14.0,46.0,98.64,68.98
2016,6,16,19,15,72.0,16.0,0.3,13.5,23.0,45.22,0.92
2016,6,16,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,0.8,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,0.8,13.0,2.0,1.57,0.0
2016,6,17,5,15,0.0,7.5,0.8,13.0,7.5,5.68,0.0
2016,6,17,5,30,0.0,13.0,0.8,13.0,13.0,9.87,2.79
2016,6,17,5,45,0.0,21.0,0.8,13.5,21.0,15.97,8.48
2016,6,17,6,0,0.0,29.0,0.8,14.0,29.0,22.1,14.12
2016,6,17,6,15,0.0,38.0,0.8,14.0,38.0,29.0,20.44
2016,6,17,6,30,0.0,47.0,0.8,14.0,47.0,35.93,26.7
2016,6,17,6,45,0.0,56.0,0.8,14.5,56.0,42.87,32.81
2016,6,17,7,0,0.0,65.0,0.8,15.0,65.0,49.83,38.82
2016,6,17,7,15,0.0,78.0,0.8,15.0,78.0,59.91,47.58
2016,6,17,7,30,0.0,91.0,0.8,15.0,91.0,69.59,55.87
2016,6,17,7,45,1.5,130.0,0.8,15.5,131.0,97.01,79.29
2016,6,17,8,0,3.0,169.0,0.8,16.0,171.0,123.38,101.31
2016,6,17,8,15,6.5,188.0,0.85,16.0,192.5,136.43,111.96
2016,6,17,8,30,10.0,207.0,0.9,16.0,214.0,149.34,122.46
2016,6,17,8,45,8.5,205.0,0.95,16.5,211.0,148.78,121.41
2016,6,17,9,0,7.0,203.0,1.0,17.0,208.0,149.48,115.89
2016,6,17,9,15,10.0,225.5,1.05,17.0,233.5,166.81,129.2
2016,6,17,9,30,13.0,248.0,1.1,17.0,259.0,184.76,142.94
2016,6,17,9,45,28.0,303.5,1.15,17.0,327.5,220.66,170.2
2016,6,17,10,0,43.0,359.0,1.2,17.0,396.0,266.42,204.92
2016,6,17,10,15,38.0,360.5,1.2,17.0,394.0,272.86,209.81
2016,6,17,10,30,33.0,362.0,1.2,17.0,392.0,278.41,214.14
2016,6,17,10,45,25.5,339.5,1.2,17.5,363.0,265.13,203.68
2016,6,17,11,0,18.0,317.0,1.2,18.0,334.0,250.53,192.23
2016,6,17,11,15,46.5,385.0,1.2,18.0,429.0,321.06,245.79
2016,6,17,11,30,75.0,453.0,1.2,18.0,524.0,396.84,301.83
2016,6,17,11,45,62.5,442.0,1.25,18.0,502.0,388.82,295.6
2016,6,17,12,0,50.0,431.0,1.3,18.0,480.0,378.96,288.47
2016,6,17,12,15,72.0,451.0,1.3,18.0,521.0,418.43,318.06
2016,6,17,12,30,94.0,471.0,1.3,18.0,562.0,459.75,348.47
2016,6,17,12,45,76.0,452.5,1.35,18.0,526.0,437.4,332.03
2016,6,17,13,0,58.0,434.0,1.4,18.0,490.0,412.9,314.27
2016,6,17,13,15,177.0,437.0,1.45,18.0,602.0,538.17,408.91
2016,6,17,13,30,296.0,440.0,1.5,18.0,714.0,668.93,503.41
2016,6,17,13,45,366.0,398.5,1.55,18.0,729.5,703.79,529.44
2016,6,17,14,0,436.0,357.0,1.6,18.0,745.0,753.38,566.14
2016,6,17,14,15,281.5,381.5,1.65,17.5,629.0,627.25,476.59
2016,6,17,14,30,127.0,406.0,1.7,17.0,513.0,496.29,380.92
2016,6,17,14,45,92.5,374.5,1.75,17.0,451.0,418.38,324.35
2016,6,17,15,0,58.0,343.0,1.8,17.0,389.0,359.08,279.86
2016,6,17,15,15,56.0,323.5,1.85,16.5,366.0,340.45,267.14
2016,6,17,15,30,54.0,304.0,1.9,16.0,343.0,321.41,253.72
2016,6,17,15,45,56.5,287.0,1.95,16.0,325.5,308.41,244.53
2016,6,17,16,0,59.0,270.0,2.0,16.0,308.0,294.97,234.91
2016,6,17,16,15,46.5,242.0,2.05,15.5,270.5,257.53,206.17
2016,6,17,16,30,34.0,214.0,2.1,15.0,233.0,220.36,177.19
2016,6,17,16,45,24.0,189.0,2.15,15.0,202.0,175.15,140.87
2016,6,17,17,0,14.0,164.0,2.2,15.0,171.0,145.63,116.87
2016,6,17,17,15,7.0,120.5,2.15,14.5,124.0,101.69,80.7
2016,6,17,17,30,0.0,77.0,2.1,14.0,77.0,59.44,45.23
2016,6,17,17,45,0.0,65.5,2.05,14.0,65.5,50.23,37.5
2016,6,17,18,0,0.0,54.0,2.0,14.0,54.0,41.34,29.91
2016,6,17,18,15,0.0,43.0,1.9,13.5,43.0,32.86,22.62
2016,6,17,18,30,0.0,32.0,1.8,13.0,32.0,24.41,15.24
2016,6,17,18,45,0.0,22.5,1.7,13.0,22.5,17.13,8.78
2016,6,17,19,0,0.0,13.0,1.6,13.0,13.0,9.87,2.23
2016,6,17,19,15,0.0,6.5,1.5,13.0,6.5,4.92,0.0
2016,6,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,6.0,1.35,11.5,6.0,0.0,0.0
2016,6,18,5,0,0.0,12.0,1.4,12.0,12.0,9.44,0.0
2016,6,18,5,15,189.0,21.5,1.45,12.0,43.0,17.51,3.98
2016,6,18,5,30,378.0,31.0,1.5,12.0,74.0,25.66,16.3
2016,6,18,5,45,466.5,39.0,1.55,12.5,117.5,32.32,22.94
2016,6,18,6,0,555.0,47.0,1.6,13.0,161.0,39.04,29.27
2016,6,18,6,15,612.5,53.0,1.6,13.5,210.0,44.0,33.86
2016,6,18,6,30,670.0,59.0,1.6,14.0,259.0,53.0,41.9
2016,6,18,6,45,711.5,63.0,1.65,14.5,311.0,56.52,44.91
2016,6,18,7,0,753.0,67.0,1.7,15.0,363.0,60.07,47.84
2016,6,18,7,15,781.5,70.5,1.7,15.0,414.5,63.0,50.27
2016,6,18,7,30,810.0,74.0,1.7,15.0,466.0,65.89,52.63
2016,6,18,7,45,832.5,77.0,1.75,15.5,517.0,68.25,54.39
2016,6,18,8,0,855.0,80.0,1.8,16.0,568.0,78.62,63.08
2016,6,18,8,15,871.5,82.5,1.8,16.5,616.0,80.94,64.74
2016,6,18,8,30,888.0,85.0,1.8,17.0,664.0,83.12,66.28
2016,6,18,8,45,901.0,87.0,1.8,17.5,708.5,84.76,67.35
2016,6,18,9,0,914.0,89.0,1.8,18.0,753.0,141.65,79.96
2016,6,18,9,15,749.5,169.5,1.8,18.0,733.5,210.12,131.58
2016,6,18,9,30,585.0,250.0,1.8,18.0,714.0,275.29,189.49
2016,6,18,9,45,766.0,173.0,1.85,18.5,807.0,320.4,220.71
2016,6,18,10,0,947.0,96.0,1.9,19.0,900.0,379.65,266.24
2016,6,18,10,15,952.5,97.0,1.95,19.0,928.5,436.93,316.17
2016,6,18,10,30,958.0,98.0,2.0,19.0,957.0,493.14,364.19
2016,6,18,10,45,962.5,98.5,2.1,19.5,978.5,547.2,408.74
2016,6,18,11,0,967.0,99.0,2.2,20.0,1000.0,599.62,450.67
2016,6,18,11,15,969.5,99.5,2.25,20.0,1014.0,649.03,489.82
2016,6,18,11,30,972.0,100.0,2.3,20.0,1028.0,696.21,526.35
2016,6,18,11,45,974.0,100.0,2.4,20.0,1035.0,740.28,560.11
2016,6,18,12,0,976.0,100.0,2.5,20.0,1042.0,781.76,591.4
2016,6,18,12,15,976.0,100.0,2.55,20.0,1041.5,818.98,618.45
2016,6,18,12,30,976.0,100.0,2.6,20.0,1041.0,853.13,641.94
2016,6,18,12,45,973.5,100.5,2.7,20.5,1033.0,882.44,661.23
2016,6,18,13,0,971.0,101.0,2.8,21.0,1025.0,908.22,678.12
2016,6,18,13,15,968.5,100.0,2.85,21.0,1009.5,928.99,692.6
2016,6,18,13,30,966.0,99.0,2.9,21.0,994.0,945.92,704.64
2016,6,18,13,45,961.0,99.0,2.95,21.0,971.5,957.66,713.35
2016,6,18,14,0,956.0,99.0,3.0,21.0,949.0,965.43,719.56
2016,6,18,14,15,950.0,97.5,3.05,21.0,920.5,966.86,721.7
2016,6,18,14,30,944.0,96.0,3.1,21.0,892.0,964.28,721.34
2016,6,18,14,45,934.0,96.0,3.15,21.0,856.5,955.67,717.07
2016,6,18,15,0,924.0,96.0,3.2,21.0,821.0,943.3,710.4
2016,6,18,15,15,914.0,94.0,3.25,20.5,780.5,925.19,701.25
2016,6,18,15,30,904.0,92.0,3.3,20.0,740.0,903.55,689.68
2016,6,18,15,45,888.5,91.0,3.35,20.0,695.0,874.91,671.88
2016,6,18,16,0,873.0,90.0,3.4,20.0,650.0,843.35,651.94
2016,6,18,16,15,856.0,87.0,3.4,19.5,602.0,805.7,628.41
2016,6,18,16,30,839.0,84.0,3.4,19.0,554.0,773.6,608.56
2016,6,18,16,45,816.0,81.0,3.45,19.0,503.5,726.42,576.37
2016,6,18,17,0,793.0,78.0,3.5,19.0,453.0,677.83,542.57
2016,6,18,17,15,763.0,74.0,3.55,18.5,401.0,622.25,502.41
2016,6,18,17,30,733.0,70.0,3.6,18.0,349.0,566.51,460.42
2016,6,18,17,45,692.0,65.0,3.65,18.0,298.0,503.36,410.17
2016,6,18,18,0,651.0,60.0,3.7,18.0,247.0,444.28,361.34
2016,6,18,18,15,590.0,53.5,3.75,17.0,198.5,373.54,302.66
2016,6,18,18,30,529.0,47.0,3.8,16.0,150.0,307.55,245.68
2016,6,18,18,45,437.0,38.5,3.9,15.5,107.5,232.54,179.8
2016,6,18,19,0,345.0,30.0,4.0,15.0,65.0,167.01,118.81
2016,6,18,19,15,172.5,15.0,3.95,15.0,32.5,75.29,9.8
2016,6,18,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,46.0,5.0,1.6,13.0,6.0,0.0,0.0
2016,6,19,5,0,92.0,10.0,1.5,13.0,12.0,7.87,0.0
2016,6,19,5,15,234.0,21.0,1.45,13.5,43.0,17.22,3.55
2016,6,19,5,30,376.0,32.0,1.4,14.0,74.0,26.48,16.82
2016,6,19,5,45,466.0,40.0,1.4,15.0,118.0,33.12,23.38
2016,6,19,6,0,556.0,48.0,1.4,16.0,162.0,39.83,29.59
2016,6,19,6,15,613.0,54.0,1.4,16.5,211.0,44.76,34.1
2016,6,19,6,30,670.0,60.0,1.4,17.0,260.0,53.8,42.09
2016,6,19,6,45,709.5,64.5,1.4,17.5,311.5,57.66,45.35
2016,6,19,7,0,749.0,69.0,1.4,18.0,363.0,61.5,48.51
2016,6,19,7,15,777.0,72.5,1.4,18.5,414.0,64.37,50.75
2016,6,19,7,30,805.0,76.0,1.4,19.0,465.0,67.2,52.9
2016,6,19,7,45,569.0,150.0,1.4,19.5,439.5,104.56,84.53
2016,6,19,8,0,333.0,224.0,1.4,20.0,414.0,143.95,117.11
2016,6,19,8,15,606.5,155.0,1.4,20.0,537.0,103.73,82.96
2016,6,19,8,30,880.0,86.0,1.4,20.0,660.0,83.5,65.75
2016,6,19,8,45,893.0,88.0,1.4,20.5,704.0,85.12,66.82
2016,6,19,9,0,906.0,90.0,1.4,21.0,748.0,140.72,78.72
2016,6,19,9,15,915.5,92.0,1.45,21.0,787.0,200.0,115.12
2016,6,19,9,30,925.0,94.0,1.5,21.0,826.0,259.67,161.39
2016,6,19,9,45,935.5,93.5,1.6,21.5,861.0,318.11,210.42
2016,6,19,10,0,946.0,93.0,1.7,22.0,896.0,376.49,260.42
2016,6,19,10,15,951.5,94.0,1.8,22.0,924.0,433.69,309.76
2016,6,19,10,30,957.0,95.0,1.9,22.0,952.0,489.83,357.29
2016,6,19,10,45,958.5,97.5,2.0,22.5,972.5,543.78,401.24
2016,6,19,11,0,960.0,100.0,2.1,23.0,993.0,595.86,442.39
2016,6,19,11,15,962.5,100.5,2.15,23.0,1007.5,644.97,480.85
2016,6,19,11,30,965.0,101.0,2.2,23.0,1022.0,691.89,516.74
2016,6,19,11,45,961.5,105.0,2.3,23.0,1028.0,735.09,549.39
2016,6,19,12,0,958.0,109.0,2.4,23.0,1034.0,775.4,579.39
2016,6,19,12,15,739.5,247.5,2.45,23.0,961.5,776.74,577.32
2016,6,19,12,30,521.0,386.0,2.5,23.0,889.0,749.81,555.46
2016,6,19,12,45,732.5,250.5,2.65,23.0,951.5,833.28,619.23
2016,6,19,13,0,944.0,115.0,2.8,23.0,1014.0,897.32,666.03
2016,6,19,13,15,731.5,238.0,2.85,22.5,928.0,869.22,646.87
2016,6,19,13,30,519.0,361.0,2.9,22.0,842.0,807.37,601.95
2016,6,19,13,45,542.0,338.5,2.95,22.0,830.5,821.41,613.88
2016,6,19,14,0,565.0,316.0,3.0,22.0,819.0,832.5,623.28
2016,6,19,14,15,550.0,308.0,3.05,21.5,784.5,819.45,616.51
2016,6,19,14,30,535.0,300.0,3.1,21.0,750.0,803.38,607.79
2016,6,19,14,45,578.0,266.0,3.15,21.0,734.5,812.32,616.81
2016,6,19,15,0,621.0,232.0,3.2,21.0,719.0,824.14,627.57
2016,6,19,15,15,620.5,216.0,3.2,21.0,682.0,804.63,615.35
2016,6,19,15,30,620.0,200.0,3.2,21.0,645.0,781.89,601.03
2016,6,19,15,45,561.5,204.0,3.25,21.0,588.0,717.27,555.83
2016,6,19,16,0,503.0,208.0,3.3,21.0,531.0,661.25,516.02
2016,6,19,16,15,627.0,151.0,3.3,20.5,523.0,701.26,550.52
2016,6,19,16,30,751.0,94.0,3.3,20.0,515.0,716.02,564.61
2016,6,19,16,45,723.5,89.5,3.35,20.0,465.0,666.57,529.93
2016,6,19,17,0,696.0,85.0,3.4,20.0,415.0,616.28,493.89
2016,6,19,17,15,576.0,98.0,3.35,19.5,350.5,524.92,424.07
2016,6,19,17,30,456.0,111.0,3.3,19.0,286.0,429.29,349.29
2016,6,19,17,45,419.5,101.5,3.3,18.5,244.5,376.84,307.77
2016,6,19,18,0,383.0,92.0,3.3,18.0,203.0,326.54,266.47
2016,6,19,18,15,343.5,78.0,3.25,17.5,163.0,272.4,220.76
2016,6,19,18,30,304.0,64.0,3.2,17.0,123.0,221.49,176.5
2016,6,19,18,45,251.0,49.0,3.15,16.5,88.5,167.79,129.25
2016,6,19,19,0,198.0,34.0,3.1,16.0,54.0,119.57,84.6
2016,6,19,19,15,99.0,17.0,3.1,15.5,27.0,54.57,7.15
2016,6,19,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.0,3.25,11.5,6.0,0.0,0.0
2016,6,20,5,0,99.0,10.0,3.3,12.0,12.0,7.87,0.0
2016,6,20,5,15,245.0,21.0,3.25,12.5,43.5,17.26,3.33
2016,6,20,5,30,391.0,32.0,3.2,13.0,75.0,26.56,16.91
2016,6,20,5,45,482.0,39.5,3.2,13.5,119.5,32.83,23.24
2016,6,20,6,0,573.0,47.0,3.2,14.0,164.0,39.21,29.25
2016,6,20,6,15,628.5,52.5,3.2,14.5,213.0,47.45,36.76
2016,6,20,6,30,684.0,58.0,3.2,15.0,262.0,52.38,41.15
2016,6,20,6,45,724.5,61.5,3.2,15.5,313.5,55.56,43.86
2016,6,20,7,0,765.0,65.0,3.2,16.0,365.0,58.77,46.5
2016,6,20,7,15,792.0,68.5,3.25,16.5,416.5,61.75,48.87
2016,6,20,7,30,819.0,72.0,3.3,17.0,468.0,64.67,51.16
2016,6,20,7,45,839.0,75.0,3.35,17.5,518.0,74.52,59.41
2016,6,20,8,0,859.0,78.0,3.4,18.0,568.0,77.43,61.58
2016,6,20,8,15,875.0,80.5,3.4,18.5,615.5,79.78,63.27
2016,6,20,8,30,891.0,83.0,3.4,19.0,663.0,81.99,64.83
2016,6,20,8,45,902.5,85.5,3.4,19.5,706.5,83.92,66.15
2016,6,20,9,0,914.0,88.0,3.4,20.0,750.0,139.38,78.19
2016,6,20,9,15,923.5,89.5,3.4,20.5,789.5,198.8,114.67
2016,6,20,9,30,933.0,91.0,3.4,21.0,829.0,258.6,161.24
2016,6,20,9,45,932.0,97.0,3.45,21.5,861.0,318.67,212.53
2016,6,20,10,0,931.0,103.0,3.5,22.0,893.0,377.52,263.79
2016,6,20,10,15,936.5,104.5,3.5,22.0,921.0,434.37,313.4
2016,6,20,10,30,942.0,106.0,3.5,22.0,949.0,490.2,361.21
2016,6,20,10,45,947.0,106.0,3.55,22.0,970.5,543.48,406.0
2016,6,20,11,0,952.0,106.0,3.6,22.0,992.0,595.19,448.41
2016,6,20,11,15,954.5,107.0,3.65,22.0,1006.5,644.41,487.83
2016,6,20,11,30,957.0,108.0,3.7,22.0,1021.0,691.47,524.68
2016,6,20,11,45,959.5,107.0,3.75,22.0,1028.0,734.7,557.99
2016,6,20,12,0,962.0,106.0,3.8,22.0,1035.0,775.38,588.81
2016,6,20,12,15,961.5,106.0,3.8,22.0,1034.5,811.93,615.74
2016,6,20,12,30,961.0,106.0,3.8,22.0,1034.0,845.43,638.84
2016,6,20,12,45,958.0,106.5,3.85,22.0,1025.5,874.13,658.82
2016,6,20,13,0,955.0,107.0,3.9,22.0,1017.0,899.32,676.43
2016,6,20,13,15,952.0,106.5,3.95,22.0,1001.5,920.01,691.03
2016,6,20,13,30,949.0,106.0,4.0,22.0,986.0,936.92,703.17
2016,6,20,13,45,944.5,105.0,4.05,22.0,963.5,948.19,711.6
2016,6,20,14,0,940.0,104.0,4.1,22.0,941.0,955.52,717.5
2016,6,20,14,15,933.5,102.5,4.1,21.5,912.0,956.62,720.44
2016,6,20,14,30,927.0,101.0,4.1,21.0,883.0,953.76,720.85
2016,6,20,14,45,917.5,100.5,4.15,21.0,848.0,945.32,716.47
2016,6,20,15,0,908.0,100.0,4.2,21.0,813.0,933.15,709.66
2016,6,20,15,15,897.0,98.0,4.2,20.5,773.0,914.48,699.52
2016,6,20,15,30,886.0,96.0,4.2,20.0,733.0,892.36,687.0
2016,6,20,15,45,871.5,94.5,4.25,20.0,688.0,864.49,669.31
2016,6,20,16,0,857.0,93.0,4.3,20.0,643.0,833.72,649.48
2016,6,20,16,15,839.0,90.0,4.3,19.5,595.5,804.36,631.52
2016,6,20,16,30,821.0,87.0,4.3,19.0,548.0,763.6,604.91
2016,6,20,16,45,677.0,108.5,4.3,19.0,465.5,656.21,526.49
2016,6,20,17,0,533.0,130.0,4.3,19.0,383.0,542.09,438.83
2016,6,20,17,15,379.0,138.0,4.2,18.5,308.0,425.19,346.83
2016,6,20,17,30,225.0,146.0,4.1,18.0,233.0,304.45,249.2
2016,6,20,17,45,206.0,128.0,4.1,17.5,198.5,264.94,217.42
2016,6,20,18,0,187.0,110.0,4.1,17.0,164.0,226.53,185.5
2016,6,20,18,15,167.5,90.5,4.0,16.5,132.0,187.4,152.13
2016,6,20,18,30,148.0,71.0,3.9,16.0,100.0,149.69,119.21
2016,6,20,18,45,119.0,52.5,3.85,16.0,71.5,110.95,84.87
2016,6,20,19,0,90.0,34.0,3.8,16.0,43.0,74.66,51.71
2016,6,20,19,15,45.0,17.0,3.75,15.5,21.5,34.0,3.23
2016,6,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,43.5,5.0,3.25,12.5,6.0,0.0,0.0
2016,6,21,5,0,87.0,10.0,3.3,13.0,12.0,7.87,0.0
2016,6,21,5,15,228.5,21.0,3.25,13.5,42.5,17.22,2.97
2016,6,21,5,30,370.0,32.0,3.2,14.0,73.0,26.47,16.72
2016,6,21,5,45,459.5,40.0,3.2,14.5,116.0,33.09,23.35
2016,6,21,6,0,549.0,48.0,3.2,15.0,159.0,39.78,29.63
2016,6,21,6,15,605.5,53.5,3.15,15.5,207.5,44.31,33.82
2016,6,21,6,30,662.0,59.0,3.1,16.0,256.0,52.91,41.45
2016,6,21,6,45,702.0,63.0,3.05,16.5,307.0,56.39,44.41
2016,6,21,7,0,742.0,67.0,3.0,17.0,358.0,59.89,47.29
2016,6,21,7,15,770.5,70.5,2.95,17.5,408.5,62.8,49.59
2016,6,21,7,30,799.0,74.0,2.9,18.0,459.0,65.67,51.81
2016,6,21,7,45,820.5,77.0,2.9,19.0,509.0,67.99,53.41
2016,6,21,8,0,842.0,80.0,2.9,20.0,559.0,78.28,61.82
2016,6,21,8,15,858.0,82.5,2.85,20.5,606.0,80.58,63.43
2016,6,21,8,30,874.0,85.0,2.8,21.0,653.0,82.73,64.92
2016,6,21,8,45,887.5,86.5,2.8,21.5,696.5,84.07,65.73
2016,6,21,9,0,901.0,88.0,2.8,22.0,740.0,137.46,76.66
2016,6,21,9,15,910.0,89.5,2.8,22.0,779.0,196.03,112.32
2016,6,21,9,30,919.0,91.0,2.8,22.0,818.0,254.93,158.07
2016,6,21,9,45,920.5,96.0,2.85,22.5,850.5,314.21,208.24
2016,6,21,10,0,922.0,101.0,2.9,23.0,883.0,372.55,258.63
2016,6,21,10,15,927.5,102.0,2.9,23.0,910.5,428.56,307.18
2016,6,21,10,30,933.0,103.0,2.9,23.0,938.0,483.55,353.96
2016,6,21,10,45,936.0,105.0,2.95,23.5,959.0,536.77,397.53
2016,6,21,11,0,939.0,107.0,3.0,24.0,980.0,588.31,438.44
2016,6,21,11,15,941.5,107.5,3.05,24.0,994.0,636.59,476.66
2016,6,21,11,30,944.0,108.0,3.1,24.0,1008.0,682.74,512.37
2016,6,21,11,45,944.5,108.5,3.2,24.5,1015.0,725.25,543.83
2016,6,21,12,0,945.0,109.0,3.3,25.0,1022.0,765.16,572.71
2016,6,21,12,15,945.0,109.0,3.4,24.5,1021.5,801.57,600.88
2016,6,21,12,30,945.0,109.0,3.5,24.0,1021.0,835.03,625.37
2016,6,21,12,45,941.5,110.0,3.6,24.0,1013.0,863.38,645.19
2016,6,21,13,0,938.0,111.0,3.7,24.0,1005.0,888.29,662.72
2016,6,21,13,15,935.0,110.5,3.75,24.0,990.0,908.74,677.05
2016,6,21,13,30,932.0,110.0,3.8,24.0,975.0,925.49,688.97
2016,6,21,13,45,928.0,109.0,3.9,24.0,953.0,937.11,697.85
2016,6,21,14,0,924.0,108.0,4.0,24.0,931.0,944.86,704.27
2016,6,21,14,15,918.0,106.5,4.0,23.5,903.0,946.44,707.5
2016,6,21,14,30,912.0,105.0,4.0,23.0,875.0,944.14,708.26
2016,6,21,14,45,903.5,104.0,4.05,23.0,840.5,936.25,704.28
2016,6,21,15,0,895.0,103.0,4.1,23.0,806.0,924.65,697.89
2016,6,21,15,15,885.0,101.0,4.1,22.5,766.5,907.1,688.58
2016,6,21,15,30,875.0,99.0,4.1,22.0,727.0,886.11,676.93
2016,6,21,15,45,861.0,96.5,4.15,22.0,683.0,857.89,659.11
2016,6,21,16,0,847.0,94.0,4.2,22.0,639.0,826.73,639.14
2016,6,21,16,15,830.0,91.5,4.15,21.5,592.0,799.11,622.36
2016,6,21,16,30,813.0,89.0,4.1,21.0,545.0,760.0,597.01
2016,6,21,16,45,790.5,85.5,4.1,21.0,495.5,713.53,564.96
2016,6,21,17,0,768.0,82.0,4.1,21.0,446.0,665.66,531.35
2016,6,21,17,15,738.0,77.5,4.05,20.0,395.5,610.51,491.89
2016,6,21,17,30,708.0,73.0,4.0,19.0,345.0,555.24,450.83
2016,6,21,17,45,667.5,68.0,4.0,18.5,295.0,495.92,404.16
2016,6,21,18,0,627.0,63.0,4.0,18.0,245.0,436.02,355.31
2016,6,21,18,15,567.0,56.5,3.95,17.5,197.0,366.83,297.15
2016,6,21,18,30,507.0,50.0,3.9,17.0,149.0,302.25,240.95
2016,6,21,18,45,413.5,41.0,3.9,16.5,107.0,227.0,175.28
2016,6,21,19,0,320.0,32.0,3.9,16.0,65.0,161.36,115.13
2016,6,21,19,15,160.0,16.0,3.85,15.5,32.5,73.75,14.33
2016,6,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
