Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,4,45,33.0,5.0,4.15,11.5,6.0,0.0,0.0
2016,6,22,5,0,66.0,10.0,4.2,12.0,12.0,7.87,0.0
2016,6,22,5,15,208.0,22.0,4.2,12.5,42.0,18.02,3.03
2016,6,22,5,30,350.0,34.0,4.2,13.0,72.0,28.06,18.1
2016,6,22,5,45,441.5,42.5,4.25,13.5,115.5,34.99,25.1
2016,6,22,6,0,533.0,51.0,4.3,14.0,159.0,42.0,31.7
2016,6,22,6,15,591.5,57.0,4.35,14.0,207.5,46.81,36.25
2016,6,22,6,30,650.0,63.0,4.4,14.0,256.0,51.66,40.67
2016,6,22,6,45,530.0,93.0,4.45,14.5,269.5,71.38,58.08
2016,6,22,7,0,410.0,123.0,4.5,15.0,283.0,86.2,70.91
2016,6,22,7,15,599.5,101.5,4.5,15.5,371.5,75.99,61.59
2016,6,22,7,30,789.0,80.0,4.5,16.0,460.0,69.71,55.77
2016,6,22,7,45,535.0,156.5,4.55,16.5,426.5,106.33,87.24
2016,6,22,8,0,281.0,233.0,4.6,17.0,393.0,147.45,121.96
2016,6,22,8,15,575.0,162.0,4.55,17.5,524.0,107.41,87.2
2016,6,22,8,30,869.0,91.0,4.5,18.0,655.0,86.19,68.69
2016,6,22,8,45,883.5,92.0,4.5,18.5,699.0,87.18,69.22
2016,6,22,9,0,898.0,93.0,4.5,19.0,743.0,139.46,79.66
2016,6,22,9,15,908.0,94.5,4.45,19.0,782.5,198.09,115.72
2016,6,22,9,30,918.0,96.0,4.4,19.0,822.0,257.16,162.24
2016,6,22,9,45,926.0,97.5,4.35,19.5,856.5,315.91,212.6
2016,6,22,10,0,934.0,99.0,4.3,20.0,891.0,374.39,263.87
2016,6,22,10,15,940.0,100.0,4.3,20.0,919.0,431.26,314.19
2016,6,22,10,30,946.0,101.0,4.3,20.0,947.0,487.14,362.78
2016,6,22,10,45,950.0,102.0,4.3,20.5,968.5,540.84,407.7
2016,6,22,11,0,954.0,103.0,4.3,21.0,990.0,592.89,449.94
2016,6,22,11,15,957.0,103.5,4.3,21.0,1005.0,642.17,489.77
2016,6,22,11,30,960.0,104.0,4.3,21.0,1020.0,689.31,526.98
2016,6,22,11,45,961.0,104.5,4.3,21.0,1027.0,732.81,560.68
2016,6,22,12,0,962.0,105.0,4.3,21.0,1034.0,773.71,591.77
2016,6,22,12,15,753.0,240.0,4.3,21.0,967.0,779.67,592.87
2016,6,22,12,30,544.0,375.0,4.3,21.0,900.0,758.22,574.06
2016,6,22,12,45,745.5,244.5,4.3,21.0,958.0,837.88,635.91
2016,6,22,13,0,947.0,114.0,4.3,21.0,1016.0,898.13,680.46
2016,6,22,13,15,944.5,113.5,4.3,21.0,1001.5,919.33,695.05
2016,6,22,13,30,942.0,113.0,4.3,21.0,987.0,936.82,707.41
2016,6,22,13,45,938.0,112.0,4.35,21.0,965.0,948.7,716.3
2016,6,22,14,0,934.0,111.0,4.4,21.0,943.0,956.68,722.67
2016,6,22,14,15,928.0,109.5,4.4,21.0,914.5,958.45,724.69
2016,6,22,14,30,922.0,108.0,4.4,21.0,886.0,956.29,724.18
2016,6,22,14,45,914.5,106.0,4.4,21.0,851.5,948.4,719.88
2016,6,22,15,0,907.0,104.0,4.4,21.0,817.0,936.71,713.11
2016,6,22,15,15,896.0,102.0,4.4,20.5,777.0,918.22,703.06
2016,6,22,15,30,885.0,100.0,4.4,20.0,737.0,896.27,690.69
2016,6,22,15,45,871.5,97.5,4.45,20.0,692.5,868.36,673.09
2016,6,22,16,0,858.0,95.0,4.5,20.0,648.0,837.46,653.26
2016,6,22,16,15,840.0,92.0,4.5,19.5,600.0,808.28,635.45
2016,6,22,16,30,822.0,89.0,4.5,19.0,552.0,767.56,608.9
2016,6,22,16,45,798.5,86.0,4.5,19.0,501.5,720.64,576.18
2016,6,22,17,0,775.0,83.0,4.5,19.0,451.0,672.34,541.89
2016,6,22,17,15,744.5,79.0,4.5,18.5,400.0,617.12,501.16
2016,6,22,17,30,714.0,75.0,4.5,18.0,349.0,561.77,458.9
2016,6,22,17,45,669.5,70.0,4.5,17.5,298.0,499.98,409.93
2016,6,22,18,0,625.0,65.0,4.5,17.0,247.0,437.72,358.85
2016,6,22,18,15,563.5,58.5,4.45,16.5,198.5,367.78,299.66
2016,6,22,18,30,502.0,52.0,4.4,16.0,150.0,302.55,242.58
2016,6,22,18,45,404.0,43.0,4.35,15.5,107.5,225.62,175.2
2016,6,22,19,0,306.0,34.0,4.3,15.0,65.0,158.65,113.96
2016,6,22,19,15,153.0,17.0,4.3,14.5,32.5,73.17,15.42
2016,6,22,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,5,15,203.5,15.0,3.65,12.0,37.5,12.17,0.0
2016,6,23,5,30,407.0,30.0,3.6,12.0,75.0,25.0,15.57
2016,6,23,5,45,499.5,37.0,3.6,12.5,119.5,30.96,21.66
2016,6,23,6,0,592.0,44.0,3.6,13.0,164.0,40.16,30.21
2016,6,23,6,15,646.0,49.5,3.6,13.5,213.0,45.17,34.86
2016,6,23,6,30,700.0,55.0,3.6,14.0,262.0,50.19,39.37
2016,6,23,6,45,738.5,58.5,3.65,14.5,313.0,53.45,42.16
2016,6,23,7,0,777.0,62.0,3.7,15.0,364.0,56.73,44.89
2016,6,23,7,15,802.0,65.0,3.65,15.5,415.0,59.4,47.02
2016,6,23,7,30,827.0,68.0,3.6,16.0,466.0,68.93,55.1
2016,6,23,7,45,846.0,70.5,3.6,16.5,515.0,71.69,57.19
2016,6,23,8,0,865.0,73.0,3.6,17.0,564.0,74.33,59.16
2016,6,23,8,15,879.0,75.0,3.55,17.5,610.0,76.4,60.63
2016,6,23,8,30,893.0,77.0,3.5,18.0,656.0,78.34,61.98
2016,6,23,8,45,903.0,79.0,3.5,18.5,698.5,80.04,63.13
2016,6,23,9,0,913.0,81.0,3.5,19.0,741.0,132.65,73.9
2016,6,23,9,15,920.5,82.5,3.5,19.5,779.0,191.63,109.74
2016,6,23,9,30,928.0,84.0,3.5,20.0,817.0,250.75,155.87
2016,6,23,9,45,929.5,88.0,3.5,20.5,849.0,309.89,206.5
2016,6,23,10,0,931.0,92.0,3.5,21.0,881.0,368.06,257.44
2016,6,23,10,15,935.5,93.0,3.55,21.0,908.0,424.12,306.86
2016,6,23,10,30,940.0,94.0,3.6,21.0,935.0,479.05,354.45
2016,6,23,10,45,944.5,93.5,3.65,21.0,955.5,531.54,399.03
2016,6,23,11,0,949.0,93.0,3.7,21.0,976.0,582.42,441.18
2016,6,23,11,15,951.0,93.5,3.75,21.0,990.0,630.77,480.32
2016,6,23,11,30,953.0,94.0,3.8,21.0,1004.0,676.91,516.84
2016,6,23,11,45,955.0,93.5,3.9,21.0,1010.5,719.89,550.42
2016,6,23,12,0,957.0,93.0,4.0,21.0,1017.0,760.32,581.52
2016,6,23,12,15,956.5,93.0,4.05,21.0,1016.5,796.57,608.46
2016,6,23,12,30,956.0,93.0,4.1,21.0,1016.0,829.78,631.84
2016,6,23,12,45,952.5,94.5,4.15,21.0,1008.0,858.65,652.16
2016,6,23,13,0,949.0,96.0,4.2,21.0,1000.0,884.07,670.11
2016,6,23,13,15,946.0,95.5,4.2,20.5,985.0,904.53,685.76
2016,6,23,13,30,943.0,95.0,4.2,20.0,970.0,921.24,698.96
2016,6,23,13,45,940.5,93.0,4.25,20.0,948.5,933.16,707.93
2016,6,23,14,0,938.0,91.0,4.3,20.0,927.0,941.17,714.35
2016,6,23,14,15,931.5,90.0,4.3,20.0,898.5,942.63,716.14
2016,6,23,14,30,925.0,89.0,4.3,20.0,870.0,940.18,715.41
2016,6,23,14,45,918.0,87.0,4.35,20.0,835.5,932.4,711.4
2016,6,23,15,0,911.0,85.0,4.4,20.0,801.0,920.82,704.9
2016,6,23,15,15,901.0,83.5,4.35,19.5,762.0,903.43,695.24
2016,6,23,15,30,891.0,82.0,4.3,19.0,723.0,882.58,683.21
2016,6,23,15,45,877.0,80.0,4.3,19.0,679.0,854.44,664.93
2016,6,23,16,0,863.0,78.0,4.3,19.0,635.0,823.35,644.49
2016,6,23,16,15,847.0,76.0,4.25,18.5,588.5,787.92,621.75
2016,6,23,16,30,831.0,74.0,4.2,18.0,542.0,750.15,596.99
2016,6,23,16,45,808.0,71.5,4.2,18.0,492.5,704.43,564.97
2016,6,23,17,0,785.0,69.0,4.2,18.0,443.0,663.97,536.45
2016,6,23,17,15,757.5,66.0,4.15,17.5,393.0,611.75,498.31
2016,6,23,17,30,730.0,63.0,4.1,17.0,343.0,559.22,458.01
2016,6,23,17,45,689.0,59.0,4.05,16.5,293.0,497.48,408.96
2016,6,23,18,0,648.0,55.0,4.0,16.0,243.0,437.4,359.45
2016,6,23,18,15,591.0,49.5,3.9,15.5,196.0,371.75,303.53
2016,6,23,18,30,534.0,44.0,3.8,15.0,149.0,308.66,247.96
2016,6,23,18,45,443.0,36.5,3.7,15.0,107.0,234.68,182.25
2016,6,23,19,0,352.0,29.0,3.6,15.0,65.0,170.01,122.0
2016,6,23,19,15,176.0,14.5,3.5,14.5,32.5,76.9,17.21
2016,6,23,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,24,5,15,192.5,15.5,3.5,12.0,36.5,12.55,0.0
2016,6,24,5,30,385.0,31.0,3.5,12.0,73.0,25.74,16.15
2016,6,24,5,45,473.5,39.0,3.55,12.5,116.5,32.39,22.91
2016,6,24,6,0,562.0,47.0,3.6,13.0,160.0,39.13,29.28
2016,6,24,6,15,373.0,79.5,3.6,13.5,163.5,58.65,46.88
2016,6,24,6,30,184.0,112.0,3.6,14.0,167.0,78.19,64.26
2016,6,24,6,45,197.5,131.5,3.6,14.5,200.0,90.38,74.86
2016,6,24,7,0,211.0,151.0,3.6,15.0,233.0,102.16,84.89
2016,6,24,7,15,274.0,164.0,3.55,15.5,286.0,110.75,91.95
2016,6,24,7,30,337.0,177.0,3.5,16.0,339.0,119.25,98.81
2016,6,24,7,45,594.0,130.0,3.45,16.5,452.0,91.97,74.75
2016,6,24,8,0,851.0,83.0,3.4,17.0,565.0,80.37,64.37
2016,6,24,8,15,867.0,85.5,3.3,17.5,612.5,82.65,66.0
2016,6,24,8,30,883.0,88.0,3.2,18.0,660.0,84.78,67.48
2016,6,24,8,45,894.5,90.5,3.15,18.5,704.0,86.63,68.73
2016,6,24,9,0,906.0,93.0,3.1,19.0,748.0,138.64,79.16
2016,6,24,9,15,915.5,95.0,3.05,19.5,787.5,198.02,114.98
2016,6,24,9,30,925.0,97.0,3.0,20.0,827.0,257.8,161.24
2016,6,24,9,45,933.5,97.5,3.0,20.5,861.5,316.51,211.01
2016,6,24,10,0,942.0,98.0,3.0,21.0,896.0,374.96,261.74
2016,6,24,10,15,947.5,99.0,3.05,21.0,924.0,432.14,311.8
2016,6,24,10,30,953.0,100.0,3.1,21.0,952.0,488.26,360.07
2016,6,24,10,45,957.5,100.5,3.15,21.5,974.0,542.28,404.76
2016,6,24,11,0,962.0,101.0,3.2,22.0,996.0,594.68,446.81
2016,6,24,11,15,965.0,101.5,3.25,22.0,1010.5,644.39,486.5
2016,6,24,11,30,968.0,102.0,3.3,22.0,1025.0,691.96,523.62
2016,6,24,11,45,969.0,102.5,3.4,22.0,1032.5,735.86,557.47
2016,6,24,12,0,970.0,103.0,3.5,22.0,1040.0,777.13,588.78
2016,6,24,12,15,970.0,103.0,3.6,22.0,1040.0,814.47,616.59
2016,6,24,12,30,970.0,103.0,3.7,22.0,1040.0,848.78,640.66
2016,6,24,12,45,960.5,108.5,3.85,22.5,1030.0,876.83,659.38
2016,6,24,13,0,951.0,114.0,4.0,23.0,1020.0,901.19,675.59
2016,6,24,13,15,948.5,113.5,4.05,23.0,1005.5,922.6,690.64
2016,6,24,13,30,946.0,113.0,4.1,23.0,991.0,940.27,703.23
2016,6,24,13,45,941.0,112.5,4.2,23.0,969.0,951.89,712.13
2016,6,24,14,0,936.0,112.0,4.3,23.0,947.0,959.59,718.53
2016,6,24,14,15,930.0,110.5,4.35,22.5,918.5,961.51,722.29
2016,6,24,14,30,924.0,109.0,4.4,22.0,890.0,959.48,723.54
2016,6,24,14,45,915.5,108.0,4.45,22.0,855.0,951.8,719.65
2016,6,24,15,0,907.0,107.0,4.5,22.0,820.0,940.35,713.49
2016,6,24,15,15,896.5,104.5,4.5,22.0,780.5,921.94,702.21
2016,6,24,15,30,886.0,102.0,4.5,22.0,741.0,900.03,688.58
2016,6,24,15,45,871.5,100.0,4.5,22.0,696.0,871.88,670.59
2016,6,24,16,0,857.0,98.0,4.5,22.0,651.0,850.19,657.15
2016,6,24,16,15,839.5,95.0,4.45,21.5,603.0,812.29,632.95
2016,6,24,16,30,822.0,92.0,4.4,21.0,555.0,772.02,606.8
2016,6,24,16,45,798.0,89.0,4.35,21.0,504.5,724.74,573.93
2016,6,24,17,0,774.0,86.0,4.3,21.0,454.0,676.09,539.63
2016,6,24,17,15,743.0,81.5,4.2,20.5,402.5,619.99,498.42
2016,6,24,17,30,712.0,77.0,4.1,20.0,351.0,566.56,457.91
2016,6,24,17,45,668.0,72.0,4.05,19.5,299.5,502.56,407.85
2016,6,24,18,0,624.0,67.0,4.0,19.0,248.0,440.54,357.58
2016,6,24,18,15,561.5,60.0,3.9,18.0,199.5,369.47,298.78
2016,6,24,18,30,499.0,53.0,3.8,17.0,151.0,303.22,241.91
2016,6,24,18,45,404.0,43.5,3.75,16.5,108.5,226.94,175.53
2016,6,24,19,0,309.0,34.0,3.7,16.0,66.0,160.37,114.97
2016,6,24,19,15,154.5,17.0,3.65,15.5,33.0,74.07,17.07
2016,6,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,5,15,170.5,16.5,2.55,13.5,35.0,13.32,0.0
2016,6,25,5,30,341.0,33.0,2.5,14.0,70.0,27.22,17.2
2016,6,25,5,45,434.0,41.5,2.45,15.0,113.0,34.16,24.2
2016,6,25,6,0,527.0,50.0,2.4,16.0,156.0,41.19,30.72
2016,6,25,6,15,586.5,56.5,2.35,16.5,204.5,46.4,35.51
2016,6,25,6,30,646.0,63.0,2.3,17.0,253.0,51.63,40.15
2016,6,25,6,45,688.5,67.5,2.3,17.5,304.0,59.73,47.17
2016,6,25,7,0,731.0,72.0,2.3,18.0,355.0,63.5,50.27
2016,6,25,7,15,760.0,76.0,2.25,18.5,406.5,66.65,52.74
2016,6,25,7,30,789.0,80.0,2.2,19.0,458.0,69.73,55.12
2016,6,25,7,45,812.5,82.5,2.15,19.5,508.0,71.59,56.41
2016,6,25,8,0,836.0,85.0,2.1,20.0,558.0,73.42,57.66
2016,6,25,8,15,852.5,88.0,2.1,20.5,605.5,83.8,66.16
2016,6,25,8,30,869.0,91.0,2.1,21.0,653.0,86.18,67.83
2016,6,25,8,45,882.5,92.5,2.1,21.5,697.5,87.44,68.55
2016,6,25,9,0,896.0,94.0,2.1,22.0,742.0,137.7,77.92
2016,6,25,9,15,906.0,96.0,2.15,22.0,781.0,196.59,112.97
2016,6,25,9,30,916.0,98.0,2.2,22.0,820.0,255.94,158.5
2016,6,25,9,45,916.0,103.5,2.25,22.5,852.5,315.14,208.27
2016,6,25,10,0,916.0,109.0,2.3,23.0,885.0,373.25,258.2
2016,6,25,10,15,922.0,110.5,2.35,23.0,913.0,429.67,306.8
2016,6,25,10,30,928.0,112.0,2.4,23.0,941.0,485.16,353.73
2016,6,25,10,45,932.5,113.0,2.5,23.0,962.5,538.41,397.97
2016,6,25,11,0,937.0,114.0,2.6,23.0,984.0,590.13,439.89
2016,6,25,11,15,939.5,114.5,2.65,23.0,998.5,638.58,478.19
2016,6,25,11,30,942.0,115.0,2.7,23.0,1013.0,684.91,513.97
2016,6,25,11,45,943.5,115.5,2.8,23.0,1020.5,728.3,547.08
2016,6,25,12,0,945.0,116.0,2.9,23.0,1028.0,769.19,577.79
2016,6,25,12,15,945.0,116.0,2.95,23.0,1028.0,805.93,604.83
2016,6,25,12,30,945.0,116.0,3.0,23.0,1028.0,839.73,628.23
2016,6,25,12,45,946.0,114.0,3.1,23.5,1021.0,869.59,647.78
2016,6,25,13,0,947.0,112.0,3.2,24.0,1014.0,896.11,665.04
2016,6,25,13,15,944.5,111.0,3.25,24.0,999.5,917.0,679.53
2016,6,25,13,30,942.0,110.0,3.3,24.0,985.0,934.14,691.63
2016,6,25,13,45,938.0,109.0,3.35,24.0,963.5,946.13,700.42
2016,6,25,14,0,934.0,108.0,3.4,24.0,942.0,954.21,706.76
2016,6,25,14,15,928.5,107.0,3.45,23.5,913.5,957.01,711.12
2016,6,25,14,30,923.0,106.0,3.5,23.0,885.0,955.91,713.05
2016,6,25,14,45,915.0,104.0,3.55,23.0,850.5,947.68,708.93
2016,6,25,15,0,907.0,102.0,3.6,23.0,816.0,935.65,702.4
2016,6,25,15,15,897.0,100.0,3.6,23.0,776.5,918.16,691.93
2016,6,25,15,30,887.0,98.0,3.6,23.0,737.0,897.17,679.16
2016,6,25,15,45,874.0,95.5,3.65,23.0,692.5,869.75,662.22
2016,6,25,16,0,861.0,93.0,3.7,23.0,648.0,839.3,643.11
2016,6,25,16,15,843.5,90.0,3.7,22.5,600.5,810.48,625.97
2016,6,25,16,30,826.0,87.0,3.7,22.0,553.0,770.13,600.31
2016,6,25,16,45,804.0,84.0,3.7,21.5,503.0,724.3,570.24
2016,6,25,17,0,782.0,81.0,3.7,21.0,453.0,676.98,538.41
2016,6,25,17,15,751.5,76.5,3.65,20.5,401.5,620.99,497.92
2016,6,25,17,30,721.0,72.0,3.6,20.0,350.0,564.88,455.76
2016,6,25,17,45,679.0,67.5,3.6,19.5,299.5,504.55,408.79
2016,6,25,18,0,637.0,63.0,3.6,19.0,249.0,443.82,359.75
2016,6,25,18,15,576.5,56.5,3.55,18.5,200.5,373.75,301.36
2016,6,25,18,30,516.0,50.0,3.5,18.0,152.0,308.3,244.86
2016,6,25,18,45,423.0,41.0,3.5,17.5,109.5,232.48,179.07
2016,6,25,19,0,330.0,32.0,3.5,17.0,67.0,166.19,118.72
2016,6,25,19,15,165.0,16.0,3.5,16.5,33.5,76.12,17.97
2016,6,25,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,26,5,15,165.0,16.0,3.55,14.5,33.5,12.91,0.0
2016,6,26,5,30,330.0,32.0,3.5,15.0,67.0,26.34,16.32
2016,6,26,5,45,421.5,40.5,3.5,15.5,109.0,33.28,23.35
2016,6,26,6,0,513.0,49.0,3.5,16.0,151.0,40.29,29.91
2016,6,26,6,15,571.0,55.5,3.4,16.5,198.5,45.48,34.69
2016,6,26,6,30,629.0,62.0,3.3,17.0,246.0,50.68,39.31
2016,6,26,6,45,671.0,66.5,3.25,17.5,296.5,54.22,42.33
2016,6,26,7,0,713.0,71.0,3.2,18.0,347.0,62.46,49.36
2016,6,26,7,15,742.0,75.0,3.2,18.5,397.0,65.59,51.83
2016,6,26,7,30,771.0,79.0,3.2,19.0,447.0,68.66,54.21
2016,6,26,7,45,793.5,82.0,3.2,19.5,496.5,70.84,55.77
2016,6,26,8,0,816.0,85.0,3.2,20.0,546.0,72.95,57.27
2016,6,26,8,15,832.5,87.5,3.2,20.5,592.5,82.98,65.5
2016,6,26,8,30,849.0,90.0,3.2,21.0,639.0,85.04,66.9
2016,6,26,8,45,861.5,92.5,3.25,22.0,682.0,86.83,67.94
2016,6,26,9,0,874.0,95.0,3.3,23.0,725.0,135.82,77.12
2016,6,26,9,15,883.5,97.0,3.35,23.0,764.0,193.34,111.24
2016,6,26,9,30,893.0,99.0,3.4,23.0,803.0,251.28,155.74
2016,6,26,9,45,899.5,101.0,3.45,23.5,836.0,308.63,203.94
2016,6,26,10,0,906.0,103.0,3.5,24.0,869.0,365.59,253.03
2016,6,26,10,15,911.5,104.0,3.55,24.0,896.5,420.88,301.12
2016,6,26,10,30,917.0,105.0,3.6,24.0,924.0,475.19,347.59
2016,6,26,10,45,919.5,107.0,3.65,24.5,944.5,527.55,390.7
2016,6,26,11,0,922.0,109.0,3.7,25.0,965.0,578.22,431.19
2016,6,26,11,15,924.0,109.5,3.75,25.0,979.0,625.64,469.01
2016,6,26,11,30,926.0,110.0,3.8,25.0,993.0,670.93,504.33
2016,6,26,11,45,927.0,110.5,3.85,25.0,999.5,713.28,536.74
2016,6,26,12,0,928.0,111.0,3.9,25.0,1006.0,753.12,566.71
2016,6,26,12,15,927.5,111.0,3.95,25.0,1006.0,788.82,593.26
2016,6,26,12,30,927.0,111.0,4.0,25.0,1006.0,821.61,616.12
2016,6,26,12,45,916.5,117.0,4.05,25.0,996.0,848.19,634.57
2016,6,26,13,0,906.0,123.0,4.1,25.0,986.0,871.21,650.62
2016,6,26,13,15,678.5,250.5,4.1,25.0,891.5,833.95,622.79
2016,6,26,13,30,451.0,378.0,4.1,25.0,797.0,762.02,568.27
2016,6,26,13,45,524.5,339.0,4.15,25.0,815.5,806.23,602.13
2016,6,26,14,0,598.0,300.0,4.2,25.0,834.0,847.83,633.41
2016,6,26,14,15,739.0,208.0,4.2,24.5,846.5,903.83,677.5
2016,6,26,14,30,880.0,116.0,4.2,24.0,859.0,926.86,695.1
2016,6,26,14,45,872.0,114.0,4.2,24.0,825.5,918.92,690.59
2016,6,26,15,0,864.0,112.0,4.2,24.0,792.0,907.34,683.9
2016,6,26,15,15,853.5,110.0,4.2,24.0,753.5,890.01,673.36
2016,6,26,15,30,843.0,108.0,4.2,24.0,715.0,869.35,660.59
2016,6,26,15,45,830.0,105.0,4.2,24.0,672.0,852.51,650.53
2016,6,26,16,0,817.0,102.0,4.2,24.0,629.0,822.06,630.87
2016,6,26,16,15,799.5,99.0,4.15,23.5,583.0,785.2,607.58
2016,6,26,16,30,782.0,96.0,4.1,23.0,537.0,746.09,582.37
2016,6,26,16,45,761.0,91.5,4.05,22.5,488.5,700.71,552.12
2016,6,26,17,0,740.0,87.0,4.0,22.0,440.0,653.88,520.09
2016,6,26,17,15,709.5,82.5,3.95,21.5,390.0,602.12,482.26
2016,6,26,17,30,679.0,78.0,3.9,21.0,340.0,547.78,441.32
2016,6,26,17,45,640.0,72.0,3.85,20.5,290.5,487.04,393.98
2016,6,26,18,0,601.0,66.0,3.8,20.0,241.0,427.95,346.22
2016,6,26,18,15,541.5,59.0,3.75,19.5,194.0,359.47,289.23
2016,6,26,18,30,482.0,52.0,3.7,19.0,147.0,295.57,234.2
2016,6,26,18,45,396.0,42.0,3.65,18.5,106.0,223.19,171.44
2016,6,26,19,0,310.0,32.0,3.6,18.0,65.0,159.7,113.73
2016,6,26,19,15,155.0,16.0,3.55,17.5,32.5,73.47,17.33
2016,6,26,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,27,5,15,34.5,17.5,3.85,15.5,21.0,13.55,0.0
2016,6,27,5,30,69.0,35.0,3.8,16.0,42.0,26.25,16.1
2016,6,27,5,45,95.0,53.5,3.8,16.5,69.0,39.33,28.45
2016,6,27,6,0,121.0,72.0,3.8,17.0,96.0,52.26,40.23
2016,6,27,6,15,137.0,92.0,3.75,17.5,126.5,65.79,52.35
2016,6,27,6,30,153.0,112.0,3.7,18.0,157.0,79.07,64.01
2016,6,27,6,45,167.0,132.0,3.65,18.5,189.5,92.07,75.17
2016,6,27,7,0,181.0,152.0,3.6,19.0,222.0,104.79,85.85
2016,6,27,7,15,290.5,157.5,3.6,19.5,288.0,107.34,87.61
2016,6,27,7,30,400.0,163.0,3.6,20.0,354.0,108.64,88.27
2016,6,27,7,45,606.5,124.0,3.6,20.5,448.5,88.42,70.57
2016,6,27,8,0,813.0,85.0,3.6,21.0,543.0,72.88,56.98
2016,6,27,8,15,830.0,87.5,3.6,21.5,590.0,82.91,65.18
2016,6,27,8,30,847.0,90.0,3.6,22.0,637.0,84.98,66.59
2016,6,27,8,45,861.0,92.0,3.6,23.0,681.0,86.53,67.43
2016,6,27,9,0,875.0,94.0,3.6,24.0,725.0,134.67,76.11
2016,6,27,9,15,885.0,96.0,3.65,24.0,764.0,192.32,110.04
2016,6,27,9,30,895.0,98.0,3.7,24.0,803.0,250.47,154.49
2016,6,27,9,45,891.0,106.5,3.75,24.5,833.5,309.37,204.09
2016,6,27,10,0,887.0,115.0,3.8,25.0,864.0,366.78,253.58
2016,6,27,10,15,893.0,116.0,3.8,25.0,892.0,421.4,300.85
2016,6,27,10,30,899.0,117.0,3.8,25.0,920.0,475.12,346.57
2016,6,27,10,45,904.5,118.0,3.85,25.5,941.5,527.49,389.47
2016,6,27,11,0,910.0,119.0,3.9,26.0,963.0,578.49,430.03
2016,6,27,11,15,913.0,119.5,3.9,26.0,977.5,626.1,467.72
2016,6,27,11,30,916.0,120.0,3.9,26.0,992.0,671.72,503.01
2016,6,27,11,45,918.0,120.0,3.95,26.0,1000.0,714.15,535.35
2016,6,27,12,0,920.0,120.0,4.0,26.0,1008.0,754.18,565.36
2016,6,27,12,15,920.0,120.0,4.0,26.0,1008.0,790.19,591.83
2016,6,27,12,30,920.0,120.0,4.0,26.0,1008.0,823.35,614.91
2016,6,27,12,45,924.0,116.0,4.05,26.0,1002.0,853.45,635.67
2016,6,27,13,0,928.0,112.0,4.1,26.0,996.0,880.36,654.26
2016,6,27,13,15,925.5,111.5,4.05,26.0,981.5,901.37,668.42
2016,6,27,13,30,923.0,111.0,4.0,26.0,967.0,918.73,680.18
2016,6,27,13,45,920.0,109.0,4.0,26.0,946.0,930.53,688.57
2016,6,27,14,0,917.0,107.0,4.0,26.0,925.0,938.48,694.51
2016,6,27,14,15,911.5,106.0,4.0,25.5,897.5,941.25,698.51
2016,6,27,14,30,906.0,105.0,4.0,25.0,870.0,940.18,700.09
2016,6,27,14,45,900.0,102.0,4.0,25.0,836.5,932.86,696.22
2016,6,27,15,0,894.0,99.0,4.0,25.0,803.0,921.74,689.93
2016,6,27,15,15,884.0,97.5,4.0,24.5,764.0,904.92,681.2
2016,6,27,15,30,874.0,96.0,4.0,24.0,725.0,884.68,670.16
2016,6,27,15,45,863.0,92.5,4.0,24.0,682.5,858.17,653.46
2016,6,27,16,0,852.0,89.0,4.0,24.0,640.0,828.57,634.56
2016,6,27,16,15,836.0,86.5,3.95,23.5,593.0,793.1,612.37
2016,6,27,16,30,820.0,84.0,3.9,23.0,546.0,763.29,593.99
2016,6,27,16,45,799.5,80.5,3.9,23.0,497.0,718.25,563.3
2016,6,27,17,0,779.0,77.0,3.9,23.0,448.0,671.66,531.02
2016,6,27,17,15,750.5,73.0,3.85,22.5,398.0,617.76,492.46
2016,6,27,17,30,722.0,69.0,3.8,22.0,348.0,563.59,451.98
2016,6,27,17,45,682.5,64.5,3.8,21.5,297.5,502.34,404.61
2016,6,27,18,0,643.0,60.0,3.8,21.0,247.0,444.96,358.42
2016,6,27,18,15,585.5,53.5,3.75,20.0,199.5,376.09,301.89
2016,6,27,18,30,528.0,47.0,3.7,19.0,152.0,311.59,246.8
2016,6,27,18,45,439.0,39.0,3.65,18.5,109.5,237.75,182.59
2016,6,27,19,0,350.0,31.0,3.6,18.0,67.0,172.93,123.25
2016,6,27,19,15,175.0,15.5,3.6,17.5,33.5,78.82,18.95
2016,6,27,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,28,5,15,2.5,16.5,3.7,14.0,16.5,12.6,0.0
2016,6,28,5,30,5.0,33.0,3.6,14.0,33.0,24.63,14.86
2016,6,28,5,45,19.0,51.0,3.55,14.5,54.5,37.45,27.05
2016,6,28,6,0,33.0,69.0,3.5,15.0,76.0,50.08,38.64
2016,6,28,6,15,42.0,89.0,3.45,15.5,100.0,63.72,50.95
2016,6,28,6,30,51.0,109.0,3.4,16.0,124.0,77.19,62.87
2016,6,28,6,45,58.0,129.5,3.35,16.5,149.5,90.74,74.6
2016,6,28,7,0,65.0,150.0,3.3,17.0,175.0,104.09,85.91
2016,6,28,7,15,78.0,173.0,3.25,17.5,207.5,118.67,98.08
2016,6,28,7,30,91.0,196.0,3.2,18.0,240.0,132.99,109.82
2016,6,28,7,45,183.5,214.0,3.2,19.0,313.5,141.23,115.99
2016,6,28,8,0,276.0,232.0,3.2,20.0,387.0,146.9,119.92
2016,6,28,8,15,379.5,224.0,3.25,20.5,457.5,144.53,117.32
2016,6,28,8,30,483.0,216.0,3.3,21.0,528.0,133.99,107.97
2016,6,28,8,45,686.5,154.5,3.35,21.5,631.0,101.34,80.23
2016,6,28,9,0,890.0,93.0,3.4,22.0,734.0,134.65,76.47
2016,6,28,9,15,900.0,95.0,3.4,22.5,773.5,193.23,110.8
2016,6,28,9,30,910.0,97.0,3.4,23.0,813.0,252.29,155.76
2016,6,28,9,45,914.5,100.5,3.45,23.5,846.5,311.13,205.19
2016,6,28,10,0,919.0,104.0,3.5,24.0,880.0,369.38,255.36
2016,6,28,10,15,925.0,105.5,3.55,24.0,908.0,426.02,304.52
2016,6,28,10,30,931.0,107.0,3.6,24.0,936.0,481.73,352.06
2016,6,28,10,45,934.0,108.5,3.65,24.0,957.5,534.84,396.52
2016,6,28,11,0,937.0,110.0,3.7,24.0,979.0,586.27,438.51
2016,6,28,11,15,940.0,110.5,3.75,24.0,994.0,635.11,477.49
2016,6,28,11,30,943.0,111.0,3.8,24.0,1009.0,681.87,513.98
2016,6,28,11,45,738.5,245.0,3.85,24.5,952.0,701.52,525.94
2016,6,28,12,0,534.0,379.0,3.9,25.0,895.0,697.6,520.02
2016,6,28,12,15,740.0,245.5,3.9,24.5,959.5,773.46,579.36
2016,6,28,12,30,946.0,112.0,3.9,24.0,1024.0,837.19,628.98
2016,6,28,12,45,939.5,115.0,3.95,24.0,1015.5,865.23,648.2
2016,6,28,13,0,933.0,118.0,4.0,24.0,1007.0,889.75,665.26
2016,6,28,13,15,731.5,237.5,4.0,24.0,928.0,868.36,649.15
2016,6,28,13,30,530.0,357.0,4.0,24.0,849.0,813.56,607.25
2016,6,28,13,45,516.0,350.0,4.05,24.0,820.0,808.75,605.14
2016,6,28,14,0,502.0,343.0,4.1,24.0,791.0,800.76,600.51
2016,6,28,14,15,570.0,298.5,4.1,23.5,792.0,829.9,624.82
2016,6,28,14,30,638.0,254.0,4.1,23.0,793.0,860.52,649.91
2016,6,28,14,45,482.5,300.0,4.1,23.0,698.5,759.59,576.82
2016,6,28,15,0,327.0,346.0,4.1,23.0,604.0,645.15,493.1
2016,6,28,15,15,603.5,224.0,4.1,23.0,670.0,799.44,611.83
2016,6,28,15,30,880.0,102.0,4.1,23.0,736.0,896.92,682.51
2016,6,28,15,45,868.5,99.0,4.15,23.0,692.5,870.55,665.28
2016,6,28,16,0,857.0,96.0,4.2,23.0,649.0,841.09,646.67
2016,6,28,16,15,840.0,93.0,4.2,22.5,601.5,813.06,629.97
2016,6,28,16,30,823.0,90.0,4.2,22.0,554.0,773.27,604.55
2016,6,28,16,45,802.5,86.0,4.2,21.5,504.5,727.56,574.39
2016,6,28,17,0,782.0,82.0,4.2,21.0,455.0,680.26,542.41
2016,6,28,17,15,752.0,78.0,4.2,20.5,404.0,625.15,502.6
2016,6,28,17,30,722.0,74.0,4.2,20.0,353.0,569.83,460.98
2016,6,28,17,45,682.5,68.5,4.2,19.5,302.0,509.93,414.18
2016,6,28,18,0,643.0,63.0,4.2,19.0,251.0,449.16,364.96
2016,6,28,18,15,583.0,57.0,4.15,18.5,202.5,379.47,306.68
2016,6,28,18,30,523.0,51.0,4.1,18.0,154.0,314.26,250.17
2016,6,28,18,45,430.5,42.0,4.05,17.5,111.0,237.96,183.73
2016,6,28,19,0,338.0,33.0,4.0,17.0,68.0,171.04,122.58
2016,6,28,19,15,169.0,16.5,3.95,16.5,34.0,78.53,18.88
2016,6,28,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,29,5,15,148.5,17.5,3.55,12.5,32.5,14.15,0.0
2016,6,29,5,30,297.0,35.0,3.5,13.0,65.0,28.79,18.32
2016,6,29,5,45,394.5,44.5,3.5,13.5,107.5,36.43,26.26
2016,6,29,6,0,492.0,54.0,3.5,14.0,150.0,44.12,33.53
2016,6,29,6,15,260.5,79.5,3.5,14.5,132.0,57.5,45.64
2016,6,29,6,30,29.0,105.0,3.5,15.0,114.0,74.57,60.8
2016,6,29,6,45,36.0,125.0,3.5,15.5,137.5,87.84,72.35
2016,6,29,7,0,43.0,145.0,3.5,16.0,161.0,100.91,83.49
2016,6,29,7,15,43.0,164.5,3.5,16.5,183.0,113.37,93.9
2016,6,29,7,30,43.0,184.0,3.5,17.0,205.0,125.59,103.93
2016,6,29,7,45,52.5,208.0,3.55,17.5,236.0,140.15,115.81
2016,6,29,8,0,62.0,232.0,3.6,18.0,267.0,154.38,127.25
2016,6,29,8,15,132.0,260.0,3.6,18.5,342.5,164.42,135.03
2016,6,29,8,30,202.0,288.0,3.6,19.0,418.0,180.11,147.46
2016,6,29,8,45,149.0,307.0,3.65,19.5,406.5,187.75,153.09
2016,6,29,9,0,96.0,326.0,3.7,20.0,395.0,216.66,165.61
2016,6,29,9,15,106.5,348.0,3.7,20.5,428.5,242.27,183.18
2016,6,29,9,30,117.0,370.0,3.7,21.0,462.0,260.88,196.34
2016,6,29,9,45,513.0,243.0,3.75,21.5,672.5,289.59,204.43
2016,6,29,10,0,909.0,116.0,3.8,22.0,883.0,373.49,260.96
2016,6,29,10,15,915.5,117.0,3.85,22.0,911.5,429.65,310.0
2016,6,29,10,30,922.0,118.0,3.9,22.0,940.0,484.92,357.58
2016,6,29,10,45,927.0,119.0,3.95,22.0,961.5,538.37,402.64
2016,6,29,11,0,932.0,120.0,4.0,22.0,983.0,590.35,445.4
2016,6,29,11,15,934.5,120.5,4.05,22.0,998.0,638.85,484.5
2016,6,29,11,30,937.0,121.0,4.1,22.0,1013.0,685.26,521.08
2016,6,29,11,45,938.5,121.5,4.15,22.5,1020.5,728.74,553.64
2016,6,29,12,0,940.0,122.0,4.2,23.0,1028.0,769.75,583.62
2016,6,29,12,15,940.0,122.0,4.25,23.0,1028.0,806.63,611.22
2016,6,29,12,30,940.0,122.0,4.3,23.0,1028.0,840.61,635.32
2016,6,29,12,45,937.5,122.0,4.35,23.0,1020.0,869.49,655.47
2016,6,29,13,0,935.0,122.0,4.4,23.0,1012.0,894.96,673.32
2016,6,29,13,15,932.0,121.5,4.4,22.5,997.5,916.04,689.3
2016,6,29,13,30,929.0,121.0,4.4,22.0,983.0,933.42,702.89
2016,6,29,13,45,925.0,119.5,4.45,22.0,961.5,945.23,711.69
2016,6,29,14,0,921.0,118.0,4.5,22.0,940.0,953.14,718.14
2016,6,29,14,15,915.0,117.0,4.5,22.0,912.0,955.81,720.76
2016,6,29,14,30,909.0,116.0,4.5,22.0,884.0,954.61,720.89
2016,6,29,14,45,781.0,167.0,4.5,22.0,808.0,902.39,685.96
2016,6,29,15,0,653.0,218.0,4.5,22.0,732.0,842.99,644.81
2016,6,29,15,15,616.5,217.0,4.45,21.5,683.5,805.15,620.03
2016,6,29,15,30,580.0,216.0,4.4,21.0,635.0,765.01,593.12
2016,6,29,15,45,543.0,212.0,4.4,21.0,585.0,712.91,556.53
2016,6,29,16,0,506.0,208.0,4.4,21.0,535.0,667.28,524.01
2016,6,29,16,15,476.5,200.5,4.35,20.5,490.0,623.66,493.45
2016,6,29,16,30,447.0,193.0,4.3,20.0,445.0,579.51,461.9
2016,6,29,16,45,606.0,140.5,4.25,20.0,449.0,640.83,512.22
2016,6,29,17,0,765.0,88.0,4.2,20.0,453.0,675.31,541.26
2016,6,29,17,15,734.0,83.5,4.15,19.5,401.5,619.51,499.89
2016,6,29,17,30,703.0,79.0,4.1,19.0,350.0,566.62,459.8
2016,6,29,17,45,659.5,73.5,4.05,18.5,299.0,502.6,409.61
2016,6,29,18,0,616.0,68.0,4.0,18.0,248.0,440.51,359.17
2016,6,29,18,15,553.0,61.0,3.9,17.5,199.5,369.3,299.53
2016,6,29,18,30,490.0,54.0,3.8,17.0,151.0,302.92,242.06
2016,6,29,18,45,391.0,44.5,3.75,16.5,108.5,225.01,174.44
2016,6,29,19,0,292.0,35.0,3.7,16.0,66.0,157.17,113.07
2016,6,29,19,15,146.0,17.5,3.7,15.5,33.0,73.2,17.12
2016,6,29,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,5,15,112.5,18.0,3.05,13.5,29.5,13.71,0.0
2016,6,30,5,30,225.0,36.0,3.0,14.0,59.0,27.26,16.88
2016,6,30,5,45,318.5,48.0,3.0,14.5,99.5,36.45,26.14
2016,6,30,6,0,412.0,60.0,3.0,15.0,140.0,48.33,37.08
2016,6,30,6,15,477.0,69.0,2.95,15.5,187.0,55.03,43.26
2016,6,30,6,30,542.0,78.0,2.9,16.0,234.0,61.68,49.19
2016,6,30,6,45,411.0,109.0,2.85,16.5,240.5,78.0,63.44
2016,6,30,7,0,280.0,140.0,2.8,17.0,247.0,96.87,79.64
2016,6,30,7,15,493.0,121.0,2.75,17.5,341.5,85.86,69.68
2016,6,30,7,30,706.0,102.0,2.7,18.0,436.0,77.45,62.05
2016,6,30,7,45,733.0,106.0,2.7,19.0,486.0,79.62,63.46
2016,6,30,8,0,760.0,110.0,2.7,20.0,536.0,88.59,70.63
2016,6,30,8,15,779.5,113.5,2.7,20.5,583.5,90.2,71.62
2016,6,30,8,30,799.0,117.0,2.7,21.0,631.0,91.71,72.53
2016,6,30,8,45,814.0,120.0,2.7,21.5,675.0,92.68,72.99
2016,6,30,9,0,829.0,123.0,2.7,22.0,719.0,138.22,81.43
2016,6,30,9,15,841.0,125.5,2.75,22.0,758.5,195.19,114.95
2016,6,30,9,30,853.0,128.0,2.8,22.0,798.0,253.06,159.01
2016,6,30,9,45,867.0,127.5,2.85,22.5,833.5,314.65,209.81
2016,6,30,10,0,881.0,127.0,2.9,23.0,869.0,371.1,257.94
2016,6,30,10,15,887.5,128.5,2.95,23.0,897.5,426.2,305.58
2016,6,30,10,30,894.0,130.0,3.0,23.0,926.0,480.47,351.73
2016,6,30,10,45,898.0,131.5,3.1,23.0,947.5,532.51,395.23
2016,6,30,11,0,902.0,133.0,3.2,23.0,969.0,583.05,436.48
2016,6,30,11,15,905.0,133.5,3.25,23.0,983.5,630.64,474.4
2016,6,30,11,30,908.0,134.0,3.3,23.0,998.0,676.26,509.93
2016,6,30,11,45,909.5,134.5,3.4,23.0,1005.5,718.77,542.63
2016,6,30,12,0,911.0,135.0,3.5,23.0,1013.0,758.89,573.01
2016,6,30,12,15,911.0,135.0,3.55,23.0,1013.0,795.02,599.86
2016,6,30,12,30,911.0,135.0,3.6,23.0,1013.0,828.35,623.78
2016,6,30,12,45,909.0,135.0,3.65,23.0,1005.5,857.09,643.72
2016,6,30,13,0,907.0,135.0,3.7,23.0,998.0,882.57,661.47
2016,6,30,13,15,903.5,134.0,3.75,23.0,983.0,902.52,675.5
2016,6,30,13,30,900.0,133.0,3.8,23.0,968.0,918.82,687.18
2016,6,30,13,45,898.0,130.0,3.85,23.0,947.0,930.98,696.17
2016,6,30,14,0,896.0,127.0,3.9,23.0,926.0,939.32,702.71
2016,6,30,14,15,889.0,125.5,3.9,23.0,898.0,940.66,704.39
2016,6,30,14,30,882.0,124.0,3.9,23.0,870.0,938.19,703.65
2016,6,30,14,45,875.5,121.0,3.95,23.0,836.0,930.98,700.12
2016,6,30,15,0,869.0,118.0,4.0,23.0,802.0,920.05,694.18
2016,6,30,15,15,857.5,116.0,4.0,23.0,763.0,902.01,683.19
2016,6,30,15,30,846.0,114.0,4.0,23.0,724.0,891.77,677.7
2016,6,30,15,45,832.5,110.5,4.05,23.0,680.5,863.39,659.83
2016,6,30,16,0,819.0,107.0,4.1,23.0,637.0,832.03,639.88
2016,6,30,16,15,800.5,104.0,4.1,22.5,589.5,794.37,616.24
2016,6,30,16,30,782.0,101.0,4.1,22.0,542.0,754.46,590.64
2016,6,30,16,45,757.5,97.0,4.15,22.0,492.5,706.95,558.06
2016,6,30,17,0,733.0,93.0,4.2,22.0,443.0,661.46,526.07
2016,6,30,17,15,700.5,88.0,4.15,21.5,392.0,605.29,485.02
2016,6,30,17,30,668.0,83.0,4.1,21.0,341.0,549.31,442.86
2016,6,30,17,45,624.0,77.5,4.1,20.5,291.0,486.4,393.88
2016,6,30,18,0,580.0,72.0,4.1,20.0,241.0,425.51,344.74
2016,6,30,18,15,516.5,64.0,4.05,19.0,193.5,354.55,286.32
2016,6,30,18,30,453.0,56.0,4.0,18.0,146.0,288.58,230.03
2016,6,30,18,45,359.5,45.5,4.0,17.5,104.5,213.72,165.21
2016,6,30,19,0,266.0,35.0,4.0,17.0,63.0,146.99,105.24
2016,6,30,19,15,133.0,17.5,4.0,16.5,31.5,66.8,14.53
2016,6,30,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,5,15,112.0,17.5,3.3,14.0,28.5,13.34,0.0
2016,7,1,5,30,224.0,35.0,3.2,14.0,57.0,26.53,16.19
2016,7,1,5,45,318.0,46.5,3.15,14.5,97.0,35.38,25.19
2016,7,1,6,0,412.0,58.0,3.1,15.0,137.0,46.73,35.66
2016,7,1,6,15,476.5,66.5,3.0,15.5,183.5,53.09,41.54
2016,7,1,6,30,541.0,75.0,2.9,16.0,230.0,59.41,47.18
2016,7,1,6,45,587.0,81.0,2.85,16.5,279.5,63.57,50.76
2016,7,1,7,0,633.0,87.0,2.8,17.0,329.0,67.72,54.19
2016,7,1,7,15,666.5,92.5,2.65,17.5,379.0,71.25,57.0
2016,7,1,7,30,700.0,98.0,2.5,18.0,429.0,74.7,59.68
2016,7,1,7,45,726.5,102.0,2.4,18.5,478.0,76.94,61.27
2016,7,1,8,0,753.0,106.0,2.3,19.0,527.0,85.71,68.45
2016,7,1,8,15,772.5,109.5,2.15,19.0,574.0,87.4,69.65
2016,7,1,8,30,792.0,113.0,2.0,19.0,621.0,88.99,70.78
2016,7,1,8,45,807.0,116.0,1.95,19.5,664.5,90.04,71.32
2016,7,1,9,0,822.0,119.0,1.9,20.0,708.0,134.69,79.58
2016,7,1,9,15,833.5,121.5,1.9,20.0,747.5,191.15,112.82
2016,7,1,9,30,845.0,124.0,1.9,20.0,787.0,248.45,156.54
2016,7,1,9,45,854.0,126.0,1.9,20.5,821.0,310.0,207.5
2016,7,1,10,0,863.0,128.0,1.9,21.0,855.0,365.67,255.02
2016,7,1,10,15,870.0,129.5,1.95,21.0,883.0,420.01,301.9
2016,7,1,10,30,877.0,131.0,2.0,21.0,911.0,473.6,347.35
2016,7,1,10,45,882.0,132.0,2.05,21.0,933.0,524.96,390.02
2016,7,1,11,0,887.0,133.0,2.1,21.0,955.0,574.94,430.5
2016,7,1,11,15,890.0,134.0,2.15,21.0,969.5,622.21,467.91
2016,7,1,11,30,893.0,135.0,2.2,21.0,984.0,667.56,502.99
2016,7,1,11,45,894.5,135.5,2.3,21.0,991.5,709.5,535.13
2016,7,1,12,0,896.0,136.0,2.4,21.0,999.0,749.1,565.03
2016,7,1,12,15,896.0,136.0,2.45,21.0,999.5,784.75,591.36
2016,7,1,12,30,896.0,136.0,2.5,21.0,1000.0,817.65,614.91
2016,7,1,12,45,888.5,139.5,2.6,21.0,991.0,844.33,633.69
2016,7,1,13,0,881.0,143.0,2.7,21.0,982.0,867.63,650.27
2016,7,1,13,15,877.5,142.5,2.75,21.0,967.5,887.63,664.34
2016,7,1,13,30,874.0,142.0,2.8,21.0,953.0,904.11,676.12
2016,7,1,13,45,871.0,139.5,2.85,21.0,932.0,915.69,684.73
2016,7,1,14,0,868.0,137.0,2.9,21.0,911.0,923.56,691.0
2016,7,1,14,15,654.5,233.5,2.95,21.0,807.5,853.02,642.62
2016,7,1,14,30,441.0,330.0,3.0,21.0,704.0,747.94,566.14
2016,7,1,14,45,640.0,229.0,3.05,21.0,746.5,843.45,639.91
2016,7,1,15,0,839.0,128.0,3.1,21.0,789.0,915.98,691.94
2016,7,1,15,15,827.0,125.5,3.1,20.5,750.0,896.99,680.97
2016,7,1,15,30,815.0,123.0,3.1,20.0,711.0,874.69,668.46
2016,7,1,15,45,801.0,119.5,3.1,20.0,667.5,846.47,650.52
