Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,0,787.0,116.0,3.1,20.0,624.0,815.37,630.5
2016,7,1,16,15,767.5,112.0,3.1,20.0,577.5,776.58,604.84
2016,7,1,16,30,748.0,108.0,3.1,20.0,531.0,735.69,577.39
2016,7,1,16,45,724.0,103.5,3.1,20.0,482.0,692.91,548.16
2016,7,1,17,0,700.0,99.0,3.1,20.0,433.0,645.12,513.99
2016,7,1,17,15,667.0,93.5,3.1,19.5,383.0,589.21,473.35
2016,7,1,17,30,634.0,88.0,3.1,19.0,333.0,533.6,431.62
2016,7,1,17,45,590.0,81.5,3.1,18.5,283.5,470.94,382.85
2016,7,1,18,0,546.0,75.0,3.1,18.0,234.0,410.39,334.0
2016,7,1,18,15,482.5,66.5,3.05,17.5,187.5,340.42,275.78
2016,7,1,18,30,419.0,58.0,3.0,17.0,141.0,275.48,219.99
2016,7,1,18,45,327.5,47.0,3.0,16.5,100.5,199.82,154.76
2016,7,1,19,0,236.0,36.0,3.0,16.0,60.0,138.18,99.18
2016,7,1,19,15,118.0,18.0,2.95,15.5,30.0,63.26,12.96
2016,7,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,5,15,112.0,17.0,1.5,13.0,28.0,12.96,0.0
2016,7,2,5,30,224.0,34.0,1.4,13.0,56.0,25.81,15.6
2016,7,2,5,45,320.0,45.0,1.3,13.5,96.0,34.33,24.4
2016,7,2,6,0,416.0,56.0,1.2,14.0,136.0,45.18,34.46
2016,7,2,6,15,481.0,64.5,1.1,14.0,182.5,51.59,40.5
2016,7,2,6,30,546.0,73.0,1.0,14.0,229.0,57.98,46.32
2016,7,2,6,45,280.0,102.5,0.9,14.5,183.0,73.94,60.34
2016,7,2,7,0,14.0,132.0,0.8,15.0,137.0,95.46,78.91
2016,7,2,7,15,22.0,153.5,0.8,15.0,163.5,110.3,91.52
2016,7,2,7,30,30.0,175.0,0.8,15.0,190.0,120.29,99.79
2016,7,2,7,45,39.0,199.5,0.85,15.5,220.5,135.22,111.99
2016,7,2,8,0,48.0,224.0,0.9,16.0,251.0,149.79,123.71
2016,7,2,8,15,185.5,244.0,0.95,16.0,361.0,157.9,130.1
2016,7,2,8,30,323.0,264.0,1.0,16.0,471.0,162.76,133.78
2016,7,2,8,45,285.0,293.5,1.05,16.5,486.0,174.9,143.26
2016,7,2,9,0,247.0,323.0,1.1,17.0,501.0,206.18,153.77
2016,7,2,9,15,548.5,222.0,1.1,17.0,644.0,207.67,138.6
2016,7,2,9,30,850.0,121.0,1.1,17.0,787.0,253.12,161.06
2016,7,2,9,45,845.0,131.5,1.1,17.5,817.5,306.35,206.23
2016,7,2,10,0,840.0,142.0,1.1,18.0,848.0,364.24,255.78
2016,7,2,10,15,847.0,143.5,1.05,18.0,876.5,418.91,302.32
2016,7,2,10,30,854.0,145.0,1.0,18.0,905.0,472.41,346.85
2016,7,2,10,45,859.5,146.5,1.0,18.5,926.5,523.36,387.74
2016,7,2,11,0,865.0,148.0,1.0,19.0,948.0,573.05,426.27
2016,7,2,11,15,868.0,149.0,1.0,19.0,963.0,619.52,462.07
2016,7,2,11,30,871.0,150.0,1.0,19.0,978.0,664.13,495.53
2016,7,2,11,45,873.0,150.5,1.0,19.0,986.0,705.75,526.01
2016,7,2,12,0,875.0,151.0,1.0,19.0,994.0,745.15,554.25
2016,7,2,12,15,875.0,151.0,1.0,19.0,994.0,780.36,579.06
2016,7,2,12,30,875.0,151.0,1.0,19.0,994.0,812.91,601.6
2016,7,2,12,45,882.5,144.5,1.05,19.0,989.5,843.69,622.38
2016,7,2,13,0,890.0,138.0,1.1,19.0,985.0,871.5,641.2
2016,7,2,13,15,887.0,137.0,1.1,19.0,970.5,891.66,654.33
2016,7,2,13,30,884.0,136.0,1.1,19.0,956.0,908.25,665.28
2016,7,2,13,45,879.5,134.5,1.15,19.0,935.0,919.43,673.66
2016,7,2,14,0,875.0,133.0,1.2,19.0,914.0,926.86,679.8
2016,7,2,14,15,868.0,131.5,1.2,19.0,886.0,928.27,681.41
2016,7,2,14,30,861.0,130.0,1.2,19.0,858.0,925.93,680.79
2016,7,2,14,45,852.0,128.0,1.3,19.0,824.0,917.62,677.98
2016,7,2,15,0,843.0,126.0,1.4,19.0,790.0,918.26,681.14
2016,7,2,15,15,572.0,220.5,1.45,18.5,660.5,770.22,582.42
2016,7,2,15,30,301.0,315.0,1.5,18.0,531.0,591.41,454.4
2016,7,2,15,45,251.0,302.0,1.55,18.0,475.0,532.24,413.26
2016,7,2,16,0,201.0,289.0,1.6,18.0,419.0,454.61,356.57
2016,7,2,16,15,267.5,255.0,1.65,18.0,414.0,490.26,386.56
2016,7,2,16,30,334.0,221.0,1.7,18.0,409.0,501.71,397.84
2016,7,2,16,45,215.5,209.5,1.75,18.0,326.5,373.17,298.86
2016,7,2,17,0,97.0,198.0,1.8,18.0,244.0,254.24,204.29
2016,7,2,17,15,186.5,170.0,1.8,17.5,246.0,300.01,244.03
2016,7,2,17,30,276.0,142.0,1.8,17.0,248.0,336.31,274.78
2016,7,2,17,45,246.0,126.5,1.85,16.5,211.0,290.47,237.88
2016,7,2,18,0,216.0,111.0,1.9,16.0,174.0,246.69,201.99
2016,7,2,18,15,189.5,91.5,1.85,15.5,139.5,202.36,164.62
2016,7,2,18,30,163.0,72.0,1.8,15.0,105.0,160.09,128.07
2016,7,2,18,45,123.0,54.0,1.8,15.0,74.5,116.41,89.72
2016,7,2,19,0,83.0,36.0,1.8,15.0,44.0,76.51,53.73
2016,7,2,19,15,41.5,18.0,1.75,14.5,22.0,35.17,4.5
2016,7,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,3,5,15,117.0,16.5,0.75,11.5,28.0,12.6,0.0
2016,7,3,5,30,234.0,33.0,0.7,12.0,56.0,25.13,15.04
2016,7,3,5,45,330.5,44.0,0.7,12.5,96.0,35.72,25.73
2016,7,3,6,0,427.0,55.0,0.7,13.0,136.0,44.49,34.01
2016,7,3,6,15,491.0,63.0,0.7,13.0,182.5,50.55,39.74
2016,7,3,6,30,555.0,71.0,0.7,13.0,229.0,56.6,45.28
2016,7,3,6,45,282.0,99.5,0.7,13.5,180.5,70.07,57.16
2016,7,3,7,0,9.0,128.0,0.7,14.0,132.0,92.85,76.94
2016,7,3,7,15,32.5,157.0,0.7,14.5,172.5,108.85,90.43
2016,7,3,7,30,56.0,186.0,0.7,15.0,213.0,126.76,105.32
2016,7,3,7,45,84.0,213.5,0.7,15.5,258.0,143.54,118.98
2016,7,3,8,0,112.0,241.0,0.7,16.0,303.0,153.89,127.01
2016,7,3,8,15,183.5,259.0,0.75,16.0,372.0,165.18,136.06
2016,7,3,8,30,255.0,277.0,0.8,16.0,441.0,167.4,137.5
2016,7,3,8,45,271.5,295.5,0.85,16.5,480.5,175.51,143.61
2016,7,3,9,0,288.0,314.0,0.9,17.0,520.0,204.72,151.32
2016,7,3,9,15,570.5,216.5,0.95,17.0,653.0,205.61,135.96
2016,7,3,9,30,853.0,119.0,1.0,17.0,786.0,252.18,160.08
2016,7,3,9,45,874.5,113.5,1.05,17.0,823.5,306.99,205.97
2016,7,3,10,0,896.0,108.0,1.1,17.0,861.0,362.9,254.25
2016,7,3,10,15,902.0,109.0,1.1,17.0,889.0,418.22,302.18
2016,7,3,10,30,908.0,110.0,1.1,17.0,917.0,472.64,348.35
2016,7,3,10,45,912.5,111.0,1.15,17.5,939.0,525.22,391.36
2016,7,3,11,0,917.0,112.0,1.2,18.0,961.0,576.32,431.84
2016,7,3,11,15,920.0,113.0,1.15,18.0,976.0,624.88,469.27
2016,7,3,11,30,923.0,114.0,1.1,18.0,991.0,671.43,504.03
2016,7,3,11,45,924.5,114.5,1.05,18.0,998.5,714.44,535.24
2016,7,3,12,0,926.0,115.0,1.0,18.0,1006.0,755.01,563.85
2016,7,3,12,15,926.5,115.0,1.0,18.0,1006.5,791.84,589.87
2016,7,3,12,30,927.0,115.0,1.0,18.0,1007.0,825.84,612.33
2016,7,3,12,45,912.0,123.5,1.0,18.0,996.5,851.25,628.81
2016,7,3,13,0,897.0,132.0,1.0,18.0,986.0,872.89,642.9
2016,7,3,13,15,894.0,131.0,1.0,18.0,971.5,893.12,656.14
2016,7,3,13,30,891.0,130.0,1.0,18.0,957.0,909.76,667.11
2016,7,3,13,45,887.0,128.5,1.0,18.0,936.0,921.4,674.97
2016,7,3,14,0,883.0,127.0,1.0,18.0,915.0,929.29,680.57
2016,7,3,14,15,539.0,267.5,1.05,18.0,744.5,774.68,576.51
2016,7,3,14,30,195.0,408.0,1.1,18.0,574.0,561.67,423.62
2016,7,3,14,45,181.0,391.5,1.15,18.0,540.0,536.68,408.6
2016,7,3,15,0,167.0,375.0,1.2,18.0,506.0,510.55,390.82
2016,7,3,15,15,290.5,327.5,1.2,18.0,542.5,596.05,456.72
2016,7,3,15,30,414.0,280.0,1.2,18.0,579.0,675.77,516.18
2016,7,3,15,45,335.0,280.5,1.3,18.0,512.5,583.64,450.58
2016,7,3,16,0,256.0,281.0,1.4,18.0,446.0,512.44,399.36
2016,7,3,16,15,276.0,254.5,1.45,17.5,421.0,497.19,391.37
2016,7,3,16,30,296.0,228.0,1.5,17.0,396.0,479.35,380.78
2016,7,3,16,45,186.5,211.5,1.55,17.0,314.0,353.46,283.67
2016,7,3,17,0,77.0,195.0,1.6,17.0,232.0,236.58,190.34
2016,7,3,17,15,38.5,159.0,1.6,16.5,177.5,171.74,138.21
2016,7,3,17,30,0.0,123.0,1.6,16.0,123.0,100.91,79.49
2016,7,3,17,45,0.0,104.5,1.65,16.0,104.5,85.37,66.78
2016,7,3,18,0,0.0,86.0,1.7,16.0,86.0,69.77,53.69
2016,7,3,18,15,219.5,71.0,1.65,15.5,114.0,193.86,158.44
2016,7,3,18,30,439.0,56.0,1.6,15.0,142.0,283.9,227.72
2016,7,3,18,45,349.5,45.0,1.6,14.5,101.5,210.63,163.73
2016,7,3,19,0,260.0,34.0,1.6,14.0,61.0,144.88,104.35
2016,7,3,19,15,130.0,17.0,1.55,13.5,30.5,65.72,11.7
2016,7,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,4,5,15,125.5,16.0,0.75,12.0,28.0,12.25,0.0
2016,7,4,5,30,251.0,32.0,0.8,12.0,56.0,26.19,15.76
2016,7,4,5,45,350.5,42.0,0.85,12.5,96.5,34.22,24.38
2016,7,4,6,0,450.0,52.0,0.9,13.0,137.0,42.28,32.03
2016,7,4,6,15,513.0,59.5,0.9,13.0,183.5,48.07,37.52
2016,7,4,6,30,576.0,67.0,0.9,13.0,230.0,53.86,42.83
2016,7,4,6,45,288.0,72.0,0.95,13.5,153.5,52.2,41.27
2016,7,4,7,0,0.0,77.0,1.0,14.0,77.0,58.8,46.97
2016,7,4,7,15,0.0,100.0,1.0,14.0,100.0,75.26,61.35
2016,7,4,7,30,0.0,123.0,1.0,14.0,123.0,91.42,75.26
2016,7,4,7,45,11.5,163.0,1.0,14.5,169.5,118.49,98.22
2016,7,4,8,0,23.0,203.0,1.0,15.0,216.0,144.64,119.94
2016,7,4,8,15,18.5,209.5,1.0,15.5,221.0,149.75,123.56
2016,7,4,8,30,14.0,216.0,1.0,16.0,226.0,154.71,127.09
2016,7,4,8,45,25.0,250.5,1.05,16.5,268.5,176.96,145.02
2016,7,4,9,0,36.0,285.0,1.1,17.0,311.0,190.42,147.54
2016,7,4,9,15,39.5,305.0,1.1,17.0,335.0,209.36,161.37
2016,7,4,9,30,43.0,325.0,1.1,17.0,359.0,229.12,176.18
2016,7,4,9,45,45.0,342.0,1.1,17.5,379.0,247.54,189.81
2016,7,4,10,0,47.0,359.0,1.1,18.0,399.0,266.49,203.85
2016,7,4,10,15,40.0,358.5,1.1,18.0,393.5,271.33,207.71
2016,7,4,10,30,33.0,358.0,1.1,18.0,388.0,274.93,210.58
2016,7,4,10,45,222.0,372.0,1.15,18.0,577.0,377.3,286.75
2016,7,4,11,0,411.0,386.0,1.2,18.0,766.0,505.28,380.71
2016,7,4,11,15,350.0,421.0,1.2,18.0,748.0,523.97,394.27
2016,7,4,11,30,289.0,456.0,1.2,18.0,730.0,536.19,403.24
2016,7,4,11,45,586.5,298.5,1.25,18.0,861.0,639.73,481.9
2016,7,4,12,0,884.0,141.0,1.3,18.0,992.0,744.88,560.51
2016,7,4,12,15,884.0,141.0,1.3,18.0,992.5,780.34,585.18
2016,7,4,12,30,884.0,141.0,1.3,18.0,993.0,813.11,607.93
2016,7,4,12,45,655.0,269.0,1.35,18.5,898.0,786.16,584.98
2016,7,4,13,0,426.0,397.0,1.4,19.0,803.0,725.7,539.05
2016,7,4,13,15,662.5,259.5,1.4,19.0,879.5,830.38,616.94
2016,7,4,13,30,899.0,122.0,1.4,19.0,956.0,910.38,671.92
2016,7,4,13,45,652.5,246.0,1.45,19.0,844.0,843.48,625.89
2016,7,4,14,0,406.0,370.0,1.5,19.0,732.0,740.24,551.95
2016,7,4,14,15,229.0,369.0,1.5,18.5,572.0,569.75,432.22
2016,7,4,14,30,52.0,368.0,1.5,18.0,412.0,373.05,286.43
2016,7,4,14,45,40.5,336.5,1.55,18.0,370.5,335.15,259.37
2016,7,4,15,0,29.0,305.0,1.6,18.0,329.0,296.65,230.5
2016,7,4,15,15,27.5,287.5,1.6,18.0,309.0,280.37,218.62
2016,7,4,15,30,26.0,270.0,1.6,18.0,289.0,263.8,206.35
2016,7,4,15,45,15.5,228.5,1.65,18.0,240.0,200.36,156.97
2016,7,4,16,0,5.0,187.0,1.7,18.0,191.0,155.3,121.35
2016,7,4,16,15,3.5,176.5,1.7,17.5,179.0,145.59,114.17
2016,7,4,16,30,2.0,166.0,1.7,17.0,167.0,135.98,106.92
2016,7,4,16,45,1.0,144.5,1.75,17.0,145.0,117.0,91.75
2016,7,4,17,0,0.0,123.0,1.8,17.0,123.0,98.09,76.47
2016,7,4,17,15,0.0,107.0,1.85,16.5,107.0,84.83,65.87
2016,7,4,17,30,0.0,91.0,1.9,16.0,91.0,71.57,55.08
2016,7,4,17,45,0.0,78.0,1.95,16.0,78.0,60.97,46.27
2016,7,4,18,0,0.0,65.0,2.0,16.0,65.0,50.38,37.32
2016,7,4,18,15,237.0,58.0,2.0,15.5,104.5,200.59,164.33
2016,7,4,18,30,474.0,51.0,2.0,15.0,144.0,295.6,237.48
2016,7,4,18,45,384.5,41.5,2.0,14.5,103.0,222.03,172.81
2016,7,4,19,0,295.0,32.0,2.0,14.0,62.0,157.69,113.69
2016,7,4,19,15,147.5,16.0,2.0,13.5,31.0,72.67,11.91
2016,7,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,5,15,120.5,16.0,2.4,12.5,27.5,12.23,0.0
2016,7,5,5,30,241.0,32.0,2.4,13.0,55.0,24.42,14.06
2016,7,5,5,45,338.5,42.5,2.4,13.5,95.0,34.59,24.52
2016,7,5,6,0,436.0,53.0,2.4,14.0,135.0,43.0,32.47
2016,7,5,6,15,502.0,61.0,2.35,14.0,182.0,49.15,38.28
2016,7,5,6,30,568.0,69.0,2.3,14.0,229.0,55.29,43.9
2016,7,5,6,45,284.0,88.0,2.3,14.5,168.0,62.65,50.36
2016,7,5,7,0,0.0,107.0,2.3,15.0,107.0,79.18,64.75
2016,7,5,7,15,2.5,129.5,2.25,15.5,131.0,94.82,78.1
2016,7,5,7,30,5.0,152.0,2.2,16.0,155.0,110.27,91.07
2016,7,5,7,45,8.0,168.5,2.2,16.5,173.0,121.83,100.49
2016,7,5,8,0,11.0,185.0,2.2,17.0,191.0,133.31,109.73
2016,7,5,8,15,12.0,199.5,2.2,17.0,206.5,143.41,117.91
2016,7,5,8,30,13.0,214.0,2.2,17.0,222.0,153.42,125.97
2016,7,5,8,45,14.0,226.5,2.2,17.5,236.0,162.1,132.62
2016,7,5,9,0,15.0,239.0,2.2,18.0,250.0,172.7,134.2
2016,7,5,9,15,19.5,264.5,2.2,18.0,279.5,192.87,149.43
2016,7,5,9,30,24.0,290.0,2.2,18.0,309.0,213.95,165.43
2016,7,5,9,45,28.5,313.0,2.2,18.5,337.0,225.69,173.85
2016,7,5,10,0,33.0,336.0,2.2,19.0,365.0,247.67,190.31
2016,7,5,10,15,31.0,341.5,2.2,19.0,369.0,256.9,197.41
2016,7,5,10,30,29.0,347.0,2.2,19.0,373.0,265.8,204.25
2016,7,5,10,45,73.5,400.5,2.25,19.0,468.5,330.03,252.9
2016,7,5,11,0,118.0,454.0,2.3,19.0,564.0,399.33,304.84
2016,7,5,11,15,166.0,463.0,2.35,19.0,620.0,447.33,340.84
2016,7,5,11,30,214.0,472.0,2.4,19.0,676.0,499.68,380.05
2016,7,5,11,45,331.0,438.0,2.45,19.0,755.5,573.0,435.34
2016,7,5,12,0,448.0,404.0,2.5,19.0,835.0,656.25,497.11
2016,7,5,12,15,442.5,404.5,2.55,19.0,830.0,678.86,513.55
2016,7,5,12,30,437.0,405.0,2.6,19.0,825.0,699.35,528.74
2016,7,5,12,45,677.0,267.0,2.65,19.0,913.0,802.81,607.41
2016,7,5,13,0,917.0,129.0,2.7,19.0,1001.0,888.18,669.71
2016,7,5,13,15,914.5,128.0,2.75,19.0,986.5,909.33,684.05
2016,7,5,13,30,912.0,127.0,2.8,19.0,972.0,926.83,696.56
2016,7,5,13,45,703.0,235.5,2.9,19.0,878.0,879.81,664.47
2016,7,5,14,0,494.0,344.0,3.0,19.0,784.0,797.5,604.06
2016,7,5,14,15,344.5,376.0,3.0,19.0,679.0,682.19,521.08
2016,7,5,14,30,195.0,408.0,3.0,19.0,574.0,562.36,432.2
2016,7,5,14,45,183.0,391.5,3.05,19.0,541.5,539.19,416.56
2016,7,5,15,0,171.0,375.0,3.1,19.0,509.0,514.87,399.4
2016,7,5,15,15,109.5,338.0,3.1,18.5,422.5,424.33,331.65
2016,7,5,15,30,48.0,301.0,3.1,18.0,336.0,314.26,247.14
2016,7,5,15,45,34.5,267.0,3.15,18.0,291.5,270.29,213.4
2016,7,5,16,0,21.0,233.0,3.2,18.0,247.0,210.33,166.22
2016,7,5,16,15,13.0,204.0,3.25,17.5,212.5,178.26,141.12
2016,7,5,16,30,5.0,175.0,3.3,17.0,178.0,146.53,115.83
2016,7,5,16,45,8.5,169.0,3.35,17.0,173.5,145.04,115.17
2016,7,5,17,0,12.0,163.0,3.4,17.0,169.0,143.56,114.44
2016,7,5,17,15,6.0,139.5,3.45,16.5,142.5,118.76,94.31
2016,7,5,17,30,0.0,116.0,3.5,16.0,116.0,94.37,74.24
2016,7,5,17,45,0.0,99.0,3.6,16.0,99.0,80.22,62.51
2016,7,5,18,0,0.0,82.0,3.7,16.0,82.0,66.02,50.55
2016,7,5,18,15,231.5,68.0,3.7,15.5,113.5,210.08,172.5
2016,7,5,18,30,463.0,54.0,3.7,15.0,145.0,294.22,237.65
2016,7,5,18,45,365.0,44.5,3.7,14.5,103.5,217.46,170.09
2016,7,5,19,0,267.0,35.0,3.7,14.0,62.0,149.53,107.98
2016,7,5,19,15,133.5,17.5,3.65,13.5,31.0,67.73,8.97
2016,7,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,6,5,15,138.5,14.5,3.45,12.0,27.0,11.72,0.0
2016,7,6,5,30,277.0,29.0,3.4,12.0,54.0,23.8,13.46
2016,7,6,5,45,374.0,38.0,3.4,12.5,94.5,31.12,21.55
2016,7,6,6,0,471.0,47.0,3.4,13.0,135.0,38.5,28.59
2016,7,6,6,15,533.5,54.0,3.25,13.5,181.5,44.07,33.81
2016,7,6,6,30,596.0,61.0,3.1,14.0,228.0,49.64,38.86
2016,7,6,6,45,301.5,93.5,3.0,14.5,178.0,66.5,53.78
2016,7,6,7,0,7.0,126.0,2.9,15.0,128.0,91.44,75.55
2016,7,6,7,15,17.5,149.0,2.8,15.5,157.0,107.29,88.99
2016,7,6,7,30,28.0,172.0,2.7,16.0,186.0,118.42,98.15
2016,7,6,7,45,72.5,205.5,2.6,16.5,245.0,138.96,115.21
2016,7,6,8,0,117.0,239.0,2.5,17.0,304.0,152.95,126.44
2016,7,6,8,15,472.0,165.5,2.45,17.0,461.0,107.92,87.74
2016,7,6,8,30,827.0,92.0,2.4,17.0,618.0,85.62,68.48
2016,7,6,8,45,840.5,94.5,2.35,17.5,661.5,87.42,69.71
2016,7,6,9,0,854.0,97.0,2.3,18.0,705.0,130.4,76.74
2016,7,6,9,15,865.0,99.0,2.3,18.0,744.5,187.33,109.7
2016,7,6,9,30,876.0,101.0,2.3,18.0,784.0,244.89,153.89
2016,7,6,9,45,883.0,103.0,2.35,18.5,817.5,301.85,202.16
2016,7,6,10,0,890.0,105.0,2.4,19.0,851.0,358.51,251.53
2016,7,6,10,15,896.0,106.0,2.45,19.0,879.0,413.62,300.0
2016,7,6,10,30,902.0,107.0,2.5,19.0,907.0,467.85,346.88
2016,7,6,10,45,907.5,107.5,2.55,19.5,929.0,520.4,390.57
2016,7,6,11,0,913.0,108.0,2.6,20.0,951.0,571.56,431.83
2016,7,6,11,15,524.0,290.5,2.7,20.0,776.5,533.59,405.62
2016,7,6,11,30,135.0,473.0,2.8,20.0,602.0,451.14,342.78
2016,7,6,11,45,529.0,291.0,2.9,20.0,799.0,599.05,457.93
2016,7,6,12,0,923.0,109.0,3.0,20.0,996.0,749.22,572.17
2016,7,6,12,15,622.5,281.0,3.1,20.0,879.5,715.45,543.38
2016,7,6,12,30,322.0,453.0,3.2,20.0,763.0,641.93,486.02
2016,7,6,12,45,215.0,460.5,3.35,20.0,667.0,569.16,433.09
2016,7,6,13,0,108.0,468.0,3.5,20.0,571.0,484.87,370.07
2016,7,6,13,15,141.5,465.0,3.55,19.5,597.5,533.38,408.04
2016,7,6,13,30,175.0,462.0,3.6,19.0,624.0,568.82,435.95
2016,7,6,13,45,185.0,450.0,3.65,19.0,618.0,575.05,441.31
2016,7,6,14,0,195.0,438.0,3.7,19.0,612.0,580.17,446.07
2016,7,6,14,15,208.0,421.5,3.7,19.0,602.0,582.59,448.96
2016,7,6,14,30,221.0,405.0,3.7,19.0,592.0,583.68,450.94
2016,7,6,14,45,198.0,389.5,3.75,19.0,552.0,551.35,427.52
2016,7,6,15,0,175.0,374.0,3.8,19.0,512.0,517.9,403.18
2016,7,6,15,15,122.0,345.0,3.8,18.5,439.5,442.96,347.13
2016,7,6,15,30,69.0,316.0,3.8,18.0,367.0,348.27,274.7
2016,7,6,15,45,96.0,303.0,3.8,18.0,368.0,360.75,286.29
2016,7,6,16,0,123.0,290.0,3.8,18.0,369.0,390.69,310.94
2016,7,6,16,15,211.5,258.5,3.8,17.5,382.5,430.86,346.15
2016,7,6,16,30,300.0,227.0,3.8,17.0,396.0,483.04,390.1
2016,7,6,16,45,530.0,152.5,3.8,17.0,417.5,591.55,479.17
2016,7,6,17,0,760.0,78.0,3.8,17.0,439.0,666.82,540.13
2016,7,6,17,15,538.0,107.0,3.8,16.5,348.0,518.4,424.47
2016,7,6,17,30,316.0,136.0,3.8,16.0,257.0,357.66,295.36
2016,7,6,17,45,468.0,98.0,3.8,16.0,248.5,410.78,339.84
2016,7,6,18,0,620.0,60.0,3.8,16.0,240.0,439.09,361.51
2016,7,6,18,15,561.0,53.5,3.7,15.5,192.5,370.04,302.75
2016,7,6,18,30,502.0,47.0,3.6,15.0,145.0,305.53,246.24
2016,7,6,18,45,411.0,38.5,3.55,14.5,104.0,230.83,180.41
2016,7,6,19,0,320.0,30.0,3.5,14.0,63.0,165.53,119.33
2016,7,6,19,15,160.0,15.0,3.4,13.5,31.5,75.4,8.15
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,146.0,13.5,3.05,12.0,26.5,10.91,0.0
2016,7,7,5,30,292.0,27.0,3.0,12.0,53.0,22.2,12.01
2016,7,7,5,45,387.5,36.0,2.95,12.5,93.0,29.59,20.19
2016,7,7,6,0,483.0,45.0,2.9,13.0,133.0,37.03,27.28
2016,7,7,6,15,544.5,51.0,2.85,13.5,179.5,41.89,31.87
2016,7,7,6,30,606.0,57.0,2.8,14.0,226.0,46.8,36.33
2016,7,7,6,45,303.0,81.0,2.75,14.5,165.5,58.36,46.56
2016,7,7,7,0,0.0,105.0,2.7,15.0,105.0,77.81,63.56
2016,7,7,7,15,1.0,125.5,2.65,15.0,126.0,92.15,75.95
2016,7,7,7,30,2.0,146.0,2.6,15.0,147.0,106.35,88.06
2016,7,7,7,45,8.5,169.0,2.6,15.5,173.5,122.08,101.17
2016,7,7,8,0,15.0,192.0,2.6,16.0,200.0,137.65,113.94
2016,7,7,8,15,19.0,212.0,2.6,16.0,223.5,151.17,125.05
2016,7,7,8,30,23.0,232.0,2.6,16.0,247.0,164.56,135.96
2016,7,7,8,45,40.0,267.5,2.65,16.5,295.5,175.27,144.29
2016,7,7,9,0,57.0,303.0,2.7,17.0,344.0,201.19,156.31
2016,7,7,9,15,193.0,321.5,2.75,17.0,470.5,230.39,172.46
2016,7,7,9,30,329.0,340.0,2.8,17.0,597.0,277.19,202.81
2016,7,7,9,45,608.0,222.0,2.85,17.5,722.0,297.69,209.79
2016,7,7,10,0,887.0,104.0,2.9,18.0,847.0,356.83,251.87
2016,7,7,10,15,893.5,105.5,2.95,18.0,875.0,412.34,301.01
2016,7,7,10,30,900.0,107.0,3.0,18.0,903.0,467.04,348.65
2016,7,7,10,45,906.0,107.0,3.05,18.0,925.5,519.43,393.38
2016,7,7,11,0,912.0,107.0,3.1,18.0,948.0,570.49,435.88
2016,7,7,11,15,706.5,244.5,3.1,18.0,902.5,604.33,462.44
2016,7,7,11,30,501.0,382.0,3.1,18.0,857.0,617.44,471.48
2016,7,7,11,45,526.5,361.5,3.15,18.5,864.5,650.76,496.61
2016,7,7,12,0,552.0,341.0,3.2,19.0,872.0,683.49,520.88
2016,7,7,12,15,527.5,348.5,3.2,19.0,855.5,700.07,533.18
2016,7,7,12,30,503.0,356.0,3.2,19.0,839.0,713.2,542.85
2016,7,7,12,45,478.5,375.0,3.25,19.0,832.5,732.23,556.51
2016,7,7,13,0,454.0,394.0,3.3,19.0,826.0,748.1,567.74
2016,7,7,13,15,318.5,427.5,3.3,19.0,728.5,667.1,507.98
2016,7,7,13,30,183.0,461.0,3.3,19.0,631.0,575.3,439.45
2016,7,7,13,45,206.0,447.0,3.3,19.0,634.0,591.46,452.93
2016,7,7,14,0,229.0,433.0,3.3,19.0,637.0,606.71,465.22
2016,7,7,14,15,173.0,419.0,3.25,19.0,570.5,548.62,421.94
2016,7,7,14,30,117.0,405.0,3.2,19.0,504.0,488.68,376.99
2016,7,7,14,45,98.5,381.5,3.2,19.0,463.0,432.67,335.82
2016,7,7,15,0,80.0,358.0,3.2,19.0,422.0,395.58,308.18
2016,7,7,15,15,63.5,329.0,3.15,18.5,378.5,354.32,277.54
2016,7,7,15,30,47.0,300.0,3.1,18.0,335.0,312.75,246.18
2016,7,7,15,45,149.5,290.5,3.1,18.0,389.5,414.32,328.63
2016,7,7,16,0,252.0,281.0,3.1,18.0,444.0,511.01,405.1
2016,7,7,16,15,142.0,247.5,3.1,17.5,338.5,362.06,289.66
2016,7,7,16,30,32.0,214.0,3.1,17.0,233.0,220.03,175.76
2016,7,7,16,45,20.0,185.5,3.15,17.0,197.0,169.45,135.33
2016,7,7,17,0,8.0,157.0,3.2,17.0,161.0,135.1,107.32
2016,7,7,17,15,19.5,149.0,3.2,16.5,157.0,137.36,110.11
2016,7,7,17,30,31.0,141.0,3.2,16.0,153.0,149.83,121.2
2016,7,7,17,45,26.0,121.5,3.25,15.5,130.5,127.67,102.96
2016,7,7,18,0,21.0,102.0,3.3,15.0,108.0,105.79,84.65
2016,7,7,18,15,267.0,73.5,3.25,14.5,126.5,235.58,194.18
2016,7,7,18,30,513.0,45.0,3.2,14.0,145.0,309.06,250.17
2016,7,7,18,45,427.5,36.5,3.2,14.0,104.0,235.98,184.6
2016,7,7,19,0,342.0,28.0,3.2,14.0,63.0,171.77,123.51
2016,7,7,19,15,171.0,14.0,3.15,13.5,31.5,77.52,5.57
2016,7,7,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,5,15,160.0,12.0,2.75,12.5,26.5,9.7,0.0
2016,7,8,5,30,320.0,24.0,2.7,13.0,53.0,19.82,9.89
2016,7,8,5,45,412.0,32.0,2.65,13.5,92.5,26.51,17.4
2016,7,8,6,0,504.0,40.0,2.6,14.0,132.0,33.27,23.83
2016,7,8,6,15,562.5,45.5,2.6,14.5,177.5,41.06,31.0
2016,7,8,6,30,621.0,51.0,2.6,15.0,223.0,46.06,35.51
2016,7,8,6,45,311.5,86.0,2.65,15.5,172.5,61.77,49.39
2016,7,8,7,0,2.0,121.0,2.7,16.0,122.0,88.13,72.36
2016,7,8,7,15,20.5,149.0,2.65,16.0,158.5,107.24,88.8
2016,7,8,7,30,39.0,177.0,2.6,16.0,195.0,121.3,100.65
2016,7,8,7,45,47.5,200.5,2.6,16.5,225.5,135.67,112.42
2016,7,8,8,0,56.0,224.0,2.6,17.0,256.0,149.72,123.75
2016,7,8,8,15,61.0,247.0,2.6,17.5,284.0,163.1,134.37
2016,7,8,8,30,66.0,270.0,2.6,18.0,312.0,176.14,144.58
2016,7,8,8,45,212.5,281.5,2.65,18.5,430.0,177.66,145.16
2016,7,8,9,0,359.0,293.0,2.7,19.0,548.0,198.83,144.85
2016,7,8,9,15,617.0,190.5,2.7,19.0,658.5,195.34,125.94
2016,7,8,9,30,875.0,88.0,2.7,19.0,769.0,236.03,146.57
2016,7,8,9,45,882.0,90.5,2.75,19.5,802.5,293.18,195.09
2016,7,8,10,0,889.0,93.0,2.8,20.0,836.0,350.08,244.73
2016,7,8,10,15,895.5,94.0,2.8,20.0,864.5,405.26,293.28
2016,7,8,10,30,902.0,95.0,2.8,20.0,893.0,459.64,340.28
2016,7,8,10,45,906.5,96.0,2.8,20.0,914.5,512.02,384.56
2016,7,8,11,0,911.0,97.0,2.8,20.0,936.0,562.94,426.47
2016,7,8,11,15,914.0,97.5,2.8,20.0,951.5,610.95,465.05
2016,7,8,11,30,917.0,98.0,2.8,20.0,967.0,656.95,501.11
2016,7,8,11,45,920.5,97.5,2.85,20.5,975.5,700.33,533.61
2016,7,8,12,0,924.0,97.0,2.9,21.0,984.0,741.38,563.62
2016,7,8,12,15,924.5,97.0,2.9,21.0,984.5,778.1,590.44
2016,7,8,12,30,925.0,97.0,2.9,21.0,985.0,811.94,613.69
2016,7,8,12,45,918.5,100.5,2.9,21.0,977.5,840.08,632.93
2016,7,8,13,0,912.0,104.0,2.9,21.0,970.0,864.76,649.83
2016,7,8,13,15,909.5,103.5,2.9,21.0,956.0,885.79,664.28
2016,7,8,13,30,907.0,103.0,2.9,21.0,942.0,903.23,676.36
2016,7,8,13,45,684.5,226.5,2.95,21.0,851.5,857.28,644.72
2016,7,8,14,0,462.0,350.0,3.0,21.0,761.0,775.77,584.01
2016,7,8,14,15,323.5,379.0,3.0,20.5,663.0,667.47,507.36
2016,7,8,14,30,185.0,408.0,3.0,20.0,565.0,554.4,424.63
2016,7,8,14,45,329.5,347.0,3.0,20.0,612.0,651.09,500.24
2016,7,8,15,0,474.0,286.0,3.0,20.0,659.0,744.69,570.97
2016,7,8,15,15,393.5,298.0,2.95,20.0,597.5,681.24,524.1
2016,7,8,15,30,313.0,310.0,2.9,20.0,536.0,600.17,465.07
2016,7,8,15,45,330.0,285.0,2.9,20.0,510.0,586.76,457.51
2016,7,8,16,0,347.0,260.0,2.9,20.0,484.0,570.84,447.63
2016,7,8,16,15,264.0,251.5,2.85,19.5,415.0,486.67,384.74
2016,7,8,16,30,181.0,243.0,2.8,19.0,346.0,387.81,309.37
2016,7,8,16,45,162.0,220.5,2.75,19.0,306.0,346.22,277.82
2016,7,8,17,0,143.0,198.0,2.7,19.0,266.0,305.11,245.88
2016,7,8,17,15,422.0,131.0,2.65,18.5,299.5,456.22,370.94
2016,7,8,17,30,701.0,64.0,2.6,18.0,333.0,553.61,449.61
2016,7,8,17,45,663.5,59.0,2.6,17.5,284.5,493.61,402.14
2016,7,8,18,0,626.0,54.0,2.6,17.0,236.0,435.01,354.86
2016,7,8,18,15,568.5,48.5,2.5,16.5,189.0,369.49,299.88
2016,7,8,18,30,511.0,43.0,2.4,16.0,142.0,306.5,245.13
2016,7,8,18,45,424.5,35.0,2.35,16.0,101.5,233.63,180.93
2016,7,8,19,0,338.0,27.0,2.3,16.0,61.0,169.77,120.62
2016,7,8,19,15,169.0,13.5,2.25,15.5,30.5,76.37,1.83
2016,7,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,12.0,1.15,14.0,25.5,9.44,0.0
2016,7,9,5,30,322.0,24.0,1.2,14.0,51.0,19.84,9.68
2016,7,9,5,45,413.5,31.5,1.25,14.5,90.5,26.12,16.99
2016,7,9,6,0,505.0,39.0,1.3,15.0,130.0,32.5,23.06
2016,7,9,6,15,564.0,44.5,1.4,15.5,176.0,40.25,30.16
2016,7,9,6,30,623.0,50.0,1.5,16.0,222.0,45.28,34.69
2016,7,9,6,45,390.5,97.5,1.6,16.5,213.0,70.38,56.77
2016,7,9,7,0,158.0,145.0,1.7,17.0,204.0,100.08,82.44
2016,7,9,7,15,134.5,168.0,1.75,17.0,223.5,113.52,93.79
2016,7,9,7,30,111.0,191.0,1.8,17.0,243.0,126.44,104.57
2016,7,9,7,45,108.0,213.5,1.9,17.5,268.5,139.0,114.71
2016,7,9,8,0,105.0,236.0,2.0,18.0,294.0,156.95,129.25
2016,7,9,8,15,62.5,231.0,2.05,18.0,266.5,154.84,127.03
2016,7,9,8,30,20.0,226.0,2.1,18.0,239.0,160.79,131.66
2016,7,9,8,45,35.0,261.5,2.15,18.5,286.0,172.0,140.36
2016,7,9,9,0,50.0,297.0,2.2,19.0,333.0,197.45,152.23
2016,7,9,9,15,465.5,190.5,2.25,19.0,551.0,177.23,117.85
2016,7,9,9,30,881.0,84.0,2.3,19.0,769.0,234.47,144.98
2016,7,9,9,45,884.0,88.5,2.35,19.0,801.5,292.3,194.44
2016,7,9,10,0,887.0,93.0,2.4,19.0,834.0,349.45,244.84
2016,7,9,10,15,893.5,94.0,2.45,19.0,862.5,404.59,293.43
2016,7,9,10,30,900.0,95.0,2.5,19.0,891.0,458.92,340.51
2016,7,9,10,45,545.0,276.0,2.55,19.5,761.5,464.61,350.88
2016,7,9,11,0,190.0,457.0,2.6,20.0,632.0,440.2,333.98
2016,7,9,11,15,310.0,425.0,2.65,20.0,716.0,504.73,383.2
2016,7,9,11,30,430.0,393.0,2.7,20.0,800.0,581.45,440.87
2016,7,9,11,45,230.0,388.5,2.8,20.0,607.0,468.94,358.03
2016,7,9,12,0,30.0,384.0,2.9,20.0,414.0,327.61,250.35
2016,7,9,12,15,236.5,393.0,2.95,19.5,621.0,511.08,392.51
2016,7,9,12,30,443.0,402.0,3.0,19.0,828.0,703.61,534.98
2016,7,9,12,45,347.5,433.5,3.15,19.0,766.0,665.9,506.25
2016,7,9,13,0,252.0,465.0,3.3,19.0,704.0,630.07,479.54
2016,7,9,13,15,594.0,279.5,3.35,19.0,832.0,791.39,604.26
2016,7,9,13,30,936.0,94.0,3.4,19.0,960.0,921.3,698.12
2016,7,9,13,45,698.0,221.5,3.5,19.0,859.5,865.62,658.96
2016,7,9,14,0,460.0,349.0,3.6,19.0,759.0,773.78,589.98
2016,7,9,14,15,302.0,378.5,3.65,18.5,644.5,647.89,499.02
2016,7,9,14,30,144.0,408.0,3.7,18.0,530.0,517.15,400.96
2016,7,9,14,45,531.5,247.0,3.75,18.0,669.0,759.93,591.42
2016,7,9,15,0,919.0,86.0,3.8,18.0,808.0,940.71,722.32
2016,7,9,15,15,911.0,84.5,3.85,17.5,770.0,925.61,713.41
2016,7,9,15,30,903.0,83.0,3.9,17.0,732.0,906.91,703.54
2016,7,9,15,45,891.0,82.0,3.95,17.0,689.5,881.82,687.8
2016,7,9,16,0,879.0,81.0,4.0,17.0,647.0,853.62,669.81
2016,7,9,16,15,864.5,78.5,4.0,16.5,600.0,818.73,647.84
2016,7,9,16,30,850.0,76.0,4.0,16.0,553.0,781.29,623.71
2016,7,9,16,45,828.0,73.5,4.0,16.0,503.5,735.75,592.0
2016,7,9,17,0,806.0,71.0,4.0,16.0,454.0,695.63,563.9
2016,7,9,17,15,778.5,67.5,3.95,15.5,403.0,641.79,525.41
2016,7,9,17,30,751.0,64.0,3.9,15.0,352.0,587.49,483.94
2016,7,9,17,45,710.5,60.0,3.85,15.0,301.0,524.54,433.23
2016,7,9,18,0,670.0,56.0,3.8,15.0,250.0,463.04,381.96
2016,7,9,18,15,612.0,50.5,3.7,14.5,201.0,392.72,322.31
2016,7,9,18,30,554.0,45.0,3.6,14.0,152.0,329.62,266.44
2016,7,9,18,45,460.0,37.0,3.5,14.0,108.5,251.18,196.54
2016,7,9,19,0,366.0,29.0,3.4,14.0,65.0,182.4,130.66
2016,7,9,19,15,183.0,14.5,3.4,13.5,32.5,81.99,0.0
2016,7,9,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,10,5,15,161.0,12.5,3.2,12.5,26.0,9.83,0.0
2016,7,10,5,30,322.0,25.0,3.2,13.0,52.0,20.69,10.12
2016,7,10,5,45,422.0,33.5,3.2,13.5,93.5,27.8,18.45
2016,7,10,6,0,522.0,42.0,3.2,14.0,135.0,34.99,25.31
2016,7,10,6,15,584.0,47.5,3.2,14.5,183.0,39.63,29.69
2016,7,10,6,30,646.0,53.0,3.2,15.0,231.0,47.97,37.21
2016,7,10,6,45,690.0,57.5,3.25,15.5,281.5,52.01,40.74
2016,7,10,7,0,734.0,62.0,3.3,16.0,332.0,56.04,44.16
2016,7,10,7,15,763.5,65.5,3.3,16.0,383.0,59.08,46.71
2016,7,10,7,30,793.0,69.0,3.3,16.0,434.0,62.08,49.19
2016,7,10,7,45,816.5,71.5,3.3,16.5,484.5,71.42,57.05
2016,7,10,8,0,840.0,74.0,3.3,17.0,535.0,74.16,59.1
2016,7,10,8,15,857.0,76.5,3.3,17.5,583.0,76.62,60.91
2016,7,10,8,30,874.0,79.0,3.3,18.0,631.0,78.95,62.59
2016,7,10,8,45,888.0,80.5,3.3,18.5,675.5,80.46,63.56
2016,7,10,9,0,902.0,82.0,3.3,19.0,720.0,123.84,70.33
2016,7,10,9,15,912.0,83.5,3.35,19.0,760.5,183.21,104.36
2016,7,10,9,30,922.0,85.0,3.4,19.0,801.0,243.09,150.41
2016,7,10,9,45,925.5,89.0,3.5,19.5,834.5,303.24,201.71
2016,7,10,10,0,929.0,93.0,3.6,20.0,868.0,362.71,253.91
2016,7,10,10,15,935.0,94.0,3.65,20.0,897.0,420.14,304.71
2016,7,10,10,30,941.0,95.0,3.7,20.0,926.0,476.62,353.86
2016,7,10,10,45,945.5,96.0,3.8,20.5,948.5,531.23,399.69
2016,7,10,11,0,950.0,97.0,3.9,21.0,971.0,584.28,442.95
2016,7,10,11,15,953.0,97.5,3.95,21.0,986.5,634.34,483.48
2016,7,10,11,30,956.0,98.0,4.0,21.0,1002.0,682.28,521.42
2016,7,10,11,45,958.0,98.5,4.1,21.0,1010.5,727.27,556.5
2016,7,10,12,0,960.0,99.0,4.2,21.0,1019.0,769.72,589.05
2016,7,10,12,15,960.5,99.0,4.25,21.0,1020.0,807.94,617.42
2016,7,10,12,30,961.0,99.0,4.3,21.0,1021.0,843.17,642.18
2016,7,10,12,45,954.5,102.5,4.35,21.0,1013.0,872.54,662.81
2016,7,10,13,0,948.0,106.0,4.4,21.0,1005.0,898.33,680.96
2016,7,10,13,15,946.0,105.5,4.35,21.0,991.0,920.77,696.44
2016,7,10,13,30,944.0,105.0,4.3,21.0,977.0,939.49,709.37
2016,7,10,13,45,941.0,103.5,4.3,21.0,956.5,952.56,718.79
2016,7,10,14,0,938.0,102.0,4.3,21.0,936.0,961.71,725.67
2016,7,10,14,15,933.0,100.5,4.3,21.0,908.5,965.06,728.75
2016,7,10,14,30,928.0,99.0,4.3,21.0,881.0,964.44,729.29
2016,7,10,14,45,921.0,97.5,4.3,21.0,847.0,958.06,726.04
2016,7,10,15,0,914.0,96.0,4.3,21.0,813.0,947.84,720.3
2016,7,10,15,15,904.5,94.0,4.25,21.0,774.0,931.08,709.92
2016,7,10,15,30,895.0,92.0,4.2,21.0,735.0,910.75,697.16
2016,7,10,15,45,882.0,90.0,4.2,21.0,691.0,883.95,680.16
2016,7,10,16,0,869.0,88.0,4.2,21.0,647.0,854.06,660.96
2016,7,10,16,15,852.5,85.0,4.2,20.5,599.5,817.28,637.94
2016,7,10,16,30,836.0,82.0,4.2,20.0,552.0,786.27,618.82
2016,7,10,16,45,813.5,79.0,4.2,20.0,501.5,739.68,586.74
2016,7,10,17,0,791.0,76.0,4.2,20.0,451.0,691.58,553.06
2016,7,10,17,15,761.0,72.5,4.1,19.5,399.5,636.45,513.76
2016,7,10,17,30,731.0,69.0,4.0,19.0,348.0,581.07,471.89
2016,7,10,17,45,687.5,64.5,3.95,18.5,296.5,516.39,421.31
2016,7,10,18,0,644.0,60.0,3.9,18.0,245.0,456.23,372.37
2016,7,10,18,15,582.5,53.5,3.85,17.5,196.0,384.36,312.19
2016,7,10,18,30,521.0,47.0,3.8,17.0,147.0,317.23,253.88
2016,7,10,18,45,424.0,38.5,3.8,16.5,104.5,238.57,185.09
2016,7,10,19,0,327.0,30.0,3.8,16.0,62.0,169.92,120.46
2016,7,10,19,15,163.5,15.0,3.8,15.5,31.0,76.8,0.0
2016,7,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.0,12.5,2.2,13.5,25.0,9.83,0.0
2016,7,11,5,30,310.0,25.0,2.2,14.0,50.0,20.67,9.77
2016,7,11,5,45,411.0,33.0,2.25,14.5,91.0,27.34,17.95
2016,7,11,6,0,512.0,41.0,2.3,15.0,132.0,34.14,24.44
2016,7,11,6,15,574.5,47.0,2.25,15.5,179.5,39.16,29.15
2016,7,11,6,30,637.0,53.0,2.2,16.0,227.0,47.87,36.97
2016,7,11,6,45,679.5,58.0,2.2,16.5,277.0,52.26,40.8
2016,7,11,7,0,722.0,63.0,2.2,17.0,327.0,56.62,44.49
2016,7,11,7,15,752.0,66.5,2.2,17.5,378.0,59.62,46.9
2016,7,11,7,30,782.0,70.0,2.2,18.0,429.0,62.59,49.23
2016,7,11,7,45,804.5,73.0,2.2,18.5,479.0,65.0,51.04
2016,7,11,8,0,827.0,76.0,2.2,19.0,529.0,75.14,59.47
2016,7,11,8,15,844.0,78.5,2.2,19.0,576.5,77.56,61.33
2016,7,11,8,30,861.0,81.0,2.2,19.0,624.0,79.84,63.08
2016,7,11,8,45,873.5,83.5,2.25,19.5,668.5,81.86,64.47
2016,7,11,9,0,886.0,86.0,2.3,20.0,713.0,124.95,71.39
2016,7,11,9,15,896.5,88.0,2.35,20.0,753.0,183.86,104.96
2016,7,11,9,30,907.0,90.0,2.4,20.0,793.0,243.36,150.3
2016,7,11,9,45,906.5,96.5,2.45,20.5,825.5,303.37,201.05
2016,7,11,10,0,906.0,103.0,2.5,21.0,858.0,362.28,252.18
2016,7,11,10,15,912.5,104.5,2.5,21.0,887.0,419.14,301.66
2016,7,11,10,30,919.0,106.0,2.5,21.0,916.0,475.16,349.51
2016,7,11,10,45,924.0,106.5,2.55,21.5,938.5,528.7,393.64
2016,7,11,11,0,929.0,107.0,2.6,22.0,961.0,580.78,435.26
2016,7,11,11,15,932.5,107.5,2.7,22.0,977.0,630.32,474.81
2016,7,11,11,30,936.0,108.0,2.8,22.0,993.0,677.86,511.92
2016,7,11,11,45,938.5,108.0,2.9,22.0,1001.5,722.16,545.93
2016,7,11,12,0,941.0,108.0,3.0,22.0,1010.0,764.02,577.54
2016,7,11,12,15,941.5,108.0,3.1,22.0,1011.0,801.77,605.57
2016,7,11,12,30,942.0,108.0,3.2,22.0,1012.0,836.59,629.91
2016,7,11,12,45,942.5,107.0,3.3,22.0,1006.0,867.48,651.53
2016,7,11,13,0,943.0,106.0,3.4,22.0,1000.0,895.04,670.93
2016,7,11,13,15,941.0,105.5,3.5,22.0,986.0,917.41,686.87
2016,7,11,13,30,939.0,105.0,3.6,22.0,972.0,936.08,700.43
2016,7,11,13,45,935.5,103.5,3.7,22.0,951.5,948.66,710.0
2016,7,11,14,0,932.0,102.0,3.8,22.0,931.0,957.32,717.09
2016,7,11,14,15,926.5,101.0,3.85,22.0,903.0,960.7,720.45
2016,7,11,14,30,921.0,100.0,3.9,22.0,875.0,960.14,721.33
2016,7,11,14,45,914.5,98.0,3.95,22.0,841.5,953.75,718.39
2016,7,11,15,0,908.0,96.0,4.0,22.0,808.0,943.53,712.99
2016,7,11,15,15,898.0,94.0,4.0,21.5,769.0,926.38,704.02
2016,7,11,15,30,888.0,92.0,4.0,21.0,730.0,905.69,692.65
