Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,876.5,89.0,4.05,21.0,686.5,879.22,676.17
2016,7,11,16,0,865.0,86.0,4.1,21.0,643.0,849.59,657.4
2016,7,11,16,15,848.5,83.5,4.05,20.5,595.5,813.43,634.6
2016,7,11,16,30,832.0,81.0,4.0,20.0,548.0,774.85,609.77
2016,7,11,16,45,811.5,77.5,4.0,20.0,498.0,737.53,584.54
2016,7,11,17,0,791.0,74.0,4.0,20.0,448.0,690.37,551.57
2016,7,11,17,15,761.5,70.5,4.0,19.5,397.0,635.57,512.98
2016,7,11,17,30,732.0,67.0,4.0,19.0,346.0,580.5,471.6
2016,7,11,17,45,692.5,62.0,4.0,18.5,295.0,517.66,422.57
2016,7,11,18,0,653.0,57.0,4.0,18.0,244.0,456.27,372.75
2016,7,11,18,15,593.0,51.0,3.95,17.5,195.5,387.71,315.06
2016,7,11,18,30,533.0,45.0,3.9,17.0,147.0,321.34,257.21
2016,7,11,18,45,439.5,36.5,3.85,16.5,104.5,243.44,188.81
2016,7,11,19,0,346.0,28.0,3.8,16.0,62.0,175.29,123.77
2016,7,11,19,15,173.0,14.0,3.75,15.5,31.0,78.51,0.0
2016,7,11,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,12,5,15,159.0,12.0,3.9,12.5,25.0,9.44,0.0
2016,7,12,5,30,318.0,24.0,3.9,13.0,50.0,19.87,8.91
2016,7,12,5,45,417.5,32.5,3.9,13.5,91.0,26.98,17.66
2016,7,12,6,0,517.0,41.0,3.9,14.0,132.0,34.18,24.55
2016,7,12,6,15,581.5,47.0,3.95,14.5,180.0,39.23,29.31
2016,7,12,6,30,646.0,53.0,4.0,15.0,228.0,47.98,37.2
2016,7,12,6,45,687.5,58.0,4.05,15.5,278.5,52.37,41.06
2016,7,12,7,0,729.0,63.0,4.1,16.0,329.0,56.74,44.77
2016,7,12,7,15,760.0,67.0,4.05,16.0,381.0,60.13,47.64
2016,7,12,7,30,791.0,71.0,4.0,16.0,433.0,63.48,50.42
2016,7,12,7,45,813.5,74.5,4.0,16.5,483.5,66.24,52.55
2016,7,12,8,0,836.0,78.0,4.0,17.0,534.0,76.62,61.26
2016,7,12,8,15,854.0,80.5,3.95,17.5,582.5,79.06,63.03
2016,7,12,8,30,872.0,83.0,3.9,18.0,631.0,81.36,64.67
2016,7,12,8,45,884.5,85.5,3.85,18.5,676.0,83.37,66.06
2016,7,12,9,0,897.0,88.0,3.8,19.0,721.0,126.86,73.06
2016,7,12,9,15,907.5,90.0,3.75,19.5,761.5,186.55,107.09
2016,7,12,9,30,918.0,92.0,3.7,20.0,802.0,246.82,153.02
2016,7,12,9,45,928.0,92.0,3.7,20.5,837.5,305.99,203.09
2016,7,12,10,0,938.0,92.0,3.7,21.0,873.0,365.13,254.65
2016,7,12,10,15,944.0,93.5,3.7,21.0,902.0,423.54,306.05
2016,7,12,10,30,950.0,95.0,3.7,21.0,931.0,481.03,355.74
2016,7,12,10,45,954.0,95.5,3.7,21.5,953.5,535.66,401.26
2016,7,12,11,0,958.0,96.0,3.7,22.0,976.0,588.66,444.05
2016,7,12,11,15,960.5,97.0,3.7,22.0,991.0,639.33,484.65
2016,7,12,11,30,963.0,98.0,3.7,22.0,1006.0,687.83,522.55
2016,7,12,11,45,964.0,98.0,3.75,22.0,1014.0,732.2,556.76
2016,7,12,12,0,965.0,98.0,3.8,22.0,1022.0,773.91,588.35
2016,7,12,12,15,964.5,98.5,3.85,22.0,1022.5,812.09,616.33
2016,7,12,12,30,964.0,99.0,3.9,22.0,1023.0,847.2,640.77
2016,7,12,12,45,953.5,104.5,3.95,22.0,1013.0,875.22,660.28
2016,7,12,13,0,943.0,110.0,4.0,22.0,1003.0,899.48,677.26
2016,7,12,13,15,940.0,109.5,4.05,22.0,988.5,921.13,692.52
2016,7,12,13,30,937.0,109.0,4.1,22.0,974.0,939.02,705.31
2016,7,12,13,45,932.5,108.0,4.15,22.0,952.5,951.28,714.4
2016,7,12,14,0,928.0,107.0,4.2,22.0,931.0,959.61,720.97
2016,7,12,14,15,922.0,105.5,4.2,21.5,903.0,962.14,724.87
2016,7,12,14,30,916.0,104.0,4.2,21.0,875.0,960.72,726.26
2016,7,12,14,45,908.5,102.5,4.25,21.0,841.0,954.03,723.07
2016,7,12,15,0,901.0,101.0,4.3,21.0,807.0,943.53,717.41
2016,7,12,15,15,890.5,99.0,4.3,21.0,767.5,926.08,706.79
2016,7,12,15,30,880.0,97.0,4.3,21.0,728.0,905.13,693.83
2016,7,12,15,45,867.5,94.0,4.3,21.0,684.0,877.99,676.55
2016,7,12,16,0,855.0,91.0,4.3,21.0,640.0,847.77,657.04
2016,7,12,16,15,838.0,88.5,4.25,20.5,592.5,820.44,640.54
2016,7,12,16,30,821.0,86.0,4.2,20.0,545.0,781.25,615.21
2016,7,12,16,45,800.0,82.0,4.2,20.0,495.5,735.06,583.43
2016,7,12,17,0,779.0,78.0,4.2,20.0,446.0,687.28,549.94
2016,7,12,17,15,748.5,74.0,4.15,19.5,394.5,631.56,510.25
2016,7,12,17,30,718.0,70.0,4.1,19.0,343.0,575.66,468.04
2016,7,12,17,45,678.0,65.0,4.05,18.5,292.5,512.99,418.97
2016,7,12,18,0,638.0,60.0,4.0,18.0,242.0,454.67,371.41
2016,7,12,18,15,576.5,53.5,3.9,17.5,193.5,382.91,311.18
2016,7,12,18,30,515.0,47.0,3.8,17.0,145.0,315.91,252.85
2016,7,12,18,45,419.0,38.0,3.75,16.5,102.5,237.19,183.91
2016,7,12,19,0,323.0,29.0,3.7,16.0,60.0,168.52,118.43
2016,7,12,19,15,161.5,14.5,3.65,15.5,30.0,75.69,0.0
2016,7,12,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,13,5,15,139.0,12.5,3.0,13.5,23.5,9.83,0.0
2016,7,13,5,30,278.0,25.0,2.9,14.0,47.0,20.6,9.02
2016,7,13,5,45,382.5,34.5,2.85,15.0,88.0,28.45,18.76
2016,7,13,6,0,487.0,44.0,2.8,16.0,129.0,36.36,26.22
2016,7,13,6,15,553.0,51.0,2.7,16.5,176.5,42.04,31.54
2016,7,13,6,30,619.0,58.0,2.6,17.0,224.0,47.75,36.69
2016,7,13,6,45,664.0,63.0,2.55,17.5,275.0,51.74,40.17
2016,7,13,7,0,709.0,68.0,2.5,18.0,326.0,60.27,47.51
2016,7,13,7,15,741.0,72.0,2.45,18.5,377.5,63.52,50.11
2016,7,13,7,30,773.0,76.0,2.4,19.0,429.0,66.73,52.63
2016,7,13,7,45,797.5,79.5,2.35,20.0,479.5,69.38,54.5
2016,7,13,8,0,822.0,83.0,2.3,21.0,530.0,71.96,56.28
2016,7,13,8,15,840.0,85.5,2.3,21.0,578.5,81.82,64.47
2016,7,13,8,30,858.0,88.0,2.3,21.0,627.0,84.03,66.12
2016,7,13,8,45,871.5,90.5,2.35,21.5,671.5,85.97,67.43
2016,7,13,9,0,885.0,93.0,2.4,22.0,716.0,128.91,74.11
2016,7,13,9,15,896.0,95.0,2.45,22.0,757.0,188.1,107.52
2016,7,13,9,30,907.0,97.0,2.5,22.0,798.0,247.93,152.72
2016,7,13,9,45,902.0,106.5,2.55,22.5,829.5,308.91,203.96
2016,7,13,10,0,897.0,116.0,2.6,23.0,861.0,368.29,255.11
2016,7,13,10,15,903.5,117.0,2.65,23.0,890.0,424.64,303.83
2016,7,13,10,30,910.0,118.0,2.7,23.0,919.0,480.15,351.02
2016,7,13,10,45,916.0,118.5,2.75,23.5,942.0,534.03,395.02
2016,7,13,11,0,922.0,119.0,2.8,24.0,965.0,586.56,436.62
2016,7,13,11,15,925.0,120.0,2.85,24.0,980.5,636.15,475.72
2016,7,13,11,30,928.0,121.0,2.9,24.0,996.0,683.73,512.35
2016,7,13,11,45,930.5,121.0,3.0,24.0,1004.5,728.05,546.06
2016,7,13,12,0,933.0,121.0,3.1,24.0,1013.0,769.95,577.43
2016,7,13,12,15,933.0,121.0,3.2,24.0,1013.5,807.4,605.18
2016,7,13,12,30,933.0,121.0,3.3,24.0,1014.0,841.92,629.24
2016,7,13,12,45,936.0,118.0,3.4,24.5,1008.5,873.31,649.78
2016,7,13,13,0,939.0,115.0,3.5,25.0,1003.0,901.46,668.06
2016,7,13,13,15,936.0,114.5,3.55,25.0,989.0,923.16,683.06
2016,7,13,13,30,933.0,114.0,3.6,25.0,975.0,941.13,695.69
2016,7,13,13,45,929.5,112.5,3.65,25.0,953.5,953.91,704.97
2016,7,13,14,0,926.0,111.0,3.7,25.0,932.0,962.78,711.81
2016,7,13,14,15,920.0,110.0,3.75,24.5,904.0,965.89,716.36
2016,7,13,14,30,914.0,109.0,3.8,24.0,876.0,965.07,718.48
2016,7,13,14,45,906.0,107.0,3.85,24.0,842.0,957.53,714.82
2016,7,13,15,0,898.0,105.0,3.9,24.0,808.0,946.16,708.72
2016,7,13,15,15,887.5,103.0,3.9,24.0,768.5,928.81,698.39
2016,7,13,15,30,877.0,101.0,3.9,24.0,729.0,907.96,685.74
2016,7,13,15,45,864.0,98.5,3.9,24.0,685.0,881.04,668.93
2016,7,13,16,0,851.0,96.0,3.9,24.0,641.0,851.06,649.97
2016,7,13,16,15,833.5,93.0,3.85,23.5,593.5,823.12,633.35
2016,7,13,16,30,816.0,90.0,3.8,23.0,546.0,783.03,607.85
2016,7,13,16,45,794.5,86.0,3.8,23.0,496.0,736.57,576.43
2016,7,13,17,0,773.0,82.0,3.8,23.0,446.0,688.54,543.33
2016,7,13,17,15,742.0,78.0,3.7,22.5,394.5,632.58,503.84
2016,7,13,17,30,711.0,74.0,3.6,22.0,343.0,576.44,462.04
2016,7,13,17,45,670.0,68.5,3.55,21.5,292.5,515.78,415.27
2016,7,13,18,0,629.0,63.0,3.5,21.0,242.0,453.97,365.85
2016,7,13,18,15,566.0,56.0,3.4,20.0,193.0,381.12,306.26
2016,7,13,18,30,503.0,49.0,3.3,19.0,144.0,313.16,248.4
2016,7,13,18,45,407.0,39.5,3.25,18.5,101.5,234.34,180.08
2016,7,13,19,0,311.0,30.0,3.2,18.0,59.0,165.57,114.77
2016,7,13,19,15,155.5,15.0,3.2,17.5,29.5,74.44,0.0
2016,7,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,148.0,12.5,2.5,14.5,23.5,9.83,0.0
2016,7,14,5,30,296.0,25.0,2.4,15.0,47.0,20.69,8.59
2016,7,14,5,45,403.0,33.5,2.35,16.0,88.5,27.75,18.04
2016,7,14,6,0,510.0,42.0,2.3,17.0,130.0,34.94,24.86
2016,7,14,6,15,576.0,48.5,2.2,17.5,178.5,40.34,29.9
2016,7,14,6,30,642.0,55.0,2.1,18.0,227.0,49.58,38.15
2016,7,14,6,45,686.5,60.0,2.05,18.5,278.0,53.95,41.94
2016,7,14,7,0,731.0,65.0,2.0,19.0,329.0,58.31,45.6
2016,7,14,7,15,762.0,69.0,1.95,19.5,381.0,61.66,48.3
2016,7,14,7,30,793.0,73.0,1.9,20.0,433.0,64.97,50.89
2016,7,14,7,45,816.5,76.0,1.9,20.5,484.0,67.36,52.66
2016,7,14,8,0,840.0,79.0,1.9,21.0,535.0,77.32,60.86
2016,7,14,8,15,857.5,81.5,1.85,21.5,583.5,79.75,62.57
2016,7,14,8,30,875.0,84.0,1.8,22.0,632.0,82.04,64.17
2016,7,14,8,45,888.5,86.0,1.75,22.5,677.0,83.78,65.3
2016,7,14,9,0,902.0,88.0,1.7,23.0,722.0,127.1,71.86
2016,7,14,9,15,912.5,90.0,1.7,23.0,762.5,187.24,105.56
2016,7,14,9,30,923.0,92.0,1.7,23.0,803.0,247.97,151.07
2016,7,14,9,45,923.5,97.5,1.7,23.5,836.5,308.78,201.53
2016,7,14,10,0,924.0,103.0,1.7,24.0,870.0,368.59,252.36
2016,7,14,10,15,930.5,104.0,1.75,24.0,899.0,426.36,301.69
2016,7,14,10,30,937.0,105.0,1.8,24.0,928.0,483.26,349.37
2016,7,14,10,45,941.5,106.0,1.85,24.5,951.0,538.1,393.5
2016,7,14,11,0,946.0,107.0,1.9,25.0,974.0,591.4,435.02
2016,7,14,11,15,948.5,107.5,1.95,25.0,989.5,641.41,473.79
2016,7,14,11,30,951.0,108.0,2.0,25.0,1005.0,689.29,510.01
2016,7,14,11,45,952.5,108.5,2.15,25.0,1013.0,734.17,543.92
2016,7,14,12,0,954.0,109.0,2.3,25.0,1021.0,776.49,575.44
2016,7,14,12,15,954.0,109.0,2.3,25.0,1021.5,814.56,602.22
2016,7,14,12,30,954.0,109.0,2.3,25.0,1022.0,849.61,625.38
2016,7,14,12,45,944.5,114.0,2.35,25.0,1013.0,877.95,644.4
2016,7,14,13,0,935.0,119.0,2.4,25.0,1004.0,902.59,661.06
2016,7,14,13,15,932.0,118.5,2.45,24.5,989.5,924.33,677.21
2016,7,14,13,30,929.0,118.0,2.5,24.0,975.0,942.35,691.08
2016,7,14,13,45,925.0,116.5,2.55,24.0,953.5,954.75,700.06
2016,7,14,14,0,921.0,115.0,2.6,24.0,932.0,963.22,706.65
2016,7,14,14,15,914.5,113.5,2.6,24.0,903.5,965.46,708.87
2016,7,14,14,30,908.0,112.0,2.6,24.0,875.0,963.76,708.69
2016,7,14,14,45,900.5,110.0,2.65,24.0,840.5,956.75,705.63
2016,7,14,15,0,893.0,108.0,2.7,24.0,806.0,945.93,700.2
2016,7,14,15,15,687.0,178.5,2.7,23.5,699.5,844.47,634.59
2016,7,14,15,30,481.0,249.0,2.7,23.0,593.0,714.05,543.27
2016,7,14,15,45,420.0,252.0,2.75,23.0,539.0,656.47,503.52
2016,7,14,16,0,359.0,255.0,2.8,23.0,485.0,580.27,449.24
2016,7,14,16,15,302.0,244.5,2.8,22.5,428.0,514.85,402.32
2016,7,14,16,30,245.0,234.0,2.8,22.0,371.0,451.14,355.42
2016,7,14,16,45,141.5,206.5,2.8,22.0,284.0,317.76,252.24
2016,7,14,17,0,38.0,179.0,2.8,22.0,197.0,193.13,152.38
2016,7,14,17,15,23.5,153.5,2.75,21.5,164.5,145.44,114.54
2016,7,14,17,30,9.0,128.0,2.7,21.0,132.0,112.54,87.88
2016,7,14,17,45,4.5,110.0,2.7,20.5,112.0,94.34,73.13
2016,7,14,18,0,0.0,92.0,2.7,20.0,92.0,76.47,58.39
2016,7,14,18,15,0.0,73.5,2.65,19.0,73.5,60.77,45.36
2016,7,14,18,30,0.0,55.0,2.6,18.0,55.0,44.88,31.89
2016,7,14,18,45,0.0,38.5,2.55,17.5,38.5,30.77,19.69
2016,7,14,19,0,0.0,22.0,2.5,17.0,22.0,16.79,7.14
2016,7,14,19,15,0.0,11.0,2.45,16.5,11.0,8.37,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,15,5,15,100.5,13.5,0.95,13.0,21.0,10.62,0.0
2016,7,15,5,30,201.0,27.0,0.9,13.0,42.0,20.58,8.13
2016,7,15,5,45,306.5,39.0,0.9,13.5,81.5,31.85,21.76
2016,7,15,6,0,412.0,51.0,0.9,14.0,121.0,41.53,31.01
2016,7,15,6,15,206.0,61.5,0.85,14.5,96.5,45.86,35.2
2016,7,15,6,30,0.0,72.0,0.8,15.0,72.0,53.84,42.43
2016,7,15,6,45,0.0,89.0,0.8,15.5,89.0,66.06,53.18
2016,7,15,7,0,0.0,106.0,0.8,16.0,106.0,78.18,63.62
2016,7,15,7,15,0.0,117.0,0.8,16.0,117.0,86.34,70.55
2016,7,15,7,30,0.0,128.0,0.8,16.0,128.0,94.43,77.32
2016,7,15,7,45,6.5,156.0,0.8,16.5,159.5,113.56,93.31
2016,7,15,8,0,13.0,184.0,0.8,17.0,191.0,132.35,108.7
2016,7,15,8,15,14.0,198.5,0.8,17.0,206.5,142.48,116.81
2016,7,15,8,30,15.0,213.0,0.8,17.0,222.0,152.51,124.81
2016,7,15,8,45,34.0,254.5,0.8,17.5,278.0,168.17,137.16
2016,7,15,9,0,53.0,296.0,0.8,18.0,334.0,196.92,151.53
2016,7,15,9,15,59.5,318.5,0.8,18.5,363.0,219.16,166.98
2016,7,15,9,30,66.0,341.0,0.8,19.0,392.0,242.69,183.94
2016,7,15,9,45,212.0,352.5,0.8,19.5,526.5,290.24,214.27
2016,7,15,10,0,358.0,364.0,0.8,20.0,661.0,356.33,260.04
2016,7,15,10,15,318.5,389.0,0.8,20.0,660.5,385.89,284.57
2016,7,15,10,30,279.0,414.0,0.8,20.0,660.0,411.36,305.38
2016,7,15,10,45,305.0,420.0,0.8,20.0,694.5,451.94,335.84
2016,7,15,11,0,331.0,426.0,0.8,20.0,729.0,494.77,367.43
2016,7,15,11,15,464.0,377.5,0.8,20.0,810.5,564.05,417.92
2016,7,15,11,30,597.0,329.0,0.8,20.0,892.0,643.95,475.11
2016,7,15,11,45,763.0,225.5,0.85,20.5,951.0,709.94,522.78
2016,7,15,12,0,929.0,122.0,0.9,21.0,1010.0,769.66,566.42
2016,7,15,12,15,929.0,122.5,0.95,21.0,1010.5,807.49,593.03
2016,7,15,12,30,929.0,123.0,1.0,21.0,1011.0,842.42,616.29
2016,7,15,12,45,742.5,239.0,1.05,21.0,946.0,840.76,613.2
2016,7,15,13,0,556.0,355.0,1.1,21.0,881.0,807.67,588.55
2016,7,15,13,15,561.5,345.0,1.15,21.0,869.0,824.09,601.35
2016,7,15,13,30,567.0,335.0,1.2,21.0,857.0,837.68,611.71
2016,7,15,13,45,515.0,341.5,1.25,21.0,807.5,811.2,594.59
2016,7,15,14,0,463.0,348.0,1.3,21.0,758.0,780.73,575.0
2016,7,15,14,15,468.5,330.5,1.35,21.0,734.5,778.18,575.39
2016,7,15,14,30,474.0,313.0,1.4,21.0,711.0,772.75,573.6
2016,7,15,14,45,472.5,300.0,1.5,21.0,683.0,762.24,568.7
2016,7,15,15,0,471.0,287.0,1.6,21.0,655.0,749.08,561.97
2016,7,15,15,15,358.5,306.5,1.65,20.5,578.5,644.18,489.51
2016,7,15,15,30,246.0,326.0,1.7,20.0,502.0,561.28,430.45
2016,7,15,15,45,250.0,302.0,1.75,20.0,471.5,538.81,416.42
2016,7,15,16,0,254.0,278.0,1.8,20.0,441.0,514.63,400.48
2016,7,15,16,15,150.5,250.5,1.85,19.5,345.0,375.79,296.29
2016,7,15,16,30,47.0,223.0,1.9,19.0,249.0,243.44,192.73
2016,7,15,16,45,41.5,200.5,1.95,19.0,222.0,217.1,172.76
2016,7,15,17,0,36.0,178.0,2.0,19.0,195.0,190.83,152.19
2016,7,15,17,15,19.0,150.0,2.05,18.5,159.0,138.99,110.37
2016,7,15,17,30,2.0,122.0,2.1,18.0,123.0,102.15,80.1
2016,7,15,17,45,1.0,104.0,2.15,18.0,104.5,86.36,67.13
2016,7,15,18,0,0.0,86.0,2.2,18.0,86.0,70.59,53.94
2016,7,15,18,15,216.0,70.5,2.2,17.5,110.5,196.51,159.77
2016,7,15,18,30,432.0,55.0,2.2,17.0,135.0,286.94,229.2
2016,7,15,18,45,331.0,44.0,2.2,16.5,94.5,207.74,160.3
2016,7,15,19,0,230.0,33.0,2.2,16.0,54.0,139.18,95.54
2016,7,15,19,15,115.0,16.5,2.2,15.5,27.0,61.7,0.0
2016,7,15,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,5,15,102.5,13.0,2.65,13.5,20.5,10.23,0.0
2016,7,16,5,30,205.0,26.0,2.5,14.0,41.0,19.86,6.98
2016,7,16,5,45,315.0,37.5,2.45,14.5,80.5,30.67,20.54
2016,7,16,6,0,425.0,49.0,2.4,15.0,120.0,40.03,29.49
2016,7,16,6,15,497.0,57.0,2.35,15.5,167.0,46.27,35.37
2016,7,16,6,30,569.0,65.0,2.3,16.0,214.0,52.54,41.06
2016,7,16,6,45,284.5,72.0,2.25,16.5,146.5,52.3,40.83
2016,7,16,7,0,0.0,79.0,2.2,17.0,79.0,59.99,47.47
2016,7,16,7,15,0.0,99.0,2.15,17.0,99.0,74.32,59.89
2016,7,16,7,30,0.0,119.0,2.1,17.0,119.0,88.46,71.98
2016,7,16,7,45,0.5,139.0,2.1,17.5,139.5,102.44,83.62
2016,7,16,8,0,1.0,159.0,2.1,18.0,160.0,116.27,94.96
2016,7,16,8,15,3.0,172.0,2.05,18.5,174.5,125.51,102.26
2016,7,16,8,30,5.0,185.0,2.0,19.0,189.0,134.67,109.42
2016,7,16,8,45,27.5,239.0,2.0,19.5,259.0,159.75,129.77
2016,7,16,9,0,50.0,293.0,2.0,20.0,329.0,195.13,149.88
2016,7,16,9,15,114.0,328.5,2.0,20.0,415.0,223.31,168.02
2016,7,16,9,30,178.0,364.0,2.0,20.0,501.0,269.46,200.43
2016,7,16,9,45,236.5,372.0,2.0,20.5,562.5,307.74,227.57
2016,7,16,10,0,295.0,380.0,2.0,21.0,624.0,346.35,255.96
2016,7,16,10,15,352.5,370.5,2.05,21.0,672.5,387.37,287.52
2016,7,16,10,30,410.0,361.0,2.1,21.0,721.0,430.86,321.38
2016,7,16,10,45,438.5,364.0,2.15,21.0,757.5,477.78,357.94
2016,7,16,11,0,467.0,367.0,2.2,21.0,794.0,526.9,395.64
2016,7,16,11,15,697.0,245.0,2.2,21.0,894.5,604.19,454.58
2016,7,16,11,30,927.0,123.0,2.2,21.0,995.0,686.94,517.64
2016,7,16,11,45,929.5,123.0,2.25,21.0,1003.5,731.45,550.96
2016,7,16,12,0,932.0,123.0,2.3,21.0,1012.0,773.55,582.16
2016,7,16,12,15,932.0,123.0,2.3,21.0,1013.0,811.19,609.34
2016,7,16,12,30,932.0,123.0,2.3,21.0,1014.0,845.88,632.69
2016,7,16,12,45,931.5,122.5,2.35,21.0,1007.5,876.66,653.68
2016,7,16,13,0,931.0,122.0,2.4,21.0,1001.0,904.11,672.46
2016,7,16,13,15,928.5,121.0,2.4,21.0,987.0,925.9,687.08
2016,7,16,13,30,926.0,120.0,2.4,21.0,973.0,943.97,699.33
2016,7,16,13,45,925.0,117.0,2.45,21.0,952.5,957.76,709.34
2016,7,16,14,0,924.0,114.0,2.5,21.0,932.0,967.63,716.92
2016,7,16,14,15,918.0,113.0,2.55,21.0,904.0,970.85,720.27
2016,7,16,14,30,912.0,112.0,2.6,21.0,876.0,970.14,721.22
2016,7,16,14,45,582.0,236.5,2.65,21.0,717.0,810.18,612.11
2016,7,16,15,0,252.0,361.0,2.7,21.0,558.0,601.56,458.99
2016,7,16,15,15,358.0,308.0,2.75,20.5,572.5,646.11,497.79
2016,7,16,15,30,464.0,255.0,2.8,20.0,587.0,706.63,545.9
2016,7,16,15,45,289.0,270.0,2.85,20.0,472.5,540.69,422.47
2016,7,16,16,0,114.0,285.0,2.9,20.0,358.0,381.98,300.14
2016,7,16,16,15,166.5,261.0,2.9,19.5,358.5,401.0,318.48
2016,7,16,16,30,219.0,237.0,2.9,19.0,359.0,416.32,333.21
2016,7,16,16,45,151.0,214.5,2.9,19.0,295.0,334.91,269.07
2016,7,16,17,0,83.0,192.0,2.9,19.0,231.0,241.54,194.32
2016,7,16,17,15,47.0,160.5,2.9,18.5,182.0,182.13,146.44
2016,7,16,17,30,11.0,129.0,2.9,18.0,133.0,115.14,91.12
2016,7,16,17,45,5.5,111.0,2.95,18.0,113.0,96.24,75.49
2016,7,16,18,0,0.0,93.0,3.0,18.0,93.0,77.77,59.94
2016,7,16,18,15,243.5,71.5,3.0,17.5,116.5,225.69,183.92
2016,7,16,18,30,487.0,50.0,3.0,17.0,140.0,308.78,247.04
2016,7,16,18,45,379.5,40.5,3.05,16.5,97.5,225.49,174.24
2016,7,16,19,0,272.0,31.0,3.1,16.0,55.0,153.41,104.64
2016,7,16,19,15,136.0,15.5,3.1,15.5,27.5,68.8,0.0
2016,7,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,5,15,115.0,12.5,3.5,12.5,20.5,9.83,0.0
2016,7,17,5,30,230.0,25.0,3.5,13.0,41.0,20.57,6.75
2016,7,17,5,45,345.0,35.0,3.5,13.5,81.0,28.77,18.93
2016,7,17,6,0,460.0,45.0,3.5,14.0,121.0,37.05,26.96
2016,7,17,6,15,530.0,52.0,3.5,14.0,168.0,42.67,32.37
2016,7,17,6,30,600.0,59.0,3.5,14.0,215.0,48.34,37.65
2016,7,17,6,45,300.0,72.5,3.55,14.5,150.5,52.85,41.65
2016,7,17,7,0,0.0,86.0,3.6,15.0,86.0,64.79,52.11
2016,7,17,7,15,0.0,106.0,3.6,15.5,106.0,79.01,64.39
2016,7,17,7,30,0.0,126.0,3.6,16.0,126.0,93.05,76.31
2016,7,17,7,45,4.0,150.5,3.6,16.5,153.0,109.92,90.5
2016,7,17,8,0,8.0,175.0,3.6,17.0,180.0,126.55,104.27
2016,7,17,8,15,7.5,183.0,3.6,17.0,187.5,132.58,109.05
2016,7,17,8,30,7.0,191.0,3.6,17.0,195.0,138.51,113.75
2016,7,17,8,45,15.5,224.5,3.6,17.5,235.0,160.52,131.75
2016,7,17,9,0,24.0,258.0,3.6,18.0,275.0,184.7,143.99
2016,7,17,9,15,39.5,294.5,3.6,18.0,324.5,203.29,157.34
2016,7,17,9,30,55.0,331.0,3.6,18.0,374.0,234.95,181.23
2016,7,17,9,45,246.5,326.5,3.6,18.5,529.5,277.0,206.66
2016,7,17,10,0,438.0,322.0,3.6,19.0,685.0,352.15,260.37
2016,7,17,10,15,437.5,335.5,3.6,19.0,708.5,393.9,295.28
2016,7,17,10,30,437.0,349.0,3.6,19.0,732.0,435.35,329.51
2016,7,17,10,45,677.5,231.5,3.6,19.0,842.5,502.09,381.37
2016,7,17,11,0,918.0,114.0,3.6,19.0,953.0,583.54,445.69
2016,7,17,11,15,698.5,249.0,3.65,19.0,894.0,608.79,465.87
2016,7,17,11,30,479.0,384.0,3.7,19.0,835.0,610.76,466.84
2016,7,17,11,45,521.5,370.0,3.75,19.0,864.5,659.92,504.48
2016,7,17,12,0,564.0,356.0,3.8,19.0,894.0,710.34,542.43
2016,7,17,12,15,377.5,417.5,3.85,19.0,778.0,641.25,490.52
2016,7,17,12,30,191.0,479.0,3.9,19.0,662.0,556.78,426.12
2016,7,17,12,45,196.5,470.0,3.95,19.0,656.5,566.96,434.69
2016,7,17,13,0,202.0,461.0,4.0,19.0,651.0,576.02,442.02
2016,7,17,13,15,261.0,444.5,4.0,19.0,687.0,638.66,489.42
2016,7,17,13,30,320.0,428.0,4.0,19.0,723.0,688.47,527.1
2016,7,17,13,45,268.5,429.5,4.05,19.0,673.0,654.65,501.97
2016,7,17,14,0,217.0,431.0,4.1,19.0,623.0,599.45,461.64
2016,7,17,14,15,279.0,401.5,4.1,19.0,640.0,654.4,504.35
2016,7,17,14,30,341.0,372.0,4.1,19.0,657.0,689.14,531.93
2016,7,17,14,45,394.5,333.0,4.15,19.0,650.0,704.2,545.57
2016,7,17,15,0,448.0,294.0,4.2,19.0,643.0,736.55,571.46
2016,7,17,15,15,478.0,265.5,4.2,18.5,621.5,734.87,573.38
2016,7,17,15,30,508.0,237.0,4.2,18.0,600.0,729.45,572.84
2016,7,17,15,45,413.5,250.5,4.25,18.0,533.5,652.01,515.03
2016,7,17,16,0,319.0,264.0,4.3,18.0,467.0,557.63,444.01
2016,7,17,16,15,369.5,230.0,4.25,17.5,448.0,558.47,448.5
2016,7,17,16,30,420.0,196.0,4.2,17.0,429.0,574.14,463.4
2016,7,17,16,45,393.5,181.0,4.2,17.0,383.0,524.75,426.08
2016,7,17,17,0,367.0,166.0,4.2,17.0,337.0,457.7,374.82
2016,7,17,17,15,327.5,150.5,4.15,16.5,290.0,400.2,330.02
2016,7,17,17,30,288.0,135.0,4.1,16.0,243.0,344.73,285.69
2016,7,17,17,45,259.5,119.5,4.05,15.5,205.5,298.63,248.05
2016,7,17,18,0,231.0,104.0,4.0,15.0,168.0,254.44,210.92
2016,7,17,18,15,338.0,78.0,3.9,14.5,151.0,283.44,233.76
2016,7,17,18,30,445.0,52.0,3.8,14.0,134.0,291.51,236.26
2016,7,17,18,45,341.0,41.5,3.7,14.0,93.0,210.71,164.46
2016,7,17,19,0,237.0,31.0,3.6,14.0,52.0,140.36,95.32
2016,7,17,19,15,118.5,15.5,3.5,13.5,26.0,61.5,0.0
2016,7,17,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,18,5,15,119.5,11.0,2.5,12.5,19.5,8.65,0.0
2016,7,18,5,30,239.0,22.0,2.5,13.0,39.0,18.07,4.49
2016,7,18,5,45,350.5,31.5,2.55,13.5,77.5,25.92,16.45
2016,7,18,6,0,462.0,41.0,2.6,14.0,116.0,33.86,24.16
2016,7,18,6,15,530.0,47.5,2.6,14.0,162.5,39.19,29.28
2016,7,18,6,30,598.0,54.0,2.6,14.0,209.0,44.57,34.3
2016,7,18,6,45,319.5,93.0,2.65,14.5,178.0,66.64,53.91
2016,7,18,7,0,41.0,132.0,2.7,15.0,147.0,92.49,76.53
2016,7,18,7,15,39.5,151.0,2.65,15.0,167.0,104.81,87.1
2016,7,18,7,30,38.0,170.0,2.6,15.0,187.0,116.89,97.33
2016,7,18,7,45,34.5,186.5,2.6,15.5,203.0,127.33,105.81
2016,7,18,8,0,31.0,203.0,2.6,16.0,219.0,137.54,113.98
2016,7,18,8,15,35.0,224.0,2.55,16.0,244.5,150.08,124.26
2016,7,18,8,30,39.0,245.0,2.5,16.0,270.0,162.32,134.19
2016,7,18,8,45,121.0,281.5,2.5,16.5,365.0,174.98,144.16
2016,7,18,9,0,203.0,318.0,2.5,17.0,460.0,209.61,159.03
2016,7,18,9,15,338.5,297.0,2.5,17.0,549.5,228.23,164.69
2016,7,18,9,30,474.0,276.0,2.5,17.0,639.0,264.36,186.74
2016,7,18,9,45,441.0,305.5,2.5,17.5,655.5,309.44,224.81
2016,7,18,10,0,408.0,335.0,2.5,18.0,672.0,350.96,260.13
2016,7,18,10,15,660.0,218.5,2.5,18.0,786.0,400.32,296.03
2016,7,18,10,30,912.0,102.0,2.5,18.0,900.0,472.67,352.46
2016,7,18,10,45,709.0,228.5,2.55,18.5,858.5,515.97,389.78
2016,7,18,11,0,506.0,355.0,2.6,19.0,817.0,541.03,410.14
2016,7,18,11,15,305.0,407.0,2.65,19.0,687.0,493.09,376.03
2016,7,18,11,30,104.0,459.0,2.7,19.0,557.0,421.57,322.16
2016,7,18,11,45,205.5,455.5,2.75,19.0,651.0,503.52,384.86
2016,7,18,12,0,307.0,452.0,2.8,19.0,745.0,595.82,453.62
2016,7,18,12,15,198.5,457.0,2.8,19.0,646.5,530.9,404.85
2016,7,18,12,30,90.0,462.0,2.8,19.0,548.0,452.5,345.69
2016,7,18,12,45,260.5,426.5,2.8,19.0,672.5,594.68,454.27
2016,7,18,13,0,431.0,391.0,2.8,19.0,797.0,734.79,557.11
2016,7,18,13,15,290.5,423.5,2.8,19.0,696.0,646.42,491.18
2016,7,18,13,30,150.0,456.0,2.8,19.0,595.0,546.93,416.97
2016,7,18,13,45,120.5,438.0,2.85,19.0,548.0,511.49,391.57
2016,7,18,14,0,91.0,420.0,2.9,19.0,501.0,454.72,349.82
2016,7,18,14,15,210.0,397.0,2.9,19.0,575.5,567.47,437.23
2016,7,18,14,30,329.0,374.0,2.9,19.0,650.0,680.84,522.06
2016,7,18,14,45,405.0,327.0,2.9,19.0,652.0,727.84,557.76
2016,7,18,15,0,481.0,280.0,2.9,19.0,654.0,754.69,579.86
2016,7,18,15,15,690.0,179.5,2.9,19.0,686.0,853.23,654.91
2016,7,18,15,30,899.0,79.0,2.9,19.0,718.0,910.55,695.3
2016,7,18,15,45,554.0,180.5,2.95,19.0,567.0,715.89,557.86
2016,7,18,16,0,209.0,282.0,3.0,19.0,416.0,462.3,364.67
2016,7,18,16,15,212.5,258.5,3.0,18.5,385.5,438.29,349.5
2016,7,18,16,30,216.0,235.0,3.0,18.0,355.0,412.99,331.94
2016,7,18,16,45,265.0,204.5,3.0,18.0,338.0,431.9,348.76
2016,7,18,17,0,314.0,174.0,3.0,18.0,321.0,427.69,347.47
2016,7,18,17,15,259.5,159.0,3.0,17.5,270.5,362.19,296.12
2016,7,18,17,30,205.0,144.0,3.0,17.0,220.0,300.18,246.5
2016,7,18,17,45,195.0,123.0,3.0,16.5,187.0,263.06,216.73
2016,7,18,18,0,185.0,102.0,3.0,16.0,154.0,226.09,186.05
2016,7,18,18,15,167.0,82.5,2.9,15.5,122.5,186.95,152.5
2016,7,18,18,30,149.0,63.0,2.8,15.0,91.0,148.98,119.1
2016,7,18,18,45,118.5,45.5,2.75,15.0,63.5,109.6,83.72
2016,7,18,19,0,88.0,28.0,2.7,15.0,36.0,72.75,46.66
2016,7,18,19,15,44.0,14.0,2.65,14.5,18.0,24.54,0.0
2016,7,18,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,5,15,138.5,10.5,2.15,12.0,19.5,8.26,0.0
2016,7,19,5,30,277.0,21.0,2.2,12.0,39.0,17.35,3.27
2016,7,19,5,45,389.5,29.5,2.25,12.5,79.0,24.48,15.24
2016,7,19,6,0,502.0,38.0,2.3,13.0,119.0,31.76,22.39
2016,7,19,6,15,568.5,44.0,2.3,13.5,166.0,39.94,30.01
2016,7,19,6,30,635.0,50.0,2.3,14.0,213.0,45.45,35.08
2016,7,19,6,45,388.5,94.0,2.3,14.5,200.5,68.2,55.3
2016,7,19,7,0,142.0,138.0,2.3,15.0,188.0,95.43,79.1
2016,7,19,7,15,119.5,160.0,2.3,15.0,207.0,108.48,90.29
2016,7,19,7,30,97.0,182.0,2.3,15.0,226.0,124.42,103.83
2016,7,19,7,45,79.0,200.5,2.3,15.5,239.0,135.69,112.97
2016,7,19,8,0,61.0,219.0,2.3,16.0,252.0,146.64,121.7
2016,7,19,8,15,125.0,246.5,2.3,16.5,321.5,157.25,130.04
2016,7,19,8,30,189.0,274.0,2.3,17.0,391.0,172.8,142.44
2016,7,19,8,45,262.0,282.5,2.3,17.5,458.0,169.71,139.14
2016,7,19,9,0,335.0,291.0,2.3,18.0,525.0,196.46,144.3
2016,7,19,9,15,302.5,319.0,2.35,18.0,539.5,235.36,171.11
2016,7,19,9,30,270.0,347.0,2.4,18.0,554.0,270.99,199.64
2016,7,19,9,45,592.0,220.5,2.45,18.0,701.0,295.53,208.35
2016,7,19,10,0,914.0,94.0,2.5,18.0,848.0,361.47,254.83
2016,7,19,10,15,920.0,95.5,2.5,18.0,877.0,419.1,305.62
2016,7,19,10,30,926.0,97.0,2.5,18.0,906.0,475.84,354.68
2016,7,19,10,45,929.0,99.0,2.55,18.0,928.0,530.37,400.88
2016,7,19,11,0,932.0,101.0,2.6,18.0,950.0,583.25,444.49
2016,7,19,11,15,934.5,101.5,2.6,18.0,965.5,632.87,484.29
2016,7,19,11,30,937.0,102.0,2.6,18.0,981.0,680.37,521.42
2016,7,19,11,45,939.5,101.5,2.6,18.0,989.5,724.79,555.4
2016,7,19,12,0,942.0,101.0,2.6,18.0,998.0,766.7,586.82
2016,7,19,12,15,942.5,101.0,2.6,18.0,999.0,804.83,614.23
2016,7,19,12,30,943.0,101.0,2.6,18.0,1000.0,840.0,638.33
2016,7,19,12,45,937.5,104.0,2.65,18.5,992.0,869.69,657.71
2016,7,19,13,0,932.0,107.0,2.7,19.0,984.0,895.85,674.66
2016,7,19,13,15,929.0,106.5,2.75,19.0,970.0,917.43,689.8
2016,7,19,13,30,926.0,106.0,2.8,19.0,956.0,935.29,702.55
2016,7,19,13,45,927.5,101.5,2.85,19.0,936.0,949.62,713.05
2016,7,19,14,0,929.0,97.0,2.9,19.0,916.0,960.01,721.06
2016,7,19,14,15,923.5,95.5,2.95,19.0,888.5,962.93,724.19
2016,7,19,14,30,918.0,94.0,3.0,19.0,861.0,961.88,724.85
2016,7,19,14,45,914.0,90.5,3.1,19.0,828.0,956.21,722.93
2016,7,19,15,0,910.0,87.0,3.2,19.0,795.0,946.59,718.45
2016,7,19,15,15,900.5,85.5,3.2,19.0,756.0,930.25,708.74
2016,7,19,15,30,891.0,84.0,3.2,19.0,717.0,910.34,696.69
2016,7,19,15,45,881.0,80.5,3.25,19.0,673.5,884.34,680.75
2016,7,19,16,0,871.0,77.0,3.3,19.0,630.0,855.06,662.47
2016,7,19,16,15,855.0,74.5,3.3,18.5,583.0,818.83,640.01
2016,7,19,16,30,839.0,72.0,3.3,18.0,536.0,780.13,615.46
2016,7,19,16,45,820.5,68.5,3.3,18.0,486.5,736.07,585.4
2016,7,19,17,0,802.0,65.0,3.3,18.0,437.0,690.26,553.52
2016,7,19,17,15,773.5,62.0,3.25,17.5,386.0,643.06,520.7
2016,7,19,17,30,745.0,59.0,3.2,17.0,335.0,588.42,480.18
2016,7,19,17,45,707.0,54.0,3.2,17.0,284.5,525.46,430.25
2016,7,19,18,0,669.0,49.0,3.2,17.0,234.0,463.85,379.5
2016,7,19,18,15,609.5,44.0,3.1,16.5,186.0,392.63,319.47
2016,7,19,18,30,550.0,39.0,3.0,16.0,138.0,325.76,260.78
2016,7,19,18,45,453.0,31.5,2.95,15.5,96.0,245.34,189.56
2016,7,19,19,0,356.0,24.0,2.9,15.0,54.0,178.6,117.57
2016,7,19,19,15,178.0,12.0,2.85,14.5,27.0,64.34,0.0
2016,7,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,5,15,140.0,10.0,2.65,12.5,19.0,7.87,0.0
2016,7,20,5,30,280.0,20.0,2.7,13.0,38.0,16.54,1.82
2016,7,20,5,45,394.0,28.5,2.75,13.5,78.0,23.7,14.41
2016,7,20,6,0,508.0,37.0,2.8,14.0,118.0,31.01,21.6
2016,7,20,6,15,575.0,43.0,2.8,14.0,165.5,39.16,29.23
2016,7,20,6,30,642.0,49.0,2.8,14.0,213.0,44.71,34.41
2016,7,20,6,45,688.0,53.5,2.8,14.5,264.0,48.85,38.1
2016,7,20,7,0,734.0,58.0,2.8,15.0,315.0,53.0,41.68
2016,7,20,7,15,765.0,61.5,2.75,15.5,367.0,56.16,44.28
2016,7,20,7,30,796.0,65.0,2.7,16.0,419.0,59.3,46.8
2016,7,20,7,45,820.0,67.5,2.65,16.5,469.5,68.57,54.64
2016,7,20,8,0,844.0,70.0,2.6,17.0,520.0,71.42,56.8
2016,7,20,8,15,861.0,72.5,2.6,17.5,568.5,73.99,58.71
2016,7,20,8,30,878.0,75.0,2.6,18.0,617.0,76.44,60.49
2016,7,20,8,45,892.5,76.5,2.6,18.5,662.5,78.06,61.57
2016,7,20,9,0,907.0,78.0,2.6,19.0,708.0,121.97,68.63
2016,7,20,9,15,917.0,80.0,2.6,19.0,749.0,182.65,103.62
2016,7,20,9,30,927.0,82.0,2.6,19.0,790.0,243.88,150.78
2016,7,20,9,45,927.5,88.0,2.65,19.5,823.5,305.68,203.46
2016,7,20,10,0,928.0,94.0,2.7,20.0,857.0,366.49,256.58
2016,7,20,10,15,934.5,95.0,2.7,20.0,887.0,424.85,307.72
2016,7,20,10,30,941.0,96.0,2.7,20.0,917.0,482.33,357.12
2016,7,20,10,45,947.5,95.5,2.75,20.5,940.5,537.62,402.89
2016,7,20,11,0,954.0,95.0,2.8,21.0,964.0,591.51,446.12
2016,7,20,11,15,729.0,234.0,2.8,21.0,904.5,618.57,467.22
2016,7,20,11,30,504.0,373.0,2.8,21.0,845.0,621.36,468.54
2016,7,20,11,45,508.5,376.0,2.85,21.0,856.0,658.34,496.39
2016,7,20,12,0,513.0,379.0,2.9,21.0,867.0,694.21,522.81
2016,7,20,12,15,740.5,237.0,2.95,21.0,941.5,781.31,589.52
2016,7,20,12,30,968.0,95.0,3.0,21.0,1016.0,855.96,644.89
2016,7,20,12,45,967.0,94.5,3.05,21.0,1009.5,887.0,665.93
2016,7,20,13,0,966.0,94.0,3.1,21.0,1003.0,914.52,684.94
2016,7,20,13,15,613.5,268.5,3.1,21.0,843.0,810.13,610.25
2016,7,20,13,30,261.0,443.0,3.1,21.0,683.0,652.08,491.77
2016,7,20,13,45,420.5,373.0,3.15,21.0,748.5,758.51,572.78
2016,7,20,14,0,580.0,303.0,3.2,21.0,814.0,852.67,642.41
2016,7,20,14,15,763.0,195.5,3.25,20.5,845.5,935.57,704.8
2016,7,20,14,30,946.0,88.0,3.3,20.0,877.0,983.29,739.13
2016,7,20,14,45,939.5,86.0,3.35,20.0,843.0,976.73,735.81
2016,7,20,15,0,933.0,84.0,3.4,20.0,809.0,966.2,730.38
2016,7,20,15,15,924.0,82.5,3.4,20.0,769.5,950.05,720.89
2016,7,20,15,30,915.0,81.0,3.4,20.0,730.0,930.24,709.0
2016,7,20,15,45,903.5,78.5,3.45,20.0,686.0,903.55,692.71
2016,7,20,16,0,892.0,76.0,3.5,20.0,642.0,873.61,674.08
2016,7,20,16,15,876.0,74.0,3.5,19.5,594.0,837.4,651.84
2016,7,20,16,30,860.0,72.0,3.5,19.0,546.0,798.65,627.46
2016,7,20,16,45,840.0,69.0,3.5,19.0,495.5,753.3,596.66
2016,7,20,17,0,820.0,66.0,3.5,19.0,445.0,706.25,564.08
2016,7,20,17,15,791.0,62.5,3.5,18.5,393.0,657.36,530.39
2016,7,20,17,30,762.0,59.0,3.5,18.0,341.0,600.97,489.0
2016,7,20,17,45,721.5,55.0,3.5,17.5,289.5,536.79,439.03
2016,7,20,18,0,681.0,51.0,3.5,17.0,238.0,474.09,388.09
2016,7,20,18,15,620.0,45.5,3.4,16.5,188.5,400.71,326.22
2016,7,20,18,30,559.0,40.0,3.3,16.0,139.0,331.77,265.7
2016,7,20,18,45,457.0,32.0,3.25,15.5,96.0,251.68,194.4
2016,7,20,19,0,355.0,24.0,3.2,15.0,53.0,178.15,115.09
2016,7,20,19,15,177.5,12.0,3.15,14.5,26.5,64.36,0.0
2016,7,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,5,15,142.5,10.0,2.45,12.5,18.5,7.87,0.0
2016,7,21,5,30,285.0,20.0,2.5,13.0,37.0,16.57,0.64
2016,7,21,5,45,400.0,28.5,2.6,13.5,77.0,23.74,14.36
2016,7,21,6,0,515.0,37.0,2.7,14.0,117.0,33.73,23.95
2016,7,21,6,15,582.0,42.5,2.7,14.5,164.5,38.8,28.83
2016,7,21,6,30,649.0,48.0,2.7,15.0,212.0,43.97,33.6
2016,7,21,6,45,354.0,90.5,2.75,15.5,183.0,65.49,52.68
2016,7,21,7,0,59.0,133.0,2.8,16.0,154.0,93.1,76.78
2016,7,21,7,15,430.5,98.0,2.7,16.0,286.0,70.69,56.95
2016,7,21,7,30,802.0,63.0,2.6,16.0,418.0,64.32,51.21
2016,7,21,7,45,826.0,65.5,2.55,16.5,468.5,67.31,53.54
2016,7,21,8,0,850.0,68.0,2.5,17.0,519.0,70.2,55.75
2016,7,21,8,15,867.0,70.0,2.45,17.5,568.0,72.49,57.42
2016,7,21,8,30,884.0,72.0,2.4,18.0,617.0,74.67,58.98
2016,7,21,8,45,898.0,73.5,2.4,18.5,662.0,76.33,60.1
2016,7,21,9,0,912.0,75.0,2.4,19.0,707.0,120.71,67.36
2016,7,21,9,15,922.5,76.5,2.4,19.0,748.0,181.47,102.39
2016,7,21,9,30,933.0,78.0,2.4,19.0,789.0,242.83,149.67
2016,7,21,9,45,937.5,81.5,2.4,19.5,824.5,304.36,201.99
2016,7,21,10,0,942.0,85.0,2.4,20.0,860.0,365.33,255.1
2016,7,21,10,15,948.5,86.5,2.45,20.0,889.5,424.8,307.16
2016,7,21,10,30,955.0,88.0,2.5,20.0,919.0,483.4,357.47
2016,7,21,10,45,960.5,88.5,2.55,20.0,942.5,539.65,404.67
2016,7,21,11,0,966.0,89.0,2.6,20.0,966.0,594.4,449.39
2016,7,21,11,15,969.0,89.5,2.65,20.0,982.5,645.97,490.52
2016,7,21,11,30,972.0,90.0,2.7,20.0,999.0,695.37,528.96
2016,7,21,11,45,974.0,90.0,2.8,20.5,1007.5,741.31,563.2
2016,7,21,12,0,976.0,90.0,2.9,21.0,1016.0,784.6,594.74
