Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,15,976.5,90.0,2.95,20.5,1017.5,823.93,623.71
2016,7,21,12,30,977.0,90.0,3.0,20.0,1019.0,860.14,649.92
2016,7,21,12,45,672.5,253.0,3.05,20.0,891.0,802.36,606.85
2016,7,21,13,0,368.0,416.0,3.1,20.0,763.0,694.26,525.23
2016,7,21,13,15,281.0,435.0,3.1,20.0,697.5,650.99,493.71
2016,7,21,13,30,194.0,454.0,3.1,20.0,632.0,586.4,446.04
2016,7,21,13,45,266.0,426.0,3.15,20.0,663.5,652.57,496.53
2016,7,21,14,0,338.0,398.0,3.2,20.0,695.0,701.63,533.95
2016,7,21,14,15,644.5,242.5,3.2,20.0,787.0,871.52,661.61
2016,7,21,14,30,951.0,87.0,3.2,20.0,879.0,988.49,742.49
2016,7,21,14,45,946.0,84.5,3.25,20.0,845.5,982.77,739.15
2016,7,21,15,0,941.0,82.0,3.3,20.0,812.0,973.02,734.29
2016,7,21,15,15,764.0,145.0,3.3,19.5,717.5,882.32,674.83
2016,7,21,15,30,587.0,208.0,3.3,19.0,623.0,784.29,607.57
2016,7,21,15,45,540.5,207.5,3.35,19.0,571.0,725.71,567.17
2016,7,21,16,0,494.0,207.0,3.4,19.0,519.0,674.7,531.02
2016,7,21,16,15,681.0,138.5,3.4,18.5,533.0,759.84,599.34
2016,7,21,16,30,868.0,70.0,3.4,18.0,547.0,804.2,634.01
2016,7,21,16,45,847.0,67.0,3.4,18.0,496.0,757.72,601.75
2016,7,21,17,0,826.0,64.0,3.4,18.0,445.0,709.59,568.34
2016,7,21,17,15,797.5,61.0,3.4,17.5,393.0,661.37,535.12
2016,7,21,17,30,769.0,58.0,3.4,17.0,341.0,605.61,494.26
2016,7,21,17,45,727.0,54.0,3.4,17.0,289.0,540.11,442.3
2016,7,21,18,0,685.0,50.0,3.4,17.0,237.0,476.22,389.64
2016,7,21,18,15,624.0,44.5,3.3,16.5,187.5,402.57,327.56
2016,7,21,18,30,563.0,39.0,3.2,16.0,138.0,333.38,266.8
2016,7,21,18,45,458.5,31.5,3.1,15.5,95.0,248.74,191.74
2016,7,21,19,0,354.0,24.0,3.0,15.0,52.0,177.65,112.04
2016,7,21,19,15,177.0,12.0,2.95,14.5,26.0,64.38,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,22,5,15,138.5,10.0,2.8,12.5,18.0,7.87,0.0
2016,7,22,5,30,277.0,20.0,2.8,13.0,36.0,16.57,0.0
2016,7,22,5,45,393.5,29.0,2.8,13.5,76.0,24.14,14.6
2016,7,22,6,0,510.0,38.0,2.8,14.0,116.0,31.84,22.27
2016,7,22,6,15,580.0,44.0,2.75,14.5,164.5,40.06,29.93
2016,7,22,6,30,650.0,50.0,2.7,15.0,213.0,45.62,35.06
2016,7,22,6,45,446.0,89.0,2.7,15.5,212.5,65.68,52.85
2016,7,22,7,0,242.0,128.0,2.7,16.0,212.0,88.98,73.18
2016,7,22,7,15,245.0,150.0,2.65,16.5,246.5,102.16,84.33
2016,7,22,7,30,248.0,172.0,2.6,17.0,281.0,114.8,94.82
2016,7,22,7,45,258.0,193.5,2.6,17.5,319.0,126.76,104.57
2016,7,22,8,0,268.0,215.0,2.6,18.0,357.0,138.21,113.73
2016,7,22,8,15,578.0,146.0,2.6,18.5,490.0,99.63,80.36
2016,7,22,8,30,888.0,77.0,2.6,19.0,623.0,77.94,61.52
2016,7,22,8,45,901.5,79.5,2.6,20.0,668.5,80.15,62.98
2016,7,22,9,0,915.0,82.0,2.6,21.0,714.0,125.68,70.62
2016,7,22,9,15,925.0,83.5,2.65,21.0,755.0,186.8,105.71
2016,7,22,9,30,935.0,85.0,2.7,21.0,796.0,248.43,152.93
2016,7,22,9,45,938.0,89.0,2.75,21.5,830.5,310.21,205.21
2016,7,22,10,0,941.0,93.0,2.8,22.0,865.0,371.25,258.16
2016,7,22,10,15,947.0,94.5,2.85,22.0,895.0,430.69,309.92
2016,7,22,10,30,953.0,96.0,2.9,22.0,925.0,489.19,359.9
2016,7,22,10,45,958.5,96.0,3.0,22.5,948.0,545.17,406.04
2016,7,22,11,0,964.0,96.0,3.1,23.0,971.0,599.65,449.59
2016,7,22,11,15,966.5,97.0,3.15,23.0,987.0,651.39,490.56
2016,7,22,11,30,969.0,98.0,3.2,23.0,1003.0,700.94,528.86
2016,7,22,11,45,725.0,243.5,3.3,23.0,924.0,705.71,530.9
2016,7,22,12,0,481.0,389.0,3.4,23.0,845.0,680.85,510.72
2016,7,22,12,15,727.5,243.5,3.45,23.0,933.5,779.35,586.05
2016,7,22,12,30,974.0,98.0,3.5,23.0,1022.0,866.11,649.83
2016,7,22,12,45,968.0,101.0,3.6,23.0,1014.0,896.43,670.55
2016,7,22,13,0,962.0,104.0,3.7,23.0,1006.0,923.07,689.22
2016,7,22,13,15,959.5,103.5,3.75,23.0,992.0,945.82,705.05
2016,7,22,13,30,957.0,103.0,3.8,23.0,978.0,964.74,718.39
2016,7,22,13,45,953.0,102.0,3.9,23.0,956.5,977.9,728.31
2016,7,22,14,0,949.0,101.0,4.0,23.0,935.0,987.03,735.7
2016,7,22,14,15,943.0,100.0,4.05,23.0,906.5,990.25,738.98
2016,7,22,14,30,937.0,99.0,4.1,23.0,878.0,989.42,739.72
2016,7,22,14,45,929.0,97.5,4.15,23.0,843.5,982.2,736.31
2016,7,22,15,0,921.0,96.0,4.2,23.0,809.0,971.07,730.4
2016,7,22,15,15,911.0,94.0,4.25,22.5,769.0,953.75,721.78
2016,7,22,15,30,901.0,92.0,4.3,22.0,729.0,932.79,710.69
2016,7,22,15,45,886.5,90.5,4.35,22.0,684.0,904.9,693.38
2016,7,22,16,0,872.0,89.0,4.4,22.0,639.0,873.94,673.86
2016,7,22,16,15,854.5,86.0,4.4,22.0,590.5,835.89,648.88
2016,7,22,16,30,837.0,83.0,4.4,22.0,542.0,804.04,628.22
2016,7,22,16,45,811.5,80.5,4.45,22.0,490.5,755.07,595.05
2016,7,22,17,0,786.0,78.0,4.5,22.0,439.0,704.71,560.25
2016,7,22,17,15,754.0,74.0,4.45,21.5,386.5,646.96,519.62
2016,7,22,17,30,722.0,70.0,4.4,21.0,334.0,589.08,476.41
2016,7,22,17,45,674.5,65.0,4.4,20.5,282.0,523.77,425.53
2016,7,22,18,0,627.0,60.0,4.4,20.0,230.0,457.9,372.21
2016,7,22,18,15,559.0,53.0,4.35,19.0,181.0,381.58,308.92
2016,7,22,18,30,491.0,46.0,4.3,18.0,132.0,310.73,247.71
2016,7,22,18,45,379.5,36.5,4.25,17.5,90.0,224.87,172.29
2016,7,22,19,0,268.0,27.0,4.2,17.0,48.0,148.24,89.88
2016,7,22,19,15,134.0,13.5,4.15,16.5,24.0,52.34,0.0
2016,7,22,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,23,5,15,109.5,10.0,3.05,14.5,16.0,7.87,0.0
2016,7,23,5,30,219.0,20.0,3.0,15.0,32.0,16.45,0.0
2016,7,23,5,45,341.5,30.0,3.0,16.0,71.5,24.76,14.81
2016,7,23,6,0,464.0,40.0,3.0,17.0,111.0,33.16,23.08
2016,7,23,6,15,537.0,47.0,2.95,17.5,158.5,38.92,28.53
2016,7,23,6,30,610.0,54.0,2.9,18.0,206.0,44.75,33.83
2016,7,23,6,45,659.5,59.0,2.85,18.5,257.5,52.89,41.0
2016,7,23,7,0,709.0,64.0,2.8,19.0,309.0,57.28,44.73
2016,7,23,7,15,743.0,68.0,2.8,19.5,361.0,60.66,47.48
2016,7,23,7,30,777.0,72.0,2.8,20.0,413.0,64.01,50.13
2016,7,23,7,45,802.5,75.5,2.8,20.5,464.5,66.8,52.25
2016,7,23,8,0,828.0,79.0,2.8,21.0,516.0,69.51,54.27
2016,7,23,8,15,846.5,81.5,2.8,21.5,565.0,79.35,62.34
2016,7,23,8,30,865.0,84.0,2.8,22.0,614.0,81.69,63.98
2016,7,23,8,45,879.5,86.0,2.8,22.5,659.5,83.49,65.16
2016,7,23,9,0,894.0,88.0,2.8,23.0,705.0,128.22,72.52
2016,7,23,9,15,904.5,90.0,2.85,23.5,746.0,188.63,106.94
2016,7,23,9,30,915.0,92.0,2.9,24.0,787.0,249.63,153.0
2016,7,23,9,45,919.5,96.0,2.95,24.5,822.0,310.77,204.11
2016,7,23,10,0,924.0,100.0,3.0,25.0,857.0,371.36,256.01
2016,7,23,10,15,930.5,101.5,3.05,25.0,886.5,430.19,306.67
2016,7,23,10,30,937.0,103.0,3.1,25.0,916.0,488.17,355.67
2016,7,23,10,45,940.5,104.5,3.2,25.0,939.0,543.59,401.64
2016,7,23,11,0,944.0,106.0,3.3,25.0,962.0,597.37,445.13
2016,7,23,11,15,947.0,107.0,3.4,25.0,978.0,648.65,485.63
2016,7,23,11,30,950.0,108.0,3.5,25.0,994.0,697.82,523.61
2016,7,23,11,45,951.0,109.0,3.6,25.0,1002.5,743.35,558.16
2016,7,23,12,0,952.0,110.0,3.7,25.0,1011.0,786.26,590.19
2016,7,23,12,15,952.5,110.0,3.8,25.0,1012.0,825.18,618.23
2016,7,23,12,30,953.0,110.0,3.9,25.0,1013.0,861.08,643.09
2016,7,23,12,45,951.0,110.0,4.0,25.0,1006.0,891.72,664.34
2016,7,23,13,0,949.0,110.0,4.1,25.0,999.0,918.85,683.27
2016,7,23,13,15,946.5,109.5,4.15,25.0,985.0,941.46,698.96
2016,7,23,13,30,944.0,109.0,4.2,25.0,971.0,960.28,712.2
2016,7,23,13,45,941.0,107.5,4.3,25.0,950.0,973.81,722.3
2016,7,23,14,0,938.0,106.0,4.4,25.0,929.0,983.37,729.9
2016,7,23,14,15,932.0,105.0,4.45,25.0,901.0,986.61,733.15
2016,7,23,14,30,926.0,104.0,4.5,25.0,873.0,985.84,733.89
2016,7,23,14,45,918.5,102.5,4.55,25.0,838.5,979.18,730.88
2016,7,23,15,0,911.0,101.0,4.6,25.0,804.0,968.64,725.51
2016,7,23,15,15,900.5,99.0,4.6,24.5,764.0,951.01,716.46
2016,7,23,15,30,890.0,97.0,4.6,24.0,724.0,929.78,705.0
2016,7,23,15,45,875.5,94.5,4.6,24.0,679.5,901.01,686.89
2016,7,23,16,0,861.0,92.0,4.6,24.0,635.0,869.16,666.59
2016,7,23,16,15,843.0,89.5,4.6,23.5,586.5,840.89,649.99
2016,7,23,16,30,825.0,87.0,4.6,23.0,538.0,800.28,624.28
2016,7,23,16,45,800.5,83.5,4.6,23.0,486.5,751.21,590.78
2016,7,23,17,0,776.0,80.0,4.6,23.0,435.0,700.73,555.64
2016,7,23,17,15,743.5,75.5,4.55,22.5,382.5,642.31,514.56
2016,7,23,17,30,711.0,71.0,4.5,22.0,330.0,583.84,470.92
2016,7,23,17,45,664.0,66.0,4.45,21.5,278.5,519.42,420.65
2016,7,23,18,0,617.0,61.0,4.4,21.0,227.0,454.19,367.85
2016,7,23,18,15,547.5,53.5,4.35,20.0,178.0,376.84,303.94
2016,7,23,18,30,478.0,46.0,4.3,19.0,129.0,305.17,242.28
2016,7,23,18,45,364.0,36.0,4.25,18.5,87.0,218.31,166.28
2016,7,23,19,0,250.0,26.0,4.2,18.0,45.0,140.37,81.45
2016,7,23,19,15,125.0,13.0,4.15,17.5,22.5,49.26,0.0
2016,7,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,24,5,15,85.0,10.0,3.5,15.5,14.5,7.87,0.0
2016,7,24,5,30,170.0,20.0,3.5,16.0,29.0,16.37,0.0
2016,7,24,5,45,295.0,31.5,3.5,16.5,67.5,25.84,15.52
2016,7,24,6,0,420.0,43.0,3.5,17.0,106.0,35.35,24.93
2016,7,24,6,15,496.0,51.0,3.4,17.5,153.0,41.75,30.97
2016,7,24,6,30,572.0,59.0,3.3,18.0,200.0,48.17,36.83
2016,7,24,6,45,625.5,64.0,3.25,18.5,251.0,52.11,40.32
2016,7,24,7,0,679.0,69.0,3.2,19.0,302.0,56.11,43.71
2016,7,24,7,15,714.5,73.5,3.1,19.5,354.0,64.36,50.71
2016,7,24,7,30,750.0,78.0,3.0,20.0,406.0,67.92,53.52
2016,7,24,7,45,777.5,81.5,2.95,20.5,457.5,70.55,55.48
2016,7,24,8,0,805.0,85.0,2.9,21.0,509.0,73.12,57.37
2016,7,24,8,15,824.5,88.0,2.9,21.5,558.0,75.11,58.74
2016,7,24,8,30,844.0,91.0,2.9,22.0,607.0,77.01,60.03
2016,7,24,8,45,860.5,93.0,2.95,22.5,652.5,87.14,68.24
2016,7,24,9,0,877.0,95.0,3.0,23.0,698.0,131.64,75.58
2016,7,24,9,15,888.5,97.0,3.05,23.0,739.0,191.35,109.96
2016,7,24,9,30,900.0,99.0,3.1,23.0,780.0,251.78,156.01
2016,7,24,9,45,909.0,100.0,3.15,23.5,816.0,311.39,205.98
2016,7,24,10,0,918.0,101.0,3.2,24.0,852.0,370.91,257.17
2016,7,24,10,15,924.5,102.5,3.25,24.0,882.0,429.5,307.9
2016,7,24,10,30,931.0,104.0,3.3,24.0,912.0,487.24,356.97
2016,7,24,10,45,936.0,104.5,3.35,24.5,935.0,542.45,402.12
2016,7,24,11,0,941.0,105.0,3.4,25.0,958.0,596.15,444.69
2016,7,24,11,15,944.0,106.0,3.45,25.0,974.0,647.34,485.01
2016,7,24,11,30,947.0,107.0,3.5,25.0,990.0,696.43,522.78
2016,7,24,11,45,949.0,107.0,3.6,25.0,998.0,741.78,557.22
2016,7,24,12,0,951.0,107.0,3.7,25.0,1006.0,784.55,589.19
2016,7,24,12,15,951.0,107.0,3.75,25.0,1007.0,823.05,616.59
2016,7,24,12,30,951.0,107.0,3.8,25.0,1008.0,858.49,640.89
2016,7,24,12,45,946.5,109.0,3.85,25.0,1000.0,888.7,661.59
2016,7,24,13,0,942.0,111.0,3.9,25.0,992.0,915.34,679.91
2016,7,24,13,15,939.0,110.5,3.9,24.5,978.0,937.39,696.29
2016,7,24,13,30,936.0,110.0,3.9,24.0,964.0,955.65,710.26
2016,7,24,13,45,931.0,109.5,3.95,24.0,942.0,968.21,719.46
2016,7,24,14,0,926.0,109.0,4.0,24.0,920.0,976.82,726.17
2016,7,24,14,15,920.0,107.5,4.0,24.0,892.0,979.53,728.8
2016,7,24,14,30,914.0,106.0,4.0,24.0,864.0,978.25,728.93
2016,7,24,14,45,905.0,104.5,4.05,24.0,829.0,970.22,724.98
2016,7,24,15,0,896.0,103.0,4.1,24.0,794.0,958.35,718.58
2016,7,24,15,15,885.0,101.0,4.1,23.5,754.5,940.39,709.25
2016,7,24,15,30,874.0,99.0,4.1,23.0,715.0,918.91,697.55
2016,7,24,15,45,859.0,97.0,4.1,23.0,670.0,890.49,679.68
2016,7,24,16,0,844.0,95.0,4.1,23.0,625.0,869.16,666.76
2016,7,24,16,15,826.0,92.0,4.05,22.5,577.0,830.78,642.71
2016,7,24,16,30,808.0,89.0,4.0,22.0,529.0,790.0,616.69
2016,7,24,16,45,783.0,85.5,4.0,22.0,478.0,740.99,583.26
2016,7,24,17,0,758.0,82.0,4.0,22.0,427.0,690.63,548.23
2016,7,24,17,15,725.0,77.5,3.95,21.5,375.5,632.42,507.32
2016,7,24,17,30,692.0,73.0,3.9,21.0,324.0,577.64,466.33
2016,7,24,17,45,646.5,67.0,3.85,20.5,272.5,510.61,414.19
2016,7,24,18,0,601.0,61.0,3.8,20.0,221.0,445.78,361.74
2016,7,24,18,15,531.0,53.5,3.75,19.0,173.0,368.84,298.08
2016,7,24,18,30,461.0,46.0,3.7,18.0,125.0,297.64,236.75
2016,7,24,18,45,349.5,35.5,3.65,17.5,84.0,212.14,161.63
2016,7,24,19,0,238.0,25.0,3.6,17.0,43.0,134.67,74.57
2016,7,24,19,15,119.0,12.5,3.55,16.5,21.5,47.11,0.0
2016,7,24,19,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,5,15,84.5,10.0,2.8,13.0,14.5,7.87,0.0
2016,7,25,5,30,169.0,20.0,2.7,13.0,29.0,16.41,0.0
2016,7,25,5,45,295.0,31.5,2.6,13.5,67.0,25.88,15.63
2016,7,25,6,0,421.0,43.0,2.5,14.0,105.0,35.39,25.28
2016,7,25,6,15,499.0,50.5,2.4,14.5,152.0,41.4,31.06
2016,7,25,6,30,577.0,58.0,2.3,15.0,199.0,47.48,36.68
2016,7,25,6,45,288.5,75.5,2.25,15.5,146.0,54.8,43.21
2016,7,25,7,0,0.0,93.0,2.2,16.0,93.0,69.24,55.85
2016,7,25,7,15,2.0,117.0,2.15,16.5,117.5,85.96,70.25
2016,7,25,7,30,4.0,141.0,2.1,17.0,142.0,102.45,84.17
2016,7,25,7,45,7.5,158.5,2.05,17.5,162.0,114.71,94.24
2016,7,25,8,0,11.0,176.0,2.0,18.0,182.0,126.88,104.08
2016,7,25,8,15,19.0,202.5,1.95,18.5,214.0,144.57,118.44
2016,7,25,8,30,27.0,229.0,1.9,19.0,246.0,153.3,125.09
2016,7,25,8,45,64.0,269.5,1.85,19.5,313.0,176.28,143.51
2016,7,25,9,0,101.0,310.0,1.8,20.0,380.0,207.76,158.27
2016,7,25,9,15,502.0,204.5,1.75,20.5,581.0,193.66,128.4
2016,7,25,9,30,903.0,99.0,1.7,21.0,782.0,253.04,157.41
2016,7,25,9,45,908.5,102.5,1.7,21.5,817.0,313.66,208.14
2016,7,25,10,0,914.0,106.0,1.7,22.0,852.0,373.84,259.56
2016,7,25,10,15,921.0,107.5,1.7,22.0,882.0,432.55,309.81
2016,7,25,10,30,928.0,109.0,1.7,22.0,912.0,490.48,358.28
2016,7,25,10,45,932.5,110.0,1.7,22.5,935.0,545.79,402.66
2016,7,25,11,0,937.0,111.0,1.7,23.0,958.0,599.58,444.31
2016,7,25,11,15,705.0,245.0,1.7,23.0,889.0,618.24,458.71
2016,7,25,11,30,473.0,379.0,1.7,23.0,820.0,611.12,452.91
2016,7,25,11,45,462.0,385.5,1.75,23.0,819.0,639.09,473.75
2016,7,25,12,0,451.0,392.0,1.8,23.0,818.0,664.85,492.4
2016,7,25,12,15,699.5,252.5,1.85,23.0,913.5,769.54,569.89
2016,7,25,12,30,948.0,113.0,1.9,23.0,1009.0,862.72,636.3
2016,7,25,12,45,704.0,248.5,1.95,23.5,911.5,830.3,610.51
2016,7,25,13,0,460.0,384.0,2.0,24.0,814.0,761.67,559.04
2016,7,25,13,15,357.0,413.0,2.0,24.0,744.0,701.96,517.72
2016,7,25,13,30,254.0,442.0,2.0,24.0,674.0,649.61,480.2
2016,7,25,13,45,594.5,274.5,2.05,24.0,799.5,838.09,618.59
2016,7,25,14,0,935.0,107.0,2.1,24.0,925.0,984.92,717.42
2016,7,25,14,15,928.5,106.0,2.15,23.5,896.5,987.69,720.46
2016,7,25,14,30,922.0,105.0,2.2,23.0,868.0,986.44,722.58
2016,7,25,14,45,915.5,102.5,2.25,23.0,834.0,979.69,719.88
2016,7,25,15,0,909.0,100.0,2.3,23.0,800.0,969.0,714.78
2016,7,25,15,15,898.5,98.0,2.35,23.0,759.5,951.31,705.16
2016,7,25,15,30,888.0,96.0,2.4,23.0,719.0,930.03,693.23
2016,7,25,15,45,876.0,93.0,2.45,23.0,674.5,902.89,677.35
2016,7,25,16,0,864.0,90.0,2.5,23.0,630.0,872.55,659.23
2016,7,25,16,15,624.0,144.5,2.5,22.5,519.0,722.82,557.99
2016,7,25,16,30,384.0,199.0,2.5,22.0,408.0,535.73,420.99
2016,7,25,16,45,307.5,190.0,2.55,22.0,347.5,454.96,361.13
2016,7,25,17,0,231.0,181.0,2.6,22.0,287.0,378.3,302.09
2016,7,25,17,15,474.0,124.5,2.55,21.5,307.0,500.38,401.82
2016,7,25,17,30,717.0,68.0,2.5,21.0,327.0,586.74,470.37
2016,7,25,17,45,672.0,62.5,2.5,20.5,275.0,519.25,417.93
2016,7,25,18,0,627.0,57.0,2.5,20.0,223.0,457.21,368.38
2016,7,25,18,15,557.5,50.0,2.45,19.0,174.0,379.82,305.04
2016,7,25,18,30,488.0,43.0,2.4,18.0,125.0,308.15,243.77
2016,7,25,18,45,377.5,33.5,2.35,17.5,84.0,222.66,168.67
2016,7,25,19,0,267.0,24.0,2.3,17.0,43.0,144.17,75.02
2016,7,25,19,15,133.5,12.0,2.25,16.5,21.5,51.38,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,99.0,9.0,0.95,15.5,14.0,7.08,0.0
2016,7,26,5,30,198.0,18.0,0.9,16.0,28.0,14.78,0.0
2016,7,26,5,45,321.5,28.5,0.9,17.0,66.0,23.5,13.31
2016,7,26,6,0,445.0,39.0,0.9,18.0,104.0,32.3,22.17
2016,7,26,6,15,521.0,46.5,0.85,18.5,151.5,38.44,27.98
2016,7,26,6,30,597.0,54.0,0.8,19.0,199.0,44.64,33.61
2016,7,26,6,45,415.5,89.5,0.75,19.5,201.5,65.66,51.97
2016,7,26,7,0,234.0,125.0,0.7,20.0,204.0,87.02,70.25
2016,7,26,7,15,260.5,144.0,0.65,20.5,245.5,98.9,80.06
2016,7,26,7,30,287.0,163.0,0.6,21.0,287.0,110.42,89.37
2016,7,26,7,45,551.5,122.5,0.55,21.5,398.0,88.05,69.98
2016,7,26,8,0,816.0,82.0,0.5,22.0,509.0,71.34,55.52
2016,7,26,8,15,835.5,85.0,0.5,22.5,558.5,73.42,57.0
2016,7,26,8,30,855.0,88.0,0.5,23.0,608.0,83.86,65.43
2016,7,26,8,45,869.0,91.0,0.5,23.5,653.5,86.18,67.0
2016,7,26,9,0,883.0,94.0,0.5,24.0,699.0,132.48,75.03
2016,7,26,9,15,894.5,96.0,0.55,24.5,740.5,192.73,109.07
2016,7,26,9,30,906.0,98.0,0.6,25.0,782.0,253.71,154.17
2016,7,26,9,45,912.5,100.5,0.65,25.5,817.5,314.19,203.35
2016,7,26,10,0,919.0,103.0,0.7,26.0,853.0,374.32,253.22
2016,7,26,10,15,926.0,104.5,0.8,26.0,882.5,433.37,302.47
2016,7,26,10,30,933.0,106.0,0.9,26.0,912.0,491.62,350.1
2016,7,26,10,45,937.5,107.0,1.0,26.0,935.5,547.25,394.61
2016,7,26,11,0,942.0,108.0,1.1,26.0,959.0,601.34,436.76
2016,7,26,11,15,945.0,108.5,1.2,26.0,974.5,652.4,475.68
2016,7,26,11,30,948.0,109.0,1.3,26.0,990.0,701.35,512.16
2016,7,26,11,45,949.5,109.5,1.4,26.5,998.5,746.96,544.51
2016,7,26,12,0,951.0,110.0,1.5,27.0,1007.0,789.96,574.34
2016,7,26,12,15,951.0,110.0,1.6,27.0,1008.0,828.63,601.03
2016,7,26,12,30,951.0,110.0,1.7,27.0,1009.0,864.21,624.86
2016,7,26,12,45,943.0,114.0,1.8,27.0,1000.0,893.36,644.52
2016,7,26,13,0,935.0,118.0,1.9,27.0,991.0,918.8,661.91
2016,7,26,13,15,932.0,117.5,1.95,26.5,976.5,940.88,678.02
2016,7,26,13,30,929.0,117.0,2.0,26.0,962.0,959.19,691.89
2016,7,26,13,45,925.5,115.5,2.1,26.0,940.5,972.24,701.76
2016,7,26,14,0,922.0,114.0,2.2,26.0,919.0,981.34,709.26
2016,7,26,14,15,915.5,112.5,2.25,26.0,890.5,983.65,712.04
2016,7,26,14,30,909.0,111.0,2.3,26.0,862.0,981.97,712.45
2016,7,26,14,45,901.5,109.0,2.4,26.0,827.5,974.89,710.05
2016,7,26,15,0,894.0,107.0,2.5,26.0,793.0,963.96,705.25
2016,7,26,15,15,882.5,104.5,2.5,25.5,753.0,945.03,695.73
2016,7,26,15,30,871.0,102.0,2.5,25.0,713.0,922.57,683.94
2016,7,26,15,45,857.5,99.0,2.55,25.0,668.5,894.41,667.4
2016,7,26,16,0,844.0,96.0,2.6,25.0,624.0,873.38,655.62
2016,7,26,16,15,825.5,93.0,2.55,24.5,575.0,834.45,631.96
2016,7,26,16,30,807.0,90.0,2.5,24.0,526.0,793.14,606.41
2016,7,26,16,45,783.5,86.0,2.5,24.0,475.5,744.61,574.47
2016,7,26,17,0,760.0,82.0,2.5,24.0,425.0,694.64,540.88
2016,7,26,17,15,726.0,77.0,2.45,23.5,372.5,634.88,500.01
2016,7,26,17,30,692.0,72.0,2.4,23.0,320.0,578.68,459.19
2016,7,26,17,45,646.0,66.0,2.35,22.5,269.0,511.15,407.92
2016,7,26,18,0,600.0,60.0,2.3,22.0,218.0,445.88,356.26
2016,7,26,18,15,530.0,52.5,2.2,21.0,169.5,368.76,293.59
2016,7,26,18,30,460.0,45.0,2.1,20.0,121.0,297.41,233.1
2016,7,26,18,45,351.0,34.0,2.05,19.5,80.5,212.32,158.96
2016,7,26,19,0,242.0,23.0,2.0,19.0,40.0,133.52,63.02
2016,7,26,19,15,121.0,11.5,2.0,18.5,20.0,47.17,0.0
2016,7,26,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,27,5,15,70.5,8.5,0.95,17.0,11.5,6.69,0.0
2016,7,27,5,30,141.0,17.0,0.9,17.0,23.0,13.01,0.0
2016,7,27,5,45,252.0,29.5,0.9,17.5,58.5,24.09,13.55
2016,7,27,6,0,363.0,42.0,0.9,18.0,94.0,34.29,23.84
2016,7,27,6,15,439.5,51.5,0.9,18.5,139.5,41.77,30.84
2016,7,27,6,30,516.0,61.0,0.9,19.0,185.0,49.22,37.59
2016,7,27,6,45,306.0,96.0,0.9,19.5,174.0,68.62,54.53
2016,7,27,7,0,96.0,131.0,0.9,20.0,163.0,90.37,73.15
2016,7,27,7,15,83.5,151.5,0.9,20.5,183.0,105.13,85.42
2016,7,27,7,30,71.0,172.0,0.9,21.0,203.0,117.96,95.82
2016,7,27,7,45,139.0,195.5,0.95,21.5,265.5,129.68,105.13
2016,7,27,8,0,207.0,219.0,1.0,22.0,328.0,144.28,116.69
2016,7,27,8,15,495.5,162.0,1.0,22.0,454.0,107.57,85.74
2016,7,27,8,30,784.0,105.0,1.0,22.0,580.0,84.65,66.37
2016,7,27,8,45,799.5,108.5,1.0,22.5,624.5,86.26,67.42
2016,7,27,9,0,815.0,112.0,1.0,23.0,669.0,130.83,75.92
2016,7,27,9,15,827.5,114.5,1.0,23.0,709.0,188.64,109.61
2016,7,27,9,30,840.0,117.0,1.0,23.0,749.0,247.48,153.99
2016,7,27,9,45,586.0,239.0,1.05,23.5,690.5,311.21,214.8
2016,7,27,10,0,332.0,361.0,1.1,24.0,632.0,351.97,254.97
2016,7,27,10,15,579.5,256.0,1.15,24.0,748.5,402.09,289.74
2016,7,27,10,30,827.0,151.0,1.2,24.0,865.0,478.09,346.12
2016,7,27,10,45,836.0,150.5,1.25,24.5,888.5,531.32,387.8
2016,7,27,11,0,845.0,150.0,1.3,25.0,912.0,583.71,427.67
2016,7,27,11,15,848.5,151.0,1.35,25.0,927.5,626.94,460.97
2016,7,27,11,30,852.0,152.0,1.4,25.0,943.0,672.75,495.1
2016,7,27,11,45,858.0,150.0,1.5,25.5,952.5,716.18,526.22
2016,7,27,12,0,864.0,148.0,1.6,26.0,962.0,757.59,555.28
2016,7,27,12,15,864.0,148.0,1.65,25.5,962.5,793.71,581.99
2016,7,27,12,30,864.0,148.0,1.7,25.0,963.0,827.07,605.77
2016,7,27,12,45,872.5,141.5,1.75,25.0,959.5,859.35,627.3
2016,7,27,13,0,881.0,135.0,1.8,25.0,956.0,888.68,646.89
2016,7,27,13,15,878.0,134.0,1.85,25.0,942.0,909.42,660.94
2016,7,27,13,30,875.0,133.0,1.9,25.0,928.0,926.56,672.83
2016,7,27,13,45,875.0,129.0,1.95,25.0,908.0,940.05,682.51
2016,7,27,14,0,875.0,125.0,2.0,25.0,888.0,949.75,689.89
2016,7,27,14,15,867.5,123.5,2.0,24.5,859.5,950.96,692.76
2016,7,27,14,30,860.0,122.0,2.0,24.0,831.0,948.35,693.37
2016,7,27,14,45,856.0,117.0,2.05,24.0,798.5,941.78,690.77
2016,7,27,15,0,852.0,112.0,2.1,24.0,766.0,931.37,685.8
2016,7,27,15,15,840.0,110.0,2.1,23.5,726.5,912.92,676.43
2016,7,27,15,30,828.0,108.0,2.1,23.0,687.0,902.71,672.65
2016,7,27,15,45,534.5,189.5,2.15,23.0,554.5,708.57,540.17
2016,7,27,16,0,241.0,271.0,2.2,23.0,422.0,505.66,390.2
2016,7,27,16,15,191.0,252.0,2.2,22.5,365.5,419.45,328.21
2016,7,27,16,30,141.0,233.0,2.2,22.0,309.0,355.25,280.11
2016,7,27,16,45,99.0,205.5,2.2,22.0,256.5,273.0,216.54
2016,7,27,17,0,57.0,178.0,2.2,22.0,204.0,211.14,167.43
2016,7,27,17,15,64.0,158.0,2.15,21.5,184.0,195.9,156.34
2016,7,27,17,30,71.0,138.0,2.1,21.0,164.0,179.83,144.1
2016,7,27,17,45,63.0,117.0,2.1,20.5,137.5,152.11,121.65
2016,7,27,18,0,55.0,96.0,2.1,20.0,111.0,124.75,98.98
2016,7,27,18,15,43.5,75.5,2.1,19.5,86.0,96.46,75.0
2016,7,27,18,30,32.0,55.0,2.1,19.0,61.0,68.76,51.17
2016,7,27,18,45,16.0,37.0,2.1,18.5,40.0,42.83,28.53
2016,7,27,19,0,0.0,19.0,2.1,18.0,19.0,14.68,1.44
2016,7,27,19,15,0.0,9.5,2.05,17.5,9.5,7.47,0.0
2016,7,27,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,88.0,8.0,1.1,14.5,12.0,6.29,0.0
2016,7,28,5,30,176.0,16.0,1.0,15.0,24.0,13.08,0.0
2016,7,28,5,45,296.0,26.5,0.95,15.5,60.0,21.78,11.63
2016,7,28,6,0,416.0,37.0,0.9,16.0,96.0,30.54,20.79
2016,7,28,6,15,491.0,44.5,0.85,16.0,141.5,36.66,26.69
2016,7,28,6,30,566.0,52.0,0.8,16.0,187.0,42.83,32.44
2016,7,28,6,45,293.5,85.5,0.75,16.5,156.5,61.55,49.0
2016,7,28,7,0,21.0,119.0,0.7,17.0,126.0,86.02,70.26
2016,7,28,7,15,24.0,138.0,0.7,17.5,147.5,99.34,81.44
2016,7,28,7,30,27.0,157.0,0.7,18.0,169.0,108.85,89.16
2016,7,28,7,45,45.5,184.5,0.7,18.5,207.5,125.86,103.1
2016,7,28,8,0,64.0,212.0,0.7,19.0,246.0,142.46,116.43
2016,7,28,8,15,47.5,221.5,0.7,19.5,247.5,148.55,120.83
2016,7,28,8,30,31.0,231.0,0.7,20.0,249.0,154.33,124.97
2016,7,28,8,45,54.5,265.5,0.75,20.5,301.5,173.86,140.37
2016,7,28,9,0,78.0,300.0,0.8,21.0,354.0,201.16,152.43
2016,7,28,9,15,99.5,326.0,0.85,21.5,398.5,229.55,171.56
2016,7,28,9,30,121.0,352.0,0.9,22.0,443.0,254.24,188.64
2016,7,28,9,45,107.0,366.0,1.0,22.5,449.5,279.84,208.43
2016,7,28,10,0,93.0,380.0,1.1,23.0,456.0,296.73,221.55
2016,7,28,10,15,502.0,239.5,1.15,23.0,670.0,363.71,264.81
2016,7,28,10,30,911.0,99.0,1.2,23.0,884.0,479.28,348.19
2016,7,28,10,45,915.5,99.5,1.25,23.5,906.0,533.4,390.96
2016,7,28,11,0,920.0,100.0,1.3,24.0,928.0,586.0,431.58
2016,7,28,11,15,922.5,101.0,1.3,24.0,943.5,636.07,469.59
2016,7,28,11,30,925.0,102.0,1.3,24.0,959.0,684.04,504.98
2016,7,28,11,45,926.5,102.0,1.35,24.0,967.0,728.24,537.32
2016,7,28,12,0,928.0,102.0,1.4,24.0,975.0,769.85,567.24
2016,7,28,12,15,927.5,102.0,1.45,24.0,975.0,807.19,592.66
2016,7,28,12,30,927.0,102.0,1.5,24.0,975.0,841.47,615.44
2016,7,28,12,45,598.5,276.5,1.55,24.0,838.5,770.43,564.52
2016,7,28,13,0,270.0,451.0,1.6,24.0,702.0,648.45,475.8
2016,7,28,13,15,584.5,281.5,1.6,23.5,814.5,806.69,593.35
2016,7,28,13,30,899.0,112.0,1.6,23.0,927.0,930.91,678.57
2016,7,28,13,45,895.5,110.0,1.65,23.0,906.0,942.89,686.09
2016,7,28,14,0,892.0,108.0,1.7,23.0,885.0,951.02,692.55
2016,7,28,14,15,885.0,107.0,1.7,23.0,857.0,952.96,694.56
2016,7,28,14,30,878.0,106.0,1.7,23.0,829.0,951.06,694.28
2016,7,28,14,45,870.5,103.5,1.75,23.0,795.0,943.33,691.04
2016,7,28,15,0,863.0,101.0,1.8,23.0,761.0,931.85,685.49
2016,7,28,15,15,851.5,99.0,1.8,22.5,721.5,913.54,676.29
2016,7,28,15,30,840.0,97.0,1.8,22.0,682.0,891.84,664.89
2016,7,28,15,45,610.0,168.5,1.85,22.0,579.0,766.28,581.77
2016,7,28,16,0,380.0,240.0,1.9,22.0,476.0,595.77,459.3
2016,7,28,16,15,577.5,162.5,1.9,21.5,488.5,705.04,545.38
2016,7,28,16,30,775.0,85.0,1.9,21.0,501.0,763.6,589.54
2016,7,28,16,45,448.0,135.0,1.9,21.0,370.0,528.51,417.88
2016,7,28,17,0,121.0,185.0,1.9,21.0,239.0,284.53,226.57
2016,7,28,17,15,115.0,163.0,1.9,20.5,209.0,254.09,204.3
2016,7,28,17,30,109.0,141.0,1.9,20.0,179.0,223.57,180.51
2016,7,28,17,45,100.0,119.0,1.9,19.5,149.5,191.11,154.42
2016,7,28,18,0,91.0,97.0,1.9,19.0,120.0,158.93,127.82
2016,7,28,18,15,76.5,76.0,1.85,18.5,92.5,125.35,99.28
2016,7,28,18,30,62.0,55.0,1.8,18.0,65.0,92.52,70.86
2016,7,28,18,45,31.0,37.5,1.75,18.0,42.5,50.59,34.54
2016,7,28,19,0,0.0,20.0,1.7,18.0,20.0,16.08,1.01
2016,7,28,19,15,0.0,10.0,1.65,17.5,10.0,7.87,0.0
2016,7,28,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,70.0,7.5,0.65,15.0,10.5,5.9,0.0
2016,7,29,5,30,140.0,15.0,0.6,15.0,21.0,11.8,0.0
2016,7,29,5,45,253.0,27.0,0.55,15.5,55.0,22.06,11.63
2016,7,29,6,0,366.0,39.0,0.5,16.0,89.0,31.91,21.95
2016,7,29,6,15,442.0,47.5,0.5,16.0,133.5,38.67,28.45
2016,7,29,6,30,518.0,56.0,0.5,16.0,178.0,45.43,34.74
2016,7,29,6,45,260.0,83.0,0.55,16.5,144.0,59.51,47.2
2016,7,29,7,0,2.0,110.0,0.6,17.0,110.0,80.08,65.08
2016,7,29,7,15,10.5,131.0,0.65,17.5,135.5,94.75,77.49
2016,7,29,7,30,19.0,152.0,0.7,18.0,161.0,109.32,89.58
2016,7,29,7,45,34.0,179.0,0.75,18.5,196.5,122.57,100.35
2016,7,29,8,0,49.0,206.0,0.8,19.0,232.0,138.91,113.54
2016,7,29,8,15,67.5,233.5,0.8,19.0,272.5,155.18,126.68
2016,7,29,8,30,86.0,261.0,0.8,19.0,313.0,171.03,139.33
2016,7,29,8,45,105.0,286.0,0.85,19.5,354.5,185.26,150.3
2016,7,29,9,0,124.0,311.0,0.9,20.0,396.0,201.79,152.2
2016,7,29,9,15,166.0,331.0,0.95,20.5,451.5,233.9,172.94
2016,7,29,9,30,208.0,351.0,1.0,21.0,507.0,271.63,199.18
2016,7,29,9,45,186.0,371.0,1.05,21.5,515.5,297.96,220.15
2016,7,29,10,0,164.0,391.0,1.1,22.0,524.0,321.96,239.28
2016,7,29,10,15,527.5,248.0,1.1,22.0,698.0,380.04,277.15
2016,7,29,10,30,891.0,105.0,1.1,22.0,872.0,475.99,346.97
2016,7,29,10,45,897.5,105.0,1.15,22.0,895.0,529.82,390.39
2016,7,29,11,0,904.0,105.0,1.2,22.0,918.0,582.36,431.89
2016,7,29,11,15,907.5,106.0,1.2,22.0,934.0,632.38,470.0
2016,7,29,11,30,911.0,107.0,1.2,22.0,950.0,680.43,505.59
2016,7,29,11,45,915.0,106.0,1.25,22.5,959.0,725.08,537.39
2016,7,29,12,0,919.0,105.0,1.3,23.0,968.0,767.36,566.77
2016,7,29,12,15,919.5,105.0,1.35,23.0,969.5,805.22,592.62
2016,7,29,12,30,920.0,105.0,1.4,23.0,971.0,840.13,615.85
2016,7,29,12,45,919.5,104.5,1.45,23.0,964.5,870.63,636.18
2016,7,29,13,0,919.0,104.0,1.5,23.0,958.0,897.78,654.35
2016,7,29,13,15,916.5,103.5,1.55,23.0,944.0,919.65,669.19
2016,7,29,13,30,914.0,103.0,1.6,23.0,930.0,937.81,681.77
2016,7,29,13,45,911.5,101.0,1.65,23.0,909.5,950.74,691.13
2016,7,29,14,0,909.0,99.0,1.7,23.0,889.0,959.77,698.16
2016,7,29,14,15,599.0,234.0,1.7,22.5,747.5,832.6,615.13
2016,7,29,14,30,289.0,369.0,1.7,22.0,606.0,649.48,485.57
2016,7,29,14,45,289.5,353.0,1.7,22.0,582.0,638.05,480.22
2016,7,29,15,0,290.0,337.0,1.7,22.0,558.0,624.77,472.14
2016,7,29,15,15,285.0,321.5,1.7,22.0,529.5,605.12,459.41
2016,7,29,15,30,280.0,306.0,1.7,22.0,501.0,583.92,445.58
2016,7,29,15,45,231.5,291.0,1.7,22.0,445.0,501.56,386.61
2016,7,29,16,0,183.0,276.0,1.7,22.0,389.0,441.29,342.6
2016,7,29,16,15,199.0,251.0,1.7,21.5,365.5,426.8,334.41
2016,7,29,16,30,215.0,226.0,1.7,21.0,342.0,410.34,324.28
2016,7,29,16,45,116.0,191.5,1.7,21.0,253.5,289.18,229.79
2016,7,29,17,0,17.0,157.0,1.7,21.0,165.0,145.18,113.84
2016,7,29,17,15,13.5,139.0,1.65,20.5,144.5,127.04,99.85
2016,7,29,17,30,10.0,121.0,1.6,20.0,124.0,109.12,85.48
2016,7,29,17,45,5.0,102.5,1.6,19.5,104.0,89.94,69.77
2016,7,29,18,0,0.0,84.0,1.6,19.0,84.0,71.11,54.04
2016,7,29,18,15,0.0,65.0,1.55,18.5,65.0,54.73,40.19
2016,7,29,18,30,0.0,46.0,1.5,18.0,46.0,37.98,25.83
2016,7,29,18,45,0.0,30.0,1.45,17.5,30.0,24.05,13.49
2016,7,29,19,0,0.0,14.0,1.4,17.0,14.0,10.66,0.0
2016,7,29,19,15,0.0,7.0,1.3,16.5,7.0,5.51,0.0
2016,7,29,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,5,15,93.0,7.5,0.4,13.0,11.0,5.9,0.0
2016,7,30,5,30,186.0,15.0,0.4,13.0,22.0,11.8,0.0
2016,7,30,5,45,313.5,25.0,0.4,13.5,58.5,20.64,10.37
2016,7,30,6,0,441.0,35.0,0.4,14.0,95.0,29.1,19.69
2016,7,30,6,15,517.5,42.5,0.4,14.5,141.5,35.33,25.69
2016,7,30,6,30,594.0,50.0,0.4,15.0,188.0,41.61,31.5
2016,7,30,6,45,297.0,71.0,0.45,15.5,140.0,51.97,40.75
2016,7,30,7,0,0.0,92.0,0.5,16.0,92.0,68.38,55.11
2016,7,30,7,15,0.0,107.0,0.5,16.5,107.0,79.2,64.31
2016,7,30,7,30,0.0,122.0,0.5,17.0,122.0,89.95,73.27
2016,7,30,7,45,4.5,146.5,0.55,17.5,149.0,106.83,87.33
2016,7,30,8,0,9.0,171.0,0.6,18.0,176.0,123.47,100.93
2016,7,30,8,15,9.0,181.0,0.6,18.0,186.5,130.83,106.73
2016,7,30,8,30,9.0,191.0,0.6,18.0,197.0,138.09,112.44
2016,7,30,8,45,11.0,208.0,0.65,18.5,216.0,149.69,121.53
2016,7,30,9,0,13.0,225.0,0.7,19.0,235.0,163.19,125.86
2016,7,30,9,15,25.0,263.5,0.75,19.0,283.0,192.74,147.98
2016,7,30,9,30,37.0,302.0,0.8,19.0,331.0,215.73,164.87
2016,7,30,9,45,33.5,309.5,0.85,19.5,336.5,226.56,172.87
2016,7,30,10,0,30.0,317.0,0.9,20.0,342.0,236.82,180.47
2016,7,30,10,15,78.0,367.5,0.9,20.0,434.0,294.94,223.47
2016,7,30,10,30,126.0,418.0,0.9,20.0,526.0,358.04,269.77
2016,7,30,10,45,232.5,415.5,0.95,20.5,621.5,424.11,317.5
2016,7,30,11,0,339.0,413.0,1.0,21.0,717.0,501.34,373.16
2016,7,30,11,15,640.5,255.5,1.0,21.0,842.5,594.28,441.99
2016,7,30,11,30,942.0,98.0,1.0,21.0,968.0,694.9,516.24
2016,7,30,11,45,942.5,98.5,1.05,21.0,976.0,739.62,548.39
2016,7,30,12,0,943.0,99.0,1.1,21.0,984.0,781.63,578.59
2016,7,30,12,15,943.0,99.0,1.15,21.0,984.5,819.96,604.43
2016,7,30,12,30,943.0,99.0,1.2,21.0,985.0,855.19,627.86
2016,7,30,12,45,667.0,249.5,1.25,21.0,874.0,808.31,594.44
2016,7,30,13,0,391.0,400.0,1.3,21.0,763.0,709.93,523.77
2016,7,30,13,15,406.0,379.5,1.3,21.0,751.5,735.25,542.84
2016,7,30,13,30,421.0,359.0,1.3,21.0,740.0,746.07,551.11
2016,7,30,13,45,345.5,385.5,1.3,21.0,693.0,696.99,516.76
2016,7,30,14,0,270.0,412.0,1.3,21.0,646.0,661.43,491.4
2016,7,30,14,15,279.0,391.0,1.3,20.5,626.0,657.04,490.88
2016,7,30,14,30,288.0,370.0,1.3,20.0,606.0,650.64,488.72
2016,7,30,14,45,162.0,339.0,1.35,20.0,471.0,482.43,368.04
2016,7,30,15,0,36.0,308.0,1.4,20.0,336.0,313.18,240.9
2016,7,30,15,15,74.0,312.5,1.4,19.5,365.5,356.27,276.69
2016,7,30,15,30,112.0,317.0,1.4,19.0,395.0,399.01,310.98
2016,7,30,15,45,70.5,275.5,1.4,19.0,323.5,319.34,250.03
2016,7,30,16,0,29.0,234.0,1.4,19.0,252.0,240.68,188.9
2016,7,30,16,15,60.5,230.0,1.4,18.5,263.5,266.2,211.29
2016,7,30,16,30,92.0,226.0,1.4,18.0,275.0,290.48,232.24
2016,7,30,16,45,46.0,176.5,1.4,18.0,201.0,200.1,159.92
2016,7,30,17,0,0.0,127.0,1.4,18.0,127.0,103.42,80.57
2016,7,30,17,15,0.0,111.5,1.3,17.5,111.5,90.57,70.5
2016,7,30,17,30,0.0,96.0,1.2,17.0,96.0,77.71,60.08
2016,7,30,17,45,0.0,80.0,1.2,17.0,80.0,64.33,48.91
2016,7,30,18,0,0.0,64.0,1.2,17.0,64.0,50.89,37.51
2016,7,30,18,15,247.0,50.5,1.1,16.5,89.0,210.01,170.82
2016,7,30,18,30,494.0,37.0,1.0,16.0,114.0,307.75,242.98
2016,7,30,18,45,379.0,28.0,0.95,15.5,74.0,220.27,163.26
2016,7,30,19,0,264.0,19.0,0.9,15.0,34.0,136.16,23.08
2016,7,30,19,15,132.0,9.5,0.85,14.5,17.0,49.55,0.0
2016,7,30,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,31,5,15,78.5,7.0,1.1,12.0,10.0,5.51,0.0
2016,7,31,5,30,157.0,14.0,1.1,12.0,20.0,11.02,0.0
2016,7,31,5,45,287.5,25.0,1.15,12.5,56.0,20.57,10.01
2016,7,31,6,0,418.0,36.0,1.2,13.0,92.0,29.8,20.3
2016,7,31,6,15,496.5,44.0,1.2,13.5,138.0,36.36,26.64
2016,7,31,6,30,575.0,52.0,1.2,14.0,184.0,42.96,32.78
2016,7,31,6,45,287.5,71.0,1.2,14.5,137.0,51.87,40.79
2016,7,31,7,0,0.0,90.0,1.2,15.0,90.0,67.01,54.12
2016,7,31,7,15,2.0,114.5,1.15,15.0,115.5,84.06,69.01
2016,7,31,7,30,4.0,139.0,1.1,15.0,141.0,100.86,83.44
2016,7,31,7,45,17.5,166.5,1.1,15.5,175.5,119.51,99.06
2016,7,31,8,0,31.0,194.0,1.1,16.0,210.0,131.97,109.13
2016,7,31,8,15,32.5,213.0,1.05,16.5,231.5,143.51,118.28
2016,7,31,8,30,34.0,232.0,1.0,17.0,253.0,154.79,127.09
2016,7,31,8,45,30.0,243.5,1.0,17.5,263.0,161.73,132.2
