Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,0,26.0,255.0,1.0,18.0,273.0,182.85,141.68
2016,7,31,9,15,63.5,300.0,1.0,18.0,346.5,210.69,161.09
2016,7,31,9,30,101.0,345.0,1.0,18.0,420.0,253.89,192.5
2016,7,31,9,45,144.0,366.5,1.0,18.5,479.5,285.09,214.49
2016,7,31,10,0,187.0,388.0,1.0,19.0,539.0,328.61,246.39
2016,7,31,10,15,555.0,243.0,1.0,19.0,714.5,388.24,285.82
2016,7,31,10,30,923.0,98.0,1.0,19.0,890.0,487.59,358.84
2016,7,31,10,45,928.5,98.5,1.05,19.5,913.0,543.09,403.09
2016,7,31,11,0,934.0,99.0,1.1,20.0,936.0,597.15,445.07
2016,7,31,11,15,937.0,99.5,1.15,20.0,952.0,648.04,484.33
2016,7,31,11,30,940.0,100.0,1.2,20.0,968.0,696.8,521.02
2016,7,31,11,45,942.5,100.0,1.25,20.0,976.5,742.51,554.7
2016,7,31,12,0,945.0,100.0,1.3,20.0,985.0,785.65,585.92
2016,7,31,12,15,945.0,100.0,1.35,20.0,985.5,824.12,611.99
2016,7,31,12,30,945.0,100.0,1.4,20.0,986.0,859.48,635.69
2016,7,31,12,45,943.5,100.0,1.45,20.0,979.0,890.33,656.38
2016,7,31,13,0,942.0,100.0,1.5,20.0,972.0,917.67,674.82
2016,7,31,13,15,939.0,99.5,1.55,20.0,957.5,939.57,689.8
2016,7,31,13,30,936.0,99.0,1.6,20.0,943.0,957.66,702.44
2016,7,31,13,45,933.5,97.0,1.65,20.0,922.0,970.83,712.06
2016,7,31,14,0,931.0,95.0,1.7,20.0,901.0,980.02,719.28
2016,7,31,14,15,925.0,94.0,1.7,20.0,873.0,982.9,721.93
2016,7,31,14,30,919.0,93.0,1.7,20.0,845.0,981.77,722.19
2016,7,31,14,45,912.5,90.5,1.7,20.0,810.5,974.6,718.72
2016,7,31,15,0,906.0,88.0,1.7,20.0,776.0,963.51,712.87
2016,7,31,15,15,895.5,86.5,1.7,19.5,736.5,945.95,704.27
2016,7,31,15,30,885.0,85.0,1.7,19.0,697.0,924.82,693.38
2016,7,31,15,45,572.5,174.5,1.7,19.0,560.5,742.38,569.74
2016,7,31,16,0,260.0,264.0,1.7,19.0,424.0,518.65,404.41
2016,7,31,16,15,227.5,245.0,1.7,18.5,377.0,446.39,353.54
2016,7,31,16,30,195.0,226.0,1.7,18.0,330.0,395.32,315.99
2016,7,31,16,45,113.0,195.0,1.7,18.0,254.0,291.99,234.7
2016,7,31,17,0,31.0,164.0,1.7,18.0,178.0,177.39,141.81
2016,7,31,17,15,27.5,144.5,1.65,17.5,156.0,155.87,125.09
2016,7,31,17,30,24.0,125.0,1.6,17.0,134.0,134.47,107.85
2016,7,31,17,45,321.0,88.0,1.6,17.0,170.0,326.09,268.9
2016,7,31,18,0,618.0,51.0,1.6,17.0,206.0,446.98,363.41
2016,7,31,18,15,547.5,44.5,1.55,16.5,158.0,372.76,300.04
2016,7,31,18,30,477.0,38.0,1.5,16.0,110.0,301.35,237.82
2016,7,31,18,45,360.0,28.0,1.5,15.5,71.0,212.67,157.06
2016,7,31,19,0,243.0,18.0,1.5,15.0,32.0,126.77,3.61
2016,7,31,19,15,121.5,9.0,1.45,14.5,16.0,45.92,0.0
2016,7,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,1,5,15,56.5,7.0,0.6,12.5,9.0,0.0,0.0
2016,8,1,5,30,113.0,14.0,0.6,13.0,18.0,11.02,0.0
2016,8,1,5,45,241.5,26.5,0.65,13.5,52.5,21.71,10.42
2016,8,1,6,0,370.0,39.0,0.7,14.0,87.0,32.04,22.11
2016,8,1,6,15,451.5,48.0,0.7,14.0,132.5,39.23,29.11
2016,8,1,6,30,533.0,57.0,0.7,14.0,178.0,46.44,35.88
2016,8,1,6,45,276.5,86.0,0.7,14.5,150.0,61.76,49.57
2016,8,1,7,0,20.0,115.0,0.7,15.0,122.0,83.25,68.4
2016,8,1,7,15,13.5,128.0,0.7,15.5,133.0,92.73,76.38
2016,8,1,7,30,7.0,141.0,0.7,16.0,144.0,102.11,84.11
2016,8,1,7,45,9.5,157.5,0.75,16.5,162.0,113.74,93.65
2016,8,1,8,0,12.0,174.0,0.8,17.0,180.0,125.29,102.97
2016,8,1,8,15,8.0,175.0,0.85,17.0,179.5,126.94,104.0
2016,8,1,8,30,4.0,176.0,0.9,17.0,179.0,128.37,104.88
2016,8,1,8,45,4.0,180.0,0.95,17.5,183.0,131.66,107.15
2016,8,1,9,0,4.0,184.0,1.0,18.0,187.0,135.85,105.15
2016,8,1,9,15,6.5,200.5,1.05,18.0,205.5,148.94,115.16
2016,8,1,9,30,9.0,217.0,1.1,18.0,224.0,162.52,125.54
2016,8,1,9,45,11.5,237.5,1.15,18.5,247.0,179.37,138.24
2016,8,1,10,0,14.0,258.0,1.2,19.0,270.0,196.78,151.31
2016,8,1,10,15,21.0,294.5,1.2,19.0,312.5,227.85,175.02
2016,8,1,10,30,28.0,331.0,1.2,19.0,355.0,257.9,197.75
2016,8,1,10,45,117.5,385.5,1.25,19.5,490.0,347.61,264.62
2016,8,1,11,0,207.0,440.0,1.3,20.0,625.0,448.83,338.54
2016,8,1,11,15,565.0,277.5,1.3,20.0,795.0,567.77,427.33
2016,8,1,11,30,923.0,115.0,1.3,20.0,965.0,699.18,524.23
2016,8,1,11,45,924.5,115.5,1.35,20.0,973.5,744.16,556.55
2016,8,1,12,0,926.0,116.0,1.4,20.0,982.0,786.57,587.28
2016,8,1,12,15,926.5,116.0,1.4,20.0,983.0,825.05,613.24
2016,8,1,12,30,927.0,116.0,1.4,20.0,984.0,860.54,636.43
2016,8,1,12,45,928.5,114.0,1.4,20.0,978.0,891.96,656.84
2016,8,1,13,0,930.0,112.0,1.4,20.0,972.0,920.02,675.03
2016,8,1,13,15,927.0,111.5,1.4,20.0,957.5,941.92,689.24
2016,8,1,13,30,924.0,111.0,1.4,20.0,943.0,960.02,701.14
2016,8,1,13,45,920.0,109.5,1.45,20.0,921.5,972.38,710.23
2016,8,1,14,0,916.0,108.0,1.5,20.0,900.0,980.77,716.97
2016,8,1,14,15,909.5,107.0,1.5,19.5,871.5,983.31,720.75
2016,8,1,14,30,903.0,106.0,1.5,19.0,843.0,981.88,722.2
2016,8,1,14,45,895.0,104.0,1.55,19.0,808.5,974.07,719.07
2016,8,1,15,0,887.0,102.0,1.6,19.0,774.0,962.41,713.59
2016,8,1,15,15,875.5,100.0,1.6,18.5,734.0,943.73,704.25
2016,8,1,15,30,864.0,98.0,1.6,18.0,694.0,921.55,692.65
2016,8,1,15,45,849.5,95.5,1.65,18.0,649.0,892.77,675.93
2016,8,1,16,0,835.0,93.0,1.7,18.0,604.0,871.27,664.08
2016,8,1,16,15,816.0,90.0,1.7,17.5,556.0,831.7,640.23
2016,8,1,16,30,797.0,87.0,1.7,17.0,508.0,789.81,614.47
2016,8,1,16,45,771.0,83.0,1.75,17.0,457.0,739.1,581.15
2016,8,1,17,0,745.0,79.0,1.8,17.0,406.0,687.17,546.12
2016,8,1,17,15,710.5,74.5,1.85,16.5,354.0,627.6,505.24
2016,8,1,17,30,676.0,70.0,1.9,16.0,302.0,571.98,464.73
2016,8,1,17,45,623.5,64.5,1.95,16.0,251.0,500.99,409.04
2016,8,1,18,0,571.0,59.0,2.0,16.0,200.0,432.9,353.33
2016,8,1,18,15,495.0,51.0,2.0,15.5,152.5,352.66,286.03
2016,8,1,18,30,419.0,43.0,2.0,15.0,105.0,278.92,221.54
2016,8,1,18,45,294.0,31.5,2.0,14.5,66.5,188.03,138.34
2016,8,1,19,0,169.0,20.0,2.0,14.0,28.0,99.91,0.0
2016,8,1,19,15,84.5,10.0,2.0,13.5,14.0,34.95,0.0
2016,8,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,2,5,15,47.0,7.0,1.95,12.5,8.5,0.0,0.0
2016,8,2,5,30,94.0,14.0,1.9,13.0,17.0,11.02,0.0
2016,8,2,5,45,230.5,26.5,1.9,13.5,51.5,21.71,9.89
2016,8,2,6,0,367.0,39.0,1.9,14.0,86.0,32.06,22.02
2016,8,2,6,15,453.0,48.0,1.9,14.0,132.5,39.27,29.08
2016,8,2,6,30,539.0,57.0,1.9,14.0,179.0,46.52,35.9
2016,8,2,6,45,269.5,61.5,1.9,14.5,122.5,45.29,34.91
2016,8,2,7,0,0.0,66.0,1.9,15.0,66.0,50.52,39.51
2016,8,2,7,15,0.0,79.5,1.9,15.5,79.5,60.48,48.18
2016,8,2,7,30,0.0,93.0,1.9,16.0,93.0,70.38,56.62
2016,8,2,7,45,0.0,116.0,1.9,16.5,116.0,86.65,70.48
2016,8,2,8,0,0.0,139.0,1.9,17.0,139.0,102.66,83.87
2016,8,2,8,15,1.5,155.5,1.85,17.5,156.5,114.25,93.3
2016,8,2,8,30,3.0,172.0,1.8,18.0,174.0,125.73,102.52
2016,8,2,8,45,4.5,183.5,1.8,18.5,186.5,133.9,108.86
2016,8,2,9,0,6.0,195.0,1.8,19.0,199.0,143.28,110.84
2016,8,2,9,15,15.5,236.5,1.8,19.0,248.0,174.1,134.52
2016,8,2,9,30,25.0,278.0,1.8,19.0,297.0,206.59,159.27
2016,8,2,9,45,51.0,323.0,1.85,19.5,363.5,240.13,183.84
2016,8,2,10,0,77.0,368.0,1.9,20.0,430.0,285.44,217.55
2016,8,2,10,15,67.5,375.0,1.9,20.5,431.0,296.73,226.03
2016,8,2,10,30,58.0,382.0,1.9,21.0,432.0,306.71,233.41
2016,8,2,10,45,105.0,411.5,1.95,21.5,505.0,359.62,272.57
2016,8,2,11,0,152.0,441.0,2.0,22.0,578.0,419.93,316.77
2016,8,2,11,15,547.0,275.5,2.05,22.0,777.0,556.93,420.22
2016,8,2,11,30,942.0,110.0,2.1,22.0,976.0,709.36,533.39
2016,8,2,11,45,943.5,110.5,2.2,22.0,984.5,755.16,566.9
2016,8,2,12,0,945.0,111.0,2.3,22.0,993.0,798.32,598.78
2016,8,2,12,15,945.0,111.0,2.4,22.0,993.5,837.09,625.85
2016,8,2,12,30,945.0,111.0,2.5,22.0,994.0,872.75,650.41
2016,8,2,12,45,937.5,114.5,2.6,22.5,985.5,901.89,669.3
2016,8,2,13,0,930.0,118.0,2.7,23.0,977.0,927.31,685.72
2016,8,2,13,15,598.5,275.0,2.75,23.0,824.5,821.63,611.75
2016,8,2,13,30,267.0,432.0,2.8,23.0,672.0,661.02,493.92
2016,8,2,13,45,349.0,388.5,2.9,23.0,695.0,706.83,530.6
2016,8,2,14,0,431.0,345.0,3.0,23.0,718.0,770.22,577.63
2016,8,2,14,15,448.0,325.5,3.05,23.0,701.5,776.38,583.2
2016,8,2,14,30,465.0,306.0,3.1,23.0,685.0,779.76,587.37
2016,8,2,14,45,326.0,331.0,3.15,23.0,591.0,654.89,497.8
2016,8,2,15,0,187.0,356.0,3.2,23.0,497.0,529.19,405.17
2016,8,2,15,15,130.0,329.0,3.25,22.5,424.5,449.64,347.3
2016,8,2,15,30,73.0,302.0,3.3,22.0,352.0,348.88,271.51
2016,8,2,15,45,70.5,280.5,3.35,22.0,326.0,326.4,255.36
2016,8,2,16,0,68.0,259.0,3.4,22.0,300.0,303.53,238.5
2016,8,2,16,15,70.0,238.5,3.4,21.5,278.5,285.33,225.67
2016,8,2,16,30,72.0,218.0,3.4,21.0,257.0,266.65,212.25
2016,8,2,16,45,59.0,193.5,3.45,21.0,223.0,230.87,184.17
2016,8,2,17,0,46.0,169.0,3.5,21.0,189.0,195.56,156.08
2016,8,2,17,15,40.5,148.5,3.45,20.5,164.5,170.95,136.71
2016,8,2,17,30,35.0,128.0,3.4,20.0,140.0,146.56,117.1
2016,8,2,17,45,288.5,95.5,3.4,19.5,167.5,315.44,259.07
2016,8,2,18,0,542.0,63.0,3.4,19.0,195.0,420.93,343.34
2016,8,2,18,15,462.0,54.0,3.3,18.5,148.0,338.54,273.18
2016,8,2,18,30,382.0,45.0,3.2,18.0,101.0,263.06,207.28
2016,8,2,18,45,255.5,32.0,3.15,17.5,63.0,172.0,123.84
2016,8,2,19,0,129.0,19.0,3.1,17.0,25.0,82.37,0.0
2016,8,2,19,15,64.5,9.5,3.05,16.5,12.5,28.2,0.0
2016,8,2,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,40.5,6.0,1.2,14.5,7.5,0.0,0.0
2016,8,3,5,30,81.0,12.0,1.1,15.0,15.0,9.44,0.0
2016,8,3,5,45,211.5,25.5,1.05,15.5,48.5,20.84,8.61
2016,8,3,6,0,342.0,39.0,1.0,16.0,82.0,31.97,21.7
2016,8,3,6,15,428.5,49.0,0.95,16.5,128.0,39.94,29.34
2016,8,3,6,30,515.0,59.0,0.9,17.0,174.0,47.89,36.66
2016,8,3,6,45,287.5,91.5,0.85,17.5,159.0,65.58,52.29
2016,8,3,7,0,60.0,124.0,0.8,18.0,144.0,86.95,70.79
2016,8,3,7,15,68.5,145.0,0.75,18.5,171.0,100.7,82.34
2016,8,3,7,30,77.0,166.0,0.7,19.0,198.0,114.24,93.46
2016,8,3,7,45,125.5,190.5,0.7,19.5,251.0,126.45,103.27
2016,8,3,8,0,174.0,215.0,0.7,20.0,304.0,141.18,115.01
2016,8,3,8,15,259.5,224.5,0.7,20.5,371.5,142.78,115.67
2016,8,3,8,30,345.0,234.0,0.7,21.0,439.0,149.14,120.32
2016,8,3,8,45,598.5,168.0,0.7,21.5,556.5,110.28,87.61
2016,8,3,9,0,852.0,102.0,0.7,22.0,674.0,132.84,74.97
2016,8,3,9,15,864.5,104.5,0.8,22.0,716.0,200.4,117.29
2016,8,3,9,30,877.0,107.0,0.9,22.0,758.0,260.99,163.81
2016,8,3,9,45,883.5,110.5,1.0,22.5,793.0,321.25,213.97
2016,8,3,10,0,890.0,114.0,1.1,23.0,828.0,381.21,264.68
2016,8,3,10,15,897.5,115.5,1.2,23.0,858.5,439.66,314.18
2016,8,3,10,30,905.0,117.0,1.3,23.0,889.0,497.39,362.06
2016,8,3,10,45,544.5,279.0,1.45,23.5,747.0,488.89,361.43
2016,8,3,11,0,184.0,441.0,1.6,24.0,605.0,438.37,326.01
2016,8,3,11,15,553.0,281.5,1.7,24.0,786.5,566.32,422.08
2016,8,3,11,30,922.0,122.0,1.8,24.0,968.0,707.36,525.8
2016,8,3,11,45,923.5,122.5,1.9,24.0,976.5,752.53,558.45
2016,8,3,12,0,925.0,123.0,2.0,24.0,985.0,795.13,589.53
2016,8,3,12,15,688.5,253.0,2.05,23.5,895.0,776.29,574.39
2016,8,3,12,30,452.0,383.0,2.1,23.0,805.0,722.8,535.22
2016,8,3,12,45,308.0,421.5,2.2,23.0,708.5,645.84,480.87
2016,8,3,13,0,164.0,460.0,2.3,23.0,612.0,555.73,415.44
2016,8,3,13,15,254.0,435.0,2.35,22.5,665.5,640.86,479.83
2016,8,3,13,30,344.0,410.0,2.4,22.0,719.0,712.19,533.03
2016,8,3,13,45,301.5,410.0,2.5,22.0,676.0,684.39,513.35
2016,8,3,14,0,259.0,410.0,2.6,22.0,633.0,653.8,492.17
2016,8,3,14,15,213.5,401.0,2.65,22.0,581.0,588.2,445.91
2016,8,3,14,30,168.0,392.0,2.7,22.0,529.0,541.13,412.07
2016,8,3,14,45,205.0,370.0,2.8,22.0,529.5,558.45,427.24
2016,8,3,15,0,242.0,348.0,2.9,22.0,530.0,596.09,456.49
2016,8,3,15,15,219.0,330.5,2.95,21.5,489.0,535.93,414.29
2016,8,3,15,30,196.0,313.0,3.0,21.0,448.0,497.01,387.19
2016,8,3,15,45,131.5,285.5,3.05,21.0,373.0,408.93,320.52
2016,8,3,16,0,67.0,258.0,3.1,21.0,298.0,302.15,237.88
2016,8,3,16,15,41.5,221.0,3.15,20.5,245.0,242.02,191.43
2016,8,3,16,30,16.0,184.0,3.2,20.0,192.0,167.86,132.4
2016,8,3,16,45,12.5,165.5,3.25,20.0,171.5,149.05,117.61
2016,8,3,17,0,9.0,147.0,3.3,20.0,151.0,130.41,102.69
2016,8,3,17,15,5.0,129.0,3.3,19.5,131.5,112.09,88.0
2016,8,3,17,30,1.0,111.0,3.3,19.0,112.0,94.04,73.28
2016,8,3,17,45,284.5,85.0,3.35,18.5,154.0,301.29,248.91
2016,8,3,18,0,568.0,59.0,3.4,18.0,196.0,432.75,354.21
2016,8,3,18,15,488.5,50.5,3.35,17.5,148.0,349.92,283.24
2016,8,3,18,30,409.0,42.0,3.3,17.0,100.0,274.02,216.44
2016,8,3,18,45,280.0,30.0,3.25,16.5,62.5,181.36,129.37
2016,8,3,19,0,151.0,18.0,3.2,16.0,25.0,89.06,0.0
2016,8,3,19,15,75.5,9.0,3.15,15.5,12.5,31.41,0.0
2016,8,3,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,5,15,28.5,6.0,2.3,12.5,6.5,0.0,0.0
2016,8,4,5,30,57.0,12.0,2.3,13.0,13.0,9.44,0.0
2016,8,4,5,45,190.0,26.5,2.35,13.5,46.5,20.18,7.58
2016,8,4,6,0,323.0,41.0,2.4,14.0,80.0,33.61,23.19
2016,8,4,6,15,412.0,51.0,2.4,14.5,126.0,41.49,30.89
2016,8,4,6,30,501.0,61.0,2.4,15.0,172.0,49.38,38.23
2016,8,4,6,45,250.5,57.0,2.45,15.5,112.5,42.05,31.87
2016,8,4,7,0,0.0,53.0,2.5,16.0,53.0,40.56,30.51
2016,8,4,7,15,0.0,63.5,2.45,16.0,63.5,48.67,37.66
2016,8,4,7,30,0.0,74.0,2.4,16.0,74.0,56.81,44.72
2016,8,4,7,45,0.0,85.0,2.35,16.5,85.0,65.14,51.77
2016,8,4,8,0,0.0,96.0,2.3,17.0,96.0,73.27,58.53
2016,8,4,8,15,0.0,107.5,2.25,17.0,107.5,81.68,65.6
2016,8,4,8,30,0.0,119.0,2.2,17.0,119.0,90.04,72.55
2016,8,4,8,45,0.0,132.0,2.15,17.5,132.0,99.37,80.13
2016,8,4,9,0,0.0,145.0,2.1,18.0,145.0,108.99,83.95
2016,8,4,9,15,2.0,162.5,2.1,18.0,164.5,122.22,94.31
2016,8,4,9,30,4.0,180.0,2.1,18.0,184.0,135.87,104.95
2016,8,4,9,45,5.0,186.0,2.15,18.5,190.5,141.49,108.99
2016,8,4,10,0,6.0,192.0,2.2,19.0,197.0,147.25,113.17
2016,8,4,10,15,8.5,214.5,2.2,19.0,221.5,165.78,127.64
2016,8,4,10,30,11.0,237.0,2.2,19.0,246.0,184.87,142.47
2016,8,4,10,45,24.0,303.0,2.25,19.0,324.0,241.95,186.73
2016,8,4,11,0,37.0,369.0,2.3,19.0,402.0,302.89,233.26
2016,8,4,11,15,32.0,361.5,2.25,18.5,390.5,300.58,231.65
2016,8,4,11,30,27.0,354.0,2.2,18.0,379.0,297.22,229.43
2016,8,4,11,45,27.5,356.0,2.2,18.0,382.0,304.35,234.9
2016,8,4,12,0,28.0,358.0,2.2,18.0,385.0,311.41,240.28
2016,8,4,12,15,25.5,352.0,2.15,18.0,376.5,309.3,238.6
2016,8,4,12,30,23.0,346.0,2.1,18.0,368.0,294.13,227.03
2016,8,4,12,45,46.0,387.5,2.1,18.0,430.5,366.46,282.53
2016,8,4,13,0,69.0,429.0,2.1,18.0,493.0,429.24,329.71
2016,8,4,13,15,55.5,406.0,2.1,18.0,457.0,402.14,309.19
2016,8,4,13,30,42.0,383.0,2.1,18.0,421.0,373.41,287.76
2016,8,4,13,45,42.0,373.0,2.1,18.0,410.0,368.25,284.36
2016,8,4,14,0,42.0,363.0,2.1,18.0,399.0,362.61,280.52
2016,8,4,14,15,51.5,361.5,2.1,18.0,404.5,373.98,289.87
2016,8,4,14,30,61.0,360.0,2.1,18.0,410.0,385.39,299.22
2016,8,4,14,45,49.0,332.0,2.1,18.0,371.0,349.18,271.95
2016,8,4,15,0,37.0,304.0,2.1,18.0,332.0,312.35,244.12
2016,8,4,15,15,30.0,278.0,2.1,17.5,300.0,281.9,221.5
2016,8,4,15,30,23.0,252.0,2.1,17.0,268.0,231.97,183.18
2016,8,4,15,45,30.0,245.0,2.1,17.0,264.5,252.77,200.53
2016,8,4,16,0,37.0,238.0,2.1,17.0,261.0,254.26,202.48
2016,8,4,16,15,18.5,194.5,2.1,16.5,206.0,178.5,142.17
2016,8,4,16,30,0.0,151.0,2.1,16.0,151.0,123.28,97.24
2016,8,4,16,45,0.0,131.5,2.15,16.0,131.5,106.69,83.95
2016,8,4,17,0,0.0,112.0,2.2,16.0,112.0,90.07,70.4
2016,8,4,17,15,0.0,97.0,2.2,15.5,97.0,77.59,60.28
2016,8,4,17,30,0.0,82.0,2.2,15.0,82.0,65.1,49.96
2016,8,4,17,45,283.0,68.5,2.2,14.5,136.0,280.66,235.4
2016,8,4,18,0,566.0,55.0,2.2,14.0,190.0,427.74,353.58
2016,8,4,18,15,488.0,47.0,2.15,13.5,143.0,346.45,283.05
2016,8,4,18,30,410.0,39.0,2.1,13.0,96.0,272.07,216.86
2016,8,4,18,45,285.0,27.5,2.1,13.0,59.0,181.71,128.66
2016,8,4,19,0,160.0,16.0,2.1,13.0,22.0,72.99,0.0
2016,8,4,19,15,80.0,8.0,2.05,13.0,11.0,32.15,0.0
2016,8,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,31.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,8,5,5,30,62.0,10.0,1.2,13.0,12.0,7.87,0.0
2016,8,5,5,45,186.5,24.5,1.25,13.5,44.5,18.71,5.9
2016,8,5,6,0,311.0,39.0,1.3,14.0,77.0,31.91,21.69
2016,8,5,6,15,398.0,50.0,1.3,14.0,122.0,40.62,30.18
2016,8,5,6,30,485.0,61.0,1.3,14.0,167.0,49.27,38.3
2016,8,5,6,45,540.5,69.5,1.3,14.5,216.5,55.59,44.06
2016,8,5,7,0,596.0,78.0,1.3,15.0,266.0,61.84,49.55
2016,8,5,7,15,298.0,93.5,1.3,15.0,187.5,66.02,53.17
2016,8,5,7,30,0.0,109.0,1.3,15.0,109.0,81.15,66.32
2016,8,5,7,45,0.0,116.0,1.3,15.5,116.0,86.56,70.67
2016,8,5,8,0,0.0,123.0,1.3,16.0,123.0,91.9,74.9
2016,8,5,8,15,0.0,132.5,1.25,16.0,132.5,98.87,80.63
2016,8,5,8,30,0.0,142.0,1.2,16.0,142.0,105.79,86.27
2016,8,5,8,45,2.0,161.0,1.2,16.5,162.5,119.04,97.09
2016,8,5,9,0,4.0,180.0,1.2,17.0,183.0,133.18,103.56
2016,8,5,9,15,4.0,179.5,1.2,17.0,182.5,134.3,104.12
2016,8,5,9,30,4.0,179.0,1.2,17.0,182.0,135.18,104.59
2016,8,5,9,45,5.0,184.0,1.25,17.5,188.0,140.08,108.09
2016,8,5,10,0,6.0,189.0,1.3,18.0,194.0,145.1,111.69
2016,8,5,10,15,7.5,204.0,1.35,18.0,210.5,157.76,121.56
2016,8,5,10,30,9.0,219.0,1.4,18.0,227.0,170.76,131.67
2016,8,5,10,45,10.0,230.5,1.45,18.5,239.5,181.24,139.52
2016,8,5,11,0,11.0,242.0,1.5,19.0,252.0,191.94,147.51
2016,8,5,11,15,16.5,286.5,1.55,19.0,302.0,230.83,177.57
2016,8,5,11,30,22.0,331.0,1.6,19.0,352.0,271.02,208.23
2016,8,5,11,45,34.0,368.5,1.65,19.0,400.5,319.29,244.83
2016,8,5,12,0,46.0,406.0,1.7,19.0,449.0,364.67,278.86
2016,8,5,12,15,93.5,435.5,1.7,19.0,522.5,433.27,330.46
2016,8,5,12,30,141.0,465.0,1.7,19.0,596.0,519.23,393.53
2016,8,5,12,45,318.5,415.5,1.75,19.5,708.5,651.98,491.22
2016,8,5,13,0,496.0,366.0,1.8,20.0,821.0,793.76,591.29
2016,8,5,13,15,671.5,261.0,1.8,19.5,866.5,880.38,654.66
2016,8,5,13,30,847.0,156.0,1.8,19.0,912.0,953.83,706.25
2016,8,5,13,45,839.0,155.5,1.85,19.0,889.5,963.23,712.82
2016,8,5,14,0,831.0,155.0,1.9,19.0,867.0,968.71,717.69
2016,8,5,14,15,822.5,153.0,1.95,19.0,838.0,968.32,718.89
2016,8,5,14,30,814.0,151.0,2.0,19.0,809.0,964.05,717.72
2016,8,5,14,45,802.5,148.5,2.05,19.0,774.0,952.61,711.95
2016,8,5,15,0,791.0,146.0,2.1,19.0,739.0,937.49,703.86
2016,8,5,15,15,592.5,207.5,2.15,18.5,638.0,815.8,623.14
2016,8,5,15,30,394.0,269.0,2.2,18.0,537.0,658.15,511.08
2016,8,5,15,45,348.5,259.5,2.25,18.0,484.5,602.36,472.32
2016,8,5,16,0,303.0,250.0,2.3,18.0,432.0,546.75,432.02
2016,8,5,16,15,178.5,229.5,2.35,18.0,334.5,390.9,312.7
2016,8,5,16,30,54.0,209.0,2.4,18.0,237.0,243.24,194.67
2016,8,5,16,45,62.5,190.0,2.45,18.0,219.5,231.49,186.66
2016,8,5,17,0,71.0,171.0,2.5,18.0,202.0,218.91,177.38
2016,8,5,17,15,61.5,150.0,2.6,17.5,174.5,189.87,154.24
2016,8,5,17,30,52.0,129.0,2.7,17.0,147.0,161.29,130.99
2016,8,5,17,45,236.5,101.5,2.8,16.5,160.0,276.09,228.91
2016,8,5,18,0,421.0,74.0,2.9,16.0,173.0,358.21,295.47
2016,8,5,18,15,339.5,61.5,2.9,15.5,128.5,278.56,226.83
2016,8,5,18,30,258.0,49.0,2.9,15.0,84.0,207.07,163.74
2016,8,5,18,45,154.5,32.0,2.95,15.0,50.5,129.29,87.99
2016,8,5,19,0,51.0,15.0,3.0,15.0,17.0,31.09,0.0
2016,8,5,19,15,25.5,7.5,3.0,14.5,8.5,5.9,0.0
2016,8,5,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,6,5,15,16.0,4.5,3.0,12.0,5.0,0.0,0.0
2016,8,6,5,30,32.0,9.0,3.0,12.0,10.0,7.08,0.0
2016,8,6,5,45,150.5,25.0,3.05,12.5,41.5,18.95,5.16
2016,8,6,6,0,269.0,41.0,3.1,13.0,73.0,31.09,20.96
2016,8,6,6,15,358.5,52.5,3.0,13.5,117.0,39.95,29.59
2016,8,6,6,30,448.0,64.0,2.9,14.0,161.0,51.38,40.12
2016,8,6,6,45,224.0,66.5,2.85,14.5,115.0,48.2,37.46
2016,8,6,7,0,0.0,69.0,2.8,15.0,69.0,52.52,41.28
2016,8,6,7,15,0.0,82.5,2.75,15.5,82.5,62.46,49.94
2016,8,6,7,30,0.0,96.0,2.7,16.0,96.0,72.33,58.37
2016,8,6,7,45,0.0,120.5,2.7,16.5,120.5,89.53,73.05
2016,8,6,8,0,0.0,145.0,2.7,17.0,145.0,106.43,87.22
2016,8,6,8,15,0.0,146.5,2.65,17.0,146.5,108.18,88.41
2016,8,6,8,30,0.0,148.0,2.6,17.0,148.0,109.79,89.49
2016,8,6,8,45,1.5,163.5,2.55,17.5,165.0,120.66,98.27
2016,8,6,9,0,3.0,179.0,2.5,18.0,182.0,132.42,102.83
2016,8,6,9,15,5.5,195.5,2.45,18.0,200.5,145.46,112.87
2016,8,6,9,30,8.0,212.0,2.4,18.0,219.0,158.99,123.3
2016,8,6,9,45,16.5,256.5,2.4,18.5,270.5,194.02,150.25
2016,8,6,10,0,25.0,301.0,2.4,19.0,322.0,230.64,178.14
2016,8,6,10,15,39.0,337.0,2.4,19.0,370.5,261.49,201.63
2016,8,6,10,30,53.0,373.0,2.4,19.0,419.0,299.66,230.73
2016,8,6,10,45,43.5,367.0,2.4,19.5,405.0,298.66,229.53
2016,8,6,11,0,34.0,361.0,2.4,20.0,391.0,295.96,227.05
2016,8,6,11,15,72.5,404.5,2.45,20.0,470.5,358.75,274.89
2016,8,6,11,30,111.0,448.0,2.5,20.0,550.0,426.81,325.94
2016,8,6,11,45,229.0,436.5,2.55,20.5,648.5,519.34,395.12
2016,8,6,12,0,347.0,425.0,2.6,21.0,747.0,623.69,471.29
2016,8,6,12,15,290.0,442.0,2.65,21.0,711.0,615.57,464.46
2016,8,6,12,30,233.0,459.0,2.7,21.0,675.0,590.25,445.94
2016,8,6,12,45,238.0,450.0,2.8,21.0,669.5,601.13,454.87
2016,8,6,13,0,243.0,441.0,2.9,21.0,664.0,626.58,473.76
2016,8,6,13,15,333.5,403.5,3.0,21.0,704.0,687.11,519.98
2016,8,6,13,30,424.0,366.0,3.1,21.0,744.0,765.01,577.46
2016,8,6,13,45,652.0,247.0,3.25,21.0,812.0,886.65,668.77
2016,8,6,14,0,880.0,128.0,3.4,21.0,880.0,975.78,731.61
2016,8,6,14,15,633.5,233.5,3.5,20.5,765.5,877.84,665.75
2016,8,6,14,30,387.0,339.0,3.6,20.0,651.0,722.65,553.86
2016,8,6,14,45,617.5,229.0,3.7,20.0,702.0,866.22,663.97
2016,8,6,15,0,848.0,119.0,3.8,20.0,753.0,965.17,734.62
2016,8,6,15,15,835.5,116.5,3.9,19.5,712.5,944.93,723.41
2016,8,6,15,30,823.0,114.0,4.0,19.0,672.0,921.22,710.65
2016,8,6,15,45,808.0,110.0,4.1,19.0,627.0,890.27,691.33
2016,8,6,16,0,793.0,106.0,4.2,19.0,582.0,856.34,669.74
2016,8,6,16,15,771.5,102.5,4.25,18.5,533.5,814.58,643.21
2016,8,6,16,30,750.0,99.0,4.3,18.0,485.0,770.7,614.63
2016,8,6,16,45,724.0,93.5,4.35,18.0,434.5,723.87,582.22
2016,8,6,17,0,698.0,88.0,4.4,18.0,384.0,671.39,544.76
2016,8,6,17,15,658.5,82.5,4.4,17.5,332.5,608.34,498.86
2016,8,6,17,30,619.0,77.0,4.4,17.0,281.0,546.14,450.74
2016,8,6,17,45,567.5,69.0,4.4,16.5,231.0,474.66,393.21
2016,8,6,18,0,516.0,61.0,4.4,16.0,181.0,406.18,335.74
2016,8,6,18,15,432.0,51.5,4.35,15.5,134.5,321.9,263.06
2016,8,6,18,30,348.0,42.0,4.3,15.0,88.0,245.12,194.33
2016,8,6,18,45,223.5,28.5,4.25,15.0,53.0,153.79,102.26
2016,8,6,19,0,99.0,15.0,4.2,15.0,18.0,49.31,0.0
2016,8,6,19,15,49.5,7.5,4.15,14.5,9.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,7,5,15,37.0,5.0,3.8,12.5,5.5,0.0,0.0
2016,8,7,5,30,74.0,10.0,3.8,13.0,11.0,7.87,0.0
2016,8,7,5,45,224.5,22.0,3.85,13.5,44.0,18.05,3.56
2016,8,7,6,0,375.0,34.0,3.9,14.0,77.0,28.12,18.24
2016,8,7,6,15,465.5,42.5,3.85,14.0,123.5,35.08,25.22
2016,8,7,6,30,556.0,51.0,3.8,14.0,170.0,42.12,31.89
2016,8,7,6,45,286.0,80.5,3.8,14.5,142.5,58.31,46.44
2016,8,7,7,0,16.0,110.0,3.8,15.0,115.0,79.65,65.31
2016,8,7,7,15,21.0,129.5,3.7,15.5,137.5,93.34,77.13
2016,8,7,7,30,26.0,149.0,3.6,16.0,160.0,103.65,85.77
2016,8,7,7,45,42.5,175.5,3.5,16.5,196.0,120.2,99.65
2016,8,7,8,0,59.0,202.0,3.4,17.0,232.0,136.36,112.96
2016,8,7,8,15,76.0,228.0,3.3,17.5,270.0,151.89,125.55
2016,8,7,8,30,93.0,254.0,3.2,18.0,308.0,167.06,137.65
2016,8,7,8,45,489.5,171.5,3.1,18.5,493.0,110.7,89.44
2016,8,7,9,0,886.0,89.0,3.0,19.0,678.0,139.58,79.41
2016,8,7,9,15,898.0,91.0,2.9,19.5,720.0,201.21,118.37
2016,8,7,9,30,910.0,93.0,2.8,20.0,762.0,263.63,167.8
2016,8,7,9,45,916.5,96.0,2.75,20.5,797.5,325.77,221.06
2016,8,7,10,0,923.0,99.0,2.7,21.0,833.0,387.55,274.68
2016,8,7,10,15,930.0,100.5,2.7,21.0,863.5,447.86,326.97
2016,8,7,10,30,937.0,102.0,2.7,21.0,894.0,507.34,377.34
2016,8,7,10,45,943.0,102.5,2.7,21.5,918.0,564.5,423.69
2016,8,7,11,0,949.0,103.0,2.7,22.0,942.0,620.2,467.34
2016,8,7,11,15,952.0,103.5,2.75,22.0,958.0,672.39,508.15
2016,8,7,11,30,955.0,104.0,2.8,22.0,974.0,722.39,546.32
2016,8,7,11,45,958.0,103.5,2.9,22.5,982.5,769.16,580.48
2016,8,7,12,0,961.0,103.0,3.0,23.0,991.0,813.31,611.7
2016,8,7,12,15,961.0,103.0,3.05,23.0,991.5,852.7,638.58
2016,8,7,12,30,961.0,103.0,3.1,23.0,992.0,888.89,663.19
2016,8,7,12,45,956.5,104.5,3.2,23.0,984.0,919.22,684.17
2016,8,7,13,0,952.0,106.0,3.3,23.0,976.0,945.84,702.73
2016,8,7,13,15,949.0,105.5,3.4,23.0,961.0,968.11,718.49
2016,8,7,13,30,946.0,105.0,3.5,23.0,946.0,986.48,731.78
2016,8,7,13,45,941.0,104.0,3.6,23.0,923.5,998.5,741.0
2016,8,7,14,0,936.0,103.0,3.7,23.0,901.0,1006.43,747.68
2016,8,7,14,15,929.5,102.0,3.75,23.0,871.5,1008.84,750.51
2016,8,7,14,30,923.0,101.0,3.8,23.0,842.0,1007.17,750.82
2016,8,7,14,45,913.0,99.5,3.9,23.0,806.5,997.58,746.32
2016,8,7,15,0,903.0,98.0,4.0,23.0,771.0,984.09,739.32
2016,8,7,15,15,891.5,96.0,4.1,22.5,729.5,964.84,729.9
2016,8,7,15,30,880.0,94.0,4.2,22.0,688.0,942.02,718.0
2016,8,7,15,45,863.0,92.0,4.3,22.0,642.0,910.76,698.77
2016,8,7,16,0,846.0,90.0,4.4,22.0,596.0,886.92,684.65
2016,8,7,16,15,825.5,87.0,4.4,21.5,546.0,845.26,658.46
2016,8,7,16,30,805.0,84.0,4.4,21.0,496.0,801.31,630.34
2016,8,7,16,45,776.0,80.5,4.45,21.0,444.0,747.91,593.73
2016,8,7,17,0,747.0,77.0,4.5,21.0,392.0,693.46,555.49
2016,8,7,17,15,709.0,72.5,4.45,20.5,339.5,630.58,510.33
2016,8,7,17,30,671.0,68.0,4.4,20.0,287.0,572.35,466.53
2016,8,7,17,45,615.0,62.0,4.35,19.5,235.0,498.05,407.39
2016,8,7,18,0,559.0,56.0,4.3,19.0,183.0,427.06,348.45
2016,8,7,18,15,473.5,47.0,4.2,18.5,136.0,340.44,274.58
2016,8,7,18,30,388.0,38.0,4.1,18.0,89.0,261.64,204.47
2016,8,7,18,45,194.0,27.5,4.05,17.5,53.0,138.95,87.28
2016,8,7,19,0,0.0,17.0,4.0,17.0,17.0,13.38,0.0
2016,8,7,19,15,0.0,8.5,3.95,16.5,8.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,8,5,45,172.5,17.0,3.8,14.5,36.5,13.73,0.35
2016,8,8,6,0,345.0,34.0,3.8,15.0,73.0,28.01,17.97
2016,8,8,6,15,436.5,43.0,3.7,15.5,118.5,35.31,25.22
2016,8,8,6,30,528.0,52.0,3.6,16.0,164.0,42.67,32.09
2016,8,8,6,45,586.5,58.5,3.55,16.5,214.0,47.82,36.8
2016,8,8,7,0,645.0,65.0,3.5,17.0,264.0,52.99,41.35
2016,8,8,7,15,374.0,114.5,3.45,17.5,235.0,80.74,65.55
2016,8,8,7,30,103.0,164.0,3.4,18.0,206.0,110.5,91.04
2016,8,8,7,45,445.0,122.5,3.4,18.5,339.0,85.56,69.04
2016,8,8,8,0,787.0,81.0,3.4,19.0,472.0,70.25,55.49
2016,8,8,8,15,808.5,84.0,3.4,19.5,521.5,72.37,57.01
2016,8,8,8,30,830.0,87.0,3.4,20.0,571.0,74.42,58.46
2016,8,8,8,45,847.0,89.5,3.45,20.5,617.0,84.63,66.82
2016,8,8,9,0,864.0,92.0,3.5,21.0,663.0,140.7,80.14
2016,8,8,9,15,876.0,94.0,3.55,21.0,704.5,201.1,118.62
2016,8,8,9,30,888.0,96.0,3.6,21.0,746.0,262.29,167.46
2016,8,8,9,45,899.5,96.5,3.7,21.5,783.0,322.87,219.44
2016,8,8,10,0,911.0,97.0,3.8,22.0,820.0,383.64,272.4
2016,8,8,10,15,918.0,98.5,3.85,22.0,850.0,443.29,324.51
2016,8,8,10,30,925.0,100.0,3.9,22.0,880.0,502.14,374.81
2016,8,8,10,45,929.5,101.0,4.0,22.5,903.0,558.28,421.03
2016,8,8,11,0,934.0,102.0,4.1,23.0,926.0,612.86,464.6
2016,8,8,11,15,937.5,102.5,4.15,23.0,942.0,664.64,505.63
2016,8,8,11,30,941.0,103.0,4.2,23.0,958.0,714.31,544.08
2016,8,8,11,45,943.0,103.0,4.3,23.0,966.5,760.19,579.14
2016,8,8,12,0,945.0,103.0,4.4,23.0,975.0,803.4,611.3
2016,8,8,12,15,945.0,103.5,4.45,23.0,975.5,842.64,638.68
2016,8,8,12,30,945.0,104.0,4.5,23.0,976.0,878.73,663.86
2016,8,8,12,45,944.5,103.0,4.6,23.0,969.0,909.73,685.88
2016,8,8,13,0,944.0,102.0,4.7,23.0,962.0,937.18,705.54
2016,8,8,13,15,941.0,101.5,4.7,23.0,947.5,959.16,720.79
2016,8,8,13,30,938.0,101.0,4.7,23.0,933.0,977.26,733.51
2016,8,8,13,45,934.0,99.5,4.75,23.0,911.0,989.48,742.76
2016,8,8,14,0,930.0,98.0,4.8,23.0,889.0,997.63,749.45
2016,8,8,14,15,923.5,97.0,4.8,22.5,859.5,999.84,753.36
2016,8,8,14,30,917.0,96.0,4.8,22.0,830.0,998.01,754.71
2016,8,8,14,45,908.5,94.0,4.8,22.0,795.0,989.18,749.93
2016,8,8,15,0,900.0,92.0,4.8,22.0,760.0,976.42,742.63
2016,8,8,15,15,888.0,90.0,4.7,21.5,719.0,956.55,731.2
2016,8,8,15,30,876.0,88.0,4.6,21.0,678.0,933.14,717.36
2016,8,8,15,45,862.0,85.5,4.6,21.0,632.5,903.95,698.83
2016,8,8,16,0,848.0,83.0,4.6,21.0,587.0,871.7,678.07
2016,8,8,16,15,828.0,80.0,4.55,20.5,538.0,840.4,658.81
2016,8,8,16,30,808.0,77.0,4.5,20.0,489.0,796.74,630.26
2016,8,8,16,45,783.5,73.0,4.5,20.0,438.0,746.24,595.24
2016,8,8,17,0,759.0,69.0,4.5,20.0,387.0,694.44,558.51
2016,8,8,17,15,722.5,65.0,4.45,19.5,334.5,632.85,514.12
2016,8,8,17,30,686.0,61.0,4.4,19.0,282.0,571.65,468.3
2016,8,8,17,45,633.0,55.5,4.35,18.5,231.0,502.48,412.75
2016,8,8,18,0,580.0,50.0,4.3,18.0,180.0,433.23,354.81
2016,8,8,18,15,496.5,42.0,4.2,17.5,133.5,347.93,281.47
2016,8,8,18,30,413.0,34.0,4.1,17.0,87.0,270.36,211.46
2016,8,8,18,45,267.5,23.5,4.05,16.5,51.5,167.66,100.63
2016,8,8,19,0,122.0,13.0,4.0,16.0,16.0,56.62,0.0
2016,8,8,19,15,61.0,6.5,3.95,15.5,8.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,5,45,168.0,16.5,2.65,14.5,35.0,13.33,0.0
2016,8,9,6,0,336.0,33.0,2.6,15.0,70.0,27.17,17.16
2016,8,9,6,15,428.0,42.5,2.45,15.5,115.0,34.88,24.83
2016,8,9,6,30,520.0,52.0,2.3,16.0,160.0,42.62,32.04
2016,8,9,6,45,577.5,58.5,2.2,16.5,210.0,47.74,36.74
2016,8,9,7,0,635.0,65.0,2.1,17.0,260.0,52.87,41.26
2016,8,9,7,15,675.5,70.5,2.0,17.5,312.0,57.04,44.79
2016,8,9,7,30,716.0,76.0,1.9,18.0,364.0,66.16,52.54
2016,8,9,7,45,746.0,79.5,1.8,19.0,415.5,68.82,54.45
2016,8,9,8,0,776.0,83.0,1.7,20.0,467.0,71.45,56.29
2016,8,9,8,15,798.0,86.5,1.65,20.5,516.5,73.85,58.03
2016,8,9,8,30,820.0,90.0,1.6,21.0,566.0,76.17,59.68
2016,8,9,8,45,837.0,92.5,1.55,21.5,612.5,77.63,60.6
2016,8,9,9,0,854.0,95.0,1.5,22.0,659.0,142.85,81.34
2016,8,9,9,15,866.5,97.0,1.55,22.5,700.5,202.86,119.12
2016,8,9,9,30,879.0,99.0,1.6,23.0,742.0,263.72,166.65
2016,8,9,9,45,888.5,101.0,1.65,23.5,778.0,324.37,217.61
2016,8,9,10,0,898.0,103.0,1.7,24.0,814.0,385.03,269.12
2016,8,9,10,15,905.0,104.5,1.8,24.0,844.0,444.1,319.4
2016,8,9,10,30,912.0,106.0,1.9,24.0,874.0,502.37,367.91
2016,8,9,10,45,916.0,107.5,2.0,24.5,896.5,558.09,412.42
2016,8,9,11,0,920.0,109.0,2.1,25.0,919.0,612.22,454.31
2016,8,9,11,15,923.0,110.0,2.2,25.0,935.0,663.56,493.87
2016,8,9,11,30,926.0,111.0,2.3,25.0,951.0,712.78,530.97
2016,8,9,11,45,652.5,257.5,2.45,25.0,852.5,695.35,516.91
2016,8,9,12,0,379.0,404.0,2.6,25.0,754.0,634.55,471.48
2016,8,9,12,15,652.5,258.5,2.7,25.0,860.5,763.86,568.26
2016,8,9,12,30,926.0,113.0,2.8,25.0,967.0,873.12,646.34
2016,8,9,12,45,922.5,114.0,2.95,25.0,959.0,902.95,666.56
2016,8,9,13,0,919.0,115.0,3.1,25.0,951.0,929.21,685.12
2016,8,9,13,15,916.0,114.5,3.15,24.5,936.5,950.86,701.38
2016,8,9,13,30,913.0,114.0,3.2,24.0,922.0,968.72,715.31
2016,8,9,13,45,907.0,113.5,3.3,24.0,899.5,979.89,723.96
2016,8,9,14,0,901.0,113.0,3.4,24.0,877.0,987.09,730.16
2016,8,9,14,15,894.0,112.0,3.45,24.0,848.0,988.86,732.58
2016,8,9,14,30,887.0,111.0,3.5,24.0,819.0,986.68,732.55
2016,8,9,14,45,876.0,109.5,3.6,24.0,783.5,976.22,727.51
2016,8,9,15,0,865.0,108.0,3.7,24.0,748.0,961.99,720.06
2016,8,9,15,15,852.5,106.0,3.75,23.5,707.5,942.18,709.96
2016,8,9,15,30,840.0,104.0,3.8,23.0,667.0,930.82,705.7
2016,8,9,15,45,821.5,102.0,3.85,23.0,621.0,898.35,685.44
2016,8,9,16,0,803.0,100.0,3.9,23.0,575.0,863.01,663.15
2016,8,9,16,15,781.5,96.0,3.95,22.5,526.0,820.17,636.51
2016,8,9,16,30,760.0,92.0,4.0,22.0,477.0,775.21,607.81
2016,8,9,16,45,728.5,88.5,4.1,22.0,425.5,725.19,573.76
2016,8,9,17,0,697.0,85.0,4.2,22.0,374.0,670.46,535.34
2016,8,9,17,15,656.5,79.5,4.2,21.5,322.5,606.43,489.42
2016,8,9,17,30,616.0,74.0,4.2,21.0,271.0,543.36,441.46
2016,8,9,17,45,552.5,67.5,4.2,20.5,220.0,465.62,379.63
2016,8,9,18,0,489.0,61.0,4.2,20.0,169.0,391.88,318.54
2016,8,9,18,15,400.0,50.5,4.1,19.0,123.5,304.75,244.9
2016,8,9,18,30,311.0,40.0,4.0,18.0,78.0,225.88,175.11
2016,8,9,18,45,182.0,25.5,3.95,17.5,45.0,129.77,70.64
2016,8,9,19,0,53.0,11.0,3.9,17.0,12.0,28.84,0.0
2016,8,9,19,15,26.5,5.5,3.85,16.5,6.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,45,137.0,17.5,2.35,14.5,32.5,13.41,0.0
2016,8,10,6,0,274.0,35.0,2.3,15.0,65.0,28.61,18.25
2016,8,10,6,15,367.5,46.0,2.2,15.0,108.5,37.37,27.02
2016,8,10,6,30,461.0,57.0,2.1,15.0,152.0,46.1,35.23
2016,8,10,6,45,524.5,64.5,2.05,15.5,201.5,51.77,40.45
2016,8,10,7,0,588.0,72.0,2.0,16.0,251.0,57.46,45.48
2016,8,10,7,15,302.0,106.5,1.9,16.5,199.5,74.6,60.41
2016,8,10,7,30,16.0,141.0,1.8,17.0,148.0,101.67,83.68
2016,8,10,7,45,29.5,167.0,1.7,17.5,181.0,115.06,94.73
2016,8,10,8,0,43.0,193.0,1.6,18.0,214.0,131.01,107.78
2016,8,10,8,15,46.0,214.0,1.5,18.5,239.0,143.73,117.89
2016,8,10,8,30,49.0,235.0,1.4,19.0,264.0,156.15,127.6
2016,8,10,8,45,133.0,265.5,1.35,19.5,351.5,167.29,136.15
2016,8,10,9,0,217.0,296.0,1.3,20.0,439.0,205.95,152.51
2016,8,10,9,15,295.5,299.0,1.25,20.0,507.0,234.53,168.76
2016,8,10,9,30,374.0,302.0,1.2,20.0,575.0,279.77,200.44
2016,8,10,9,45,626.0,205.5,1.2,20.5,689.0,315.91,221.51
2016,8,10,10,0,878.0,109.0,1.2,21.0,803.0,384.0,271.07
2016,8,10,10,15,885.5,110.5,1.2,21.0,833.0,442.27,320.41
2016,8,10,10,30,893.0,112.0,1.2,21.0,863.0,499.83,367.9
