Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,45,898.5,113.5,1.3,21.5,886.0,555.43,412.24
2016,8,10,11,0,904.0,115.0,1.4,22.0,909.0,609.64,454.13
2016,8,10,11,15,907.5,115.5,1.5,22.0,925.0,660.24,493.15
2016,8,10,11,30,911.0,116.0,1.6,22.0,941.0,708.8,529.8
2016,8,10,11,45,912.5,116.5,1.7,22.0,949.0,753.71,563.14
2016,8,10,12,0,914.0,117.0,1.8,22.0,957.0,796.02,594.06
2016,8,10,12,15,667.5,250.5,1.8,22.0,864.0,771.06,572.76
2016,8,10,12,30,421.0,384.0,1.8,22.0,771.0,709.25,526.06
2016,8,10,12,45,434.5,368.0,1.85,22.0,765.0,729.42,541.85
2016,8,10,13,0,448.0,352.0,1.9,22.0,759.0,747.54,555.52
2016,8,10,13,15,676.5,233.5,1.95,21.5,836.5,869.83,645.91
2016,8,10,13,30,905.0,115.0,2.0,21.0,914.0,964.32,710.6
2016,8,10,13,45,900.5,113.5,2.05,21.0,892.0,975.79,718.28
2016,8,10,14,0,896.0,112.0,2.1,21.0,870.0,983.31,724.44
2016,8,10,14,15,581.5,241.0,2.1,21.0,726.5,841.51,629.02
2016,8,10,14,30,267.0,370.0,2.1,21.0,583.0,643.63,486.04
2016,8,10,14,45,268.5,351.5,2.1,21.0,558.0,630.37,479.36
2016,8,10,15,0,270.0,333.0,2.1,21.0,533.0,615.28,469.96
2016,8,10,15,15,300.0,306.5,2.1,21.0,516.5,617.04,473.52
2016,8,10,15,30,330.0,280.0,2.1,21.0,500.0,616.1,475.09
2016,8,10,15,45,289.0,266.5,2.15,21.0,449.5,560.93,435.69
2016,8,10,16,0,248.0,253.0,2.2,21.0,399.0,505.95,395.98
2016,8,10,16,15,160.0,230.5,2.2,20.5,321.5,380.08,301.18
2016,8,10,16,30,72.0,208.0,2.2,20.0,244.0,260.55,207.59
2016,8,10,16,45,57.5,183.0,2.2,20.0,210.0,222.57,178.02
2016,8,10,17,0,43.0,158.0,2.2,20.0,176.0,185.14,148.09
2016,8,10,17,15,37.5,137.5,2.2,19.5,151.5,160.44,128.54
2016,8,10,17,30,32.0,117.0,2.2,19.0,127.0,135.94,108.67
2016,8,10,17,45,280.0,85.0,2.2,18.5,147.5,303.39,249.42
2016,8,10,18,0,528.0,53.0,2.2,18.0,168.0,407.17,331.22
2016,8,10,18,15,440.0,44.0,2.15,17.5,122.5,320.52,256.93
2016,8,10,18,30,352.0,35.0,2.1,17.0,77.0,242.18,186.79
2016,8,10,18,45,176.0,23.0,2.05,16.5,44.0,122.87,59.12
2016,8,10,19,0,0.0,11.0,2.0,16.0,11.0,8.65,0.0
2016,8,10,19,15,0.0,5.5,1.9,15.5,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,150.0,16.5,0.4,14.5,32.5,13.33,0.0
2016,8,11,6,0,300.0,33.0,0.4,15.0,65.0,27.08,16.92
2016,8,11,6,15,393.5,43.5,0.45,15.0,109.5,35.53,25.46
2016,8,11,6,30,487.0,54.0,0.5,15.0,154.0,43.98,33.4
2016,8,11,6,45,544.0,62.5,0.6,15.5,203.5,50.48,39.34
2016,8,11,7,0,601.0,71.0,0.7,16.0,253.0,56.92,45.02
2016,8,11,7,15,300.5,86.0,0.7,16.5,177.0,61.36,48.8
2016,8,11,7,30,0.0,101.0,0.7,17.0,101.0,75.57,60.97
2016,8,11,7,45,0.0,122.0,0.75,17.5,122.0,90.34,73.4
2016,8,11,8,0,0.0,143.0,0.8,18.0,143.0,104.92,85.46
2016,8,11,8,15,4.5,165.5,0.8,18.5,168.0,120.38,98.06
2016,8,11,8,30,9.0,188.0,0.8,19.0,193.0,135.65,110.31
2016,8,11,8,45,15.5,214.0,0.8,19.5,224.0,152.92,124.04
2016,8,11,9,0,22.0,240.0,0.8,20.0,255.0,173.49,133.36
2016,8,11,9,15,51.5,283.5,0.8,20.0,321.0,201.41,153.19
2016,8,11,9,30,81.0,327.0,0.8,20.0,387.0,242.23,183.04
2016,8,11,9,45,118.0,352.0,0.85,20.5,443.5,274.78,206.26
2016,8,11,10,0,155.0,377.0,0.9,21.0,500.0,317.77,237.77
2016,8,11,10,15,525.5,246.5,0.95,21.0,683.5,393.44,289.47
2016,8,11,10,30,896.0,116.0,1.0,21.0,867.0,505.87,371.73
2016,8,11,10,45,899.5,118.5,1.05,21.5,890.0,561.47,415.03
2016,8,11,11,0,903.0,121.0,1.1,22.0,913.0,615.5,456.11
2016,8,11,11,15,906.5,122.0,1.15,22.0,929.0,666.6,494.73
2016,8,11,11,30,910.0,123.0,1.2,22.0,945.0,715.67,530.92
2016,8,11,11,45,910.0,124.5,1.25,22.0,952.5,760.43,563.3
2016,8,11,12,0,910.0,126.0,1.3,22.0,960.0,802.5,593.22
2016,8,11,12,15,910.0,126.0,1.35,22.0,960.5,840.47,618.58
2016,8,11,12,30,910.0,126.0,1.4,22.0,961.0,875.39,641.75
2016,8,11,12,45,903.0,129.0,1.45,22.0,952.5,903.7,660.59
2016,8,11,13,0,896.0,132.0,1.5,22.0,944.0,928.35,677.17
2016,8,11,13,15,893.0,131.5,1.5,21.5,929.0,949.78,692.4
2016,8,11,13,30,890.0,131.0,1.5,21.0,914.0,967.48,705.39
2016,8,11,13,45,567.0,267.0,1.55,21.0,761.5,833.21,615.6
2016,8,11,14,0,244.0,403.0,1.6,21.0,609.0,642.57,479.76
2016,8,11,14,15,200.0,392.0,1.6,21.0,557.5,574.6,433.65
2016,8,11,14,30,156.0,381.0,1.6,21.0,506.0,526.15,399.15
2016,8,11,14,45,148.5,363.0,1.6,21.0,477.0,504.67,384.7
2016,8,11,15,0,141.0,345.0,1.6,21.0,448.0,482.13,369.2
2016,8,11,15,15,106.0,317.0,1.6,20.5,392.5,399.37,309.09
2016,8,11,15,30,71.0,289.0,1.6,20.0,337.0,339.02,264.35
2016,8,11,15,45,78.0,271.0,1.6,20.0,320.0,328.94,258.01
2016,8,11,16,0,85.0,253.0,1.6,20.0,303.0,318.22,250.89
2016,8,11,16,15,67.0,226.0,1.6,19.5,263.5,274.58,217.76
2016,8,11,16,30,49.0,199.0,1.6,19.0,224.0,231.38,184.42
2016,8,11,16,45,24.5,160.5,1.6,19.0,173.0,156.28,124.09
2016,8,11,17,0,0.0,122.0,1.6,19.0,122.0,100.73,78.34
2016,8,11,17,15,0.0,105.0,1.55,18.5,105.0,86.42,66.93
2016,8,11,17,30,0.0,88.0,1.5,18.0,88.0,72.05,55.17
2016,8,11,17,45,239.5,73.5,1.5,17.5,125.0,263.65,217.51
2016,8,11,18,0,479.0,59.0,1.5,17.0,162.0,384.93,313.07
2016,8,11,18,15,391.0,47.5,1.45,16.5,116.5,297.73,238.35
2016,8,11,18,30,303.0,36.0,1.4,16.0,71.0,219.12,168.13
2016,8,11,18,45,151.5,18.0,1.35,15.5,35.5,107.84,42.49
2016,8,11,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,45,143.5,16.5,0.85,13.5,31.0,13.35,0.0
2016,8,12,6,0,287.0,33.0,0.8,14.0,62.0,27.07,16.8
2016,8,12,6,15,381.0,44.0,0.75,14.0,106.5,35.9,25.84
2016,8,12,6,30,475.0,55.0,0.7,14.0,151.0,44.71,34.15
2016,8,12,6,45,538.0,63.0,0.7,14.5,201.0,50.84,39.81
2016,8,12,7,0,601.0,71.0,0.7,15.0,251.0,56.95,45.24
2016,8,12,7,15,394.5,114.0,0.7,15.5,241.5,80.85,66.13
2016,8,12,7,30,188.0,157.0,0.7,16.0,232.0,107.91,89.29
2016,8,12,7,45,141.5,180.5,0.75,16.5,241.5,121.0,100.02
2016,8,12,8,0,95.0,204.0,0.8,17.0,251.0,137.72,113.68
2016,8,12,8,15,101.5,227.5,0.8,17.5,282.0,151.79,124.86
2016,8,12,8,30,108.0,251.0,0.8,18.0,313.0,165.51,135.6
2016,8,12,8,45,123.0,274.5,0.85,18.5,350.5,171.46,139.82
2016,8,12,9,0,138.0,298.0,0.9,19.0,388.0,200.68,151.2
2016,8,12,9,15,151.5,318.5,0.95,19.0,423.5,230.6,172.21
2016,8,12,9,30,165.0,339.0,1.0,19.0,459.0,262.65,196.25
2016,8,12,9,45,195.0,355.0,1.1,19.5,503.5,298.77,223.2
2016,8,12,10,0,225.0,371.0,1.2,20.0,548.0,338.7,253.4
2016,8,12,10,15,267.5,377.0,1.25,20.0,595.5,379.12,284.3
2016,8,12,10,30,310.0,383.0,1.3,20.0,643.0,427.05,320.84
2016,8,12,10,45,349.0,379.0,1.4,20.5,678.5,470.38,353.47
2016,8,12,11,0,388.0,375.0,1.5,21.0,714.0,516.78,388.06
2016,8,12,11,15,652.5,247.5,1.55,21.0,830.0,617.51,463.76
2016,8,12,11,30,917.0,120.0,1.6,21.0,946.0,720.07,540.29
2016,8,12,11,45,919.0,120.0,1.65,21.0,954.5,765.35,572.97
2016,8,12,12,0,921.0,120.0,1.7,21.0,963.0,808.03,603.57
2016,8,12,12,15,921.0,120.0,1.7,21.0,963.5,846.33,628.8
2016,8,12,12,30,921.0,120.0,1.7,21.0,964.0,881.52,651.84
2016,8,12,12,45,576.0,282.0,1.75,21.0,808.0,781.56,580.97
2016,8,12,13,0,231.0,444.0,1.8,21.0,652.0,609.7,455.92
2016,8,12,13,15,572.0,281.0,1.8,21.0,786.0,820.26,611.61
2016,8,12,13,30,913.0,118.0,1.8,21.0,920.0,978.82,718.4
2016,8,12,13,45,909.0,116.5,1.8,21.0,897.5,990.88,725.02
2016,8,12,14,0,905.0,115.0,1.8,21.0,875.0,998.96,730.9
2016,8,12,14,15,898.0,113.5,1.8,21.0,846.0,1000.14,732.52
2016,8,12,14,30,891.0,112.0,1.8,21.0,817.0,997.32,731.8
2016,8,12,14,45,883.5,109.0,1.8,21.5,782.0,988.49,725.98
2016,8,12,15,0,876.0,106.0,1.8,22.0,747.0,975.78,717.85
2016,8,12,15,15,863.5,104.0,1.8,21.5,706.0,955.61,707.74
2016,8,12,15,30,851.0,102.0,1.8,21.0,665.0,943.85,703.27
2016,8,12,15,45,614.0,162.5,1.85,21.0,554.0,784.17,597.52
2016,8,12,16,0,377.0,223.0,1.9,21.0,443.0,591.03,459.36
2016,8,12,16,15,360.5,204.5,1.9,21.0,400.5,548.73,431.06
2016,8,12,16,30,344.0,186.0,1.9,21.0,358.0,505.66,400.43
2016,8,12,16,45,270.5,173.5,1.9,21.0,299.5,422.61,337.45
2016,8,12,17,0,197.0,161.0,1.9,21.0,241.0,326.55,262.92
2016,8,12,17,15,181.5,141.5,1.85,20.5,207.0,288.42,233.77
2016,8,12,17,30,166.0,122.0,1.8,20.0,173.0,250.94,204.01
2016,8,12,17,45,149.5,100.5,1.8,19.5,140.0,210.95,171.32
2016,8,12,18,0,133.0,79.0,1.8,19.0,107.0,171.75,138.24
2016,8,12,18,15,106.5,58.5,1.8,18.5,77.0,129.24,101.46
2016,8,12,18,30,80.0,38.0,1.8,18.0,47.0,88.2,64.58
2016,8,12,18,45,40.0,19.0,1.8,17.5,23.5,40.47,7.85
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,5,45,148.5,16.0,1.95,14.5,30.5,12.97,0.0
2016,8,13,6,0,297.0,32.0,1.9,15.0,61.0,26.31,15.87
2016,8,13,6,15,393.5,42.0,1.8,15.5,105.5,34.38,24.27
2016,8,13,6,30,490.0,52.0,1.7,16.0,150.0,42.48,31.85
2016,8,13,6,45,553.5,59.0,1.6,16.5,200.0,47.96,36.9
2016,8,13,7,0,617.0,66.0,1.5,17.0,250.0,53.46,41.78
2016,8,13,7,15,324.0,106.0,1.45,17.5,204.5,74.7,60.27
2016,8,13,7,30,31.0,146.0,1.4,18.0,159.0,101.6,83.29
2016,8,13,7,45,34.5,166.5,1.4,18.5,182.5,114.66,94.01
2016,8,13,8,0,38.0,187.0,1.4,19.0,206.0,127.45,104.35
2016,8,13,8,15,53.5,214.0,1.45,19.5,243.5,143.67,117.43
2016,8,13,8,30,69.0,241.0,1.5,20.0,281.0,159.48,129.97
2016,8,13,8,45,76.5,264.5,1.55,20.5,311.5,173.29,140.71
2016,8,13,9,0,84.0,288.0,1.6,21.0,342.0,197.86,150.18
2016,8,13,9,15,247.0,287.5,1.65,21.0,462.5,222.81,161.51
2016,8,13,9,30,410.0,287.0,1.7,21.0,583.0,277.81,197.7
2016,8,13,9,45,654.0,194.5,1.75,21.5,694.5,320.83,224.92
2016,8,13,10,0,898.0,102.0,1.8,22.0,806.0,390.96,276.91
2016,8,13,10,15,905.0,103.0,1.85,22.0,835.5,449.98,327.39
2016,8,13,10,30,912.0,104.0,1.9,22.0,865.0,508.18,375.98
2016,8,13,10,45,917.5,105.0,2.0,22.5,888.5,564.53,421.18
2016,8,13,11,0,923.0,106.0,2.1,23.0,912.0,619.44,463.82
2016,8,13,11,15,926.5,106.5,2.1,23.0,927.5,671.01,503.2
2016,8,13,11,30,930.0,107.0,2.1,23.0,943.0,720.47,539.98
2016,8,13,11,45,699.0,237.5,2.1,23.0,869.5,720.47,537.46
2016,8,13,12,0,468.0,368.0,2.1,23.0,796.0,687.37,511.24
2016,8,13,12,15,476.5,367.0,2.15,23.0,802.5,720.67,535.62
2016,8,13,12,30,485.0,366.0,2.2,23.0,809.0,752.54,558.29
2016,8,13,12,45,314.0,407.0,2.25,23.5,692.5,651.47,484.94
2016,8,13,13,0,143.0,448.0,2.3,24.0,576.0,536.14,400.05
2016,8,13,13,15,520.0,285.5,2.35,24.0,742.0,775.33,578.33
2016,8,13,13,30,897.0,123.0,2.4,24.0,908.0,970.73,711.94
2016,8,13,13,45,567.5,262.5,2.45,24.0,755.0,833.14,617.04
2016,8,13,14,0,238.0,402.0,2.5,24.0,602.0,616.93,461.75
2016,8,13,14,15,317.0,364.5,2.5,23.5,620.5,684.56,514.51
2016,8,13,14,30,396.0,327.0,2.5,23.0,639.0,728.72,549.14
2016,8,13,14,45,488.0,275.0,2.55,23.0,642.5,790.6,595.36
2016,8,13,15,0,580.0,223.0,2.6,23.0,646.0,826.4,623.83
2016,8,13,15,15,424.5,255.5,2.6,23.0,556.0,707.9,538.85
2016,8,13,15,30,269.0,288.0,2.6,23.0,466.0,570.82,439.03
2016,8,13,15,45,173.5,268.0,2.6,23.0,380.0,437.01,340.22
2016,8,13,16,0,78.0,248.0,2.6,23.0,294.0,307.76,240.83
2016,8,13,16,15,147.5,226.5,2.6,22.5,303.0,367.14,290.46
2016,8,13,16,30,217.0,205.0,2.6,22.0,312.0,401.32,319.99
2016,8,13,16,45,150.0,183.0,2.65,22.0,253.0,317.91,254.44
2016,8,13,17,0,83.0,161.0,2.7,22.0,194.0,222.06,177.8
2016,8,13,17,15,75.5,139.5,2.7,21.5,166.5,193.18,155.25
2016,8,13,17,30,68.0,118.0,2.7,21.0,139.0,164.52,132.13
2016,8,13,17,45,59.0,96.5,2.75,20.5,112.0,135.1,107.77
2016,8,13,18,0,50.0,75.0,2.8,20.0,85.0,105.95,83.04
2016,8,13,18,15,34.0,55.0,2.8,19.0,61.0,75.2,56.59
2016,8,13,18,30,18.0,35.0,2.8,18.0,37.0,44.84,29.83
2016,8,13,18,45,9.0,17.5,2.85,17.5,18.5,19.61,0.0
2016,8,13,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,5,45,169.0,15.0,2.7,14.5,31.0,12.19,0.0
2016,8,14,6,0,338.0,30.0,2.7,15.0,62.0,24.83,14.45
2016,8,14,6,15,437.0,39.0,2.6,15.5,107.5,32.24,22.35
2016,8,14,6,30,536.0,48.0,2.5,16.0,153.0,39.73,29.4
2016,8,14,6,45,600.0,54.0,2.45,16.5,204.5,44.66,33.97
2016,8,14,7,0,664.0,60.0,2.4,17.0,256.0,53.76,42.03
2016,8,14,7,15,332.0,87.0,2.3,17.5,185.0,62.55,49.64
2016,8,14,7,30,0.0,114.0,2.2,18.0,114.0,84.06,68.17
2016,8,14,7,45,7.5,141.5,2.15,18.5,145.5,102.92,84.07
2016,8,14,8,0,15.0,169.0,2.1,19.0,177.0,121.47,99.42
2016,8,14,8,15,25.5,195.5,2.1,19.5,210.0,139.2,113.85
2016,8,14,8,30,36.0,222.0,2.1,20.0,243.0,148.78,121.25
2016,8,14,8,45,30.5,232.5,2.15,20.5,251.5,155.65,126.36
2016,8,14,9,0,25.0,243.0,2.2,21.0,260.0,175.74,135.2
2016,8,14,9,15,49.0,282.0,2.2,21.5,316.5,200.76,152.89
2016,8,14,9,30,73.0,321.0,2.2,22.0,373.0,237.86,180.08
2016,8,14,9,45,120.5,348.0,2.25,22.5,439.5,274.76,206.54
2016,8,14,10,0,168.0,375.0,2.3,23.0,506.0,323.08,242.17
2016,8,14,10,15,129.0,383.5,2.3,23.0,486.5,330.76,249.37
2016,8,14,10,30,90.0,392.0,2.3,23.0,467.0,333.3,252.14
2016,8,14,10,45,241.0,381.5,2.3,23.0,590.0,418.71,315.91
2016,8,14,11,0,392.0,371.0,2.3,23.0,713.0,518.91,390.14
2016,8,14,11,15,341.5,399.0,2.3,23.0,700.5,537.09,403.41
2016,8,14,11,30,291.0,427.0,2.3,23.0,688.0,550.44,412.98
2016,8,14,11,45,244.0,440.5,2.3,23.5,661.0,550.15,411.75
2016,8,14,12,0,197.0,454.0,2.3,24.0,634.0,535.24,399.96
2016,8,14,12,15,266.5,439.5,2.35,24.0,682.5,605.75,451.82
2016,8,14,12,30,336.0,425.0,2.4,24.0,731.0,669.29,497.86
2016,8,14,12,45,315.0,426.0,2.45,24.0,711.0,670.9,498.84
2016,8,14,13,0,294.0,427.0,2.5,24.0,691.0,669.74,498.29
2016,8,14,13,15,298.5,415.5,2.55,24.0,680.0,677.61,504.78
2016,8,14,13,30,303.0,404.0,2.6,24.0,669.0,683.65,509.99
2016,8,14,13,45,233.0,406.0,2.65,24.0,606.5,609.29,457.24
2016,8,14,14,0,163.0,408.0,2.7,24.0,544.0,551.78,415.58
2016,8,14,14,15,175.5,392.0,2.7,23.5,534.5,554.11,419.55
2016,8,14,14,30,188.0,376.0,2.7,23.0,525.0,555.28,422.44
2016,8,14,14,45,251.5,346.5,2.75,23.0,535.5,613.56,467.12
2016,8,14,15,0,315.0,317.0,2.8,23.0,546.0,646.75,493.69
2016,8,14,15,15,252.5,307.5,2.8,22.5,484.5,577.38,444.05
2016,8,14,15,30,190.0,298.0,2.8,22.0,423.0,485.85,377.69
2016,8,14,15,45,116.0,264.0,2.8,22.0,338.5,380.05,297.57
2016,8,14,16,0,42.0,230.0,2.8,22.0,254.0,255.63,200.5
2016,8,14,16,15,62.0,217.0,2.8,21.5,249.5,262.05,207.68
2016,8,14,16,30,82.0,204.0,2.8,21.0,245.0,267.4,213.63
2016,8,14,16,45,44.0,169.0,2.8,21.0,190.5,197.86,157.64
2016,8,14,17,0,6.0,134.0,2.8,21.0,136.0,118.31,92.43
2016,8,14,17,15,3.0,115.0,2.75,20.5,116.0,99.69,77.51
2016,8,14,17,30,0.0,96.0,2.7,20.0,96.0,81.2,62.33
2016,8,14,17,45,0.0,77.0,2.65,19.5,77.0,64.77,48.67
2016,8,14,18,0,0.0,58.0,2.6,19.0,58.0,48.08,34.53
2016,8,14,18,15,0.0,41.0,2.55,18.5,41.0,33.2,21.75
2016,8,14,18,30,0.0,24.0,2.5,18.0,24.0,18.32,8.68
2016,8,14,18,45,0.0,12.0,2.5,17.5,12.0,9.13,0.0
2016,8,14,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,139.5,16.0,1.2,12.5,29.5,13.01,0.0
2016,8,15,6,0,279.0,32.0,1.2,13.0,59.0,26.34,15.61
2016,8,15,6,15,382.5,43.0,1.2,13.5,104.0,35.22,25.15
2016,8,15,6,30,486.0,54.0,1.2,14.0,149.0,44.12,33.54
2016,8,15,6,45,552.5,62.0,1.2,14.5,200.0,50.32,39.3
2016,8,15,7,0,619.0,70.0,1.2,15.0,251.0,56.52,44.84
2016,8,15,7,15,309.5,85.5,1.15,15.5,176.0,61.27,48.92
2016,8,15,7,30,0.0,101.0,1.1,16.0,101.0,75.42,61.14
2016,8,15,7,45,10.0,137.5,1.05,16.5,142.5,100.37,82.46
2016,8,15,8,0,20.0,174.0,1.0,17.0,184.0,124.55,102.67
2016,8,15,8,15,12.5,174.5,1.0,17.0,180.5,126.01,103.5
2016,8,15,8,30,5.0,175.0,1.0,17.0,177.0,127.17,104.14
2016,8,15,8,45,29.5,223.5,1.0,17.5,242.5,150.88,123.52
2016,8,15,9,0,54.0,272.0,1.0,18.0,308.0,186.89,144.02
2016,8,15,9,15,44.5,279.5,1.05,18.5,310.5,198.81,152.63
2016,8,15,9,30,35.0,287.0,1.1,19.0,313.0,209.15,160.57
2016,8,15,9,45,55.5,321.0,1.15,19.5,363.5,243.53,186.09
2016,8,15,10,0,76.0,355.0,1.2,20.0,414.0,281.5,214.25
2016,8,15,10,15,88.5,375.0,1.25,20.0,447.0,310.33,236.06
2016,8,15,10,30,101.0,395.0,1.3,20.0,480.0,341.06,259.3
2016,8,15,10,45,123.0,411.5,1.4,20.5,517.5,378.02,286.65
2016,8,15,11,0,145.0,428.0,1.5,21.0,555.0,417.22,315.43
2016,8,15,11,15,161.5,436.5,1.55,21.0,580.0,449.43,339.38
2016,8,15,11,30,178.0,445.0,1.6,21.0,605.0,483.03,364.24
2016,8,15,11,45,192.5,448.0,1.65,21.0,622.5,511.96,385.6
2016,8,15,12,0,207.0,451.0,1.7,21.0,640.0,541.47,407.31
2016,8,15,12,15,581.5,281.5,1.7,21.0,810.0,737.74,552.89
2016,8,15,12,30,956.0,112.0,1.7,21.0,980.0,910.34,672.32
2016,8,15,12,45,951.5,113.0,1.7,21.0,971.5,940.2,690.05
2016,8,15,13,0,947.0,114.0,1.7,21.0,963.0,966.28,706.92
2016,8,15,13,15,944.0,113.5,1.65,21.0,947.5,988.44,720.63
2016,8,15,13,30,941.0,113.0,1.6,21.0,932.0,1006.66,731.85
2016,8,15,13,45,646.5,243.0,1.6,21.0,799.5,894.37,658.3
2016,8,15,14,0,352.0,373.0,1.6,21.0,667.0,722.16,537.4
2016,8,15,14,15,633.0,240.5,1.55,21.0,745.5,899.44,666.03
2016,8,15,14,30,914.0,108.0,1.5,21.0,824.0,1021.34,744.49
2016,8,15,14,45,629.5,207.5,1.5,21.0,690.5,871.66,646.65
2016,8,15,15,0,345.0,307.0,1.5,21.0,557.0,666.46,503.03
2016,8,15,15,15,329.5,291.5,1.45,20.5,519.0,635.24,484.59
2016,8,15,15,30,314.0,276.0,1.4,20.0,481.0,602.58,463.24
2016,8,15,15,45,198.0,261.0,1.4,20.0,387.0,453.84,353.92
2016,8,15,16,0,82.0,246.0,1.4,20.0,293.0,310.68,244.29
2016,8,15,16,15,62.5,218.0,1.4,19.5,252.5,264.36,209.66
2016,8,15,16,30,43.0,190.0,1.4,19.0,212.0,218.56,174.11
2016,8,15,16,45,21.5,156.0,1.45,19.0,167.0,150.75,119.62
2016,8,15,17,0,0.0,122.0,1.5,19.0,122.0,101.75,79.25
2016,8,15,17,15,0.0,104.5,1.5,18.5,104.5,86.96,67.41
2016,8,15,17,30,0.0,87.0,1.5,18.0,87.0,72.09,55.2
2016,8,15,17,45,253.5,70.5,1.5,17.5,121.0,271.73,224.08
2016,8,15,18,0,507.0,54.0,1.5,17.0,155.0,398.64,323.11
2016,8,15,18,15,407.5,43.0,1.45,16.5,109.0,303.88,241.61
2016,8,15,18,30,308.0,32.0,1.4,16.0,63.0,219.12,161.77
2016,8,15,18,45,154.0,16.0,1.4,15.5,31.5,102.97,0.0
2016,8,15,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,5,45,107.0,16.0,1.15,14.5,25.5,12.59,0.0
2016,8,16,6,0,214.0,32.0,1.1,15.0,51.0,24.3,13.56
2016,8,16,6,15,311.0,45.5,1.05,15.0,94.0,34.61,24.41
2016,8,16,6,30,408.0,59.0,1.0,15.0,137.0,47.58,36.42
2016,8,16,6,45,474.0,68.5,0.95,15.5,186.0,54.64,42.94
2016,8,16,7,0,540.0,78.0,0.9,16.0,235.0,61.65,49.17
2016,8,16,7,15,270.0,96.0,0.85,16.5,174.5,67.55,54.24
2016,8,16,7,30,0.0,114.0,0.8,17.0,114.0,83.96,68.31
2016,8,16,7,45,3.5,136.0,0.8,17.5,138.0,99.24,81.12
2016,8,16,8,0,7.0,158.0,0.8,18.0,162.0,114.36,93.56
2016,8,16,8,15,8.5,173.0,0.8,18.5,178.0,124.93,101.95
2016,8,16,8,30,10.0,188.0,0.8,19.0,194.0,135.4,110.17
2016,8,16,8,45,30.5,228.5,0.8,19.5,248.0,153.7,124.79
2016,8,16,9,0,51.0,269.0,0.8,20.0,302.0,185.15,141.48
2016,8,16,9,15,49.0,284.5,0.85,20.0,318.0,202.64,154.37
2016,8,16,9,30,47.0,300.0,0.9,20.0,334.0,220.03,167.67
2016,8,16,9,45,54.0,322.0,0.95,20.5,363.0,244.06,185.53
2016,8,16,10,0,61.0,344.0,1.0,21.0,392.0,269.5,204.41
2016,8,16,10,15,64.5,361.0,1.0,21.0,413.5,291.51,221.0
2016,8,16,10,30,68.0,378.0,1.0,21.0,435.0,314.26,238.04
2016,8,16,10,45,178.5,393.5,1.05,21.5,547.5,395.06,297.38
2016,8,16,11,0,289.0,409.0,1.1,22.0,660.0,490.69,366.41
2016,8,16,11,15,368.0,384.5,1.1,22.0,710.0,545.45,406.2
2016,8,16,11,30,447.0,360.0,1.1,22.0,760.0,612.45,454.39
2016,8,16,11,45,659.0,254.5,1.15,22.5,849.0,711.58,525.69
2016,8,16,12,0,871.0,149.0,1.2,23.0,938.0,802.2,590.15
2016,8,16,12,15,870.5,149.0,1.2,23.0,938.0,838.79,613.57
2016,8,16,12,30,870.0,149.0,1.2,23.0,938.0,872.38,635.06
2016,8,16,12,45,652.5,257.0,1.3,23.0,845.5,834.45,608.78
2016,8,16,13,0,435.0,365.0,1.4,23.0,753.0,757.24,554.61
2016,8,16,13,15,646.5,255.5,1.45,23.0,822.0,873.99,639.21
2016,8,16,13,30,858.0,146.0,1.5,23.0,891.0,977.23,707.61
2016,8,16,13,45,546.0,272.0,1.6,23.0,742.0,821.56,603.86
2016,8,16,14,0,234.0,398.0,1.7,23.0,593.0,612.63,456.67
2016,8,16,14,15,233.5,383.5,1.75,22.5,572.0,604.17,454.46
2016,8,16,14,30,233.0,369.0,1.8,22.0,551.0,594.24,449.59
2016,8,16,14,45,521.5,250.5,1.85,22.0,633.0,802.88,603.8
2016,8,16,15,0,810.0,132.0,1.9,22.0,715.0,960.31,711.64
2016,8,16,15,15,605.0,192.0,1.95,22.0,613.5,828.47,623.62
2016,8,16,15,30,400.0,252.0,2.0,22.0,512.0,658.91,504.42
2016,8,16,15,45,314.0,249.0,2.1,22.0,444.0,571.44,442.76
2016,8,16,16,0,228.0,246.0,2.2,22.0,376.0,465.0,364.51
2016,8,16,16,15,166.5,225.0,2.2,21.5,315.5,384.92,304.68
2016,8,16,16,30,105.0,204.0,2.2,21.0,255.0,288.7,230.33
2016,8,16,16,45,61.0,171.5,2.25,21.0,200.0,216.13,172.61
2016,8,16,17,0,17.0,139.0,2.3,21.0,145.0,132.94,104.69
2016,8,16,17,15,11.0,119.5,2.25,20.5,123.0,111.23,87.23
2016,8,16,17,30,5.0,100.0,2.2,20.0,101.0,89.88,69.64
2016,8,16,17,45,207.5,80.0,2.2,19.5,120.5,238.39,195.23
2016,8,16,18,0,410.0,60.0,2.2,19.0,140.0,346.26,280.33
2016,8,16,18,15,314.0,46.5,2.15,18.5,97.0,253.95,201.03
2016,8,16,18,30,218.0,33.0,2.1,18.0,54.0,175.34,126.14
2016,8,16,18,45,109.0,16.5,2.05,17.5,27.0,80.62,0.0
2016,8,16,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,45,93.0,15.5,0.8,14.5,24.0,12.2,0.0
2016,8,17,6,0,186.0,31.0,0.8,15.0,48.0,23.47,12.6
2016,8,17,6,15,282.0,45.0,0.8,15.5,89.0,34.07,23.86
2016,8,17,6,30,378.0,59.0,0.8,16.0,130.0,44.69,33.72
2016,8,17,6,45,444.5,69.0,0.85,16.5,178.0,54.8,42.89
2016,8,17,7,0,511.0,79.0,0.9,17.0,226.0,62.11,49.38
2016,8,17,7,15,255.5,96.5,0.9,17.5,170.0,69.86,56.03
2016,8,17,7,30,0.0,114.0,0.9,18.0,114.0,83.91,68.0
2016,8,17,7,45,11.0,144.0,0.9,18.5,149.5,104.37,85.22
2016,8,17,8,0,22.0,174.0,0.9,19.0,185.0,124.44,101.76
2016,8,17,8,15,34.5,201.0,0.9,19.0,220.0,136.06,111.15
2016,8,17,8,30,47.0,228.0,0.9,19.0,255.0,151.98,124.05
2016,8,17,8,45,73.0,258.0,0.95,19.5,303.5,170.6,138.81
2016,8,17,9,0,99.0,288.0,1.0,20.0,352.0,200.28,151.67
2016,8,17,9,15,154.0,309.5,1.0,20.5,416.5,228.71,169.84
2016,8,17,9,30,209.0,331.0,1.0,21.0,481.0,271.09,199.76
2016,8,17,9,45,272.0,336.0,1.0,21.5,541.0,309.7,227.51
2016,8,17,10,0,335.0,341.0,1.0,22.0,601.0,360.09,264.86
2016,8,17,10,15,598.0,234.5,1.0,22.0,720.0,424.11,310.67
2016,8,17,10,30,861.0,128.0,1.0,22.0,839.0,509.62,374.48
2016,8,17,10,45,867.5,129.5,1.05,22.5,862.5,564.7,417.11
2016,8,17,11,0,874.0,131.0,1.1,23.0,886.0,618.53,457.61
2016,8,17,11,15,878.0,131.5,1.15,23.0,902.0,668.56,495.12
2016,8,17,11,30,882.0,132.0,1.2,23.0,918.0,716.65,530.33
2016,8,17,11,45,884.0,132.5,1.25,23.0,926.0,761.13,562.3
2016,8,17,12,0,886.0,133.0,1.3,23.0,934.0,803.1,591.87
2016,8,17,12,15,886.5,133.0,1.35,23.0,934.0,840.75,616.81
2016,8,17,12,30,887.0,133.0,1.4,23.0,934.0,875.42,639.75
2016,8,17,12,45,875.0,138.5,1.45,23.0,924.0,900.84,656.68
2016,8,17,13,0,863.0,144.0,1.5,23.0,914.0,922.42,671.29
2016,8,17,13,15,859.5,143.5,1.55,23.0,898.5,942.67,685.15
2016,8,17,13,30,856.0,143.0,1.6,23.0,883.0,974.47,706.53
2016,8,17,13,45,590.5,259.0,1.65,23.0,763.5,858.96,630.1
2016,8,17,14,0,325.0,375.0,1.7,23.0,644.0,700.9,519.55
2016,8,17,14,15,330.0,358.5,1.7,22.5,623.5,696.61,520.22
2016,8,17,14,30,335.0,342.0,1.7,22.0,603.0,690.23,518.12
2016,8,17,14,45,285.0,335.5,1.75,22.0,550.5,638.47,482.26
2016,8,17,15,0,235.0,329.0,1.8,22.0,498.0,562.44,429.1
2016,8,17,15,15,290.5,297.0,1.8,21.5,493.0,606.12,464.37
2016,8,17,15,30,346.0,265.0,1.8,21.0,488.0,623.21,480.18
2016,8,17,15,45,227.0,256.0,1.85,21.0,398.5,477.23,372.6
2016,8,17,16,0,108.0,247.0,1.9,21.0,309.0,337.18,265.53
2016,8,17,16,15,81.0,219.5,1.9,20.5,263.5,284.0,225.47
2016,8,17,16,30,54.0,192.0,1.9,20.0,218.0,231.7,184.71
2016,8,17,16,45,49.5,170.0,1.9,20.0,192.0,205.64,164.5
2016,8,17,17,0,45.0,148.0,1.9,20.0,166.0,179.55,143.84
2016,8,17,17,15,37.0,127.5,1.9,19.5,140.5,152.73,122.33
2016,8,17,17,30,29.0,107.0,1.9,19.0,115.0,126.31,100.64
2016,8,17,17,45,216.5,82.5,1.9,18.5,125.5,248.5,203.87
2016,8,17,18,0,404.0,58.0,1.9,18.0,136.0,341.11,276.56
2016,8,17,18,15,305.0,45.0,1.9,17.5,93.5,247.78,196.21
2016,8,17,18,30,206.0,32.0,1.9,17.0,51.0,169.01,119.03
2016,8,17,18,45,103.0,16.0,1.9,16.5,25.5,57.87,0.0
2016,8,17,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,5,45,87.0,16.0,1.15,14.5,23.5,12.59,0.0
2016,8,18,6,0,174.0,32.0,1.1,15.0,47.0,24.13,12.72
2016,8,18,6,15,274.0,46.0,1.0,15.0,88.0,34.72,24.41
2016,8,18,6,30,374.0,60.0,0.9,15.0,129.0,45.34,34.4
2016,8,18,6,45,444.0,70.0,0.85,15.5,177.5,55.65,43.81
2016,8,18,7,0,514.0,80.0,0.8,16.0,226.0,62.98,50.34
2016,8,18,7,15,257.0,88.5,0.75,16.5,161.5,62.55,49.85
2016,8,18,7,30,0.0,97.0,0.7,17.0,97.0,72.62,58.46
2016,8,18,7,45,0.0,104.5,0.7,17.5,104.5,78.38,63.14
2016,8,18,8,0,0.0,112.0,0.7,18.0,112.0,84.08,67.7
2016,8,18,8,15,2.5,143.5,0.7,18.5,145.0,105.83,85.87
2016,8,18,8,30,5.0,175.0,0.7,19.0,178.0,127.02,103.21
2016,8,18,8,45,21.5,215.5,0.7,19.5,229.5,154.07,119.39
2016,8,18,9,0,38.0,256.0,0.7,20.0,281.0,177.05,135.53
2016,8,18,9,15,172.0,284.0,0.75,20.0,405.5,218.07,161.02
2016,8,18,9,30,306.0,312.0,0.8,20.0,530.0,278.46,202.17
2016,8,18,9,45,534.5,238.5,0.85,20.5,642.5,323.14,230.38
2016,8,18,10,0,763.0,165.0,0.9,21.0,755.0,392.84,281.08
2016,8,18,10,15,772.0,167.5,0.95,21.0,784.0,451.52,329.43
2016,8,18,10,30,781.0,170.0,1.0,21.0,813.0,506.91,374.25
2016,8,18,10,45,780.5,176.0,1.05,21.5,834.0,559.46,414.97
2016,8,18,11,0,780.0,182.0,1.1,22.0,855.0,610.37,453.12
2016,8,18,11,15,784.5,183.5,1.15,22.0,870.0,659.13,489.55
2016,8,18,11,30,789.0,185.0,1.2,22.0,885.0,706.28,523.98
2016,8,18,11,45,784.0,189.5,1.25,22.0,891.0,747.11,553.28
2016,8,18,12,0,779.0,194.0,1.3,22.0,897.0,785.15,580.18
2016,8,18,12,15,779.0,194.0,1.3,22.0,896.5,820.59,604.47
2016,8,18,12,30,779.0,194.0,1.3,22.0,896.0,853.21,626.53
2016,8,18,12,45,765.0,200.5,1.35,22.0,885.0,885.67,648.34
2016,8,18,13,0,751.0,207.0,1.4,22.0,874.0,906.16,662.26
2016,8,18,13,15,746.0,205.5,1.4,22.0,858.5,923.42,673.59
2016,8,18,13,30,741.0,204.0,1.4,22.0,843.0,937.05,682.71
2016,8,18,13,45,731.0,203.0,1.45,22.0,820.0,942.72,687.57
2016,8,18,14,0,721.0,202.0,1.5,22.0,797.0,944.61,690.23
2016,8,18,14,15,711.0,199.0,1.45,21.5,768.0,940.77,689.28
2016,8,18,14,30,701.0,196.0,1.4,21.0,739.0,933.29,686.15
2016,8,18,14,45,687.0,192.0,1.4,21.0,703.5,917.32,677.05
2016,8,18,15,0,673.0,188.0,1.4,21.0,668.0,897.98,665.89
2016,8,18,15,15,656.0,182.5,1.4,20.5,627.5,871.01,650.97
2016,8,18,15,30,639.0,177.0,1.4,20.0,587.0,841.12,634.03
2016,8,18,15,45,462.5,205.0,1.4,20.0,490.5,686.55,526.59
2016,8,18,16,0,286.0,233.0,1.4,20.0,394.0,526.39,410.4
2016,8,18,16,15,413.5,189.5,1.4,19.5,399.0,606.19,475.16
2016,8,18,16,30,541.0,146.0,1.4,19.0,404.0,655.66,515.59
2016,8,18,16,45,322.0,150.0,1.4,19.0,299.0,442.47,354.67
2016,8,18,17,0,103.0,154.0,1.4,19.0,194.0,249.7,201.2
2016,8,18,17,15,84.5,133.5,1.35,18.5,163.0,196.61,159.47
2016,8,18,17,30,66.0,113.0,1.3,18.0,132.0,161.1,130.33
2016,8,18,17,45,163.0,90.5,1.3,17.5,124.5,225.42,184.19
2016,8,18,18,0,260.0,68.0,1.3,17.0,117.0,264.17,214.03
2016,8,18,18,15,185.0,48.5,1.2,16.5,78.0,174.65,137.48
2016,8,18,18,30,110.0,29.0,1.1,16.0,39.0,104.35,69.75
2016,8,18,18,45,55.0,14.5,1.05,16.0,19.5,35.61,0.0
2016,8,18,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,5,45,52.5,14.0,0.75,13.5,18.0,11.02,0.0
2016,8,19,6,0,105.0,28.0,0.8,14.0,36.0,21.1,10.1
2016,8,19,6,15,179.5,47.0,0.8,14.5,74.5,34.94,24.61
2016,8,19,6,30,254.0,66.0,0.8,15.0,113.0,48.54,37.17
2016,8,19,6,45,314.5,82.0,0.85,15.5,158.5,59.79,47.43
2016,8,19,7,0,375.0,98.0,0.9,16.0,204.0,70.83,57.22
2016,8,19,7,15,187.5,87.0,0.95,16.0,140.0,62.85,50.21
2016,8,19,7,30,0.0,76.0,1.0,16.0,76.0,58.11,45.96
2016,8,19,7,45,0.0,96.5,1.05,16.5,96.5,72.89,58.66
2016,8,19,8,0,0.0,117.0,1.1,17.0,117.0,87.44,70.93
2016,8,19,8,15,0.5,139.5,1.1,17.5,140.0,103.12,83.97
2016,8,19,8,30,1.0,162.0,1.1,18.0,163.0,118.57,96.62
2016,8,19,8,45,7.0,188.0,1.15,18.5,192.5,136.47,106.15
2016,8,19,9,0,13.0,214.0,1.2,19.0,222.0,156.44,121.12
2016,8,19,9,15,11.5,217.0,1.2,19.0,224.5,161.17,124.48
2016,8,19,9,30,10.0,220.0,1.2,19.0,227.0,165.41,127.63
2016,8,19,9,45,15.0,248.0,1.25,19.5,259.5,188.64,145.26
2016,8,19,10,0,20.0,276.0,1.3,20.0,292.0,212.94,163.55
2016,8,19,10,15,31.5,312.0,1.3,20.0,338.0,245.25,188.07
2016,8,19,10,30,43.0,348.0,1.3,20.0,384.0,282.55,216.23
2016,8,19,10,45,122.5,385.0,1.35,20.5,490.0,362.06,275.44
2016,8,19,11,0,202.0,422.0,1.4,21.0,596.0,449.72,339.6
2016,8,19,11,15,301.0,399.0,1.4,21.0,663.5,518.76,390.46
2016,8,19,11,30,400.0,376.0,1.4,21.0,731.0,591.25,443.47
2016,8,19,11,45,347.5,402.0,1.4,21.0,712.0,600.83,449.45
2016,8,19,12,0,295.0,428.0,1.4,21.0,693.0,605.66,452.2
2016,8,19,12,15,247.0,437.5,1.4,21.0,659.5,595.49,444.53
2016,8,19,12,30,199.0,447.0,1.4,21.0,626.0,566.38,423.63
2016,8,19,12,45,463.5,331.5,1.4,21.0,743.5,738.22,549.69
2016,8,19,13,0,728.0,216.0,1.4,21.0,861.0,896.08,659.82
2016,8,19,13,15,723.0,214.5,1.4,21.0,846.0,912.89,669.56
2016,8,19,13,30,718.0,213.0,1.4,21.0,831.0,926.14,678.5
2016,8,19,13,45,461.5,303.5,1.4,21.0,696.5,776.01,574.54
2016,8,19,14,0,205.0,394.0,1.4,21.0,562.0,583.97,438.05
2016,8,19,14,15,202.0,380.5,1.4,20.5,541.5,573.77,434.07
2016,8,19,14,30,199.0,367.0,1.4,20.0,521.0,562.25,427.6
2016,8,19,14,45,222.0,345.5,1.4,20.0,509.5,566.49,432.48
2016,8,19,15,0,245.0,324.0,1.4,20.0,498.0,592.33,452.36
2016,8,19,15,15,269.0,298.5,1.4,19.5,479.5,589.4,452.95
2016,8,19,15,30,293.0,273.0,1.4,19.0,461.0,584.03,452.1
2016,8,19,15,45,176.5,252.5,1.4,19.0,363.5,428.04,336.02
2016,8,19,16,0,60.0,232.0,1.4,19.0,266.0,277.77,219.45
2016,8,19,16,15,38.5,200.0,1.4,18.5,221.5,225.28,179.21
2016,8,19,16,30,17.0,168.0,1.4,18.0,177.0,158.08,125.57
2016,8,19,16,45,8.5,140.0,1.45,18.0,144.5,125.22,99.02
2016,8,19,17,0,0.0,112.0,1.5,18.0,112.0,92.85,72.31
2016,8,19,17,15,0.0,93.5,1.5,17.5,93.5,76.94,59.35
2016,8,19,17,30,0.0,75.0,1.5,17.0,75.0,60.91,46.01
2016,8,19,17,45,0.0,58.0,1.55,16.5,58.0,46.25,33.58
2016,8,19,18,0,0.0,41.0,1.6,16.0,41.0,31.41,20.82
2016,8,19,18,15,0.0,27.0,1.55,15.5,27.0,20.6,11.36
2016,8,19,18,30,0.0,13.0,1.5,15.0,13.0,9.88,1.24
2016,8,19,18,45,0.0,6.5,1.5,15.0,6.5,5.11,0.0
2016,8,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,47.5,12.5,0.7,13.5,16.5,9.83,0.0
2016,8,20,6,0,95.0,25.0,0.7,14.0,33.0,18.97,8.09
2016,8,20,6,15,165.5,45.5,0.7,14.5,70.5,33.83,23.59
2016,8,20,6,30,236.0,66.0,0.7,15.0,108.0,48.5,37.11
2016,8,20,6,45,296.0,82.5,0.75,15.5,153.5,59.96,47.56
2016,8,20,7,0,356.0,99.0,0.8,16.0,199.0,71.28,57.61
2016,8,20,7,15,178.0,91.0,0.8,16.5,141.0,65.26,52.23
2016,8,20,7,30,0.0,83.0,0.8,17.0,83.0,62.98,50.04
2016,8,20,7,45,0.0,96.0,0.85,17.5,96.0,72.51,58.09
2016,8,20,8,0,0.0,109.0,0.9,18.0,109.0,81.97,65.94
2016,8,20,8,15,0.0,131.5,0.95,18.0,131.5,97.76,79.23
2016,8,20,8,30,0.0,154.0,1.0,18.0,154.0,113.3,92.16
2016,8,20,8,45,0.5,161.5,1.05,18.5,162.5,119.07,92.21
2016,8,20,9,0,1.0,169.0,1.1,19.0,171.0,125.52,96.9
