Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,15,2.5,178.0,1.15,19.0,180.5,133.19,102.71
2016,8,20,9,30,4.0,187.0,1.2,19.0,190.0,141.09,108.71
2016,8,20,9,45,8.0,213.5,1.3,19.5,219.5,162.42,125.04
2016,8,20,10,0,12.0,240.0,1.4,20.0,249.0,184.62,141.91
2016,8,20,10,15,19.0,277.0,1.45,20.0,292.5,216.55,166.44
2016,8,20,10,30,26.0,314.0,1.5,20.0,336.0,250.34,192.22
2016,8,20,10,45,36.0,342.5,1.55,20.5,373.0,282.27,216.01
2016,8,20,11,0,46.0,371.0,1.6,21.0,410.0,316.21,241.11
2016,8,20,11,15,86.0,403.0,1.6,21.0,478.5,373.98,284.46
2016,8,20,11,30,126.0,435.0,1.6,21.0,547.0,444.91,336.76
2016,8,20,11,45,121.0,438.0,1.65,21.0,546.5,457.25,345.56
2016,8,20,12,0,116.0,441.0,1.7,21.0,546.0,468.68,354.02
2016,8,20,12,15,133.5,444.0,1.7,21.0,564.0,497.47,375.31
2016,8,20,12,30,151.0,447.0,1.7,21.0,582.0,526.99,396.92
2016,8,20,12,45,436.0,332.5,1.75,21.0,718.5,716.72,537.82
2016,8,20,13,0,721.0,218.0,1.8,21.0,855.0,893.75,663.21
2016,8,20,13,15,405.0,312.5,1.8,21.0,669.5,705.96,528.46
2016,8,20,13,30,89.0,407.0,1.8,21.0,484.0,450.77,341.07
2016,8,20,13,45,104.5,400.5,1.8,21.0,488.5,465.32,354.19
2016,8,20,14,0,120.0,394.0,1.8,21.0,493.0,502.2,381.7
2016,8,20,14,15,105.0,375.0,1.8,20.5,459.5,450.93,345.26
2016,8,20,14,30,90.0,356.0,1.8,20.0,426.0,421.09,324.41
2016,8,20,14,45,81.5,335.0,1.8,20.0,396.0,394.77,305.44
2016,8,20,15,0,73.0,314.0,1.8,20.0,366.0,367.84,285.81
2016,8,20,15,15,55.0,283.5,1.8,19.5,321.0,320.82,250.86
2016,8,20,15,30,37.0,253.0,1.8,19.0,276.0,273.61,215.12
2016,8,20,15,45,23.5,219.0,1.85,19.0,233.5,207.86,163.87
2016,8,20,16,0,10.0,185.0,1.9,19.0,191.0,164.27,129.24
2016,8,20,16,15,5.0,157.0,1.95,18.5,160.0,134.67,105.85
2016,8,20,16,30,0.0,129.0,2.0,18.0,129.0,105.34,82.2
2016,8,20,16,45,0.0,109.5,2.05,18.0,109.5,88.53,68.61
2016,8,20,17,0,0.0,90.0,2.1,18.0,90.0,71.7,54.78
2016,8,20,17,15,0.0,75.5,2.1,17.5,75.5,59.54,44.8
2016,8,20,17,30,0.0,61.0,2.1,17.0,61.0,47.36,34.58
2016,8,20,17,45,133.5,62.0,2.15,17.0,86.0,168.69,138.59
2016,8,20,18,0,267.0,63.0,2.2,17.0,111.0,263.68,214.42
2016,8,20,18,15,189.0,44.0,2.15,16.5,72.5,185.08,145.24
2016,8,20,18,30,111.0,25.0,2.1,16.0,34.0,109.34,65.56
2016,8,20,18,45,55.5,12.5,2.1,15.5,17.0,34.3,0.0
2016,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,21,5,45,50.0,13.0,1.8,13.5,17.0,10.23,0.0
2016,8,21,6,0,100.0,26.0,1.9,14.0,34.0,19.64,8.0
2016,8,21,6,15,176.0,45.5,1.9,14.5,72.0,33.84,23.48
2016,8,21,6,30,252.0,65.0,1.9,15.0,110.0,47.84,36.47
2016,8,21,6,45,315.0,80.5,1.95,15.5,155.5,58.81,46.51
2016,8,21,7,0,378.0,96.0,2.0,16.0,201.0,69.58,56.12
2016,8,21,7,15,229.0,122.5,2.0,16.0,190.0,85.36,70.02
2016,8,21,7,30,80.0,149.0,2.0,16.0,179.0,103.32,85.56
2016,8,21,7,45,54.5,162.0,2.0,16.5,184.0,111.88,92.55
2016,8,21,8,0,29.0,175.0,2.0,17.0,189.0,120.12,99.14
2016,8,21,8,15,34.0,197.0,1.95,17.0,215.0,133.61,110.32
2016,8,21,8,30,39.0,219.0,1.9,17.0,241.0,146.79,121.1
2016,8,21,8,45,124.0,252.0,1.9,17.5,329.5,163.74,127.24
2016,8,21,9,0,209.0,285.0,1.9,18.0,418.0,205.52,153.36
2016,8,21,9,15,264.5,295.0,1.85,18.0,474.5,236.69,173.86
2016,8,21,9,30,320.0,305.0,1.8,18.0,531.0,280.67,206.57
2016,8,21,9,45,498.0,254.0,1.8,18.5,626.0,327.03,238.59
2016,8,21,10,0,676.0,203.0,1.8,19.0,721.0,394.59,289.56
2016,8,21,10,15,572.5,256.5,1.8,19.0,707.0,435.41,326.12
2016,8,21,10,30,469.0,310.0,1.8,19.0,693.0,464.88,351.85
2016,8,21,10,45,592.5,261.0,1.85,19.5,759.0,530.2,401.81
2016,8,21,11,0,716.0,212.0,1.9,20.0,825.0,604.92,458.1
2016,8,21,11,15,475.0,321.5,1.9,20.0,731.5,578.88,438.66
2016,8,21,11,30,234.0,431.0,1.9,20.0,638.0,516.82,391.7
2016,8,21,11,45,306.0,411.5,1.95,20.0,684.5,581.47,440.53
2016,8,21,12,0,378.0,392.0,2.0,20.0,731.0,642.29,485.45
2016,8,21,12,15,325.0,411.5,2.0,20.0,703.0,639.1,482.13
2016,8,21,12,30,272.0,431.0,2.0,20.0,675.0,631.39,475.86
2016,8,21,12,45,317.5,412.5,2.0,20.0,694.5,671.42,505.72
2016,8,21,13,0,363.0,394.0,2.0,20.0,714.0,711.74,535.25
2016,8,21,13,15,243.0,405.5,2.0,20.0,618.0,626.65,473.02
2016,8,21,13,30,123.0,417.0,2.0,20.0,522.0,514.82,390.95
2016,8,21,13,45,158.5,406.0,2.05,20.0,538.0,545.81,415.94
2016,8,21,14,0,194.0,395.0,2.1,20.0,554.0,576.61,439.86
2016,8,21,14,15,138.5,373.0,2.1,19.5,484.0,505.75,388.31
2016,8,21,14,30,83.0,351.0,2.1,19.0,414.0,409.75,317.49
2016,8,21,14,45,174.0,333.5,2.15,19.0,458.5,508.54,395.33
2016,8,21,15,0,265.0,316.0,2.2,19.0,503.0,605.69,469.32
2016,8,21,15,15,256.5,300.0,2.25,19.0,472.0,581.35,452.16
2016,8,21,15,30,248.0,284.0,2.3,19.0,441.0,555.71,434.78
2016,8,21,15,45,132.0,238.5,2.35,19.0,321.5,372.26,295.4
2016,8,21,16,0,16.0,193.0,2.4,19.0,202.0,177.93,140.29
2016,8,21,16,15,13.0,175.5,2.45,18.5,182.5,160.25,127.05
2016,8,21,16,30,10.0,158.0,2.5,18.0,163.0,142.67,113.3
2016,8,21,16,45,31.0,150.5,2.6,17.5,163.0,170.01,137.16
2016,8,21,17,0,52.0,143.0,2.7,17.0,163.0,182.05,148.32
2016,8,21,17,15,41.0,122.0,2.7,16.5,136.0,152.0,123.53
2016,8,21,17,30,30.0,101.0,2.7,16.0,109.0,122.53,98.78
2016,8,21,17,45,147.5,81.5,2.75,16.0,108.5,205.74,169.59
2016,8,21,18,0,265.0,62.0,2.8,16.0,108.0,261.97,213.82
2016,8,21,18,15,185.5,43.0,2.65,15.5,70.0,182.68,143.4
2016,8,21,18,30,106.0,24.0,2.5,15.0,32.0,104.48,56.74
2016,8,21,18,45,53.0,12.0,2.45,15.0,16.0,32.82,0.0
2016,8,21,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,2.0,13.5,8.0,6.29,0.0
2016,8,22,6,0,0.0,16.0,2.0,14.0,16.0,12.19,2.42
2016,8,22,6,15,0.0,33.5,1.95,14.0,33.5,25.35,16.18
2016,8,22,6,30,0.0,51.0,1.9,14.0,51.0,38.06,28.0
2016,8,22,6,45,1.5,72.0,1.9,14.5,72.5,52.97,41.53
2016,8,22,7,0,3.0,93.0,1.9,15.0,94.0,67.73,54.72
2016,8,22,7,15,10.0,113.0,1.85,15.5,116.5,81.82,67.05
2016,8,22,7,30,17.0,133.0,1.8,16.0,139.0,95.84,79.04
2016,8,22,7,45,13.5,146.0,1.75,16.5,151.5,105.3,86.85
2016,8,22,8,0,10.0,159.0,1.7,17.0,164.0,114.65,94.43
2016,8,22,8,15,11.0,173.0,1.7,17.5,179.0,124.6,102.41
2016,8,22,8,30,12.0,187.0,1.7,18.0,194.0,134.46,110.21
2016,8,22,8,45,20.0,214.0,1.7,18.5,226.5,153.19,119.55
2016,8,22,9,0,28.0,241.0,1.7,19.0,259.0,168.16,130.04
2016,8,22,9,15,41.5,271.0,1.7,19.0,299.0,194.88,150.06
2016,8,22,9,30,55.0,301.0,1.7,19.0,339.0,224.23,172.28
2016,8,22,9,45,103.5,333.0,1.75,19.5,410.5,267.94,204.35
2016,8,22,10,0,152.0,365.0,1.8,20.0,482.0,317.23,240.99
2016,8,22,10,15,175.5,379.5,1.85,20.0,519.0,353.73,269.04
2016,8,22,10,30,199.0,394.0,1.9,20.0,556.0,393.06,299.23
2016,8,22,10,45,172.5,406.5,1.95,20.5,550.0,406.89,309.68
2016,8,22,11,0,146.0,419.0,2.0,21.0,544.0,417.77,317.54
2016,8,22,11,15,146.0,427.0,2.0,21.0,554.0,439.34,333.72
2016,8,22,11,30,146.0,435.0,2.0,21.0,564.0,460.67,349.48
2016,8,22,11,45,191.0,436.0,2.0,21.0,606.0,508.96,385.52
2016,8,22,12,0,236.0,437.0,2.0,21.0,648.0,560.4,423.37
2016,8,22,12,15,154.5,427.5,2.0,21.0,566.0,502.25,380.04
2016,8,22,12,30,73.0,418.0,2.0,21.0,484.0,420.93,319.5
2016,8,22,12,45,157.0,423.0,2.0,21.0,562.0,524.3,397.55
2016,8,22,13,0,241.0,428.0,2.0,21.0,640.0,616.15,464.76
2016,8,22,13,15,134.5,380.5,2.0,20.5,499.0,483.02,367.73
2016,8,22,13,30,28.0,333.0,2.0,20.0,358.0,322.1,247.03
2016,8,22,13,45,24.0,311.5,2.0,20.0,332.0,280.32,216.2
2016,8,22,14,0,20.0,290.0,2.0,20.0,306.0,258.96,200.17
2016,8,22,14,15,22.0,288.0,2.0,20.0,305.5,260.88,202.11
2016,8,22,14,30,24.0,286.0,2.0,20.0,305.0,262.9,204.09
2016,8,22,14,45,47.0,297.5,2.0,20.0,331.5,322.41,251.0
2016,8,22,15,0,70.0,309.0,2.0,20.0,358.0,361.08,281.5
2016,8,22,15,15,69.0,289.5,2.0,19.5,335.5,342.55,268.47
2016,8,22,15,30,68.0,270.0,2.0,19.0,313.0,323.58,255.23
2016,8,22,15,45,74.0,251.5,2.05,19.0,295.0,311.94,247.39
2016,8,22,16,0,80.0,233.0,2.1,19.0,277.0,299.71,238.99
2016,8,22,16,15,56.0,203.5,2.05,18.5,233.0,247.09,197.86
2016,8,22,16,30,32.0,174.0,2.0,18.0,189.0,195.28,156.57
2016,8,22,16,45,16.0,141.0,1.95,17.5,148.5,133.6,106.51
2016,8,22,17,0,0.0,108.0,1.9,17.0,108.0,89.69,70.03
2016,8,22,17,15,186.5,100.5,1.85,16.5,151.0,264.83,220.18
2016,8,22,17,30,373.0,93.0,1.8,16.0,194.0,398.82,329.38
2016,8,22,17,45,316.0,77.0,1.8,16.0,149.5,325.92,267.58
2016,8,22,18,0,259.0,61.0,1.8,16.0,105.0,257.85,208.9
2016,8,22,18,15,178.0,42.0,1.7,15.5,67.5,178.1,138.57
2016,8,22,18,30,97.0,23.0,1.6,15.0,30.0,86.95,39.42
2016,8,22,18,45,48.5,11.5,1.55,15.0,15.0,30.46,0.0
2016,8,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,74.5,12.5,1.1,13.5,18.0,9.83,0.0
2016,8,23,6,0,149.0,25.0,1.1,14.0,36.0,18.95,6.16
2016,8,23,6,15,244.5,40.5,1.05,14.0,75.5,30.63,20.66
2016,8,23,6,30,340.0,56.0,1.0,14.0,115.0,42.27,31.69
2016,8,23,6,45,409.5,67.5,1.0,14.5,162.0,50.9,39.7
2016,8,23,7,0,479.0,79.0,1.0,15.0,209.0,62.13,49.77
2016,8,23,7,15,247.0,105.0,0.95,15.5,172.5,74.95,60.99
2016,8,23,7,30,15.0,131.0,0.9,16.0,136.0,94.5,77.82
2016,8,23,7,45,8.5,139.5,0.9,16.5,142.5,101.1,83.13
2016,8,23,8,0,2.0,148.0,0.9,17.0,149.0,107.54,88.22
2016,8,23,8,15,1.0,137.0,0.9,17.0,137.5,101.33,82.58
2016,8,23,8,30,0.0,126.0,0.9,17.0,126.0,94.5,76.48
2016,8,23,8,45,7.5,171.5,0.9,17.5,176.5,125.89,98.05
2016,8,23,9,0,15.0,217.0,0.9,18.0,227.0,158.71,123.27
2016,8,23,9,15,13.5,222.5,0.95,18.5,232.0,165.36,127.89
2016,8,23,9,30,12.0,228.0,1.0,19.0,237.0,171.59,132.38
2016,8,23,9,45,22.0,265.5,1.05,19.5,282.5,203.23,156.36
2016,8,23,10,0,32.0,303.0,1.1,20.0,328.0,234.29,179.62
2016,8,23,10,15,44.0,331.0,1.15,20.0,366.5,265.24,203.04
2016,8,23,10,30,56.0,359.0,1.2,20.0,405.0,298.48,228.13
2016,8,23,10,45,49.5,361.0,1.25,20.0,402.5,304.64,232.78
2016,8,23,11,0,43.0,363.0,1.3,20.0,400.0,309.79,236.7
2016,8,23,11,15,63.0,389.0,1.3,20.0,444.0,350.1,267.04
2016,8,23,11,30,83.0,415.0,1.3,20.0,488.0,393.25,299.04
2016,8,23,11,45,205.5,413.0,1.35,20.5,596.0,501.69,379.54
2016,8,23,12,0,328.0,411.0,1.4,21.0,704.0,622.96,466.31
2016,8,23,12,15,198.0,411.5,1.4,21.0,588.5,524.79,394.4
2016,8,23,12,30,68.0,412.0,1.4,21.0,473.0,411.97,311.03
2016,8,23,12,45,69.0,406.0,1.4,21.0,467.5,414.28,313.69
2016,8,23,13,0,70.0,400.0,1.4,21.0,462.0,416.07,315.29
2016,8,23,13,15,60.0,385.5,1.4,20.5,438.0,398.9,303.33
2016,8,23,13,30,50.0,371.0,1.4,20.0,414.0,380.54,290.51
2016,8,23,13,45,48.5,359.0,1.45,20.0,399.5,371.93,284.72
2016,8,23,14,0,47.0,347.0,1.5,20.0,385.0,362.79,278.46
2016,8,23,14,15,49.0,336.0,1.5,20.0,374.5,357.68,275.25
2016,8,23,14,30,51.0,325.0,1.5,20.0,364.0,352.24,271.81
2016,8,23,14,45,37.0,292.0,1.55,20.0,319.5,307.38,238.15
2016,8,23,15,0,23.0,259.0,1.6,20.0,275.0,240.83,187.36
2016,8,23,15,15,20.0,240.0,1.65,19.5,253.5,221.75,173.48
2016,8,23,15,30,17.0,221.0,1.7,19.0,232.0,202.59,159.17
2016,8,23,15,45,18.0,208.0,1.75,19.0,219.0,193.02,152.17
2016,8,23,16,0,19.0,195.0,1.8,19.0,206.0,183.43,145.09
2016,8,23,16,15,9.5,168.0,1.85,18.5,173.5,150.36,118.8
2016,8,23,16,30,0.0,141.0,1.9,18.0,141.0,117.69,92.4
2016,8,23,16,45,0.0,107.0,2.0,18.0,107.0,86.7,67.12
2016,8,23,17,0,0.0,73.0,2.1,18.0,73.0,56.4,42.0
2016,8,23,17,15,212.0,78.5,2.1,17.5,135.0,256.38,213.79
2016,8,23,17,30,424.0,84.0,2.1,17.0,197.0,424.45,349.91
2016,8,23,17,45,356.0,70.5,2.15,16.5,150.5,344.76,282.99
2016,8,23,18,0,288.0,57.0,2.2,16.0,104.0,271.02,219.78
2016,8,23,18,15,199.0,39.5,2.15,15.5,66.5,187.11,145.05
2016,8,23,18,30,110.0,22.0,2.1,15.0,29.0,101.74,35.56
2016,8,23,18,45,55.0,11.0,2.1,15.0,14.5,32.96,0.0
2016,8,23,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,45,101.5,12.0,1.9,12.5,19.0,9.44,0.0
2016,8,24,6,0,203.0,24.0,1.9,13.0,38.0,19.66,5.68
2016,8,24,6,15,312.0,37.0,1.9,13.5,80.0,30.25,20.27
2016,8,24,6,30,421.0,50.0,1.9,14.0,122.0,40.77,30.31
2016,8,24,6,45,493.5,59.0,1.9,14.5,171.5,47.74,36.86
2016,8,24,7,0,566.0,68.0,1.9,15.0,221.0,54.7,43.18
2016,8,24,7,15,290.5,99.0,1.9,15.5,178.5,70.04,56.7
2016,8,24,7,30,15.0,130.0,1.9,16.0,136.0,93.8,77.3
2016,8,24,7,45,29.0,154.5,1.9,16.5,168.0,107.02,88.39
2016,8,24,8,0,43.0,179.0,1.9,17.0,200.0,122.33,101.09
2016,8,24,8,15,143.5,205.0,1.85,17.5,282.5,135.36,111.63
2016,8,24,8,30,244.0,231.0,1.8,18.0,365.0,145.89,119.91
2016,8,24,8,45,217.5,256.5,1.8,18.5,383.5,171.4,131.03
2016,8,24,9,0,191.0,282.0,1.8,19.0,402.0,203.84,151.94
2016,8,24,9,15,232.0,297.0,1.8,19.0,452.0,239.53,176.9
2016,8,24,9,30,273.0,312.0,1.8,19.0,502.0,277.03,205.05
2016,8,24,9,45,228.5,336.5,1.8,19.5,501.5,306.74,230.44
2016,8,24,10,0,184.0,361.0,1.8,20.0,501.0,327.93,248.48
2016,8,24,10,15,201.0,375.0,1.8,20.0,533.0,363.35,276.04
2016,8,24,10,30,218.0,389.0,1.8,20.0,565.0,400.76,304.83
2016,8,24,10,45,134.5,381.0,1.85,20.5,490.5,369.79,282.06
2016,8,24,11,0,51.0,373.0,1.9,21.0,416.0,322.77,246.34
2016,8,24,11,15,35.5,342.5,1.9,21.0,373.0,295.93,226.24
2016,8,24,11,30,20.0,312.0,1.9,21.0,330.0,258.14,197.45
2016,8,24,11,45,147.0,369.0,1.95,21.0,499.5,422.89,323.75
2016,8,24,12,0,274.0,426.0,2.0,21.0,669.0,595.28,449.68
2016,8,24,12,15,167.0,414.5,2.0,21.0,562.5,503.19,381.08
2016,8,24,12,30,60.0,403.0,2.0,21.0,456.0,397.69,302.23
2016,8,24,12,45,54.5,392.5,2.05,21.0,440.5,389.63,296.98
2016,8,24,13,0,49.0,382.0,2.1,21.0,425.0,380.58,290.49
2016,8,24,13,15,74.0,393.5,2.15,21.0,457.0,420.48,321.22
2016,8,24,13,30,99.0,405.0,2.2,21.0,489.0,461.8,352.58
2016,8,24,13,45,78.0,380.5,2.25,21.0,445.5,422.91,323.75
2016,8,24,14,0,57.0,356.0,2.3,21.0,402.0,382.48,293.81
2016,8,24,14,15,51.5,337.0,2.35,20.5,377.5,361.89,279.51
2016,8,24,14,30,46.0,318.0,2.4,20.0,353.0,340.65,264.47
2016,8,24,14,45,46.0,303.5,2.45,20.0,337.0,329.12,256.41
2016,8,24,15,0,46.0,289.0,2.5,20.0,321.0,317.26,248.03
2016,8,24,15,15,31.0,252.5,2.55,20.0,273.5,266.53,208.97
2016,8,24,15,30,16.0,216.0,2.6,20.0,226.0,197.13,154.57
2016,8,24,15,45,14.0,200.5,2.65,20.0,209.0,182.26,143.28
2016,8,24,16,0,12.0,185.0,2.7,20.0,192.0,167.42,131.8
2016,8,24,16,15,6.0,149.5,2.7,19.5,153.0,129.34,101.4
2016,8,24,16,30,0.0,114.0,2.7,19.0,114.0,91.91,70.98
2016,8,24,16,45,0.0,96.0,2.75,19.0,96.0,76.48,58.45
2016,8,24,17,0,0.0,78.0,2.8,19.0,78.0,61.05,45.73
2016,8,24,17,15,0.0,65.0,2.8,18.5,65.0,50.23,36.8
2016,8,24,17,30,0.0,52.0,2.8,18.0,52.0,39.81,28.04
2016,8,24,17,45,199.0,50.0,2.8,17.5,82.0,214.5,176.89
2016,8,24,18,0,398.0,48.0,2.8,17.0,112.0,329.71,267.3
2016,8,24,18,15,283.0,35.0,2.8,16.5,72.0,229.67,176.91
2016,8,24,18,30,168.0,22.0,2.8,16.0,32.0,129.88,25.93
2016,8,24,18,45,84.0,11.0,2.8,15.5,16.0,45.81,0.0
2016,8,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,117.0,11.0,1.75,13.5,19.0,8.65,0.0
2016,8,25,6,0,234.0,22.0,1.7,14.0,38.0,18.08,3.65
2016,8,25,6,15,346.5,33.5,1.65,14.5,80.0,27.54,17.8
2016,8,25,6,30,459.0,45.0,1.6,15.0,122.0,37.02,26.87
2016,8,25,6,45,530.0,52.5,1.6,15.5,171.5,43.02,32.53
2016,8,25,7,0,601.0,60.0,1.6,16.0,221.0,49.06,38.02
2016,8,25,7,15,300.5,64.0,1.55,16.5,144.5,47.18,36.32
2016,8,25,7,30,0.0,68.0,1.5,17.0,68.0,52.16,40.58
2016,8,25,7,45,0.0,81.5,1.45,17.5,81.5,62.28,49.24
2016,8,25,8,0,0.0,95.0,1.4,18.0,95.0,72.17,57.55
2016,8,25,8,15,0.0,103.5,1.4,18.0,103.5,78.51,62.81
2016,8,25,8,30,0.0,112.0,1.4,18.0,112.0,84.8,67.99
2016,8,25,8,45,0.0,136.5,1.4,18.5,136.5,102.2,78.74
2016,8,25,9,0,0.0,161.0,1.4,19.0,161.0,119.97,92.67
2016,8,25,9,15,1.5,169.0,1.4,19.0,170.0,126.83,97.83
2016,8,25,9,30,3.0,177.0,1.4,19.0,179.0,133.91,103.18
2016,8,25,9,45,19.0,241.5,1.45,19.5,256.0,185.83,143.33
2016,8,25,10,0,35.0,306.0,1.5,20.0,333.0,238.1,183.06
2016,8,25,10,15,106.5,349.0,1.5,20.0,434.5,306.28,234.16
2016,8,25,10,30,178.0,392.0,1.5,20.0,536.0,384.52,292.61
2016,8,25,10,45,280.5,378.5,1.55,20.5,612.5,451.41,342.07
2016,8,25,11,0,383.0,365.0,1.6,21.0,689.0,525.85,396.87
2016,8,25,11,15,401.0,362.5,1.6,21.0,707.0,563.3,424.57
2016,8,25,11,30,419.0,360.0,1.6,21.0,725.0,609.18,457.92
2016,8,25,11,45,429.5,354.5,1.65,21.0,731.5,641.06,481.31
2016,8,25,12,0,440.0,349.0,1.7,21.0,738.0,671.99,503.9
2016,8,25,12,15,255.5,380.5,1.75,21.0,606.5,560.87,423.07
2016,8,25,12,30,71.0,412.0,1.8,21.0,475.0,416.03,315.21
2016,8,25,12,45,89.0,417.0,1.9,21.0,495.5,443.83,337.37
2016,8,25,13,0,107.0,422.0,2.0,21.0,516.0,472.54,359.21
2016,8,25,13,15,83.5,400.5,2.05,21.0,473.0,437.02,332.98
2016,8,25,13,30,60.0,379.0,2.1,21.0,430.0,399.42,305.24
2016,8,25,13,45,55.0,363.5,2.15,21.0,409.5,384.17,294.46
2016,8,25,14,0,50.0,348.0,2.2,21.0,389.0,368.15,282.94
2016,8,25,14,15,59.5,342.0,2.2,20.5,389.0,375.75,290.11
2016,8,25,14,30,69.0,336.0,2.2,20.0,389.0,383.28,297.2
2016,8,25,14,45,71.5,321.0,2.25,20.0,373.0,373.99,291.0
2016,8,25,15,0,74.0,306.0,2.3,20.0,357.0,364.25,284.56
2016,8,25,15,15,47.5,265.5,2.25,19.5,298.0,297.43,233.61
2016,8,25,15,30,21.0,225.0,2.2,19.0,239.0,211.06,166.2
2016,8,25,15,45,14.0,199.0,2.2,19.0,208.0,181.14,142.81
2016,8,25,16,0,7.0,173.0,2.2,19.0,177.0,151.35,119.06
2016,8,25,16,15,3.5,140.0,2.15,18.5,142.0,118.21,92.58
2016,8,25,16,30,0.0,107.0,2.1,18.0,107.0,85.55,66.0
2016,8,25,16,45,0.0,93.5,2.05,17.5,93.5,74.29,56.99
2016,8,25,17,0,0.0,80.0,2.0,17.0,80.0,63.03,47.79
2016,8,25,17,15,0.0,66.5,1.95,16.5,66.5,51.76,38.41
2016,8,25,17,30,0.0,53.0,1.9,16.0,53.0,40.59,28.95
2016,8,25,17,45,206.5,49.0,1.85,16.0,81.5,218.68,180.96
2016,8,25,18,0,413.0,45.0,1.8,16.0,110.0,336.15,271.78
2016,8,25,18,15,294.5,32.5,1.7,15.5,69.5,234.06,178.33
2016,8,25,18,30,176.0,20.0,1.6,15.0,29.0,131.1,0.0
2016,8,25,18,45,88.0,10.0,1.5,14.5,14.5,46.83,0.0
2016,8,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,102.0,11.0,0.85,13.5,17.5,8.65,0.0
2016,8,26,6,0,204.0,22.0,0.9,14.0,35.0,18.03,2.32
2016,8,26,6,15,317.5,34.5,0.9,14.5,76.5,28.27,18.35
2016,8,26,6,30,431.0,47.0,0.9,15.0,118.0,38.48,28.15
2016,8,26,6,45,503.5,55.5,0.95,15.5,167.5,45.16,34.42
2016,8,26,7,0,576.0,64.0,1.0,16.0,217.0,51.83,40.47
2016,8,26,7,15,288.0,69.0,1.0,16.0,145.5,50.34,39.2
2016,8,26,7,30,0.0,74.0,1.0,16.0,74.0,56.54,44.63
2016,8,26,7,45,0.0,89.0,1.05,16.5,89.0,67.51,54.03
2016,8,26,8,0,0.0,104.0,1.1,17.0,104.0,78.38,63.18
2016,8,26,8,15,0.5,132.0,1.15,17.0,132.5,97.89,79.78
2016,8,26,8,30,1.0,160.0,1.2,17.0,161.0,116.96,95.78
2016,8,26,8,45,1.5,167.0,1.25,17.5,168.5,122.68,95.61
2016,8,26,9,0,2.0,174.0,1.3,18.0,176.0,129.03,100.22
2016,8,26,9,15,1.0,157.0,1.35,18.0,158.0,118.33,91.37
2016,8,26,9,30,0.0,140.0,1.4,18.0,140.0,106.57,81.74
2016,8,26,9,45,1.5,155.0,1.45,18.5,156.5,118.47,90.95
2016,8,26,10,0,3.0,170.0,1.5,19.0,173.0,130.72,100.35
2016,8,26,10,15,8.0,211.5,1.5,19.0,218.0,164.52,126.9
2016,8,26,10,30,13.0,253.0,1.5,19.0,263.0,199.45,154.03
2016,8,26,10,45,13.5,259.0,1.55,19.5,270.0,206.31,158.89
2016,8,26,11,0,14.0,265.0,1.6,20.0,277.0,213.22,163.87
2016,8,26,11,15,15.0,277.0,1.6,20.0,290.5,225.22,173.05
2016,8,26,11,30,16.0,289.0,1.6,20.0,304.0,237.47,182.39
2016,8,26,11,45,61.5,359.5,1.65,20.0,414.0,341.7,262.35
2016,8,26,12,0,107.0,430.0,1.7,20.0,524.0,445.42,339.51
2016,8,26,12,15,88.5,420.0,1.7,20.0,498.0,430.88,328.02
2016,8,26,12,30,70.0,410.0,1.7,20.0,472.0,414.11,315.52
2016,8,26,12,45,150.5,416.5,1.75,20.0,547.5,516.89,393.04
2016,8,26,13,0,231.0,423.0,1.8,20.0,623.0,607.42,459.59
2016,8,26,13,15,178.5,416.0,1.75,20.0,569.0,562.97,426.21
2016,8,26,13,30,126.0,409.0,1.7,20.0,515.0,515.12,390.96
2016,8,26,13,45,133.5,397.5,1.65,20.0,507.0,518.48,394.34
2016,8,26,14,0,141.0,386.0,1.6,20.0,499.0,521.01,396.82
2016,8,26,14,15,76.5,311.5,1.55,19.5,373.0,361.79,279.56
2016,8,26,14,30,12.0,237.0,1.5,19.0,247.0,207.09,160.5
2016,8,26,14,45,8.0,211.0,1.45,19.0,217.5,180.75,140.47
2016,8,26,15,0,4.0,185.0,1.4,19.0,188.0,154.35,119.75
2016,8,26,15,15,7.0,192.0,1.3,18.5,196.5,164.71,128.72
2016,8,26,15,30,10.0,199.0,1.2,18.0,205.0,175.67,138.11
2016,8,26,15,45,5.0,172.5,1.2,18.0,175.5,147.4,115.61
2016,8,26,16,0,0.0,146.0,1.2,18.0,146.0,119.32,93.06
2016,8,26,16,15,0.0,122.5,1.15,17.5,122.5,98.79,76.77
2016,8,26,16,30,0.0,99.0,1.1,17.0,99.0,78.34,60.25
2016,8,26,16,45,0.0,86.5,1.1,17.0,86.5,67.96,51.8
2016,8,26,17,0,0.0,74.0,1.1,17.0,74.0,57.59,43.22
2016,8,26,17,15,272.0,69.5,1.1,16.5,138.0,310.64,258.67
2016,8,26,17,30,544.0,65.0,1.1,16.0,202.0,494.48,403.22
2016,8,26,17,45,467.0,55.0,1.1,15.5,153.0,405.39,329.1
2016,8,26,18,0,390.0,45.0,1.1,15.0,104.0,322.37,258.72
2016,8,26,18,15,272.0,31.5,1.05,14.5,65.0,220.89,165.82
2016,8,26,18,30,154.0,18.0,1.0,14.0,26.0,116.82,0.0
2016,8,26,18,45,77.0,9.0,1.0,14.0,13.0,41.2,0.0
2016,8,26,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,89.5,10.5,1.0,12.5,16.0,8.26,0.0
2016,8,27,6,0,179.0,21.0,1.0,13.0,32.0,17.15,0.41
2016,8,27,6,15,289.5,35.0,1.0,13.5,72.5,28.6,18.6
2016,8,27,6,30,400.0,49.0,1.0,14.0,113.0,39.96,29.52
2016,8,27,6,45,474.0,58.5,1.05,14.5,162.5,47.3,36.44
2016,8,27,7,0,548.0,68.0,1.1,15.0,212.0,54.62,43.1
2016,8,27,7,15,274.0,62.0,1.05,15.0,134.0,45.52,35.08
2016,8,27,7,30,0.0,56.0,1.0,15.0,56.0,42.87,32.7
2016,8,27,7,45,0.0,78.0,1.0,15.5,78.0,59.76,47.46
2016,8,27,8,0,0.0,100.0,1.0,16.0,100.0,75.59,61.03
2016,8,27,8,15,0.0,110.0,1.0,16.5,110.0,82.97,67.06
2016,8,27,8,30,0.0,120.0,1.0,17.0,120.0,90.29,72.98
2016,8,27,8,45,1.5,148.0,1.05,17.5,149.0,110.06,85.4
2016,8,27,9,0,3.0,176.0,1.1,18.0,178.0,130.5,101.37
2016,8,27,9,15,4.0,185.0,1.15,18.0,188.0,138.42,107.36
2016,8,27,9,30,5.0,194.0,1.2,18.0,198.0,146.47,113.51
2016,8,27,9,45,9.0,218.5,1.25,18.5,225.5,166.67,128.98
2016,8,27,10,0,13.0,243.0,1.3,19.0,253.0,187.74,145.01
2016,8,27,10,15,12.5,244.0,1.3,19.0,254.0,190.53,147.0
2016,8,27,10,30,12.0,245.0,1.3,19.0,255.0,193.08,148.88
2016,8,27,10,45,10.5,233.5,1.35,19.5,242.5,185.39,142.54
2016,8,27,11,0,9.0,222.0,1.4,20.0,230.0,177.16,135.82
2016,8,27,11,15,15.5,269.5,1.4,20.0,283.0,219.82,168.91
2016,8,27,11,30,22.0,317.0,1.4,20.0,336.0,264.13,202.69
2016,8,27,11,45,31.0,345.0,1.45,20.0,372.5,307.32,235.39
2016,8,27,12,0,40.0,373.0,1.5,20.0,409.0,343.8,262.78
2016,8,27,12,15,83.0,402.5,1.5,20.0,476.0,411.44,313.84
2016,8,27,12,30,126.0,432.0,1.5,20.0,543.0,499.82,378.7
2016,8,27,12,45,83.0,398.5,1.55,20.0,472.0,422.75,321.76
2016,8,27,13,0,40.0,365.0,1.6,20.0,401.0,358.18,273.66
2016,8,27,13,15,78.0,385.0,1.6,20.0,451.5,418.31,320.01
2016,8,27,13,30,116.0,405.0,1.6,20.0,502.0,502.59,382.35
2016,8,27,13,45,124.0,394.0,1.6,20.0,495.5,506.72,385.56
2016,8,27,14,0,132.0,383.0,1.6,20.0,489.0,510.1,388.87
2016,8,27,14,15,183.0,365.0,1.6,19.5,505.0,548.02,419.42
2016,8,27,14,30,234.0,347.0,1.6,19.0,521.0,585.06,449.06
2016,8,27,14,45,215.5,330.5,1.6,19.0,485.0,553.12,426.32
2016,8,27,15,0,197.0,314.0,1.6,19.0,449.0,520.06,403.08
2016,8,27,15,15,135.5,288.5,1.6,18.5,378.5,433.87,339.5
2016,8,27,15,30,74.0,263.0,1.6,18.0,308.0,325.67,257.36
2016,8,27,15,45,46.0,226.0,1.6,18.0,253.5,260.36,206.83
2016,8,27,16,0,18.0,189.0,1.6,18.0,199.0,178.14,141.26
2016,8,27,16,15,14.0,170.0,1.6,17.5,177.5,157.97,125.74
2016,8,27,16,30,10.0,151.0,1.6,17.0,156.0,137.94,109.88
2016,8,27,16,45,6.0,133.5,1.6,17.0,136.0,119.66,95.01
2016,8,27,17,0,2.0,116.0,1.6,17.0,116.0,101.65,80.13
2016,8,27,17,15,1.0,96.5,1.6,16.5,96.5,83.93,65.5
2016,8,27,17,30,0.0,77.0,1.6,16.0,77.0,66.08,50.44
2016,8,27,17,45,0.0,58.0,1.65,15.5,58.0,49.2,35.95
2016,8,27,18,0,0.0,39.0,1.7,15.0,39.0,31.76,20.82
2016,8,27,18,15,0.0,24.0,1.7,14.5,24.0,18.34,8.48
2016,8,27,18,30,0.0,9.0,1.7,14.0,9.0,6.84,0.0
2016,8,27,18,45,0.0,4.5,1.7,14.0,4.5,3.54,0.0
2016,8,27,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,45,133.5,9.5,1.05,12.5,17.5,7.47,0.0
2016,8,28,6,0,267.0,19.0,1.0,13.0,35.0,15.71,0.0
2016,8,28,6,15,385.5,29.5,0.95,13.5,77.5,24.5,15.03
2016,8,28,6,30,504.0,40.0,0.9,14.0,120.0,33.38,23.73
2016,8,28,6,45,576.0,46.5,0.9,14.5,171.0,38.83,28.94
2016,8,28,7,0,648.0,53.0,0.9,15.0,222.0,48.04,37.28
2016,8,28,7,15,324.0,69.5,0.85,15.5,154.0,51.17,40.04
2016,8,28,7,30,0.0,86.0,0.8,16.0,86.0,64.79,51.91
2016,8,28,7,45,0.0,98.5,0.8,16.5,98.5,73.97,59.67
2016,8,28,8,0,0.0,111.0,0.8,17.0,111.0,83.08,67.25
2016,8,28,8,15,18.5,160.5,0.85,17.0,170.5,116.57,95.77
2016,8,28,8,30,37.0,210.0,0.9,17.0,230.0,141.44,116.46
2016,8,28,8,45,59.5,240.0,1.0,17.5,275.5,162.82,126.64
2016,8,28,9,0,82.0,270.0,1.1,18.0,321.0,191.96,147.01
2016,8,28,9,15,236.0,273.5,1.15,18.5,433.5,225.66,165.92
2016,8,28,9,30,390.0,277.0,1.2,19.0,546.0,288.59,209.45
2016,8,28,9,45,652.0,186.5,1.3,19.5,663.5,341.18,244.8
2016,8,28,10,0,914.0,96.0,1.4,20.0,781.0,422.09,305.65
2016,8,28,10,15,921.0,97.0,1.45,20.0,810.5,482.95,357.14
2016,8,28,10,30,928.0,98.0,1.5,20.0,840.0,542.87,406.48
2016,8,28,10,45,933.0,99.0,1.6,20.5,863.0,600.53,452.03
2016,8,28,11,0,938.0,100.0,1.7,21.0,886.0,656.54,494.87
2016,8,28,11,15,941.0,101.0,1.75,21.0,901.0,709.38,534.79
2016,8,28,11,30,944.0,102.0,1.8,21.0,916.0,759.91,572.08
2016,8,28,11,45,945.5,102.0,1.85,21.0,923.0,805.94,605.03
2016,8,28,12,0,947.0,102.0,1.9,21.0,930.0,849.09,634.09
2016,8,28,12,15,946.5,102.0,1.9,21.0,929.0,887.53,659.34
2016,8,28,12,30,946.0,102.0,1.9,21.0,928.0,922.59,682.25
2016,8,28,12,45,948.0,99.0,1.9,21.0,920.0,953.44,702.33
2016,8,28,13,0,950.0,96.0,1.9,21.0,912.0,980.61,720.04
2016,8,28,13,15,946.0,95.5,1.9,21.0,895.5,1000.88,733.34
2016,8,28,13,30,942.0,95.0,1.9,21.0,879.0,1017.08,744.18
2016,8,28,13,45,936.5,94.0,1.9,21.0,855.0,1027.18,751.28
2016,8,28,14,0,931.0,93.0,1.9,21.0,831.0,1033.11,755.91
2016,8,28,14,15,923.5,91.5,1.85,20.5,799.5,1032.33,757.2
2016,8,28,14,30,916.0,90.0,1.8,20.0,768.0,1027.42,756.06
2016,8,28,14,45,905.0,88.5,1.8,20.0,730.5,1014.97,749.5
2016,8,28,15,0,894.0,87.0,1.8,20.0,693.0,998.61,740.6
2016,8,28,15,15,880.5,85.0,1.8,19.5,650.0,975.48,728.75
2016,8,28,15,30,867.0,83.0,1.8,19.0,607.0,948.87,714.61
2016,8,28,15,45,847.5,80.5,1.8,19.0,559.5,912.73,692.61
2016,8,28,16,0,828.0,78.0,1.8,19.0,512.0,884.41,675.81
2016,8,28,16,15,803.5,75.0,1.8,18.5,461.5,837.42,646.98
2016,8,28,16,30,779.0,72.0,1.8,18.0,411.0,788.51,616.21
2016,8,28,16,45,742.5,68.0,1.8,18.0,358.0,726.83,574.11
2016,8,28,17,0,706.0,64.0,1.8,18.0,305.0,664.86,530.43
2016,8,28,17,15,656.0,58.5,1.85,17.5,252.5,591.13,477.24
2016,8,28,17,30,606.0,53.0,1.9,17.0,200.0,524.65,426.79
2016,8,28,17,45,523.5,45.5,1.95,16.5,150.5,432.29,351.49
2016,8,28,18,0,441.0,38.0,2.0,16.0,101.0,346.61,277.51
2016,8,28,18,15,310.0,26.5,2.0,15.5,62.0,237.74,170.97
2016,8,28,18,30,179.0,15.0,2.0,15.0,23.0,100.69,0.0
2016,8,28,18,45,89.5,7.5,2.05,15.0,11.5,5.9,0.0
2016,8,28,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,45,106.0,9.5,2.35,13.5,15.5,7.47,0.0
2016,8,29,6,0,212.0,19.0,2.4,14.0,31.0,15.6,0.0
2016,8,29,6,15,332.0,30.5,2.45,14.5,72.0,25.11,15.3
2016,8,29,6,30,452.0,42.0,2.5,15.0,113.0,34.67,24.66
2016,8,29,6,45,527.5,49.0,2.55,15.5,162.0,40.36,30.1
2016,8,29,7,0,603.0,56.0,2.6,16.0,211.0,46.14,35.39
2016,8,29,7,15,627.0,62.0,2.6,16.0,255.0,50.59,39.4
2016,8,29,7,30,651.0,68.0,2.6,16.0,299.0,54.91,43.18
2016,8,29,7,45,709.0,71.0,2.65,16.5,358.5,62.28,49.47
2016,8,29,8,0,767.0,74.0,2.7,17.0,418.0,65.23,51.78
2016,8,29,8,15,521.5,147.0,2.7,17.0,393.0,101.2,82.8
2016,8,29,8,30,276.0,220.0,2.7,17.0,368.0,141.0,116.57
2016,8,29,8,45,565.0,152.5,2.7,17.5,489.0,124.03,84.98
2016,8,29,9,0,854.0,85.0,2.7,18.0,610.0,167.6,96.74
2016,8,29,9,15,867.5,87.0,2.7,18.0,652.0,229.49,143.54
2016,8,29,9,30,881.0,89.0,2.7,18.0,694.0,292.31,197.2
2016,8,29,9,45,898.0,87.5,2.75,18.5,732.0,354.3,251.63
2016,8,29,10,0,915.0,86.0,2.8,19.0,770.0,417.01,306.32
2016,8,29,10,15,922.5,87.0,2.8,19.0,799.5,477.99,359.15
2016,8,29,10,30,930.0,88.0,2.8,19.0,829.0,538.1,409.73
2016,8,29,10,45,665.0,219.5,2.8,19.5,757.0,555.03,424.72
2016,8,29,11,0,400.0,351.0,2.8,20.0,685.0,531.61,406.86
2016,8,29,11,15,674.0,221.0,2.8,20.0,795.5,645.87,495.08
2016,8,29,11,30,948.0,91.0,2.8,20.0,906.0,755.41,578.75
2016,8,29,11,45,949.5,91.5,2.85,20.0,913.5,801.83,611.9
2016,8,29,12,0,951.0,92.0,2.9,20.0,921.0,845.38,641.96
2016,8,29,12,15,951.0,92.0,2.95,20.0,920.0,884.14,668.58
2016,8,29,12,30,951.0,92.0,3.0,20.0,919.0,919.54,692.85
2016,8,29,12,45,610.0,250.5,3.05,20.0,779.5,817.33,620.12
2016,8,29,13,0,269.0,409.0,3.1,20.0,640.0,652.26,496.28
2016,8,29,13,15,272.5,399.5,3.15,20.0,629.5,659.85,503.68
2016,8,29,13,30,276.0,390.0,3.2,20.0,619.0,665.78,508.88
2016,8,29,13,45,586.0,248.5,3.25,20.0,716.5,865.63,659.58
2016,8,29,14,0,896.0,107.0,3.3,20.0,814.0,1015.38,763.44
2016,8,29,14,15,888.0,105.5,3.3,20.0,783.0,1014.09,762.34
2016,8,29,14,30,880.0,104.0,3.3,20.0,752.0,1008.79,760.08
2016,8,29,14,45,871.0,101.0,3.35,20.0,715.5,996.9,753.94
2016,8,29,15,0,862.0,98.0,3.4,20.0,679.0,981.16,745.34
2016,8,29,15,15,750.5,123.5,3.4,20.0,606.0,906.39,695.68
2016,8,29,15,30,639.0,149.0,3.4,20.0,533.0,825.49,641.09
2016,8,29,15,45,482.5,176.0,3.45,20.0,453.0,685.67,541.09
2016,8,29,16,0,326.0,203.0,3.5,20.0,373.0,540.01,431.27
2016,8,29,16,15,163.0,105.5,3.5,19.5,190.5,271.16,221.6
2016,8,29,16,30,0.0,8.0,3.5,19.0,8.0,6.09,0.0
2016,8,29,16,45,0.0,7.0,3.55,19.0,7.0,5.32,0.0
2016,8,29,17,0,0.0,6.0,3.6,19.0,6.0,4.56,0.0
2016,8,29,17,15,0.0,5.0,3.55,18.5,5.0,3.79,0.0
2016,8,29,17,30,0.0,4.0,3.5,18.0,4.0,3.03,0.0
2016,8,29,17,45,0.0,3.0,3.5,17.5,3.0,2.27,0.0
2016,8,29,18,0,0.0,2.0,3.5,17.0,2.0,1.51,0.0
2016,8,29,18,15,0.0,1.0,3.45,16.5,1.0,0.75,0.0
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,5,45,121.5,9.0,3.4,14.5,15.5,7.08,0.0
2016,8,30,6,0,243.0,18.0,3.4,15.0,31.0,14.85,0.0
2016,8,30,6,15,368.0,28.0,3.35,15.0,72.5,23.22,13.54
2016,8,30,6,30,493.0,38.0,3.3,15.0,114.0,31.73,22.06
2016,8,30,6,45,570.0,44.0,3.3,15.5,164.5,39.97,29.73
2016,8,30,7,0,647.0,50.0,3.3,16.0,215.0,45.58,34.88
2016,8,30,7,15,693.0,55.0,3.25,16.5,267.5,50.1,38.88
2016,8,30,7,30,739.0,60.0,3.2,17.0,320.0,54.61,42.75
2016,8,30,7,45,774.0,62.5,3.15,18.0,373.0,57.06,44.6
2016,8,30,8,0,809.0,65.0,3.1,19.0,426.0,59.54,46.44
2016,8,30,8,15,831.0,68.0,3.05,19.5,476.0,69.14,54.47
2016,8,30,8,30,853.0,71.0,3.0,20.0,526.0,72.27,56.85
2016,8,30,8,45,871.0,72.5,3.0,20.5,572.5,103.43,60.12
2016,8,30,9,0,889.0,74.0,3.0,21.0,619.0,166.17,92.89
2016,8,30,9,15,901.0,76.0,3.0,21.5,660.5,229.88,140.73
2016,8,30,9,30,913.0,78.0,3.0,22.0,702.0,294.32,195.07
