Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,45,921.0,79.5,3.05,22.5,737.5,357.59,250.31
2016,8,30,10,0,929.0,81.0,3.1,23.0,773.0,420.55,304.83
2016,8,30,10,15,935.5,82.5,3.15,23.0,802.0,482.29,357.74
2016,8,30,10,30,942.0,84.0,3.2,23.0,831.0,543.03,408.35
2016,8,30,10,45,947.5,84.0,3.25,23.0,853.5,600.7,455.19
2016,8,30,11,0,953.0,84.0,3.3,23.0,876.0,656.7,499.41
2016,8,30,11,15,955.5,84.5,3.3,23.0,890.5,709.26,539.74
2016,8,30,11,30,958.0,85.0,3.3,23.0,905.0,759.39,577.27
2016,8,30,11,45,960.0,84.0,3.3,23.0,912.0,805.13,609.68
2016,8,30,12,0,962.0,83.0,3.3,23.0,919.0,847.92,638.8
2016,8,30,12,15,961.0,83.0,3.3,23.0,917.5,886.05,664.54
2016,8,30,12,30,960.0,83.0,3.3,23.0,916.0,920.69,687.83
2016,8,30,12,45,954.5,85.5,3.35,23.0,906.5,950.21,707.98
2016,8,30,13,0,949.0,88.0,3.4,23.0,897.0,975.82,725.59
2016,8,30,13,15,945.0,87.5,3.35,23.0,880.0,995.75,738.79
2016,8,30,13,30,941.0,87.0,3.3,23.0,863.0,1011.61,749.4
2016,8,30,13,45,937.5,85.0,3.3,23.0,839.5,1022.22,757.09
2016,8,30,14,0,934.0,83.0,3.3,23.0,816.0,1028.66,762.21
2016,8,30,14,15,926.5,81.5,3.3,22.5,785.0,1027.49,764.0
2016,8,30,14,30,919.0,80.0,3.3,22.0,754.0,1022.18,763.26
2016,8,30,14,45,910.5,78.0,3.3,22.0,717.0,1011.21,757.46
2016,8,30,15,0,902.0,76.0,3.3,22.0,680.0,996.29,749.18
2016,8,30,15,15,889.0,74.0,3.25,22.0,637.5,973.13,735.07
2016,8,30,15,30,876.0,72.0,3.2,22.0,595.0,946.46,718.67
2016,8,30,15,45,859.5,69.5,3.2,22.0,548.5,912.55,697.61
2016,8,30,16,0,843.0,67.0,3.2,22.0,502.0,875.75,674.38
2016,8,30,16,15,819.5,64.5,3.15,21.5,452.0,830.1,645.49
2016,8,30,16,30,796.0,62.0,3.1,21.0,402.0,791.91,621.35
2016,8,30,16,45,762.0,58.5,3.1,20.5,349.5,732.27,580.97
2016,8,30,17,0,728.0,55.0,3.1,20.0,297.0,672.24,538.87
2016,8,30,17,15,679.0,50.5,3.1,19.5,245.0,599.68,485.25
2016,8,30,17,30,630.0,46.0,3.1,19.0,193.0,528.9,430.29
2016,8,30,17,45,547.0,39.5,3.1,19.0,144.0,435.69,352.96
2016,8,30,18,0,464.0,33.0,3.1,19.0,95.0,355.38,280.98
2016,8,30,18,15,232.0,25.5,3.1,18.5,56.5,190.68,123.5
2016,8,30,18,30,0.0,18.0,3.1,18.0,18.0,14.16,0.0
2016,8,30,18,45,0.0,9.0,3.1,17.5,9.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,117.0,8.5,3.9,13.5,14.5,6.69,0.0
2016,8,31,6,0,234.0,17.0,4.0,14.0,29.0,14.0,0.0
2016,8,31,6,15,362.5,27.0,4.05,14.5,70.5,22.39,12.73
2016,8,31,6,30,491.0,37.0,4.1,15.0,112.0,30.93,21.32
2016,8,31,6,45,563.5,44.0,4.15,15.5,161.5,36.81,26.91
2016,8,31,7,0,636.0,51.0,4.2,16.0,211.0,46.29,35.49
2016,8,31,7,15,444.0,90.5,4.2,16.5,215.0,66.64,53.48
2016,8,31,7,30,252.0,130.0,4.2,17.0,219.0,90.33,74.1
2016,8,31,7,45,268.5,150.5,4.2,17.5,258.5,102.85,84.65
2016,8,31,8,0,285.0,171.0,4.2,18.0,298.0,114.92,94.65
2016,8,31,8,15,563.5,122.0,4.2,18.5,409.0,87.6,70.63
2016,8,31,8,30,842.0,73.0,4.2,19.0,520.0,73.3,57.98
2016,8,31,8,45,860.0,75.0,4.2,19.5,566.5,106.32,62.14
2016,8,31,9,0,878.0,77.0,4.2,20.0,613.0,168.85,95.78
2016,8,31,9,15,890.5,79.0,4.2,20.0,654.5,232.08,144.19
2016,8,31,9,30,903.0,81.0,4.2,20.0,696.0,296.11,199.22
2016,8,31,9,45,908.5,84.5,4.2,20.5,731.0,359.6,255.37
2016,8,31,10,0,914.0,88.0,4.2,21.0,766.0,422.54,310.57
2016,8,31,10,15,921.0,89.5,4.2,21.0,795.5,483.77,363.7
2016,8,31,10,30,928.0,91.0,4.2,21.0,825.0,544.08,414.6
2016,8,31,10,45,934.5,91.0,4.25,21.5,848.0,601.69,461.2
2016,8,31,11,0,941.0,91.0,4.3,22.0,871.0,657.76,505.13
2016,8,31,11,15,944.0,91.5,4.3,22.0,885.5,710.17,545.93
2016,8,31,11,30,947.0,92.0,4.3,22.0,900.0,760.24,584.02
2016,8,31,11,45,949.0,91.5,4.3,22.5,907.5,806.08,616.02
2016,8,31,12,0,951.0,91.0,4.3,23.0,915.0,849.02,644.5
2016,8,31,12,15,950.5,91.0,4.35,23.0,914.0,887.28,670.99
2016,8,31,12,30,950.0,91.0,4.4,23.0,913.0,922.13,695.08
2016,8,31,12,45,943.0,94.0,4.45,23.0,902.5,950.56,714.79
2016,8,31,13,0,936.0,97.0,4.5,23.0,892.0,975.06,731.95
2016,8,31,13,15,932.0,96.0,4.5,23.0,875.0,994.3,745.33
2016,8,31,13,30,928.0,95.0,4.5,23.0,858.0,1009.5,756.11
2016,8,31,13,45,924.0,93.0,4.5,23.0,834.0,1019.54,763.59
2016,8,31,14,0,920.0,91.0,4.5,23.0,810.0,1025.45,768.48
2016,8,31,14,15,912.5,90.0,4.5,22.5,779.0,1024.85,770.72
2016,8,31,14,30,905.0,89.0,4.5,22.0,748.0,1020.17,770.42
2016,8,31,14,45,896.0,86.5,4.5,22.0,711.0,1008.26,763.84
2016,8,31,15,0,887.0,84.0,4.5,22.0,674.0,992.43,754.75
2016,8,31,15,15,753.5,118.0,4.5,21.5,597.0,905.79,697.87
2016,8,31,15,30,620.0,152.0,4.5,21.0,520.0,812.6,635.14
2016,8,31,15,45,722.5,112.5,4.55,21.0,507.5,853.5,667.39
2016,8,31,16,0,825.0,73.0,4.6,21.0,495.0,867.86,679.83
2016,8,31,16,15,565.5,115.5,4.55,20.5,391.0,681.07,545.21
2016,8,31,16,30,306.0,158.0,4.5,20.0,287.0,458.41,373.23
2016,8,31,16,45,507.0,108.5,4.45,20.0,289.0,577.84,471.82
2016,8,31,17,0,708.0,59.0,4.4,20.0,291.0,662.11,536.6
2016,8,31,17,15,657.0,53.5,4.3,19.5,239.0,587.37,479.03
2016,8,31,17,30,606.0,48.0,4.2,19.0,187.0,514.6,421.26
2016,8,31,17,45,523.0,41.0,4.1,18.5,138.5,427.62,347.96
2016,8,31,18,0,440.0,34.0,4.0,18.0,90.0,342.51,271.55
2016,8,31,18,15,292.5,23.0,3.95,17.5,52.5,219.59,132.47
2016,8,31,18,30,145.0,12.0,3.9,17.0,15.0,81.51,0.0
2016,8,31,18,45,72.5,6.0,3.85,17.0,7.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,5,45,95.0,8.5,3.4,13.5,13.0,6.69,0.0
2016,9,1,6,0,190.0,17.0,3.4,14.0,26.0,13.94,0.0
2016,9,1,6,15,320.0,28.5,3.35,14.5,66.5,23.49,13.45
2016,9,1,6,30,450.0,40.0,3.3,15.0,107.0,33.11,23.18
2016,9,1,6,45,522.0,48.5,3.25,15.5,156.0,39.99,29.7
2016,9,1,7,0,594.0,57.0,3.2,16.0,205.0,46.86,35.99
2016,9,1,7,15,323.0,95.0,3.15,16.5,178.0,68.08,54.75
2016,9,1,7,30,52.0,133.0,3.1,17.0,151.0,92.9,76.32
2016,9,1,7,45,62.5,156.0,3.05,17.5,181.0,107.65,88.78
2016,9,1,8,0,73.0,179.0,3.0,18.0,211.0,122.11,100.77
2016,9,1,8,15,82.0,202.5,2.9,18.5,242.5,136.51,112.5
2016,9,1,8,30,91.0,226.0,2.8,19.0,274.0,150.57,123.78
2016,9,1,8,45,114.0,250.0,2.75,19.5,315.5,166.88,127.99
2016,9,1,9,0,137.0,274.0,2.7,20.0,357.0,197.96,149.09
2016,9,1,9,15,501.5,187.0,2.7,20.0,522.5,223.67,153.5
2016,9,1,9,30,866.0,100.0,2.7,20.0,688.0,302.5,205.0
2016,9,1,9,45,874.0,103.5,2.7,20.5,723.5,364.83,259.28
2016,9,1,10,0,882.0,107.0,2.7,21.0,759.0,426.96,312.82
2016,9,1,10,15,889.5,108.5,2.85,21.0,788.5,486.89,364.28
2016,9,1,10,30,897.0,110.0,3.0,21.0,818.0,546.0,413.75
2016,9,1,10,45,898.0,114.0,3.2,21.0,839.0,602.42,459.98
2016,9,1,11,0,899.0,118.0,3.4,21.0,860.0,656.9,503.55
2016,9,1,11,15,902.5,118.5,3.5,21.0,875.0,708.04,543.37
2016,9,1,11,30,906.0,119.0,3.6,21.0,890.0,756.98,580.71
2016,9,1,11,45,903.5,122.0,3.75,21.5,896.0,801.16,612.79
2016,9,1,12,0,901.0,125.0,3.9,22.0,902.0,842.34,640.7
2016,9,1,12,15,901.0,124.5,3.9,22.0,901.0,879.33,666.09
2016,9,1,12,30,901.0,124.0,3.9,22.0,900.0,913.08,689.18
2016,9,1,12,45,907.0,118.5,3.9,22.0,893.0,944.15,710.4
2016,9,1,13,0,913.0,113.0,3.9,22.0,886.0,971.77,729.29
2016,9,1,13,15,909.0,112.5,3.95,22.0,869.0,991.27,743.09
2016,9,1,13,30,905.0,112.0,4.0,22.0,852.0,1006.83,754.41
2016,9,1,13,45,702.5,196.0,4.1,22.0,760.0,934.43,706.43
2016,9,1,14,0,500.0,280.0,4.2,22.0,668.0,820.9,625.43
2016,9,1,14,15,686.5,193.5,4.3,21.5,704.0,935.04,712.61
2016,9,1,14,30,873.0,107.0,4.4,21.0,740.0,1009.91,766.58
2016,9,1,14,45,858.5,106.0,4.5,21.0,702.0,994.54,757.74
2016,9,1,15,0,844.0,105.0,4.6,21.0,664.0,988.68,756.37
2016,9,1,15,15,828.5,102.0,4.6,21.0,621.0,962.42,740.0
2016,9,1,15,30,813.0,99.0,4.6,21.0,578.0,932.79,721.37
2016,9,1,15,45,790.0,96.5,4.65,21.0,530.0,893.48,696.14
2016,9,1,16,0,767.0,94.0,4.7,21.0,482.0,851.6,668.73
2016,9,1,16,15,738.0,89.5,4.65,20.5,431.5,805.29,638.27
2016,9,1,16,30,709.0,85.0,4.6,20.0,381.0,752.31,602.13
2016,9,1,16,45,668.0,79.5,4.6,19.5,329.0,687.11,555.91
2016,9,1,17,0,627.0,74.0,4.6,19.0,277.0,622.28,508.29
2016,9,1,17,15,569.0,67.0,4.55,18.5,225.5,543.7,447.61
2016,9,1,17,30,511.0,60.0,4.5,18.0,174.0,467.96,385.8
2016,9,1,17,45,420.0,49.5,4.5,17.5,127.0,370.22,302.87
2016,9,1,18,0,329.0,39.0,4.5,17.0,80.0,280.23,222.17
2016,9,1,18,15,164.5,25.0,4.4,16.5,45.5,147.66,77.15
2016,9,1,18,30,0.0,11.0,4.3,16.0,11.0,8.65,0.0
2016,9,1,18,45,0.0,5.5,4.25,16.0,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,8.0,3.95,13.5,11.0,6.29,0.0
2016,9,2,6,0,131.0,16.0,4.0,14.0,22.0,12.24,0.0
2016,9,2,6,15,253.0,29.5,3.95,14.5,59.5,24.1,13.71
2016,9,2,6,30,375.0,43.0,3.9,15.0,97.0,35.14,24.89
2016,9,2,6,45,456.5,52.0,3.85,15.5,145.0,42.24,31.65
2016,9,2,7,0,538.0,61.0,3.8,16.0,193.0,49.36,38.18
2016,9,2,7,15,590.0,67.5,3.75,16.5,244.0,54.26,42.55
2016,9,2,7,30,642.0,74.0,3.7,17.0,295.0,59.15,46.75
2016,9,2,7,45,542.0,107.5,3.7,17.5,314.5,80.71,65.41
2016,9,2,8,0,442.0,141.0,3.7,18.0,334.0,97.14,79.32
2016,9,2,8,15,519.5,137.5,3.75,18.5,391.0,95.65,77.61
2016,9,2,8,30,597.0,134.0,3.8,19.0,448.0,94.72,76.4
2016,9,2,8,45,710.0,113.0,3.85,19.5,519.0,113.36,69.91
2016,9,2,9,0,823.0,92.0,3.9,20.0,590.0,169.92,98.51
2016,9,2,9,15,837.0,94.5,3.9,20.5,631.0,231.64,146.02
2016,9,2,9,30,851.0,97.0,3.9,21.0,672.0,298.58,202.66
2016,9,2,9,45,867.5,96.0,3.95,21.5,709.0,359.39,255.83
2016,9,2,10,0,884.0,95.0,4.0,22.0,746.0,420.87,309.15
2016,9,2,10,15,891.5,96.5,4.0,22.0,775.0,480.73,360.73
2016,9,2,10,30,899.0,98.0,4.0,22.0,804.0,539.77,410.21
2016,9,2,10,45,904.5,99.0,4.0,22.5,826.5,596.2,455.41
2016,9,2,11,0,910.0,100.0,4.0,23.0,849.0,651.09,497.94
2016,9,2,11,15,913.5,100.5,4.0,23.0,864.0,702.43,537.6
2016,9,2,11,30,917.0,101.0,4.0,23.0,879.0,751.54,574.69
2016,9,2,11,45,920.5,100.5,4.05,23.0,886.5,797.32,607.95
2016,9,2,12,0,924.0,100.0,4.1,23.0,894.0,840.42,637.93
2016,9,2,12,15,924.0,100.0,4.15,23.0,893.0,878.18,664.07
2016,9,2,12,30,924.0,100.0,4.2,23.0,892.0,912.63,687.9
2016,9,2,12,45,712.5,209.0,4.3,23.0,816.0,879.25,665.08
2016,9,2,13,0,501.0,318.0,4.4,23.0,740.0,804.66,608.92
2016,9,2,13,15,508.5,307.0,4.5,23.0,728.5,819.36,621.27
2016,9,2,13,30,516.0,296.0,4.6,23.0,717.0,831.42,631.38
2016,9,2,13,45,702.5,199.5,4.7,23.0,754.0,939.74,712.41
2016,9,2,14,0,889.0,103.0,4.8,23.0,791.0,1011.2,762.43
2016,9,2,14,15,881.0,101.5,4.85,22.5,760.0,1009.41,763.82
2016,9,2,14,30,873.0,100.0,4.9,22.0,729.0,1003.65,763.15
2016,9,2,14,45,861.5,98.0,4.95,22.0,692.0,989.93,755.62
2016,9,2,15,0,850.0,96.0,5.0,22.0,655.0,972.47,745.63
2016,9,2,15,15,625.0,158.5,5.0,21.5,554.5,835.09,651.39
2016,9,2,15,30,400.0,221.0,5.0,21.0,454.0,667.12,527.49
2016,9,2,15,45,523.0,166.5,5.05,21.0,445.5,717.31,571.16
2016,9,2,16,0,646.0,112.0,5.1,21.0,437.0,768.27,611.13
2016,9,2,16,15,677.0,91.5,5.05,20.5,400.5,753.95,603.03
2016,9,2,16,30,708.0,71.0,5.0,20.0,364.0,729.65,587.53
2016,9,2,16,45,645.0,74.5,5.0,20.0,313.5,662.22,537.71
2016,9,2,17,0,582.0,78.0,5.0,20.0,263.0,591.95,484.28
2016,9,2,17,15,527.5,69.0,4.9,19.0,213.5,515.29,425.23
2016,9,2,17,30,473.0,60.0,4.8,18.0,164.0,441.4,364.69
2016,9,2,17,45,387.0,49.0,4.7,17.5,119.0,348.15,284.72
2016,9,2,18,0,301.0,38.0,4.6,17.0,74.0,262.33,206.6
2016,9,2,18,15,150.5,19.0,4.5,16.5,37.0,128.23,52.78
2016,9,2,18,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.0,3.6,12.5,10.0,7.87,0.0
2016,9,3,6,0,0.0,20.0,3.6,13.0,20.0,15.74,0.0
2016,9,3,6,15,166.5,33.5,3.55,13.0,57.0,25.19,14.42
2016,9,3,6,30,333.0,47.0,3.5,13.0,94.0,35.81,25.65
2016,9,3,6,45,412.0,58.0,3.5,13.5,141.5,46.75,35.89
2016,9,3,7,0,491.0,69.0,3.5,14.0,189.0,55.16,43.64
2016,9,3,7,15,545.0,77.5,3.4,14.5,240.0,61.27,49.13
2016,9,3,7,30,599.0,86.0,3.3,15.0,291.0,67.31,54.36
2016,9,3,7,45,638.0,92.5,3.25,16.0,342.0,71.58,57.79
2016,9,3,8,0,677.0,99.0,3.2,17.0,393.0,75.78,61.05
2016,9,3,8,15,704.5,104.0,3.1,17.0,442.5,78.66,63.34
2016,9,3,8,30,732.0,109.0,3.0,17.0,492.0,81.46,65.56
2016,9,3,8,45,753.5,113.0,2.9,17.5,537.5,117.95,72.4
2016,9,3,9,0,775.0,117.0,2.8,18.0,583.0,183.54,112.02
2016,9,3,9,15,790.5,120.0,2.8,18.5,624.5,243.26,158.11
2016,9,3,9,30,806.0,123.0,2.8,19.0,666.0,304.4,209.95
2016,9,3,9,45,843.5,112.5,2.8,19.5,707.5,363.52,260.87
2016,9,3,10,0,881.0,102.0,2.8,20.0,749.0,427.22,315.16
2016,9,3,10,15,889.0,104.0,2.85,20.0,778.5,487.69,367.0
2016,9,3,10,30,897.0,106.0,2.9,20.0,808.0,547.4,416.79
2016,9,3,10,45,902.0,107.0,3.0,20.0,830.0,603.62,462.68
2016,9,3,11,0,907.0,108.0,3.1,20.0,852.0,658.23,506.12
2016,9,3,11,15,910.5,109.0,3.2,20.0,867.0,710.0,546.38
2016,9,3,11,30,914.0,110.0,3.3,20.0,882.0,759.57,584.15
2016,9,3,11,45,914.5,111.0,3.4,20.5,888.5,804.44,616.03
2016,9,3,12,0,915.0,112.0,3.5,21.0,895.0,846.45,644.27
2016,9,3,12,15,915.5,112.0,3.6,20.5,894.5,884.5,672.15
2016,9,3,12,30,916.0,112.0,3.7,20.0,894.0,919.31,697.88
2016,9,3,12,45,905.0,117.0,3.85,20.0,883.0,945.14,716.5
2016,9,3,13,0,894.0,122.0,4.0,20.0,872.0,966.98,732.54
2016,9,3,13,15,891.0,121.0,4.05,20.0,856.0,986.54,746.57
2016,9,3,13,30,888.0,120.0,4.1,20.0,840.0,1002.25,758.12
2016,9,3,13,45,885.0,117.5,4.2,20.0,817.0,1012.51,766.45
2016,9,3,14,0,882.0,115.0,4.3,20.0,794.0,1018.77,772.27
2016,9,3,14,15,874.0,113.5,4.35,20.0,763.0,1017.09,772.56
2016,9,3,14,30,866.0,112.0,4.4,20.0,732.0,1025.39,779.92
2016,9,3,14,45,855.0,109.5,4.5,20.0,695.0,1011.49,772.73
2016,9,3,15,0,844.0,107.0,4.6,20.0,658.0,993.74,763.19
2016,9,3,15,15,829.0,104.0,4.7,19.5,615.5,967.76,749.38
2016,9,3,15,30,814.0,101.0,4.8,19.0,573.0,938.37,733.01
2016,9,3,15,45,789.0,98.5,4.9,19.0,525.0,896.87,706.24
2016,9,3,16,0,764.0,96.0,5.0,19.0,477.0,852.85,677.21
2016,9,3,16,15,735.0,91.5,4.95,18.5,426.0,806.96,646.62
2016,9,3,16,30,706.0,87.0,4.9,18.0,375.0,753.82,609.82
2016,9,3,16,45,661.5,82.0,4.9,18.0,322.5,686.16,559.91
2016,9,3,17,0,617.0,77.0,4.9,18.0,270.0,619.03,508.81
2016,9,3,17,15,555.0,69.0,4.85,17.5,218.5,536.3,444.03
2016,9,3,17,30,493.0,61.0,4.8,17.0,167.0,456.72,378.1
2016,9,3,17,45,391.5,50.0,4.8,16.5,119.5,352.0,288.43
2016,9,3,18,0,290.0,39.0,4.8,16.0,72.0,257.29,201.69
2016,9,3,18,15,145.0,19.5,4.7,15.5,36.0,125.38,32.13
2016,9,3,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,5,45,38.5,7.5,3.8,12.0,9.0,0.0,0.0
2016,9,4,6,0,77.0,15.0,3.8,12.0,18.0,11.8,0.0
2016,9,4,6,15,197.0,31.5,3.75,12.5,55.5,23.87,13.08
2016,9,4,6,30,317.0,48.0,3.7,13.0,93.0,36.4,26.1
2016,9,4,6,45,413.0,58.0,3.7,13.5,142.0,46.82,35.92
2016,9,4,7,0,509.0,68.0,3.7,14.0,191.0,54.61,43.14
2016,9,4,7,15,565.5,76.0,3.65,14.5,243.0,60.44,48.39
2016,9,4,7,30,622.0,84.0,3.6,15.0,295.0,66.22,53.41
2016,9,4,7,45,670.5,88.0,3.6,15.5,348.5,68.97,55.61
2016,9,4,8,0,719.0,92.0,3.6,16.0,402.0,71.8,57.82
2016,9,4,8,15,746.5,96.5,3.55,16.5,452.5,74.59,59.94
2016,9,4,8,30,774.0,101.0,3.5,17.0,503.0,83.72,67.54
2016,9,4,8,45,800.0,102.0,3.5,17.5,551.0,121.59,73.49
2016,9,4,9,0,826.0,103.0,3.5,18.0,599.0,182.2,108.76
2016,9,4,9,15,841.0,106.0,3.5,18.0,640.5,245.04,158.13
2016,9,4,9,30,856.0,109.0,3.5,18.0,682.0,309.16,213.48
2016,9,4,9,45,873.5,108.0,3.5,18.5,720.0,374.38,270.47
2016,9,4,10,0,891.0,107.0,3.5,19.0,758.0,437.05,324.92
2016,9,4,10,15,899.0,108.5,3.6,19.0,787.5,497.87,377.59
2016,9,4,10,30,907.0,110.0,3.7,19.0,817.0,557.89,428.2
2016,9,4,10,45,912.5,111.0,3.8,19.5,839.5,615.04,474.34
2016,9,4,11,0,918.0,112.0,3.9,20.0,862.0,670.61,517.84
2016,9,4,11,15,921.0,112.5,3.95,20.0,876.5,722.27,558.1
2016,9,4,11,30,924.0,113.0,4.0,20.0,891.0,771.61,595.75
2016,9,4,11,45,925.0,113.5,4.1,20.5,897.5,816.91,628.03
2016,9,4,12,0,926.0,114.0,4.2,21.0,904.0,859.32,656.69
2016,9,4,12,15,925.5,114.0,4.25,21.0,902.5,896.95,682.88
2016,9,4,12,30,925.0,114.0,4.3,21.0,901.0,931.23,706.72
2016,9,4,12,45,923.5,113.0,4.35,21.0,892.0,960.13,726.88
2016,9,4,13,0,922.0,112.0,4.4,21.0,883.0,985.3,744.57
2016,9,4,13,15,918.0,111.0,4.4,21.0,865.5,1004.26,757.85
2016,9,4,13,30,914.0,110.0,4.4,21.0,848.0,1019.21,768.58
2016,9,4,13,45,907.0,109.5,4.45,21.0,823.0,1027.68,775.37
2016,9,4,14,0,900.0,109.0,4.5,21.0,798.0,1032.05,779.78
2016,9,4,14,15,891.0,107.0,4.5,20.5,766.0,1028.71,780.23
2016,9,4,14,30,882.0,105.0,4.5,20.0,734.0,1021.32,778.12
2016,9,4,14,45,868.5,103.5,4.55,20.0,695.5,1006.03,769.68
2016,9,4,15,0,855.0,102.0,4.6,20.0,657.0,1000.09,767.86
2016,9,4,15,15,839.0,99.0,4.6,20.0,613.5,972.86,750.83
2016,9,4,15,30,823.0,96.0,4.6,20.0,570.0,942.24,731.52
2016,9,4,15,45,798.5,93.5,4.65,20.0,521.5,900.97,704.87
2016,9,4,16,0,774.0,91.0,4.7,20.0,473.0,857.17,676.02
2016,9,4,16,15,744.0,87.0,4.75,19.5,422.0,804.47,641.32
2016,9,4,16,30,714.0,83.0,4.8,19.0,371.0,756.4,609.08
2016,9,4,16,45,666.5,78.0,4.85,18.5,317.5,685.95,558.55
2016,9,4,17,0,619.0,73.0,4.9,18.0,264.0,616.33,506.7
2016,9,4,17,15,556.5,65.5,4.8,17.5,212.5,533.79,441.76
2016,9,4,17,30,494.0,58.0,4.7,17.0,161.0,454.5,375.89
2016,9,4,17,45,392.0,47.5,4.65,16.5,114.5,350.06,286.15
2016,9,4,18,0,290.0,37.0,4.6,16.0,68.0,254.3,197.16
2016,9,4,18,15,145.0,18.5,4.5,15.5,34.0,122.76,2.99
2016,9,4,18,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,9.0,2.15,12.5,9.0,0.0,0.0
2016,9,5,6,0,0.0,18.0,2.2,13.0,18.0,14.16,0.0
2016,9,5,6,15,187.5,29.5,2.15,13.5,55.5,22.38,11.51
2016,9,5,6,30,375.0,41.0,2.1,14.0,93.0,33.63,23.56
2016,9,5,6,45,456.5,51.0,2.1,14.5,141.0,41.56,31.13
2016,9,5,7,0,538.0,61.0,2.1,15.0,189.0,49.48,38.42
2016,9,5,7,15,591.5,68.0,2.0,15.5,240.5,54.76,43.17
2016,9,5,7,30,645.0,75.0,1.9,16.0,292.0,60.01,47.72
2016,9,5,7,45,682.5,80.5,1.8,17.0,343.5,63.92,50.85
2016,9,5,8,0,720.0,86.0,1.7,18.0,395.0,67.77,53.85
2016,9,5,8,15,746.5,90.0,1.7,18.5,444.5,76.14,60.8
2016,9,5,8,30,773.0,94.0,1.7,19.0,494.0,78.82,62.76
2016,9,5,8,45,792.5,98.0,1.7,19.5,540.0,120.22,71.18
2016,9,5,9,0,812.0,102.0,1.7,20.0,586.0,181.67,107.59
2016,9,5,9,15,827.5,104.5,1.75,20.0,627.5,243.38,155.56
2016,9,5,9,30,843.0,107.0,1.8,20.0,669.0,306.42,209.15
2016,9,5,9,45,862.0,105.5,1.85,20.5,707.0,370.97,264.44
2016,9,5,10,0,881.0,104.0,1.9,21.0,745.0,433.13,317.26
2016,9,5,10,15,889.0,105.5,1.95,21.0,774.5,493.32,368.07
2016,9,5,10,30,897.0,107.0,2.0,21.0,804.0,552.72,416.75
2016,9,5,10,45,901.0,109.5,2.1,21.5,826.0,609.65,461.45
2016,9,5,11,0,905.0,112.0,2.2,22.0,848.0,664.89,503.47
2016,9,5,11,15,908.5,112.5,2.25,22.0,863.0,716.21,542.25
2016,9,5,11,30,912.0,113.0,2.3,22.0,878.0,765.3,578.53
2016,9,5,11,45,911.5,115.0,2.4,22.0,884.0,810.22,610.78
2016,9,5,12,0,911.0,117.0,2.5,22.0,890.0,852.22,639.68
2016,9,5,12,15,910.5,117.0,2.6,22.0,889.0,889.29,665.18
2016,9,5,12,30,910.0,117.0,2.7,22.0,888.0,923.05,688.47
2016,9,5,12,45,900.5,121.0,2.8,22.5,876.5,949.04,705.25
2016,9,5,13,0,891.0,125.0,2.9,23.0,865.0,971.09,719.49
2016,9,5,13,15,886.5,124.0,3.0,22.5,848.0,989.06,733.98
2016,9,5,13,30,882.0,123.0,3.1,22.0,831.0,1003.13,746.09
2016,9,5,13,45,875.5,121.5,3.25,22.0,806.5,1010.76,753.1
2016,9,5,14,0,869.0,120.0,3.4,22.0,782.0,1014.38,757.64
2016,9,5,14,15,859.5,118.0,3.45,22.0,750.0,1024.87,766.19
2016,9,5,14,30,850.0,116.0,3.5,22.0,718.0,1016.86,762.48
2016,9,5,14,45,838.5,113.0,3.55,22.0,680.5,1001.74,754.28
2016,9,5,15,0,827.0,110.0,3.6,22.0,643.0,982.82,743.64
2016,9,5,15,15,810.0,107.0,3.6,21.5,600.0,954.83,727.91
2016,9,5,15,30,793.0,104.0,3.6,21.0,557.0,923.55,709.82
2016,9,5,15,45,772.0,99.5,3.6,21.0,509.5,883.68,684.17
2016,9,5,16,0,751.0,95.0,3.6,21.0,462.0,847.23,660.67
2016,9,5,16,15,720.5,90.0,3.65,20.5,411.5,793.64,625.78
2016,9,5,16,30,690.0,85.0,3.7,20.0,361.0,738.83,589.02
2016,9,5,16,45,646.0,79.5,3.75,20.0,308.5,671.36,540.33
2016,9,5,17,0,602.0,74.0,3.8,20.0,256.0,604.51,490.34
2016,9,5,17,15,539.0,65.5,3.75,19.0,205.0,520.98,426.56
2016,9,5,17,30,476.0,57.0,3.7,18.0,154.0,440.91,361.52
2016,9,5,17,45,375.5,45.5,3.7,17.5,108.5,337.36,273.28
2016,9,5,18,0,275.0,34.0,3.7,17.0,63.0,243.08,184.59
2016,9,5,18,15,137.5,17.0,3.6,16.5,31.5,115.12,0.0
2016,9,5,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,8.0,2.15,14.5,8.0,0.0,0.0
2016,9,6,6,0,0.0,16.0,2.1,15.0,16.0,12.59,0.0
2016,9,6,6,15,180.5,28.0,2.05,15.5,52.5,21.27,10.13
2016,9,6,6,30,361.0,40.0,2.0,16.0,89.0,32.76,22.55
2016,9,6,6,45,440.5,50.5,1.95,16.5,136.0,41.08,30.41
2016,9,6,7,0,520.0,61.0,1.9,17.0,183.0,49.34,37.97
2016,9,6,7,15,574.5,68.0,1.9,17.5,234.0,54.59,42.66
2016,9,6,7,30,629.0,75.0,1.9,18.0,285.0,59.82,47.17
2016,9,6,7,45,666.5,81.0,1.9,18.5,336.5,64.05,50.66
2016,9,6,8,0,704.0,87.0,1.9,19.0,388.0,68.2,54.01
2016,9,6,8,15,731.5,91.5,1.85,19.5,437.0,71.08,56.2
2016,9,6,8,30,759.0,96.0,1.8,20.0,486.0,79.97,63.52
2016,9,6,8,45,780.5,99.0,1.8,21.0,532.0,122.05,71.9
2016,9,6,9,0,802.0,102.0,1.8,22.0,578.0,182.35,107.62
2016,9,6,9,15,817.5,104.5,1.8,22.0,619.5,243.48,155.05
2016,9,6,9,30,833.0,107.0,1.8,22.0,661.0,305.94,207.82
2016,9,6,9,45,848.5,107.5,1.85,22.5,697.5,367.92,260.82
2016,9,6,10,0,864.0,108.0,1.9,23.0,734.0,431.69,314.39
2016,9,6,10,15,872.5,109.5,1.95,23.0,763.5,491.19,364.17
2016,9,6,10,30,881.0,111.0,2.0,23.0,793.0,549.99,411.94
2016,9,6,10,45,888.5,111.0,2.1,23.5,815.5,606.06,455.65
2016,9,6,11,0,896.0,111.0,2.2,24.0,838.0,660.76,496.99
2016,9,6,11,15,900.0,112.0,2.3,24.0,852.5,712.36,535.94
2016,9,6,11,30,904.0,113.0,2.4,24.0,867.0,761.8,572.52
2016,9,6,11,45,907.5,112.0,2.55,24.0,874.5,806.72,604.85
2016,9,6,12,0,911.0,111.0,2.7,24.0,882.0,848.95,634.12
2016,9,6,12,15,911.0,111.0,2.85,24.0,881.0,886.27,660.02
2016,9,6,12,30,911.0,111.0,3.0,24.0,880.0,920.31,683.76
2016,9,6,12,45,908.5,111.0,3.15,24.0,870.5,948.65,703.75
2016,9,6,13,0,906.0,111.0,3.3,24.0,861.0,973.3,721.41
2016,9,6,13,15,902.0,110.0,3.4,24.0,844.0,991.71,734.71
2016,9,6,13,30,898.0,109.0,3.5,24.0,827.0,1006.18,745.57
2016,9,6,13,45,894.5,106.5,3.6,24.0,803.0,1015.55,753.25
2016,9,6,14,0,891.0,104.0,3.7,24.0,779.0,1020.88,758.45
2016,9,6,14,15,882.0,102.5,3.7,24.0,747.5,1017.74,757.51
2016,9,6,14,30,873.0,101.0,3.7,24.0,716.0,1010.61,754.13
2016,9,6,14,45,863.5,97.5,3.75,24.0,678.5,996.79,746.78
2016,9,6,15,0,854.0,94.0,3.8,24.0,641.0,979.14,737.0
2016,9,6,15,15,838.0,91.5,3.8,24.0,598.0,964.98,729.35
2016,9,6,15,30,822.0,89.0,3.8,24.0,555.0,934.76,710.72
2016,9,6,15,45,803.0,85.0,3.8,24.0,508.0,896.71,686.63
2016,9,6,16,0,784.0,81.0,3.8,24.0,461.0,855.96,660.38
2016,9,6,16,15,754.5,77.5,3.8,23.5,410.0,803.97,626.84
2016,9,6,16,30,725.0,74.0,3.8,23.0,359.0,750.51,591.31
2016,9,6,16,45,684.5,68.5,3.8,22.5,307.0,689.71,549.03
2016,9,6,17,0,644.0,63.0,3.8,22.0,255.0,624.44,501.6
2016,9,6,17,15,581.5,56.5,3.75,21.0,204.0,542.31,439.55
2016,9,6,17,30,519.0,50.0,3.7,20.0,153.0,463.63,376.64
2016,9,6,17,45,417.0,40.0,3.7,19.5,107.0,359.08,287.93
2016,9,6,18,0,315.0,30.0,3.7,19.0,61.0,264.19,195.49
2016,9,6,18,15,157.5,15.0,3.65,18.5,30.5,125.1,0.0
2016,9,6,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,5,45,50.0,5.5,1.5,16.5,7.0,0.0,0.0
2016,9,7,6,0,100.0,11.0,1.5,17.0,14.0,8.65,0.0
2016,9,7,6,15,225.5,25.5,1.5,17.5,50.0,20.83,9.23
2016,9,7,6,30,351.0,40.0,1.5,18.0,86.0,32.76,22.29
2016,9,7,6,45,435.0,50.5,1.5,18.5,133.5,41.08,30.13
2016,9,7,7,0,519.0,61.0,1.5,19.0,181.0,49.37,37.66
2016,9,7,7,15,573.5,68.5,1.45,19.5,232.0,54.99,42.65
2016,9,7,7,30,628.0,76.0,1.4,20.0,283.0,60.58,47.43
2016,9,7,7,45,667.5,81.0,1.4,20.5,334.5,64.1,50.29
2016,9,7,8,0,707.0,86.0,1.4,21.0,386.0,67.61,53.06
2016,9,7,8,15,734.5,90.5,1.35,21.5,435.0,70.52,55.26
2016,9,7,8,30,762.0,95.0,1.3,22.0,484.0,79.39,62.49
2016,9,7,8,45,783.5,98.0,1.3,22.5,530.5,123.51,71.85
2016,9,7,9,0,805.0,101.0,1.3,23.0,577.0,184.08,108.15
2016,9,7,9,15,820.0,104.0,1.35,23.5,618.0,245.73,155.6
2016,9,7,9,30,835.0,107.0,1.4,24.0,659.0,308.65,207.96
2016,9,7,9,45,843.5,110.5,1.45,24.5,694.0,370.83,260.61
2016,9,7,10,0,852.0,114.0,1.5,25.0,729.0,432.96,312.3
2016,9,7,10,15,860.5,116.0,1.55,25.0,758.0,492.93,361.58
2016,9,7,10,30,869.0,118.0,1.6,25.0,787.0,551.58,408.41
2016,9,7,10,45,876.0,118.5,1.65,25.5,809.5,607.25,450.84
2016,9,7,11,0,883.0,119.0,1.7,26.0,832.0,661.55,490.86
2016,9,7,11,15,886.5,120.0,1.75,26.0,846.5,712.29,528.2
2016,9,7,11,30,890.0,121.0,1.8,26.0,861.0,760.86,563.16
2016,9,7,11,45,892.5,120.5,1.9,26.5,867.5,804.98,593.09
2016,9,7,12,0,895.0,120.0,2.0,27.0,874.0,846.39,619.72
2016,9,7,12,15,894.5,120.5,2.05,27.0,873.0,883.28,644.03
2016,9,7,12,30,894.0,121.0,2.1,27.0,872.0,916.92,666.2
2016,9,7,12,45,871.0,132.0,2.2,27.0,857.0,936.65,679.89
2016,9,7,13,0,848.0,143.0,2.3,27.0,842.0,966.61,700.43
2016,9,7,13,15,843.5,142.0,2.35,26.5,824.5,984.26,713.93
2016,9,7,13,30,839.0,141.0,2.4,26.0,807.0,998.01,725.22
2016,9,7,13,45,831.5,139.0,2.45,26.0,782.5,1003.78,730.15
2016,9,7,14,0,824.0,137.0,2.5,26.0,758.0,1005.53,732.72
2016,9,7,14,15,813.5,135.0,2.5,26.0,726.5,1000.26,730.46
2016,9,7,14,30,803.0,133.0,2.5,26.0,695.0,991.06,725.86
2016,9,7,14,45,789.0,129.5,2.55,26.0,657.0,972.89,716.04
2016,9,7,15,0,775.0,126.0,2.6,26.0,619.0,951.08,703.92
2016,9,7,15,15,756.0,122.5,2.6,25.5,576.0,928.66,692.34
2016,9,7,15,30,737.0,119.0,2.6,25.0,533.0,895.65,673.53
2016,9,7,15,45,713.0,114.0,2.6,25.0,486.0,853.31,646.86
2016,9,7,16,0,689.0,109.0,2.6,25.0,439.0,808.76,618.31
2016,9,7,16,15,655.0,103.0,2.55,24.5,389.0,752.15,581.47
2016,9,7,16,30,621.0,97.0,2.5,24.0,339.0,694.65,542.98
2016,9,7,16,45,576.0,89.0,2.45,23.5,288.0,625.24,494.34
2016,9,7,17,0,531.0,81.0,2.4,23.0,237.0,556.69,444.4
2016,9,7,17,15,463.0,71.5,2.3,22.0,187.5,470.59,378.78
2016,9,7,17,30,395.0,62.0,2.2,21.0,138.0,386.5,311.04
2016,9,7,17,45,296.5,47.5,2.15,20.5,95.0,286.68,227.05
2016,9,7,18,0,198.0,33.0,2.1,20.0,52.0,197.35,140.07
2016,9,7,18,15,99.0,16.5,2.05,19.5,26.0,67.39,0.0
2016,9,7,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,28.0,5.5,1.0,13.5,6.0,0.0,0.0
2016,9,8,6,0,56.0,11.0,1.0,14.0,12.0,8.65,0.0
2016,9,8,6,15,173.5,27.0,0.9,14.5,46.5,20.5,8.6
2016,9,8,6,30,291.0,43.0,0.8,15.0,81.0,32.67,22.49
2016,9,8,6,45,377.5,54.5,0.75,15.5,127.0,43.94,33.04
2016,9,8,7,0,464.0,66.0,0.7,16.0,173.0,52.83,41.2
2016,9,8,7,15,232.0,68.0,0.65,16.5,121.5,49.2,38.1
2016,9,8,7,30,0.0,70.0,0.6,17.0,70.0,53.37,41.72
2016,9,8,7,45,0.0,82.5,0.55,17.5,82.5,62.61,49.64
2016,9,8,8,0,0.0,95.0,0.5,18.0,95.0,71.78,57.35
2016,9,8,8,15,0.0,114.5,0.5,18.0,114.5,85.65,69.09
2016,9,8,8,30,0.0,134.0,0.5,18.0,134.0,99.33,80.52
2016,9,8,8,45,1.0,153.0,0.5,18.5,153.5,113.29,87.73
2016,9,8,9,0,2.0,172.0,0.5,19.0,173.0,127.8,98.83
2016,9,8,9,15,3.5,182.0,0.5,19.5,184.5,136.56,105.23
2016,9,8,9,30,5.0,192.0,0.5,20.0,196.0,145.55,111.8
2016,9,8,9,45,11.5,223.0,0.5,20.5,231.5,171.61,131.57
2016,9,8,10,0,18.0,254.0,0.5,21.0,267.0,199.02,152.12
2016,9,8,10,15,19.5,267.5,0.55,21.0,282.5,212.56,162.32
2016,9,8,10,30,21.0,281.0,0.6,21.0,298.0,226.43,172.82
2016,9,8,10,45,54.0,329.5,0.65,21.5,373.0,291.34,221.52
2016,9,8,11,0,87.0,378.0,0.7,22.0,448.0,358.32,270.55
2016,9,8,11,15,67.0,368.5,0.75,22.0,423.5,346.42,261.42
2016,9,8,11,30,47.0,359.0,0.8,22.0,399.0,331.72,250.58
2016,9,8,11,45,48.0,361.5,0.85,22.0,402.0,341.15,257.84
2016,9,8,12,0,49.0,364.0,0.9,22.0,405.0,350.51,264.9
2016,9,8,12,15,65.5,379.0,0.95,22.0,434.0,384.53,290.4
2016,9,8,12,30,82.0,394.0,1.0,22.0,463.0,420.22,316.81
2016,9,8,12,45,100.0,396.0,1.1,22.0,478.5,446.04,336.38
2016,9,8,13,0,118.0,398.0,1.2,22.0,494.0,493.55,371.36
2016,9,8,13,15,124.5,390.0,1.2,22.0,490.0,500.53,376.61
2016,9,8,13,30,131.0,382.0,1.2,22.0,486.0,506.88,381.8
2016,9,8,13,45,131.5,369.5,1.3,22.0,471.5,501.83,379.31
2016,9,8,14,0,132.0,357.0,1.4,22.0,457.0,495.8,376.23
2016,9,8,14,15,131.5,342.0,1.45,21.5,437.5,485.08,370.25
2016,9,8,14,30,131.0,327.0,1.5,21.0,418.0,473.42,363.6
2016,9,8,14,45,458.5,222.5,1.6,21.0,516.5,740.89,565.78
2016,9,8,15,0,786.0,118.0,1.7,21.0,615.0,954.38,713.05
2016,9,8,15,15,768.0,114.5,1.75,20.5,572.0,924.93,694.74
2016,9,8,15,30,750.0,111.0,1.8,20.0,529.0,899.42,681.71
2016,9,8,15,45,729.0,105.5,1.85,20.0,482.5,858.95,656.89
2016,9,8,16,0,708.0,100.0,1.9,20.0,436.0,816.15,630.08
2016,9,8,16,15,359.0,116.5,1.9,19.5,286.5,491.01,394.08
2016,9,8,16,30,10.0,133.0,1.9,19.0,137.0,124.85,98.16
2016,9,8,16,45,5.0,114.5,1.9,19.0,116.5,104.56,82.08
2016,9,8,17,0,0.0,96.0,1.9,19.0,96.0,84.54,65.32
2016,9,8,17,15,0.0,75.5,1.85,18.5,75.5,66.09,49.88
2016,9,8,17,30,0.0,55.0,1.8,18.0,55.0,47.13,33.75
2016,9,8,17,45,0.0,37.5,1.8,17.5,37.5,31.17,19.94
2016,9,8,18,0,0.0,20.0,1.8,17.0,20.0,15.26,5.3
2016,9,8,18,15,0.0,10.0,1.75,16.5,10.0,7.87,0.0
2016,9,8,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,27.0,5.0,0.25,13.5,5.5,0.0,0.0
2016,9,9,6,0,54.0,10.0,0.2,14.0,11.0,7.87,0.0
2016,9,9,6,15,177.0,26.0,0.2,14.0,45.5,19.78,7.49
2016,9,9,6,30,300.0,42.0,0.2,14.0,80.0,32.0,22.01
2016,9,9,6,45,388.5,53.0,0.25,14.5,126.5,42.86,32.25
2016,9,9,7,0,477.0,64.0,0.3,15.0,173.0,51.42,40.15
2016,9,9,7,15,238.5,68.0,0.3,15.5,122.5,49.3,38.37
2016,9,9,7,30,0.0,72.0,0.3,16.0,72.0,54.73,43.12
2016,9,9,7,45,0.0,91.0,0.35,16.5,91.0,68.41,54.94
2016,9,9,8,0,0.0,110.0,0.4,17.0,110.0,81.92,66.37
2016,9,9,8,15,0.0,128.0,0.45,17.5,128.0,94.6,76.9
2016,9,9,8,30,0.0,146.0,0.5,18.0,146.0,107.15,87.17
2016,9,9,8,45,2.5,164.0,0.55,18.5,166.0,120.7,93.68
2016,9,9,9,0,5.0,182.0,0.6,19.0,186.0,135.0,104.52
2016,9,9,9,15,10.0,204.5,0.65,19.5,211.5,153.49,118.48
2016,9,9,9,30,15.0,227.0,0.7,20.0,237.0,172.99,133.17
2016,9,9,9,45,21.5,251.5,0.75,20.5,267.0,195.44,150.04
2016,9,9,10,0,28.0,276.0,0.8,21.0,297.0,219.62,168.15
2016,9,9,10,15,26.0,281.5,0.85,21.5,301.5,226.13,172.73
2016,9,9,10,30,24.0,287.0,0.9,22.0,306.0,232.73,177.4
2016,9,9,10,45,37.0,318.5,0.95,22.5,348.5,273.46,207.86
2016,9,9,11,0,50.0,350.0,1.0,23.0,391.0,313.1,236.97
2016,9,9,11,15,38.5,334.5,1.05,23.0,366.5,299.36,226.54
2016,9,9,11,30,27.0,319.0,1.1,23.0,342.0,283.57,214.74
2016,9,9,11,45,83.0,365.0,1.2,23.0,434.5,371.85,281.64
2016,9,9,12,0,139.0,411.0,1.3,23.0,527.0,482.2,362.33
2016,9,9,12,15,141.0,408.5,1.35,23.0,526.0,493.9,370.38
2016,9,9,12,30,143.0,406.0,1.4,23.0,525.0,504.93,378.73
2016,9,9,12,45,110.5,393.5,1.5,23.0,485.0,454.13,342.36
