Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,0,78.0,381.0,1.6,23.0,445.0,418.91,316.84
2016,9,9,13,15,50.0,335.5,1.65,22.5,376.5,352.32,268.39
2016,9,9,13,30,22.0,290.0,1.7,22.0,308.0,262.59,201.23
2016,9,9,13,45,27.5,294.5,1.75,22.0,316.0,297.02,228.23
2016,9,9,14,0,33.0,299.0,1.8,22.0,324.0,310.92,239.21
2016,9,9,14,15,23.5,267.0,1.8,22.0,284.5,249.03,192.14
2016,9,9,14,30,14.0,235.0,1.8,22.0,245.0,211.0,162.98
2016,9,9,14,45,15.0,228.0,1.8,22.0,238.5,207.25,160.59
2016,9,9,15,0,16.0,221.0,1.8,22.0,232.0,203.6,158.19
2016,9,9,15,15,10.5,198.0,1.8,21.5,205.0,177.75,138.35
2016,9,9,15,30,5.0,175.0,1.8,21.0,178.0,151.91,118.26
2016,9,9,15,45,8.0,169.0,1.8,20.5,173.0,151.24,118.53
2016,9,9,16,0,11.0,163.0,1.8,20.0,168.0,150.91,119.01
2016,9,9,16,15,5.5,128.5,1.75,19.5,131.0,113.06,88.51
2016,9,9,16,30,0.0,94.0,1.7,19.0,94.0,75.89,58.0
2016,9,9,16,45,0.0,79.5,1.7,19.0,79.5,63.6,47.9
2016,9,9,17,0,0.0,65.0,1.7,19.0,65.0,51.26,37.57
2016,9,9,17,15,203.5,60.5,1.7,18.0,98.0,256.27,211.95
2016,9,9,17,30,407.0,56.0,1.7,17.0,131.0,391.24,318.95
2016,9,9,17,45,301.5,42.5,1.7,16.5,88.0,284.36,226.57
2016,9,9,18,0,196.0,29.0,1.7,16.0,45.0,188.02,122.65
2016,9,9,18,15,98.0,14.5,1.65,15.5,22.5,65.26,0.0
2016,9,9,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,19.5,4.5,1.0,12.5,5.0,0.0,0.0
2016,9,10,6,0,39.0,9.0,1.0,13.0,10.0,7.08,0.0
2016,9,10,6,15,157.0,25.0,1.0,13.5,42.5,18.98,6.14
2016,9,10,6,30,275.0,41.0,1.0,14.0,75.0,31.14,21.12
2016,9,10,6,45,360.0,53.5,1.05,14.5,120.5,40.68,30.24
2016,9,10,7,0,445.0,66.0,1.1,15.0,166.0,52.77,41.28
2016,9,10,7,15,504.0,75.0,1.05,15.0,215.5,59.3,47.26
2016,9,10,7,30,563.0,84.0,1.0,15.0,265.0,65.76,53.01
2016,9,10,7,45,281.5,85.5,1.0,15.5,176.0,60.55,48.23
2016,9,10,8,0,0.0,87.0,1.0,16.0,87.0,66.17,52.94
2016,9,10,8,15,0.0,108.5,1.0,16.5,108.5,81.51,66.0
2016,9,10,8,30,0.0,130.0,1.0,17.0,130.0,96.58,78.62
2016,9,10,8,45,0.0,145.5,1.05,17.5,145.5,108.16,84.12
2016,9,10,9,0,0.0,161.0,1.1,18.0,161.0,120.01,93.3
2016,9,10,9,15,2.5,175.5,1.15,18.0,177.0,131.87,102.49
2016,9,10,9,30,5.0,190.0,1.2,18.0,193.0,144.22,112.06
2016,9,10,9,45,14.5,229.0,1.25,18.5,239.5,177.12,137.53
2016,9,10,10,0,24.0,268.0,1.3,19.0,286.0,211.92,164.19
2016,9,10,10,15,28.5,287.0,1.3,19.5,309.0,233.78,180.59
2016,9,10,10,30,33.0,306.0,1.3,20.0,332.0,256.04,197.21
2016,9,10,10,45,44.0,329.5,1.35,20.5,364.5,286.67,220.14
2016,9,10,11,0,55.0,353.0,1.4,21.0,397.0,319.29,244.34
2016,9,10,11,15,51.5,355.0,1.4,21.0,397.0,325.92,249.13
2016,9,10,11,30,48.0,357.0,1.4,21.0,397.0,331.99,253.59
2016,9,10,11,45,78.0,380.0,1.4,21.0,445.0,382.04,291.44
2016,9,10,12,0,108.0,403.0,1.4,21.0,493.0,435.5,331.11
2016,9,10,12,15,109.0,402.0,1.4,21.0,493.0,444.72,337.71
2016,9,10,12,30,110.0,401.0,1.4,21.0,493.0,453.54,344.33
2016,9,10,12,45,126.0,399.0,1.4,21.0,503.0,494.6,374.52
2016,9,10,13,0,142.0,397.0,1.4,21.0,513.0,517.4,391.39
2016,9,10,13,15,100.5,372.5,1.4,21.0,454.0,439.42,334.46
2016,9,10,13,30,59.0,348.0,1.4,21.0,395.0,379.67,290.18
2016,9,10,13,45,51.0,329.5,1.4,21.0,369.0,357.45,274.22
2016,9,10,14,0,43.0,311.0,1.4,21.0,343.0,334.41,257.3
2016,9,10,14,15,51.5,305.0,1.4,20.5,341.5,340.99,263.69
2016,9,10,14,30,60.0,299.0,1.4,20.0,340.0,347.63,270.06
2016,9,10,14,45,45.5,270.5,1.4,20.0,301.0,305.46,238.13
2016,9,10,15,0,31.0,242.0,1.4,20.0,262.0,262.83,205.61
2016,9,10,15,15,17.5,206.5,1.4,19.5,217.5,193.53,151.91
2016,9,10,15,30,4.0,171.0,1.4,19.0,173.0,147.34,115.34
2016,9,10,15,45,2.5,159.5,1.4,19.0,161.0,136.8,107.23
2016,9,10,16,0,1.0,148.0,1.4,19.0,149.0,126.47,99.13
2016,9,10,16,15,0.5,119.5,1.4,18.5,120.0,99.75,77.7
2016,9,10,16,30,0.0,91.0,1.4,18.0,91.0,73.19,56.01
2016,9,10,16,45,0.0,76.5,1.45,18.0,76.5,60.87,45.82
2016,9,10,17,0,0.0,62.0,1.5,18.0,62.0,48.5,35.4
2016,9,10,17,15,164.5,61.0,1.5,17.5,90.5,208.92,172.91
2016,9,10,17,30,329.0,60.0,1.5,17.0,119.0,339.56,276.72
2016,9,10,17,45,233.5,43.5,1.55,16.5,78.5,242.46,191.96
2016,9,10,18,0,138.0,27.0,1.6,16.0,38.0,148.13,87.3
2016,9,10,18,15,69.0,13.5,1.6,15.5,19.0,48.53,0.0
2016,9,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,11,5,45,8.5,3.0,1.65,12.5,3.5,0.0,0.0
2016,9,11,6,0,17.0,6.0,1.7,13.0,7.0,4.72,0.0
2016,9,11,6,15,103.0,25.0,1.75,13.0,37.0,18.84,5.09
2016,9,11,6,30,189.0,44.0,1.8,13.0,67.0,32.81,22.53
2016,9,11,6,45,266.5,60.5,1.85,13.5,110.5,44.85,33.97
2016,9,11,7,0,344.0,77.0,1.9,14.0,154.0,56.74,44.91
2016,9,11,7,15,402.5,89.5,1.85,14.5,201.5,65.59,52.92
2016,9,11,7,30,461.0,102.0,1.8,15.0,249.0,74.31,60.56
2016,9,11,7,45,230.5,102.0,1.8,15.5,175.5,73.01,59.21
2016,9,11,8,0,0.0,102.0,1.8,16.0,102.0,76.45,61.95
2016,9,11,8,15,2.5,132.5,1.75,16.0,133.5,97.48,80.06
2016,9,11,8,30,5.0,163.0,1.7,16.0,165.0,117.97,97.43
2016,9,11,8,45,4.5,170.5,1.7,16.5,173.0,125.12,98.27
2016,9,11,9,0,4.0,178.0,1.7,17.0,181.0,132.2,103.51
2016,9,11,9,15,5.0,187.5,1.7,17.0,191.0,140.8,110.15
2016,9,11,9,30,6.0,197.0,1.7,17.0,201.0,149.53,116.9
2016,9,11,9,45,16.0,234.0,1.75,17.5,246.0,181.33,141.63
2016,9,11,10,0,26.0,271.0,1.8,18.0,291.0,215.09,167.66
2016,9,11,10,15,25.0,278.0,1.85,18.0,297.0,223.45,174.09
2016,9,11,10,30,24.0,285.0,1.9,18.0,303.0,231.62,180.42
2016,9,11,10,45,29.5,305.0,1.95,18.5,328.0,259.39,201.61
2016,9,11,11,0,35.0,325.0,2.0,19.0,353.0,284.4,220.44
2016,9,11,11,15,35.5,331.5,2.0,19.0,360.5,295.88,229.12
2016,9,11,11,30,36.0,338.0,2.0,19.0,368.0,307.45,237.91
2016,9,11,11,45,40.5,347.5,2.05,19.0,381.0,324.88,251.3
2016,9,11,12,0,45.0,357.0,2.1,19.0,394.0,342.9,265.11
2016,9,11,12,15,39.0,346.0,2.1,19.0,378.5,333.45,257.83
2016,9,11,12,30,33.0,335.0,2.1,19.0,363.0,322.96,249.87
2016,9,11,12,45,30.0,324.0,2.1,19.0,348.5,314.3,243.41
2016,9,11,13,0,27.0,313.0,2.1,19.0,334.0,304.99,236.44
2016,9,11,13,15,45.5,331.5,2.1,18.5,367.0,345.35,268.61
2016,9,11,13,30,64.0,350.0,2.1,18.0,400.0,387.52,301.82
2016,9,11,13,45,53.5,329.0,2.1,18.0,370.0,360.22,281.05
2016,9,11,14,0,43.0,308.0,2.1,18.0,340.0,331.97,259.72
2016,9,11,14,15,101.0,313.5,2.1,18.0,384.0,401.39,315.54
2016,9,11,14,30,159.0,319.0,2.1,18.0,428.0,496.13,388.71
2016,9,11,14,45,93.5,278.0,2.1,18.0,341.5,363.38,287.0
2016,9,11,15,0,28.0,237.0,2.1,18.0,255.0,254.91,201.5
2016,9,11,15,15,16.5,205.0,2.1,17.5,215.5,191.47,151.89
2016,9,11,15,30,5.0,173.0,2.1,17.0,176.0,150.63,119.22
2016,9,11,15,45,2.5,147.0,2.15,17.0,148.5,124.73,98.38
2016,9,11,16,0,0.0,121.0,2.2,17.0,121.0,98.93,77.32
2016,9,11,16,15,0.0,92.5,2.25,16.5,92.5,73.31,56.33
2016,9,11,16,30,0.0,64.0,2.3,16.0,64.0,49.06,36.14
2016,9,11,16,45,275.0,67.0,2.35,16.0,142.5,336.85,283.44
2016,9,11,17,0,550.0,70.0,2.4,16.0,221.0,560.57,461.01
2016,9,11,17,15,480.0,61.0,2.4,15.5,172.0,472.91,389.64
2016,9,11,17,30,410.0,52.0,2.4,15.0,123.0,389.45,319.27
2016,9,11,17,45,298.5,39.0,2.45,14.5,81.5,280.43,223.67
2016,9,11,18,0,187.0,26.0,2.5,14.0,40.0,174.63,90.48
2016,9,11,18,15,93.5,13.0,2.5,13.5,20.0,61.6,0.0
2016,9,11,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,6,15,127.0,22.0,2.95,12.0,37.0,16.69,2.83
2016,9,12,6,30,254.0,44.0,3.0,12.0,74.0,33.13,22.78
2016,9,12,6,45,359.0,55.5,3.15,12.5,121.5,42.04,31.57
2016,9,12,7,0,464.0,67.0,3.3,13.0,169.0,53.9,42.54
2016,9,12,7,15,528.5,75.5,3.3,13.5,220.5,60.1,48.23
2016,9,12,7,30,593.0,84.0,3.3,14.0,272.0,66.29,53.7
2016,9,12,7,45,296.5,81.0,3.3,14.5,175.0,57.94,46.11
2016,9,12,8,0,0.0,78.0,3.3,15.0,78.0,59.78,47.54
2016,9,12,8,15,0.0,93.0,3.25,15.0,93.0,70.74,57.03
2016,9,12,8,30,0.0,108.0,3.2,15.0,108.0,81.58,66.32
2016,9,12,8,45,0.0,136.0,3.2,15.5,136.5,101.67,79.66
2016,9,12,9,0,0.0,164.0,3.2,16.0,165.0,122.08,96.05
2016,9,12,9,15,3.0,180.0,3.2,16.0,183.0,135.18,106.35
2016,9,12,9,30,6.0,196.0,3.2,16.0,201.0,148.87,117.13
2016,9,12,9,45,17.0,234.5,3.25,16.5,246.5,182.15,143.27
2016,9,12,10,0,28.0,273.0,3.3,17.0,292.0,218.49,171.67
2016,9,12,10,15,36.0,296.5,3.3,17.0,323.0,245.15,192.58
2016,9,12,10,30,44.0,320.0,3.3,17.0,354.0,273.49,214.79
2016,9,12,10,45,64.5,345.5,3.3,17.5,396.0,312.35,244.73
2016,9,12,11,0,85.0,371.0,3.3,18.0,438.0,354.32,276.79
2016,9,12,11,15,117.0,385.5,3.3,18.0,479.5,408.24,318.41
2016,9,12,11,30,149.0,400.0,3.3,18.0,521.0,456.75,355.63
2016,9,12,11,45,112.5,392.5,3.35,18.0,484.5,435.57,339.03
2016,9,12,12,0,76.0,385.0,3.4,18.0,448.0,394.58,307.49
2016,9,12,12,15,49.0,343.5,3.35,18.0,384.0,340.3,265.69
2016,9,12,12,30,22.0,302.0,3.3,18.0,320.0,265.59,207.41
2016,9,12,12,45,28.5,316.0,3.3,18.0,339.0,305.81,239.16
2016,9,12,13,0,35.0,330.0,3.3,18.0,358.0,329.84,257.96
2016,9,12,13,15,25.0,295.5,3.25,17.5,315.5,269.38,211.4
2016,9,12,13,30,15.0,261.0,3.2,17.0,273.0,230.21,181.02
2016,9,12,13,45,12.0,240.0,3.15,17.0,249.5,209.72,165.0
2016,9,12,14,0,9.0,219.0,3.1,17.0,226.0,188.95,148.63
2016,9,12,14,15,14.0,231.5,3.0,17.0,242.0,206.91,163.46
2016,9,12,14,30,19.0,244.0,2.9,17.0,258.0,225.77,178.94
2016,9,12,14,45,30.0,246.0,2.85,17.0,265.5,263.92,210.02
2016,9,12,15,0,41.0,248.0,2.8,17.0,273.0,281.28,224.58
2016,9,12,15,15,20.5,203.0,2.65,16.5,215.5,193.87,154.83
2016,9,12,15,30,0.0,158.0,2.5,16.0,158.0,131.34,103.78
2016,9,12,15,45,0.0,136.5,2.45,16.0,136.5,112.37,88.55
2016,9,12,16,0,0.0,115.0,2.4,16.0,115.0,93.38,73.06
2016,9,12,16,15,0.0,106.0,2.3,15.5,106.0,86.43,67.62
2016,9,12,16,30,0.0,97.0,2.2,15.0,97.0,79.68,62.24
2016,9,12,16,45,0.0,81.0,2.15,14.5,81.0,65.92,50.77
2016,9,12,17,0,0.0,65.0,2.1,14.0,65.0,52.04,39.0
2016,9,12,17,15,0.0,50.0,2.0,13.5,50.0,39.07,27.8
2016,9,12,17,30,0.0,35.0,1.9,13.0,35.0,26.74,17.02
2016,9,12,17,45,0.0,22.5,1.85,13.0,22.5,17.15,8.38
2016,9,12,18,0,0.0,10.0,1.8,13.0,10.0,7.59,0.0
2016,9,12,18,15,0.0,5.0,1.7,12.5,5.0,3.93,0.0
2016,9,12,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,6,15,110.0,21.0,2.15,12.5,34.0,15.91,1.17
2016,9,13,6,30,220.0,42.0,2.2,13.0,68.0,31.54,21.22
2016,9,13,6,45,306.5,57.0,2.25,13.5,112.5,42.7,31.99
2016,9,13,7,0,393.0,72.0,2.3,14.0,157.0,53.8,42.26
2016,9,13,7,15,454.5,82.5,2.2,14.0,206.0,61.53,49.4
2016,9,13,7,30,516.0,93.0,2.1,14.0,255.0,72.18,58.93
2016,9,13,7,45,564.0,100.0,2.05,14.5,305.5,76.61,62.64
2016,9,13,8,0,612.0,107.0,2.0,15.0,356.0,81.01,66.23
2016,9,13,8,15,644.0,113.0,2.0,15.5,405.0,84.38,68.83
2016,9,13,8,30,676.0,119.0,2.0,16.0,454.0,87.68,71.34
2016,9,13,8,45,704.0,122.5,2.0,16.5,500.0,140.0,86.47
2016,9,13,9,0,732.0,126.0,2.0,17.0,546.0,198.34,125.31
2016,9,13,9,15,749.5,129.5,2.0,17.0,586.5,257.73,173.62
2016,9,13,9,30,767.0,133.0,2.0,17.0,627.0,318.81,226.38
2016,9,13,9,45,777.5,137.5,2.05,17.5,661.5,382.55,281.37
2016,9,13,10,0,788.0,142.0,2.1,18.0,696.0,442.82,332.65
2016,9,13,10,15,798.0,144.5,2.1,18.0,725.0,501.32,381.71
2016,9,13,10,30,808.0,147.0,2.1,18.0,754.0,559.5,429.03
2016,9,13,10,45,820.0,145.5,2.1,18.5,777.0,614.91,472.06
2016,9,13,11,0,832.0,144.0,2.1,19.0,800.0,669.52,513.08
2016,9,13,11,15,836.5,145.0,2.05,19.0,814.0,720.1,550.59
2016,9,13,11,30,841.0,146.0,2.0,19.0,828.0,768.68,585.67
2016,9,13,11,45,849.0,143.0,2.0,19.5,836.0,814.05,617.05
2016,9,13,12,0,857.0,140.0,2.0,20.0,844.0,857.07,644.74
2016,9,13,12,15,856.5,140.0,1.95,20.0,842.0,893.16,668.13
2016,9,13,12,30,856.0,140.0,1.9,20.0,840.0,925.96,689.22
2016,9,13,12,45,858.5,136.5,1.9,20.5,831.0,954.53,706.67
2016,9,13,13,0,861.0,133.0,1.9,21.0,822.0,979.57,721.79
2016,9,13,13,15,856.0,131.5,1.85,21.0,804.0,995.79,731.98
2016,9,13,13,30,851.0,130.0,1.8,21.0,786.0,1008.02,739.77
2016,9,13,13,45,846.0,127.0,1.8,21.0,761.0,1014.61,744.78
2016,9,13,14,0,841.0,124.0,1.8,21.0,736.0,1017.15,747.41
2016,9,13,14,15,830.0,122.0,1.75,20.5,704.0,1010.71,745.18
2016,9,13,14,30,819.0,120.0,1.7,20.0,672.0,1000.31,740.61
2016,9,13,14,45,806.5,116.0,1.65,20.0,634.0,982.28,729.82
2016,9,13,15,0,794.0,112.0,1.6,20.0,596.0,960.56,716.79
2016,9,13,15,15,775.0,108.5,1.55,19.5,552.0,929.45,698.92
2016,9,13,15,30,756.0,105.0,1.5,19.0,508.0,902.12,683.54
2016,9,13,15,45,731.0,100.5,1.45,19.0,460.5,858.46,655.54
2016,9,13,16,0,706.0,96.0,1.4,19.0,413.0,812.68,625.81
2016,9,13,16,15,670.5,90.5,1.3,18.5,363.0,754.38,587.2
2016,9,13,16,30,635.0,85.0,1.2,18.0,313.0,695.35,546.98
2016,9,13,16,45,584.0,77.5,1.2,18.0,262.0,620.7,493.73
2016,9,13,17,0,533.0,70.0,1.2,18.0,211.0,547.46,439.2
2016,9,13,17,15,458.5,60.5,1.1,17.5,162.0,456.33,368.23
2016,9,13,17,30,384.0,51.0,1.0,17.0,113.0,369.78,296.45
2016,9,13,17,45,269.5,36.5,0.9,16.5,72.5,258.36,199.22
2016,9,13,18,0,155.0,22.0,0.8,16.0,32.0,145.81,29.96
2016,9,13,18,15,77.5,11.0,0.75,15.5,16.0,51.23,0.0
2016,9,13,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,6,15,120.5,20.0,0.7,13.5,33.5,15.2,0.0
2016,9,14,6,30,241.0,40.0,0.7,14.0,67.0,30.21,19.93
2016,9,14,6,45,330.0,53.5,0.7,14.5,111.5,40.42,29.88
2016,9,14,7,0,419.0,67.0,0.7,15.0,156.0,50.62,39.3
2016,9,14,7,15,480.0,77.0,0.7,15.5,205.5,60.87,48.53
2016,9,14,7,30,541.0,87.0,0.7,16.0,255.0,68.02,54.78
2016,9,14,7,45,583.5,94.5,0.7,16.5,305.5,72.93,58.9
2016,9,14,8,0,626.0,102.0,0.7,17.0,356.0,77.77,62.84
2016,9,14,8,15,657.5,108.0,0.7,17.0,404.5,81.27,65.68
2016,9,14,8,30,689.0,114.0,0.7,17.0,453.0,84.7,68.42
2016,9,14,8,45,712.0,119.0,0.75,17.5,498.0,140.24,85.36
2016,9,14,9,0,735.0,124.0,0.8,18.0,543.0,199.43,124.93
2016,9,14,9,15,753.0,127.5,0.8,18.0,584.0,259.14,172.88
2016,9,14,9,30,771.0,131.0,0.8,18.0,625.0,320.59,224.97
2016,9,14,9,45,816.5,118.5,0.85,18.5,667.0,383.37,277.41
2016,9,14,10,0,862.0,106.0,0.9,19.0,709.0,446.72,329.72
2016,9,14,10,15,870.5,107.5,0.9,19.0,738.0,506.24,378.65
2016,9,14,10,30,879.0,109.0,0.9,19.0,767.0,565.0,425.34
2016,9,14,10,45,886.0,109.5,0.95,19.5,789.0,621.06,468.05
2016,9,14,11,0,893.0,110.0,1.0,20.0,811.0,675.66,508.29
2016,9,14,11,15,897.0,111.0,1.05,20.0,825.0,726.94,545.99
2016,9,14,11,30,901.0,112.0,1.1,20.0,839.0,776.03,581.3
2016,9,14,11,45,903.5,111.5,1.15,20.5,845.0,820.17,609.98
2016,9,14,12,0,906.0,111.0,1.2,21.0,851.0,861.5,636.21
2016,9,14,12,15,905.5,111.0,1.2,21.0,849.0,897.75,659.45
2016,9,14,12,30,905.0,111.0,1.2,21.0,847.0,930.66,680.46
2016,9,14,12,45,899.5,112.0,1.25,21.0,836.0,956.48,697.71
2016,9,14,13,0,894.0,113.0,1.3,21.0,825.0,978.48,712.7
2016,9,14,13,15,889.5,112.0,1.3,21.0,807.0,995.49,723.83
2016,9,14,13,30,885.0,111.0,1.3,21.0,789.0,1008.57,732.65
2016,9,14,13,45,880.0,108.5,1.3,21.0,764.0,1015.56,737.81
2016,9,14,14,0,875.0,106.0,1.3,21.0,739.0,1018.51,740.65
2016,9,14,14,15,865.0,104.5,1.3,21.0,707.0,1013.52,738.68
2016,9,14,14,30,855.0,103.0,1.3,21.0,675.0,1018.21,743.15
2016,9,14,14,45,844.0,99.5,1.3,21.0,637.0,1001.86,734.23
2016,9,14,15,0,833.0,96.0,1.3,21.0,599.0,981.71,723.23
2016,9,14,15,15,815.5,93.0,1.3,20.5,555.0,952.11,707.48
2016,9,14,15,30,798.0,90.0,1.3,20.0,511.0,919.29,689.52
2016,9,14,15,45,776.0,85.5,1.3,20.0,463.5,877.37,663.89
2016,9,14,16,0,754.0,81.0,1.3,20.0,416.0,833.0,636.17
2016,9,14,16,15,721.0,76.5,1.35,19.5,365.5,776.57,601.06
2016,9,14,16,30,688.0,72.0,1.4,19.0,315.0,725.15,568.14
2016,9,14,16,45,642.5,65.5,1.45,19.0,264.0,654.63,518.5
2016,9,14,17,0,597.0,59.0,1.5,19.0,213.0,585.17,467.23
2016,9,14,17,15,523.0,51.0,1.5,18.5,163.5,494.04,396.96
2016,9,14,17,30,449.0,43.0,1.5,18.0,114.0,407.76,326.08
2016,9,14,17,45,330.5,31.0,1.55,17.5,72.5,294.16,224.49
2016,9,14,18,0,212.0,19.0,1.6,17.0,31.0,175.67,0.0
2016,9,14,18,15,106.0,9.5,1.65,16.5,15.5,65.7,0.0
2016,9,14,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,182.0,16.0,1.75,13.5,36.0,12.98,0.0
2016,9,15,6,30,364.0,32.0,1.7,14.0,72.0,26.48,16.62
2016,9,15,6,45,456.5,41.5,1.7,14.5,119.0,34.27,24.42
2016,9,15,7,0,549.0,51.0,1.7,15.0,166.0,42.09,31.73
2016,9,15,7,15,607.5,57.5,1.65,15.5,217.5,47.31,36.52
2016,9,15,7,30,666.0,64.0,1.6,16.0,269.0,52.54,41.15
2016,9,15,7,45,333.0,93.5,1.55,16.5,196.0,66.67,53.45
2016,9,15,8,0,0.0,123.0,1.5,17.0,123.0,90.08,73.62
2016,9,15,8,15,3.5,143.0,1.45,17.5,144.5,103.96,85.19
2016,9,15,8,30,7.0,163.0,1.4,18.0,166.0,117.74,96.5
2016,9,15,8,45,14.0,186.0,1.35,18.5,193.5,136.01,105.99
2016,9,15,9,0,21.0,209.0,1.3,19.0,221.0,155.62,120.74
2016,9,15,9,15,38.0,240.0,1.3,19.5,263.5,181.34,139.92
2016,9,15,9,30,55.0,271.0,1.3,20.0,306.0,213.7,164.39
2016,9,15,9,45,52.0,283.5,1.35,20.5,318.5,229.47,176.47
2016,9,15,10,0,49.0,296.0,1.4,21.0,331.0,244.94,188.22
2016,9,15,10,15,276.0,280.0,1.45,21.0,485.0,355.68,271.64
2016,9,15,10,30,503.0,264.0,1.5,21.0,639.0,492.87,374.18
2016,9,15,10,45,270.0,293.0,1.6,21.5,495.0,407.32,311.21
2016,9,15,11,0,37.0,322.0,1.7,22.0,351.0,285.27,217.87
2016,9,15,11,15,37.5,327.0,1.8,22.0,357.0,295.61,226.32
2016,9,15,11,30,38.0,332.0,1.9,22.0,363.0,305.98,234.24
2016,9,15,11,45,38.0,334.0,2.0,22.0,365.0,313.31,239.88
2016,9,15,12,0,38.0,336.0,2.1,22.0,367.0,320.52,245.46
2016,9,15,12,15,38.0,335.0,2.2,22.0,366.0,324.82,248.89
2016,9,15,12,30,38.0,334.0,2.3,22.0,365.0,328.93,252.21
2016,9,15,12,45,34.0,323.5,2.45,22.0,351.0,319.89,245.62
2016,9,15,13,0,30.0,313.0,2.6,22.0,337.0,310.16,238.51
2016,9,15,13,15,30.0,306.0,2.7,22.0,329.5,307.23,236.67
2016,9,15,13,30,30.0,299.0,2.8,22.0,322.0,304.04,234.65
2016,9,15,13,45,29.5,289.5,2.9,22.0,311.5,297.54,230.11
2016,9,15,14,0,29.0,280.0,3.0,22.0,301.0,290.79,225.4
2016,9,15,14,15,28.5,268.0,3.05,21.5,287.5,281.14,218.88
2016,9,15,14,30,28.0,256.0,3.1,21.0,274.0,271.28,212.17
2016,9,15,14,45,26.5,240.5,3.15,21.0,257.5,233.76,183.37
2016,9,15,15,0,25.0,225.0,3.2,21.0,241.0,219.4,172.58
2016,9,15,15,15,14.5,195.5,3.25,21.0,204.5,181.68,142.67
2016,9,15,15,30,4.0,166.0,3.3,21.0,168.0,144.13,112.52
2016,9,15,15,45,2.0,151.0,3.35,21.0,152.0,129.62,101.09
2016,9,15,16,0,0.0,136.0,3.4,21.0,136.0,115.22,89.59
2016,9,15,16,15,0.0,119.0,3.4,20.5,119.0,100.64,78.07
2016,9,15,16,30,0.0,102.0,3.4,20.0,102.0,86.01,66.3
2016,9,15,16,45,0.0,85.0,3.45,19.5,85.0,71.28,54.22
2016,9,15,17,0,0.0,68.0,3.5,19.0,68.0,56.39,41.77
2016,9,15,17,15,0.0,51.5,3.45,18.5,51.5,41.81,29.37
2016,9,15,17,30,0.0,35.0,3.4,18.0,35.0,26.83,16.51
2016,9,15,17,45,0.0,21.5,3.4,17.5,21.5,16.4,7.05
2016,9,15,18,0,0.0,8.0,3.4,17.0,8.0,6.07,0.0
2016,9,15,18,15,0.0,4.0,3.35,16.5,4.0,3.15,0.0
2016,9,15,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,169.0,16.0,0.85,13.5,34.0,12.97,0.0
2016,9,16,6,30,338.0,32.0,0.8,14.0,68.0,26.4,16.44
2016,9,16,6,45,435.0,41.5,0.75,15.0,114.5,34.15,24.26
2016,9,16,7,0,532.0,51.0,0.7,16.0,161.0,41.97,31.5
2016,9,16,7,15,591.5,58.0,0.6,16.5,212.0,47.53,36.59
2016,9,16,7,30,651.0,65.0,0.5,17.0,263.0,53.1,41.5
2016,9,16,7,45,369.0,115.0,0.4,17.5,231.0,81.07,65.78
2016,9,16,8,0,87.0,165.0,0.3,18.0,199.0,113.05,92.84
2016,9,16,8,15,91.5,185.5,0.25,18.5,226.0,125.96,103.14
2016,9,16,8,30,96.0,206.0,0.2,19.0,253.0,139.21,113.6
2016,9,16,8,45,261.0,206.0,0.15,19.5,349.5,159.86,114.93
2016,9,16,9,0,426.0,206.0,0.1,20.0,446.0,208.23,142.94
2016,9,16,9,15,643.5,149.5,0.2,20.5,542.5,254.95,171.27
2016,9,16,9,30,861.0,93.0,0.3,21.0,639.0,327.73,224.08
2016,9,16,9,45,871.5,95.5,0.4,21.5,674.0,390.34,276.86
2016,9,16,10,0,882.0,98.0,0.5,22.0,709.0,452.93,328.54
2016,9,16,10,15,756.0,157.5,0.65,22.5,697.0,497.74,366.75
2016,9,16,10,30,630.0,217.0,0.8,23.0,685.0,528.52,392.26
2016,9,16,10,45,634.0,222.0,0.95,23.5,704.0,577.08,429.1
2016,9,16,11,0,638.0,227.0,1.1,24.0,723.0,624.64,464.11
2016,9,16,11,15,637.5,232.5,1.2,24.0,735.0,668.3,496.11
2016,9,16,11,30,637.0,238.0,1.3,24.0,747.0,710.1,526.28
2016,9,16,11,45,564.5,267.5,1.4,24.0,721.0,710.38,526.74
2016,9,16,12,0,492.0,297.0,1.5,24.0,695.0,707.7,525.01
2016,9,16,12,15,485.0,301.5,1.55,24.0,693.0,731.73,542.22
2016,9,16,12,30,478.0,306.0,1.6,24.0,691.0,753.3,557.38
2016,9,16,12,45,298.5,343.0,1.7,24.0,582.5,625.51,467.15
2016,9,16,13,0,119.0,380.0,1.8,24.0,474.0,485.04,364.7
2016,9,16,13,15,328.0,320.0,1.85,24.0,570.5,657.29,494.55
2016,9,16,13,30,537.0,260.0,1.9,24.0,667.0,836.55,621.54
2016,9,16,13,45,540.0,247.5,1.95,24.0,645.0,838.48,622.79
2016,9,16,14,0,543.0,235.0,2.0,24.0,623.0,837.39,623.88
2016,9,16,14,15,510.5,235.0,2.0,24.0,586.5,810.65,606.37
2016,9,16,14,30,478.0,235.0,2.0,24.0,550.0,781.12,587.09
2016,9,16,14,45,421.5,235.5,2.05,24.0,502.0,725.35,549.39
2016,9,16,15,0,365.0,236.0,2.1,24.0,454.0,644.98,494.19
2016,9,16,15,15,298.0,228.0,2.15,23.5,397.0,568.55,440.72
2016,9,16,15,30,231.0,220.0,2.2,23.0,340.0,469.79,369.18
2016,9,16,15,45,217.0,199.5,2.25,23.0,303.5,431.71,342.1
2016,9,16,16,0,203.0,179.0,2.3,23.0,267.0,393.18,313.76
2016,9,16,16,15,190.5,159.0,2.35,22.5,233.5,356.44,286.78
2016,9,16,16,30,178.0,139.0,2.4,22.0,200.0,319.66,258.95
2016,9,16,16,45,165.0,117.0,2.5,21.5,166.5,279.62,227.66
2016,9,16,17,0,152.0,95.0,2.6,21.0,133.0,239.59,195.23
2016,9,16,17,15,129.0,73.5,2.7,20.5,100.5,192.86,155.88
2016,9,16,17,30,106.0,52.0,2.8,20.0,68.0,160.85,127.0
2016,9,16,17,45,53.0,33.5,2.9,19.5,41.5,87.13,60.65
2016,9,16,18,0,0.0,15.0,3.0,19.0,15.0,12.14,0.0
2016,9,16,18,15,0.0,7.5,3.0,18.5,7.5,5.9,0.0
2016,9,16,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,15,173.0,15.5,0.95,14.5,33.0,12.59,0.0
2016,9,17,6,30,346.0,31.0,0.9,15.0,66.0,25.63,15.55
2016,9,17,6,45,444.0,40.0,0.85,15.5,113.0,33.03,23.19
2016,9,17,7,0,542.0,49.0,0.8,16.0,160.0,40.51,30.19
2016,9,17,7,15,601.5,55.0,0.7,16.5,210.5,45.39,34.69
2016,9,17,7,30,661.0,61.0,0.6,17.0,261.0,50.32,39.04
2016,9,17,7,45,332.0,96.5,0.55,18.0,197.5,68.66,54.87
2016,9,17,8,0,3.0,132.0,0.5,19.0,134.0,95.68,77.77
2016,9,17,8,15,25.5,162.5,0.5,19.5,175.5,116.23,94.77
2016,9,17,8,30,48.0,193.0,0.5,20.0,217.0,131.37,106.94
2016,9,17,8,45,168.0,214.0,0.5,20.5,307.0,160.07,118.32
2016,9,17,9,0,288.0,235.0,0.5,21.0,397.0,207.09,148.11
2016,9,17,9,15,577.5,161.0,0.55,21.5,515.5,250.36,170.69
2016,9,17,9,30,867.0,87.0,0.6,22.0,634.0,326.97,223.96
2016,9,17,9,45,771.0,131.5,0.7,22.5,638.0,384.04,274.95
2016,9,17,10,0,675.0,176.0,0.8,23.0,642.0,429.59,314.8
2016,9,17,10,15,790.0,134.5,0.9,23.0,701.5,497.99,368.41
2016,9,17,10,30,905.0,93.0,1.0,23.0,761.0,571.79,425.53
2016,9,17,10,45,910.0,94.5,1.15,23.5,782.0,628.6,468.88
2016,9,17,11,0,915.0,96.0,1.3,24.0,803.0,683.71,509.85
2016,9,17,11,15,918.0,96.5,1.35,24.0,816.5,734.59,546.96
2016,9,17,11,30,921.0,97.0,1.4,24.0,830.0,783.06,581.17
2016,9,17,11,45,921.5,97.5,1.5,24.5,835.0,826.98,609.64
2016,9,17,12,0,922.0,98.0,1.6,25.0,840.0,867.89,635.94
2016,9,17,12,15,921.0,98.0,1.7,25.0,837.5,903.83,660.15
2016,9,17,12,30,920.0,98.0,1.8,25.0,835.0,936.32,682.16
2016,9,17,12,45,709.5,189.5,1.9,25.0,753.5,884.86,649.61
2016,9,17,13,0,499.0,281.0,2.0,25.0,672.0,790.68,584.59
2016,9,17,13,15,497.0,275.0,2.1,25.0,656.5,799.39,592.92
2016,9,17,13,30,495.0,269.0,2.2,25.0,641.0,805.35,598.52
2016,9,17,13,45,490.5,261.5,2.3,25.0,620.0,804.49,599.6
2016,9,17,14,0,486.0,254.0,2.4,25.0,599.0,800.83,598.9
2016,9,17,14,15,480.5,244.0,2.45,25.0,572.0,790.75,593.6
2016,9,17,14,30,475.0,234.0,2.5,25.0,545.0,777.95,586.54
2016,9,17,14,45,500.5,209.5,2.6,25.0,520.0,778.05,589.75
2016,9,17,15,0,526.0,185.0,2.7,25.0,495.0,774.45,590.41
2016,9,17,15,15,532.0,168.0,2.75,24.5,461.0,756.37,581.09
2016,9,17,15,30,538.0,151.0,2.8,24.0,427.0,735.21,569.21
2016,9,17,15,45,370.5,163.5,2.9,24.0,345.0,580.51,456.11
2016,9,17,16,0,203.0,176.0,3.0,24.0,263.0,390.33,311.05
2016,9,17,16,15,190.0,156.0,3.05,23.5,229.5,353.06,284.09
2016,9,17,16,30,177.0,136.0,3.1,23.0,196.0,315.77,255.68
2016,9,17,16,45,163.5,114.5,3.15,22.5,162.5,275.98,224.36
2016,9,17,17,0,150.0,93.0,3.2,22.0,129.0,236.31,192.02
2016,9,17,17,15,270.5,67.5,3.25,21.5,113.0,322.53,261.37
2016,9,17,17,30,391.0,42.0,3.3,21.0,97.0,365.87,291.21
2016,9,17,17,45,258.0,28.5,3.35,20.5,58.5,244.78,173.11
2016,9,17,18,0,125.0,15.0,3.4,20.0,20.0,86.66,0.0
2016,9,17,18,15,62.5,7.5,3.4,19.5,10.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,6,15,168.5,14.5,1.1,17.5,31.5,11.76,0.0
2016,9,18,6,30,337.0,29.0,1.1,18.0,63.0,23.96,13.76
2016,9,18,6,45,435.5,38.0,1.1,19.0,109.0,31.38,21.35
2016,9,18,7,0,534.0,47.0,1.1,20.0,155.0,38.9,28.23
2016,9,18,7,15,593.0,53.5,1.05,20.5,205.0,44.18,33.01
2016,9,18,7,30,652.0,60.0,1.0,21.0,255.0,49.49,37.64
2016,9,18,7,45,693.0,64.0,0.95,21.5,305.5,57.04,44.07
2016,9,18,8,0,734.0,68.0,0.9,22.0,356.0,60.51,46.86
2016,9,18,8,15,761.5,71.5,0.9,22.5,404.5,63.37,49.06
2016,9,18,8,30,789.0,75.0,0.9,23.0,453.0,73.16,57.11
2016,9,18,8,45,810.0,77.5,0.9,24.0,498.5,132.98,72.36
2016,9,18,9,0,831.0,80.0,0.9,25.0,544.0,200.27,118.35
2016,9,18,9,15,845.5,82.5,0.95,25.5,584.5,262.36,168.01
2016,9,18,9,30,860.0,85.0,1.0,26.0,625.0,325.44,220.88
2016,9,18,9,45,878.0,83.5,1.05,26.5,661.0,387.31,272.71
2016,9,18,10,0,896.0,82.0,1.1,27.0,697.0,449.89,323.9
2016,9,18,10,15,903.5,83.0,1.25,27.0,725.0,510.05,373.03
2016,9,18,10,30,911.0,84.0,1.4,27.0,753.0,569.25,420.05
2016,9,18,10,45,916.5,85.0,1.55,27.5,774.0,626.04,463.14
2016,9,18,11,0,922.0,86.0,1.7,28.0,795.0,681.15,503.73
2016,9,18,11,15,925.0,86.5,1.85,28.0,808.5,732.12,541.46
2016,9,18,11,30,928.0,87.0,2.0,28.0,822.0,780.68,576.0
2016,9,18,11,45,929.0,87.0,2.15,28.0,827.5,824.54,605.86
2016,9,18,12,0,930.0,87.0,2.3,28.0,833.0,865.38,633.66
2016,9,18,12,15,929.5,87.0,2.4,28.0,830.5,901.74,658.08
2016,9,18,12,30,929.0,87.0,2.5,28.0,828.0,934.65,680.27
2016,9,18,12,45,924.0,88.0,2.6,28.5,816.5,960.87,696.8
2016,9,18,13,0,919.0,89.0,2.7,29.0,805.0,983.2,710.91
2016,9,18,13,15,914.5,88.5,2.75,28.5,787.0,1000.4,724.27
2016,9,18,13,30,910.0,88.0,2.8,28.0,769.0,1013.6,735.28
2016,9,18,13,45,903.5,86.5,2.9,28.0,743.5,1019.59,740.86
2016,9,18,14,0,897.0,85.0,3.0,28.0,718.0,1021.48,744.02
2016,9,18,14,15,887.5,83.5,3.05,28.0,685.5,1016.26,742.32
2016,9,18,14,30,878.0,82.0,3.1,28.0,653.0,1007.06,738.24
2016,9,18,14,45,865.0,80.0,3.15,28.0,614.5,989.82,729.03
2016,9,18,15,0,852.0,78.0,3.2,28.0,576.0,968.92,717.5
2016,9,18,15,15,834.5,75.5,3.25,27.5,532.5,939.45,701.63
2016,9,18,15,30,817.0,73.0,3.3,27.0,489.0,918.43,691.33
2016,9,18,15,45,793.5,70.0,3.35,27.0,441.5,876.22,664.86
2016,9,18,16,0,770.0,67.0,3.4,27.0,394.0,831.69,636.36
2016,9,18,16,15,736.5,63.0,3.4,26.5,343.5,774.83,599.24
2016,9,18,16,30,703.0,59.0,3.4,26.0,293.0,717.02,560.08
2016,9,18,16,45,654.0,54.0,3.4,25.5,242.5,644.5,508.18
2016,9,18,17,0,605.0,49.0,3.4,25.0,192.0,573.06,454.45
2016,9,18,17,15,525.5,42.0,3.35,24.0,144.0,485.02,385.48
2016,9,18,17,30,446.0,35.0,3.3,23.0,96.0,396.84,311.59
2016,9,18,17,45,306.5,24.0,3.3,22.5,57.5,269.38,180.65
2016,9,18,18,0,167.0,13.0,3.3,22.0,19.0,110.19,0.0
2016,9,18,18,15,83.5,6.5,3.25,21.5,9.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,6,15,184.0,13.5,2.55,17.5,31.5,10.98,0.0
2016,9,19,6,30,368.0,27.0,2.6,18.0,63.0,22.44,12.32
2016,9,19,6,45,463.5,35.0,2.65,19.0,108.5,29.17,19.38
2016,9,19,7,0,559.0,43.0,2.7,20.0,154.0,39.05,28.31
2016,9,19,7,15,617.0,48.5,2.7,20.5,204.0,44.05,32.85
2016,9,19,7,30,675.0,54.0,2.7,21.0,254.0,49.08,37.26
2016,9,19,7,45,713.0,58.0,2.7,21.5,304.0,52.69,40.3
2016,9,19,8,0,751.0,62.0,2.7,22.0,354.0,56.3,43.24
2016,9,19,8,15,778.0,65.0,2.7,22.5,402.5,58.96,45.3
2016,9,19,8,30,805.0,68.0,2.7,23.0,451.0,70.6,45.62
2016,9,19,8,45,824.5,70.5,2.75,23.5,496.0,137.14,75.17
2016,9,19,9,0,844.0,73.0,2.8,24.0,541.0,199.19,118.24
2016,9,19,9,15,858.5,75.0,2.8,24.5,581.5,261.61,169.38
2016,9,19,9,30,873.0,77.0,2.8,25.0,622.0,324.99,223.82
2016,9,19,9,45,879.5,80.5,2.85,25.5,656.0,387.46,277.78
2016,9,19,10,0,886.0,84.0,2.9,26.0,690.0,449.44,330.11
2016,9,19,10,15,894.0,85.5,2.9,26.0,718.0,509.71,380.11
2016,9,19,10,30,902.0,87.0,2.9,26.0,746.0,569.1,427.87
2016,9,19,10,45,908.5,87.5,2.95,26.5,767.0,625.57,471.3
2016,9,19,11,0,915.0,88.0,3.0,27.0,788.0,680.46,512.17
2016,9,19,11,15,918.5,88.5,3.0,27.0,802.0,731.42,549.91
2016,9,19,11,30,922.0,89.0,3.0,27.0,816.0,780.03,584.28
2016,9,19,11,45,923.5,89.5,3.05,27.0,821.5,824.5,614.41
2016,9,19,12,0,925.0,90.0,3.1,27.0,827.0,866.02,642.41
2016,9,19,12,15,924.5,90.0,3.15,27.0,824.5,902.19,666.71
2016,9,19,12,30,924.0,90.0,3.2,27.0,822.0,934.91,688.72
2016,9,19,12,45,912.5,94.5,3.25,27.0,809.5,958.64,704.82
2016,9,19,13,0,901.0,99.0,3.3,27.0,797.0,978.26,718.38
2016,9,19,13,15,896.5,98.0,3.3,27.0,779.0,994.66,729.62
2016,9,19,13,30,892.0,97.0,3.3,27.0,761.0,1007.09,738.41
2016,9,19,13,45,887.0,95.0,3.35,27.0,736.0,1013.9,744.1
2016,9,19,14,0,882.0,93.0,3.4,27.0,711.0,1016.69,747.37
