Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,15,872.5,91.5,3.4,26.5,679.0,1011.48,746.7
2016,9,19,14,30,863.0,90.0,3.4,26.0,647.0,1002.35,743.65
2016,9,19,14,45,852.0,87.0,3.4,26.0,609.0,986.07,734.52
2016,9,19,15,0,841.0,84.0,3.4,26.0,571.0,966.11,723.06
2016,9,19,15,15,823.0,81.5,3.35,25.5,527.5,948.45,714.27
2016,9,19,15,30,805.0,79.0,3.3,25.0,484.0,915.17,694.74
2016,9,19,15,45,782.5,75.0,3.3,25.0,436.5,872.77,667.66
2016,9,19,16,0,760.0,71.0,3.3,25.0,389.0,828.0,638.45
2016,9,19,16,15,725.5,66.5,3.25,24.5,339.0,769.74,599.73
2016,9,19,16,30,691.0,62.0,3.2,24.0,289.0,710.58,558.98
2016,9,19,16,45,641.5,56.5,3.2,23.5,238.5,637.21,505.96
2016,9,19,17,0,592.0,51.0,3.2,23.0,188.0,571.85,456.23
2016,9,19,17,15,509.5,43.0,3.15,22.0,139.5,474.74,379.56
2016,9,19,17,30,427.0,35.0,3.1,21.0,91.0,383.75,302.22
2016,9,19,17,45,281.5,23.5,3.1,20.5,53.5,249.84,157.02
2016,9,19,18,0,136.0,12.0,3.1,20.0,16.0,90.82,0.0
2016,9,19,18,15,68.0,6.0,3.05,19.5,8.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,6,15,128.5,16.5,2.35,13.5,29.0,12.6,0.0
2016,9,20,6,30,257.0,33.0,2.4,14.0,58.0,25.2,14.55
2016,9,20,6,45,364.5,44.5,2.5,14.5,103.0,36.34,25.99
2016,9,20,7,0,472.0,56.0,2.6,15.0,148.0,45.6,34.67
2016,9,20,7,15,537.5,63.5,2.65,15.5,198.0,51.32,40.0
2016,9,20,7,30,603.0,71.0,2.7,16.0,248.0,57.08,45.13
2016,9,20,7,45,334.5,112.5,2.75,16.5,214.0,79.13,64.43
2016,9,20,8,0,66.0,154.0,2.8,17.0,180.0,106.26,87.79
2016,9,20,8,15,134.0,176.5,2.8,17.0,237.5,118.38,98.0
2016,9,20,8,30,202.0,199.0,2.8,17.0,295.0,136.42,106.06
2016,9,20,8,45,510.5,144.0,2.8,17.5,418.0,147.46,97.02
2016,9,20,9,0,819.0,89.0,2.8,18.0,541.0,204.25,126.25
2016,9,20,9,15,834.5,91.5,2.85,18.5,581.5,266.96,178.8
2016,9,20,9,30,850.0,94.0,2.9,19.0,622.0,330.9,234.75
2016,9,20,9,45,862.5,95.5,2.95,19.5,657.0,395.42,291.15
2016,9,20,10,0,875.0,97.0,3.0,20.0,692.0,457.54,344.49
2016,9,20,10,15,883.5,98.5,3.05,20.0,720.0,517.66,395.49
2016,9,20,10,30,892.0,100.0,3.1,20.0,748.0,576.96,444.34
2016,9,20,10,45,898.5,100.5,3.2,20.5,769.0,633.14,488.7
2016,9,20,11,0,905.0,101.0,3.3,21.0,790.0,687.74,530.53
2016,9,20,11,15,908.5,101.5,3.35,21.0,803.5,738.44,569.25
2016,9,20,11,30,912.0,102.0,3.4,21.0,817.0,786.79,604.95
2016,9,20,11,45,759.0,178.5,3.5,21.0,776.5,795.32,609.48
2016,9,20,12,0,606.0,255.0,3.6,21.0,736.0,774.27,592.49
2016,9,20,12,15,616.5,246.0,3.65,21.0,733.5,805.09,615.71
2016,9,20,12,30,627.0,237.0,3.7,21.0,731.0,833.63,636.84
2016,9,20,12,45,562.5,259.0,3.8,21.0,698.0,813.25,622.17
2016,9,20,13,0,498.0,281.0,3.9,21.0,665.0,793.67,608.0
2016,9,20,13,15,502.5,270.0,3.95,21.0,649.5,803.48,616.37
2016,9,20,13,30,507.0,259.0,4.0,21.0,634.0,810.57,622.73
2016,9,20,13,45,365.5,291.0,4.05,21.0,557.0,689.47,533.88
2016,9,20,14,0,224.0,323.0,4.1,21.0,480.0,564.92,440.22
2016,9,20,14,15,224.5,307.0,4.1,21.0,457.5,553.72,433.57
2016,9,20,14,30,225.0,291.0,4.1,21.0,435.0,541.2,425.42
2016,9,20,14,45,332.5,249.5,4.1,21.0,448.0,630.67,496.5
2016,9,20,15,0,440.0,208.0,4.1,21.0,461.0,716.15,563.13
2016,9,20,15,15,617.0,146.0,4.1,20.5,470.0,828.15,649.54
2016,9,20,15,30,794.0,84.0,4.1,20.0,479.0,911.29,711.53
2016,9,20,15,45,770.5,79.5,4.15,20.0,431.5,867.43,681.8
2016,9,20,16,0,747.0,75.0,4.2,20.0,384.0,821.26,650.7
2016,9,20,16,15,710.5,70.5,4.15,19.5,333.5,761.39,609.35
2016,9,20,16,30,674.0,66.0,4.1,19.0,283.0,707.02,570.7
2016,9,20,16,45,621.0,59.5,4.1,19.0,232.5,630.51,512.35
2016,9,20,17,0,568.0,53.0,4.1,19.0,182.0,555.81,452.78
2016,9,20,17,15,481.0,45.0,4.05,18.0,134.0,456.22,371.84
2016,9,20,17,30,394.0,37.0,4.0,17.0,86.0,362.83,289.68
2016,9,20,17,45,242.0,24.0,3.95,16.5,49.5,221.76,126.35
2016,9,20,18,0,90.0,11.0,3.9,16.0,13.0,62.49,0.0
2016,9,20,18,15,45.0,5.5,3.85,15.5,6.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,21,6,15,137.5,16.0,4.1,13.0,28.5,12.59,0.0
2016,9,21,6,30,275.0,32.0,4.2,13.0,57.0,26.39,15.22
2016,9,21,6,45,378.0,43.0,4.3,13.5,101.5,35.23,25.06
2016,9,21,7,0,481.0,54.0,4.4,14.0,146.0,44.11,33.46
2016,9,21,7,15,548.0,61.5,4.45,14.0,196.5,49.92,38.97
2016,9,21,7,30,615.0,69.0,4.5,14.0,247.0,55.77,44.32
2016,9,21,7,45,660.5,74.5,4.6,14.5,298.5,59.86,47.87
2016,9,21,8,0,706.0,80.0,4.7,15.0,350.0,63.96,51.31
2016,9,21,8,15,737.5,84.0,4.7,15.0,400.0,66.76,53.64
2016,9,21,8,30,769.0,88.0,4.7,15.0,450.0,87.77,59.4
2016,9,21,8,45,795.5,90.5,4.75,15.5,496.5,147.2,86.46
2016,9,21,9,0,822.0,93.0,4.8,16.0,543.0,209.84,132.17
2016,9,21,9,15,839.0,95.5,4.8,16.0,585.0,273.22,186.48
2016,9,21,9,30,856.0,98.0,4.8,16.0,627.0,338.01,244.63
2016,9,21,9,45,876.0,97.0,4.85,16.5,664.5,403.49,303.0
2016,9,21,10,0,896.0,96.0,4.9,17.0,702.0,467.63,359.28
2016,9,21,10,15,905.5,97.5,4.95,17.0,731.5,529.46,413.12
2016,9,21,10,30,915.0,99.0,5.0,17.0,761.0,590.54,464.87
2016,9,21,10,45,924.0,99.5,5.05,17.5,784.0,649.44,512.57
2016,9,21,11,0,933.0,100.0,5.1,18.0,807.0,706.96,557.79
2016,9,21,11,15,937.5,100.5,5.1,18.0,821.5,759.7,599.15
2016,9,21,11,30,942.0,101.0,5.1,18.0,836.0,810.1,637.12
2016,9,21,11,45,795.5,167.5,5.2,18.0,791.0,809.74,636.22
2016,9,21,12,0,649.0,234.0,5.3,18.0,746.0,793.6,622.54
2016,9,21,12,15,605.5,251.0,5.35,18.0,727.5,801.33,628.35
2016,9,21,12,30,562.0,268.0,5.4,18.0,709.0,800.19,627.47
2016,9,21,12,45,564.5,261.5,5.45,18.5,699.0,818.95,641.09
2016,9,21,13,0,567.0,255.0,5.5,19.0,689.0,835.02,652.61
2016,9,21,13,15,584.0,241.0,5.5,18.5,679.0,854.72,669.58
2016,9,21,13,30,601.0,227.0,5.5,18.0,669.0,879.31,690.01
2016,9,21,13,45,600.0,216.5,5.55,18.0,644.5,879.92,691.91
2016,9,21,14,0,599.0,206.0,5.6,18.0,620.0,877.13,691.59
2016,9,21,14,15,597.0,194.0,5.55,18.0,590.0,868.46,686.45
2016,9,21,14,30,595.0,182.0,5.5,18.0,560.0,856.4,678.76
2016,9,21,14,45,733.5,134.0,5.45,18.0,571.0,943.97,743.94
2016,9,21,15,0,872.0,86.0,5.4,18.0,582.0,1013.73,795.03
2016,9,21,15,15,853.0,83.0,5.35,17.5,536.5,981.38,774.66
2016,9,21,15,30,834.0,80.0,5.3,17.0,491.0,945.77,752.36
2016,9,21,15,45,809.0,76.5,5.25,17.0,442.0,900.8,721.41
2016,9,21,16,0,784.0,73.0,5.2,17.0,393.0,853.46,688.18
2016,9,21,16,15,746.5,68.5,5.1,16.5,341.0,791.56,644.12
2016,9,21,16,30,709.0,64.0,5.0,16.0,289.0,728.77,597.89
2016,9,21,16,45,653.5,58.0,4.95,16.0,236.5,655.7,540.74
2016,9,21,17,0,598.0,52.0,4.9,16.0,184.0,578.39,477.57
2016,9,21,17,15,505.0,44.0,4.85,15.5,134.5,473.03,389.54
2016,9,21,17,30,412.0,36.0,4.8,15.0,85.0,374.34,300.08
2016,9,21,17,45,244.5,23.0,4.75,14.5,48.5,219.56,104.22
2016,9,21,18,0,77.0,10.0,4.7,14.0,12.0,53.91,0.0
2016,9,21,18,15,38.5,5.0,4.65,13.5,6.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,6,15,154.5,14.5,4.75,12.5,28.0,11.41,0.0
2016,9,22,6,30,309.0,29.0,4.7,13.0,56.0,24.0,12.96
2016,9,22,6,45,421.5,38.5,4.7,13.5,102.5,31.82,22.03
2016,9,22,7,0,534.0,48.0,4.7,14.0,149.0,39.78,29.6
2016,9,22,7,15,598.5,54.5,4.55,14.0,200.0,45.07,34.64
2016,9,22,7,30,663.0,61.0,4.4,14.0,251.0,50.41,39.55
2016,9,22,7,45,711.5,64.5,4.25,14.5,304.0,57.76,46.01
2016,9,22,8,0,760.0,68.0,4.1,15.0,357.0,60.99,48.69
2016,9,22,8,15,788.0,71.5,4.0,15.5,406.5,63.92,51.04
2016,9,22,8,30,816.0,75.0,3.9,16.0,456.0,81.9,52.36
2016,9,22,8,45,838.0,77.0,3.85,16.5,502.0,143.47,80.98
2016,9,22,9,0,860.0,79.0,3.8,17.0,548.0,212.24,131.82
2016,9,22,9,15,874.5,81.5,3.75,17.0,588.5,276.34,186.72
2016,9,22,9,30,889.0,84.0,3.7,17.0,629.0,341.38,244.92
2016,9,22,9,45,900.0,85.0,3.7,17.5,664.0,404.61,301.31
2016,9,22,10,0,911.0,86.0,3.7,18.0,699.0,467.76,356.32
2016,9,22,10,15,919.0,87.5,3.7,18.0,727.5,529.53,409.3
2016,9,22,10,30,927.0,89.0,3.7,18.0,756.0,590.36,459.9
2016,9,22,10,45,930.0,91.0,3.7,18.5,776.5,647.43,505.19
2016,9,22,11,0,933.0,93.0,3.7,19.0,797.0,702.53,547.48
2016,9,22,11,15,936.0,93.5,3.75,19.0,810.0,754.01,587.19
2016,9,22,11,30,939.0,94.0,3.8,19.0,823.0,803.02,623.21
2016,9,22,11,45,938.5,95.0,3.9,19.5,827.5,847.05,653.21
2016,9,22,12,0,938.0,96.0,4.0,20.0,832.0,887.94,680.78
2016,9,22,12,15,937.5,96.0,4.05,20.0,829.0,924.49,706.26
2016,9,22,12,30,937.0,96.0,4.1,20.0,826.0,957.54,729.33
2016,9,22,12,45,930.0,98.0,4.2,20.0,814.0,983.02,747.53
2016,9,22,13,0,923.0,100.0,4.3,20.0,802.0,1004.51,763.16
2016,9,22,13,15,918.0,99.0,4.35,20.0,783.0,1020.63,775.0
2016,9,22,13,30,913.0,98.0,4.4,20.0,764.0,1032.68,784.26
2016,9,22,13,45,903.5,97.5,4.5,20.0,737.0,1036.66,788.8
2016,9,22,14,0,894.0,97.0,4.6,20.0,710.0,1036.53,790.85
2016,9,22,14,15,883.5,95.0,4.65,19.5,677.0,1029.56,789.49
2016,9,22,14,30,873.0,93.0,4.7,19.0,644.0,1018.6,785.55
2016,9,22,14,45,856.0,91.5,4.8,19.0,604.0,1010.79,782.83
2016,9,22,15,0,839.0,90.0,4.9,19.0,564.0,986.12,768.3
2016,9,22,15,15,819.0,87.5,4.9,18.5,519.0,953.75,748.95
2016,9,22,15,30,799.0,85.0,4.9,18.0,474.0,918.25,727.12
2016,9,22,15,45,769.0,81.5,4.95,18.0,425.0,869.1,693.83
2016,9,22,16,0,739.0,78.0,5.0,18.0,376.0,817.88,658.28
2016,9,22,16,15,699.5,73.0,4.95,17.5,325.0,761.22,618.27
2016,9,22,16,30,660.0,68.0,4.9,17.0,274.0,698.13,571.81
2016,9,22,16,45,602.5,61.5,4.85,17.0,223.0,618.24,509.1
2016,9,22,17,0,545.0,55.0,4.8,17.0,172.0,540.4,445.29
2016,9,22,17,15,449.5,45.5,4.65,16.5,124.5,433.38,355.52
2016,9,22,17,30,354.0,36.0,4.5,16.0,77.0,333.52,264.04
2016,9,22,17,45,177.0,18.0,4.4,15.5,38.5,167.88,53.15
2016,9,22,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,23,6,15,160.0,13.0,2.7,12.5,26.5,10.23,0.0
2016,9,23,6,30,320.0,26.0,2.7,13.0,53.0,21.53,10.67
2016,9,23,6,45,424.0,35.0,2.7,13.5,97.5,29.0,19.56
2016,9,23,7,0,528.0,44.0,2.7,14.0,142.0,36.58,26.78
2016,9,23,7,15,589.5,50.0,2.6,14.5,191.5,41.56,31.45
2016,9,23,7,30,651.0,56.0,2.5,15.0,241.0,50.43,39.41
2016,9,23,7,45,693.5,60.0,2.4,15.5,291.0,53.99,42.5
2016,9,23,8,0,736.0,64.0,2.3,16.0,341.0,57.58,45.5
2016,9,23,8,15,763.5,67.5,2.2,16.5,389.0,60.54,47.88
2016,9,23,8,30,791.0,71.0,2.1,17.0,437.0,80.0,49.74
2016,9,23,8,45,812.0,73.0,2.05,18.0,482.0,139.75,78.02
2016,9,23,9,0,833.0,75.0,2.0,19.0,527.0,206.59,127.07
2016,9,23,9,15,847.5,77.5,1.95,19.0,566.5,268.84,179.72
2016,9,23,9,30,862.0,80.0,1.9,19.0,606.0,332.06,235.31
2016,9,23,9,45,872.0,81.5,1.9,19.5,640.0,393.53,289.01
2016,9,23,10,0,882.0,83.0,1.9,20.0,674.0,454.85,341.17
2016,9,23,10,15,645.5,188.0,1.95,20.0,630.0,483.19,368.29
2016,9,23,10,30,409.0,293.0,2.0,20.0,586.0,470.78,361.51
2016,9,23,10,45,658.0,190.5,2.1,20.5,677.5,578.8,444.43
2016,9,23,11,0,907.0,88.0,2.2,21.0,769.0,682.8,523.5
2016,9,23,11,15,910.5,88.5,2.35,21.0,782.0,733.17,561.58
2016,9,23,11,30,914.0,89.0,2.5,21.0,795.0,781.19,596.54
2016,9,23,11,45,913.0,90.5,2.65,21.5,799.5,824.06,625.54
2016,9,23,12,0,912.0,92.0,2.8,22.0,804.0,863.84,652.26
2016,9,23,12,15,911.5,92.0,2.95,21.5,801.0,899.26,678.5
2016,9,23,12,30,911.0,92.0,3.1,21.0,798.0,931.28,702.59
2016,9,23,12,45,907.0,92.0,3.3,21.0,787.0,956.5,721.22
2016,9,23,13,0,903.0,92.0,3.5,21.0,776.0,977.9,737.42
2016,9,23,13,15,898.5,91.0,3.6,21.0,757.5,993.81,749.38
2016,9,23,13,30,894.0,90.0,3.7,21.0,739.0,1005.75,758.86
2016,9,23,13,45,888.0,88.5,3.8,21.0,713.0,1011.6,764.43
2016,9,23,14,0,882.0,87.0,3.9,21.0,687.0,1013.44,767.5
2016,9,23,14,15,739.0,132.0,3.9,21.0,618.5,946.99,723.25
2016,9,23,14,30,596.0,177.0,3.9,21.0,550.0,853.58,659.78
2016,9,23,14,45,525.5,186.5,3.95,21.0,500.5,782.24,610.69
2016,9,23,15,0,455.0,196.0,4.0,21.0,451.0,719.92,565.92
2016,9,23,15,15,623.0,135.5,3.95,20.5,454.0,823.97,646.57
2016,9,23,15,30,791.0,75.0,3.9,20.0,457.0,897.94,701.78
2016,9,23,15,45,763.0,72.0,3.9,20.0,409.0,851.55,669.94
2016,9,23,16,0,735.0,69.0,3.9,20.0,361.0,803.16,636.84
2016,9,23,16,15,696.0,64.5,3.85,19.5,311.0,741.28,593.71
2016,9,23,16,30,657.0,60.0,3.8,19.0,261.0,678.9,548.57
2016,9,23,16,45,605.0,53.5,3.75,18.5,212.0,609.53,495.87
2016,9,23,17,0,553.0,47.0,3.7,18.0,163.0,536.43,437.37
2016,9,23,17,15,460.5,38.5,3.6,17.5,116.5,433.09,351.49
2016,9,23,17,30,368.0,30.0,3.5,17.0,70.0,337.42,262.61
2016,9,23,17,45,184.0,15.0,3.4,16.5,35.0,165.91,15.33
2016,9,23,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,180.0,11.5,1.55,14.5,26.5,9.05,0.0
2016,9,24,6,30,360.0,23.0,1.5,15.0,53.0,20.89,9.61
2016,9,24,6,45,463.5,31.5,1.5,15.5,98.5,28.69,19.08
2016,9,24,7,0,567.0,40.0,1.5,16.0,144.0,36.6,26.55
2016,9,24,7,15,628.5,45.5,1.45,16.5,194.5,41.71,31.32
2016,9,24,7,30,690.0,51.0,1.4,17.0,245.0,46.87,35.96
2016,9,24,7,45,730.0,55.0,1.35,17.5,296.0,50.6,39.18
2016,9,24,8,0,770.0,59.0,1.3,18.0,347.0,54.34,42.31
2016,9,24,8,15,798.0,62.0,1.3,18.5,396.0,57.13,44.53
2016,9,24,8,30,826.0,65.0,1.3,19.0,445.0,85.13,51.96
2016,9,24,8,45,846.5,67.0,1.35,20.0,490.5,146.39,81.02
2016,9,24,9,0,867.0,69.0,1.4,21.0,536.0,209.81,127.0
2016,9,24,9,15,881.5,71.0,1.35,21.5,576.5,273.75,180.26
2016,9,24,9,30,896.0,73.0,1.3,22.0,617.0,338.62,235.99
2016,9,24,9,45,909.0,73.5,1.3,22.5,652.0,402.32,290.43
2016,9,24,10,0,922.0,74.0,1.3,23.0,687.0,466.15,343.4
2016,9,24,10,15,929.5,75.0,1.3,23.0,715.0,527.59,393.49
2016,9,24,10,30,937.0,76.0,1.3,23.0,743.0,587.99,441.01
2016,9,24,10,45,942.5,76.5,1.35,23.5,764.0,645.39,484.22
2016,9,24,11,0,948.0,77.0,1.4,24.0,785.0,700.99,524.68
2016,9,24,11,15,950.5,77.5,1.45,24.0,797.5,752.42,562.1
2016,9,24,11,30,953.0,78.0,1.5,24.0,810.0,801.27,595.23
2016,9,24,11,45,954.0,78.5,1.6,24.5,815.0,846.15,624.29
2016,9,24,12,0,955.0,79.0,1.7,25.0,820.0,887.91,651.1
2016,9,24,12,15,954.0,79.0,1.8,25.0,817.0,924.12,675.47
2016,9,24,12,30,953.0,79.0,1.9,25.0,814.0,956.72,697.56
2016,9,24,12,45,941.5,83.5,2.0,25.5,800.5,980.77,712.84
2016,9,24,13,0,930.0,88.0,2.1,26.0,787.0,1000.6,725.55
2016,9,24,13,15,925.0,87.0,2.15,26.0,768.0,1016.4,736.69
2016,9,24,13,30,920.0,86.0,2.2,26.0,749.0,1028.11,745.41
2016,9,24,13,45,911.5,85.5,2.3,26.0,722.5,1032.76,750.41
2016,9,24,14,0,903.0,85.0,2.4,26.0,696.0,1033.29,753.0
2016,9,24,14,15,892.5,83.0,2.45,25.5,662.5,1025.88,751.6
2016,9,24,14,30,882.0,81.0,2.5,25.0,629.0,1014.47,747.78
2016,9,24,14,45,867.0,79.5,2.55,25.0,589.5,995.26,737.49
2016,9,24,15,0,852.0,78.0,2.6,25.0,550.0,972.46,724.91
2016,9,24,15,15,832.5,75.5,2.65,24.5,505.5,952.47,715.56
2016,9,24,15,30,813.0,73.0,2.7,24.0,461.0,917.14,695.6
2016,9,24,15,45,778.0,71.5,2.75,24.0,411.5,865.5,662.67
2016,9,24,16,0,743.0,70.0,2.8,24.0,362.0,812.05,627.67
2016,9,24,16,15,704.0,65.5,2.85,23.0,311.5,749.83,587.45
2016,9,24,16,30,665.0,61.0,2.9,22.0,261.0,693.24,549.33
2016,9,24,16,45,591.5,56.5,3.0,21.5,209.5,602.78,482.5
2016,9,24,17,0,518.0,52.0,3.1,21.0,158.0,515.54,414.54
2016,9,24,17,15,421.0,42.0,3.15,20.0,112.0,408.2,327.37
2016,9,24,17,30,324.0,32.0,3.2,19.0,66.0,308.83,234.93
2016,9,24,17,45,162.0,16.0,3.3,18.5,33.0,151.26,0.0
2016,9,24,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,6,15,145.0,12.5,1.1,17.5,24.0,9.83,0.0
2016,9,25,6,30,290.0,25.0,1.1,18.0,48.0,20.65,8.7
2016,9,25,6,45,399.0,35.5,1.1,18.5,93.0,29.33,19.29
2016,9,25,7,0,508.0,46.0,1.1,19.0,138.0,38.06,27.44
2016,9,25,7,15,574.0,53.5,1.05,19.5,188.5,44.12,33.01
2016,9,25,7,30,640.0,61.0,1.0,20.0,239.0,50.19,38.39
2016,9,25,7,45,683.0,66.5,1.0,21.0,290.0,54.49,41.98
2016,9,25,8,0,726.0,72.0,1.0,22.0,341.0,63.58,49.56
2016,9,25,8,15,756.5,76.0,0.95,22.5,390.0,66.76,52.03
2016,9,25,8,30,787.0,80.0,0.9,23.0,439.0,90.22,54.82
2016,9,25,8,45,806.0,84.0,0.9,23.5,484.5,151.27,84.96
2016,9,25,9,0,825.0,88.0,0.9,24.0,530.0,214.54,130.67
2016,9,25,9,15,841.5,90.5,0.85,24.5,570.5,277.99,182.33
2016,9,25,9,30,858.0,93.0,0.8,25.0,611.0,342.76,236.39
2016,9,25,9,45,882.0,90.0,0.75,25.5,648.5,408.0,289.91
2016,9,25,10,0,906.0,87.0,0.7,26.0,686.0,472.37,341.18
2016,9,25,10,15,914.0,88.5,0.7,26.5,714.0,533.81,388.83
2016,9,25,10,30,922.0,90.0,0.7,27.0,742.0,594.29,433.84
2016,9,25,10,45,909.5,99.0,0.7,28.0,758.0,647.93,471.3
2016,9,25,11,0,897.0,108.0,0.7,29.0,774.0,698.1,504.73
2016,9,25,11,15,900.5,109.0,0.65,29.0,787.0,748.75,538.73
2016,9,25,11,30,904.0,110.0,0.6,29.0,800.0,797.08,569.53
2016,9,25,11,45,887.5,118.5,0.55,29.5,800.0,834.04,590.09
2016,9,25,12,0,871.0,127.0,0.5,30.0,800.0,877.62,614.49
2016,9,25,12,15,870.0,127.0,0.45,30.0,796.5,912.62,634.36
2016,9,25,12,30,869.0,127.0,0.4,30.0,793.0,944.21,652.09
2016,9,25,12,45,876.0,121.0,0.35,30.5,784.5,960.45,659.27
2016,9,25,13,0,883.0,115.0,0.3,31.0,776.0,985.81,672.08
2016,9,25,13,15,877.5,114.0,0.4,31.0,756.5,1000.64,683.24
2016,9,25,13,30,872.0,113.0,0.5,31.0,737.0,1025.36,700.63
2016,9,25,13,45,840.5,120.5,0.6,31.0,704.5,1015.94,697.94
2016,9,25,14,0,809.0,128.0,0.7,31.0,672.0,1001.82,692.99
2016,9,25,14,15,796.0,125.5,0.85,30.5,638.5,991.35,692.66
2016,9,25,14,30,783.0,123.0,1.0,30.0,605.0,977.02,689.73
2016,9,25,14,45,752.5,124.0,1.15,30.0,563.0,953.93,679.77
2016,9,25,15,0,722.0,125.0,1.3,30.0,521.0,919.55,662.36
2016,9,25,15,15,697.5,120.0,1.4,29.5,477.0,881.07,642.45
2016,9,25,15,30,673.0,115.0,1.5,29.0,433.0,840.0,620.17
2016,9,25,15,45,640.5,108.5,1.65,28.5,385.0,787.25,589.66
2016,9,25,16,0,608.0,102.0,1.8,28.0,337.0,732.97,556.75
2016,9,25,16,15,563.0,93.5,1.9,27.0,288.0,664.1,512.44
2016,9,25,16,30,518.0,85.0,2.0,26.0,239.0,595.39,465.86
2016,9,25,16,45,464.5,73.0,2.15,25.5,191.0,516.82,408.4
2016,9,25,17,0,411.0,61.0,2.3,25.0,143.0,440.46,349.27
2016,9,25,17,15,318.5,47.0,2.25,24.0,99.0,334.82,263.45
2016,9,25,17,30,226.0,33.0,2.2,23.0,55.0,241.2,176.21
2016,9,25,17,45,113.0,16.5,2.2,22.0,27.5,115.25,0.0
2016,9,25,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,110.0,13.0,1.05,16.5,21.5,10.23,0.0
2016,9,26,6,30,220.0,26.0,1.1,17.0,43.0,21.32,8.49
2016,9,26,6,45,328.0,38.5,1.15,18.0,85.5,31.47,21.08
2016,9,26,7,0,436.0,51.0,1.2,19.0,128.0,41.59,30.45
2016,9,26,7,15,505.5,60.0,1.2,19.5,177.5,48.56,36.84
2016,9,26,7,30,575.0,69.0,1.2,20.0,227.0,55.51,43.0
2016,9,26,7,45,622.5,75.5,1.2,20.5,277.5,60.28,47.08
2016,9,26,8,0,670.0,82.0,1.2,21.0,328.0,65.02,51.01
2016,9,26,8,15,703.0,87.0,1.15,21.5,376.5,68.42,53.69
2016,9,26,8,30,736.0,92.0,1.1,22.0,425.0,93.17,57.44
2016,9,26,8,45,760.5,95.5,1.1,23.0,470.5,156.88,91.23
2016,9,26,9,0,785.0,99.0,1.1,24.0,516.0,217.95,135.25
2016,9,26,9,15,802.5,102.5,1.05,24.5,556.5,280.04,185.84
2016,9,26,9,30,820.0,106.0,1.0,25.0,597.0,343.67,238.92
2016,9,26,9,45,832.5,108.5,1.0,25.5,632.0,405.88,290.53
2016,9,26,10,0,845.0,111.0,1.0,26.0,667.0,468.41,340.83
2016,9,26,10,15,854.5,113.0,0.95,26.5,695.0,529.06,387.65
2016,9,26,10,30,864.0,115.0,0.9,27.0,723.0,589.1,432.02
2016,9,26,10,45,869.5,116.5,0.85,27.5,743.5,645.39,471.92
2016,9,26,11,0,875.0,118.0,0.8,28.0,764.0,700.06,509.09
2016,9,26,11,15,879.0,119.0,0.8,28.0,777.0,744.29,539.87
2016,9,26,11,30,883.0,120.0,0.8,28.0,790.0,792.13,571.87
2016,9,26,11,45,884.0,120.0,0.85,28.5,795.0,834.23,597.7
2016,9,26,12,0,885.0,120.0,0.9,29.0,800.0,873.41,621.51
2016,9,26,12,15,884.5,120.0,0.95,29.0,796.5,908.21,643.7
2016,9,26,12,30,884.0,120.0,1.0,29.0,793.0,939.69,663.87
2016,9,26,12,45,907.5,106.5,1.05,29.0,789.0,976.22,687.22
2016,9,26,13,0,931.0,93.0,1.1,29.0,785.0,1009.41,708.45
2016,9,26,13,15,926.0,92.0,1.15,28.5,765.5,1025.17,720.61
2016,9,26,13,30,921.0,91.0,1.2,28.0,746.0,1036.81,730.69
2016,9,26,13,45,914.5,89.5,1.25,28.0,719.5,1042.25,735.77
2016,9,26,14,0,908.0,88.0,1.3,28.0,693.0,1043.54,738.56
2016,9,26,14,15,897.0,86.0,1.3,27.5,659.5,1035.53,736.41
2016,9,26,14,30,886.0,84.0,1.3,27.0,626.0,1023.5,732.02
2016,9,26,14,45,873.0,81.5,1.3,27.0,586.5,1004.94,722.24
2016,9,26,15,0,860.0,79.0,1.3,27.0,547.0,982.71,710.27
2016,9,26,15,15,840.0,76.5,1.3,26.5,502.0,962.01,700.66
2016,9,26,15,30,820.0,74.0,1.3,26.0,457.0,925.88,680.9
2016,9,26,15,45,794.5,70.0,1.35,26.0,408.5,879.7,653.59
2016,9,26,16,0,769.0,66.0,1.4,26.0,360.0,831.3,623.98
2016,9,26,16,15,729.5,61.5,1.35,25.5,309.0,767.81,582.86
2016,9,26,16,30,690.0,57.0,1.3,25.0,258.0,703.74,539.58
2016,9,26,16,45,632.5,50.5,1.3,24.5,207.0,622.22,481.76
2016,9,26,17,0,575.0,44.0,1.3,24.0,156.0,550.15,427.28
2016,9,26,17,15,476.0,35.5,1.3,23.0,109.0,441.27,341.77
2016,9,26,17,30,377.0,27.0,1.3,22.0,62.0,341.03,242.03
2016,9,26,17,45,188.5,13.5,1.3,21.0,31.0,132.19,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,6,15,141.5,11.5,0.7,17.5,22.0,9.05,0.0
2016,9,27,6,30,283.0,23.0,0.7,18.0,44.0,19.01,6.11
2016,9,27,6,45,391.5,33.5,0.75,18.5,87.5,27.7,17.79
2016,9,27,7,0,500.0,44.0,0.8,19.0,131.0,36.46,26.0
2016,9,27,7,15,567.0,51.0,0.7,19.5,180.5,42.17,31.29
2016,9,27,7,30,634.0,58.0,0.6,20.0,230.0,47.92,36.41
2016,9,27,7,45,676.5,63.5,0.55,20.5,280.5,56.59,43.9
2016,9,27,8,0,719.0,69.0,0.5,21.0,331.0,61.2,47.72
2016,9,27,8,15,493.0,125.0,0.4,21.5,316.0,88.65,70.96
2016,9,27,8,30,267.0,181.0,0.3,22.0,301.0,130.88,95.95
2016,9,27,8,45,545.0,132.5,0.25,23.0,409.5,156.1,98.39
2016,9,27,9,0,823.0,84.0,0.2,24.0,518.0,214.95,130.35
2016,9,27,9,15,839.0,86.5,0.2,24.5,558.0,278.09,181.44
2016,9,27,9,30,855.0,89.0,0.2,25.0,598.0,342.47,234.61
2016,9,27,9,45,590.5,185.0,0.2,25.5,546.5,376.35,269.6
2016,9,27,10,0,326.0,281.0,0.2,26.0,495.0,368.8,269.83
2016,9,27,10,15,617.5,185.0,0.3,26.0,610.5,474.03,346.7
2016,9,27,10,30,909.0,89.0,0.4,26.0,726.0,589.88,430.76
2016,9,27,10,45,914.0,90.5,0.5,26.5,746.5,646.51,471.55
2016,9,27,11,0,919.0,92.0,0.6,27.0,767.0,701.37,510.54
2016,9,27,11,15,922.5,92.5,0.7,27.0,779.5,752.21,546.89
2016,9,27,11,30,926.0,93.0,0.8,27.0,792.0,800.63,579.69
2016,9,27,11,45,926.5,93.5,0.9,27.5,796.5,844.02,607.16
2016,9,27,12,0,927.0,94.0,1.0,28.0,801.0,884.35,632.53
2016,9,27,12,15,926.0,93.5,1.1,28.0,797.5,919.09,655.57
2016,9,27,12,30,925.0,93.0,1.2,28.0,794.0,950.31,676.48
2016,9,27,12,45,531.5,224.0,1.35,28.0,625.5,757.41,552.05
2016,9,27,13,0,138.0,355.0,1.5,28.0,457.0,488.89,361.64
2016,9,27,13,15,200.5,340.5,1.55,27.5,484.5,543.5,405.39
2016,9,27,13,30,263.0,326.0,1.6,27.0,512.0,623.13,463.7
2016,9,27,13,45,321.5,299.0,1.7,27.0,518.0,661.38,492.77
2016,9,27,14,0,380.0,272.0,1.8,27.0,524.0,698.28,521.28
2016,9,27,14,15,306.5,271.5,1.85,26.5,468.5,628.85,473.4
2016,9,27,14,30,233.0,271.0,1.9,26.0,413.0,533.21,406.61
2016,9,27,14,45,165.5,253.5,1.95,26.0,351.0,447.82,344.45
2016,9,27,15,0,98.0,236.0,2.0,26.0,289.0,339.01,262.83
2016,9,27,15,15,87.0,214.5,2.0,25.5,258.5,306.4,239.46
2016,9,27,15,30,76.0,193.0,2.0,25.0,228.0,273.58,215.14
2016,9,27,15,45,73.5,172.0,2.05,25.0,203.0,249.49,197.15
2016,9,27,16,0,71.0,151.0,2.1,25.0,178.0,225.08,178.53
2016,9,27,16,15,64.5,130.5,2.1,24.5,152.5,197.49,157.12
2016,9,27,16,30,58.0,110.0,2.1,24.0,127.0,169.89,135.15
2016,9,27,16,45,48.0,89.0,2.15,23.5,101.0,138.56,109.42
2016,9,27,17,0,38.0,68.0,2.2,23.0,75.0,107.2,83.02
2016,9,27,17,15,19.0,48.0,2.15,22.0,51.5,70.51,51.63
2016,9,27,17,30,0.0,28.0,2.1,21.0,28.0,26.7,13.27
2016,9,27,17,45,0.0,14.0,2.1,20.0,14.0,11.02,0.0
2016,9,27,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,130.0,11.5,2.45,15.0,21.0,9.05,0.0
2016,9,28,6,30,260.0,23.0,2.4,15.0,42.0,18.97,5.18
2016,9,28,6,45,376.0,33.5,2.4,15.5,85.0,27.66,17.88
2016,9,28,7,0,492.0,44.0,2.4,16.0,128.0,36.43,26.25
2016,9,28,7,15,561.5,51.0,2.35,16.5,177.5,42.14,31.61
2016,9,28,7,30,631.0,58.0,2.3,17.0,227.0,47.9,36.82
2016,9,28,7,45,315.5,82.5,2.25,17.5,167.0,59.62,47.1
2016,9,28,8,0,0.0,107.0,2.2,18.0,107.0,78.81,63.71
2016,9,28,8,15,0.0,121.0,2.2,18.5,121.0,88.85,72.12
2016,9,28,8,30,0.0,135.0,2.2,19.0,135.0,99.29,77.09
2016,9,28,8,45,2.0,151.5,2.25,19.5,153.0,112.27,87.23
2016,9,28,9,0,4.0,168.0,2.3,20.0,171.0,125.73,97.63
2016,9,28,9,15,7.5,184.5,2.35,20.0,189.5,140.05,108.8
2016,9,28,9,30,11.0,201.0,2.4,20.0,208.0,155.05,120.52
2016,9,28,9,45,20.5,228.0,2.45,20.5,241.5,180.75,140.38
2016,9,28,10,0,30.0,255.0,2.5,21.0,275.0,211.62,164.2
2016,9,28,10,15,36.0,273.0,2.6,21.0,297.5,233.88,181.53
2016,9,28,10,30,42.0,291.0,2.7,21.0,320.0,257.38,199.79
2016,9,28,10,45,47.0,304.0,2.8,21.5,337.5,277.29,214.82
2016,9,28,11,0,52.0,317.0,2.9,22.0,355.0,298.06,230.42
2016,9,28,11,15,50.5,321.5,2.95,22.0,359.0,307.48,237.59
2016,9,28,11,30,49.0,326.0,3.0,22.0,363.0,316.69,244.62
2016,9,28,11,45,64.5,339.5,3.1,22.0,388.5,347.84,268.79
2016,9,28,12,0,80.0,353.0,3.2,22.0,414.0,380.74,294.15
2016,9,28,12,15,70.0,345.0,3.25,22.0,398.0,371.47,287.01
2016,9,28,12,30,60.0,337.0,3.3,22.0,382.0,360.96,279.05
2016,9,28,12,45,53.5,326.0,3.35,22.0,366.0,349.56,270.54
2016,9,28,13,0,47.0,315.0,3.4,22.0,350.0,337.3,261.37
2016,9,28,13,15,71.0,320.0,3.4,21.5,371.5,371.53,289.2
2016,9,28,13,30,95.0,325.0,3.4,21.0,393.0,407.07,317.88
2016,9,28,13,45,70.0,299.5,3.45,21.0,348.5,359.26,281.12
2016,9,28,14,0,45.0,274.0,3.5,21.0,304.0,310.15,243.12
2016,9,28,14,15,36.5,253.0,3.5,21.0,276.5,282.17,221.72
2016,9,28,14,30,28.0,232.0,3.5,21.0,249.0,253.69,199.67
2016,9,28,14,45,22.5,212.0,3.5,21.0,225.0,207.38,163.44
2016,9,28,15,0,17.0,192.0,3.5,21.0,201.0,184.05,145.11
2016,9,28,15,15,8.5,162.0,3.5,20.5,166.5,147.19,115.72
2016,9,28,15,30,0.0,132.0,3.5,20.0,132.0,110.59,86.04
2016,9,28,15,45,0.0,109.0,3.5,20.0,109.0,89.63,69.06
2016,9,28,16,0,0.0,86.0,3.5,20.0,86.0,68.71,51.89
2016,9,28,16,15,0.0,73.5,3.45,19.5,73.5,58.14,43.26
2016,9,28,16,30,0.0,61.0,3.4,19.0,61.0,47.55,34.44
2016,9,28,16,45,0.0,48.0,3.4,18.5,48.0,36.74,25.29
2016,9,28,17,0,0.0,35.0,3.4,18.0,35.0,26.73,16.69
2016,9,28,17,15,0.0,23.5,3.35,17.5,23.5,17.91,8.99
2016,9,28,17,30,0.0,12.0,3.3,17.0,12.0,9.11,0.55
2016,9,28,17,45,0.0,6.0,3.3,16.5,6.0,4.72,0.0
2016,9,28,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,6,15,96.5,12.5,3.15,12.0,19.0,9.83,0.0
2016,9,29,6,30,193.0,25.0,3.2,12.0,38.0,19.06,4.07
2016,9,29,6,45,313.5,37.0,3.25,12.5,80.0,30.31,20.3
2016,9,29,7,0,434.0,49.0,3.3,13.0,122.0,40.11,29.79
2016,9,29,7,15,506.5,57.5,3.25,13.5,171.0,46.75,36.09
2016,9,29,7,30,579.0,66.0,3.2,14.0,220.0,53.41,42.17
2016,9,29,7,45,289.5,60.5,3.2,14.5,137.5,44.73,34.42
2016,9,29,8,0,0.0,55.0,3.2,15.0,55.0,42.1,31.98
2016,9,29,8,15,0.0,71.5,3.15,15.5,71.5,54.87,43.14
2016,9,29,8,30,0.0,88.0,3.1,16.0,88.0,67.17,51.23
2016,9,29,8,45,0.0,101.5,3.1,16.5,101.5,77.25,59.38
2016,9,29,9,0,0.0,115.0,3.1,17.0,115.0,87.47,67.55
2016,9,29,9,15,0.0,136.5,3.1,17.5,136.5,103.69,80.58
2016,9,29,9,30,0.0,158.0,3.1,18.0,158.0,120.21,93.69
2016,9,29,9,45,4.0,181.5,3.1,18.5,184.5,140.07,109.29
2016,9,29,10,0,8.0,205.0,3.1,19.0,211.0,160.85,125.53
2016,9,29,10,15,10.5,218.5,3.1,19.0,226.0,174.08,135.92
2016,9,29,10,30,13.0,232.0,3.1,19.0,241.0,187.8,146.7
2016,9,29,10,45,19.0,254.5,3.15,19.5,268.0,211.4,165.03
2016,9,29,11,0,25.0,277.0,3.2,20.0,295.0,236.18,184.14
2016,9,29,11,15,22.5,275.0,3.2,20.0,292.0,235.51,183.47
2016,9,29,11,30,20.0,273.0,3.2,20.0,289.0,234.43,182.54
2016,9,29,11,45,20.5,274.5,3.25,20.0,290.5,238.4,185.69
2016,9,29,12,0,21.0,276.0,3.3,20.0,292.0,242.39,188.86
2016,9,29,12,15,69.0,317.0,3.3,20.0,369.0,343.66,268.77
2016,9,29,12,30,117.0,358.0,3.3,20.0,446.0,455.47,354.52
2016,9,29,12,45,137.0,354.0,3.35,20.0,455.5,479.52,373.11
2016,9,29,13,0,157.0,350.0,3.4,20.0,465.0,503.94,392.41
2016,9,29,13,15,158.5,340.0,3.4,19.5,453.0,503.74,393.54
2016,9,29,13,30,160.0,330.0,3.4,19.0,441.0,502.62,394.16
2016,9,29,13,45,243.0,305.5,3.45,19.0,467.0,566.6,445.76
2016,9,29,14,0,326.0,281.0,3.5,19.0,493.0,655.42,514.37
2016,9,29,14,15,326.5,264.5,3.5,18.5,468.0,643.04,507.05
2016,9,29,14,30,327.0,248.0,3.5,18.0,443.0,628.69,498.88
2016,9,29,14,45,202.5,237.0,3.55,18.0,355.5,467.16,374.95
2016,9,29,15,0,78.0,226.0,3.6,18.0,268.0,308.37,248.29
2016,9,29,15,15,122.5,208.5,3.6,17.5,267.5,358.87,291.72
2016,9,29,15,30,167.0,191.0,3.6,17.0,267.0,383.99,314.57
