Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,45,120.5,169.0,3.65,17.0,220.5,313.48,257.53
2016,9,29,16,0,74.0,147.0,3.7,17.0,174.0,224.76,184.72
2016,9,29,16,15,65.5,126.5,3.65,16.5,148.0,195.2,160.82
2016,9,29,16,30,57.0,106.0,3.6,16.0,122.0,165.77,136.29
2016,9,29,16,45,45.5,84.5,3.55,16.0,95.5,132.27,107.41
2016,9,29,17,0,34.0,63.0,3.5,16.0,69.0,98.63,77.95
2016,9,29,17,15,17.0,43.5,3.4,15.5,46.5,63.99,47.19
2016,9,29,17,30,0.0,24.0,3.3,15.0,24.0,21.69,8.0
2016,9,29,17,45,0.0,12.0,3.25,14.5,12.0,9.44,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,6,15,106.0,11.0,2.95,12.0,18.0,8.65,0.0
2016,9,30,6,30,212.0,22.0,3.0,12.0,36.0,18.07,2.03
2016,9,30,6,45,333.0,33.5,3.15,12.5,78.0,27.52,17.81
2016,9,30,7,0,454.0,45.0,3.3,13.0,120.0,37.03,27.04
2016,9,30,7,15,526.0,53.0,3.35,13.5,168.5,43.42,33.11
2016,9,30,7,30,598.0,61.0,3.4,14.0,217.0,49.84,38.99
2016,9,30,7,45,647.5,66.0,3.45,14.5,267.5,53.77,42.47
2016,9,30,8,0,697.0,71.0,3.5,15.0,318.0,57.73,45.87
2016,9,30,8,15,729.5,75.0,3.55,15.0,366.0,65.7,52.8
2016,9,30,8,30,762.0,79.0,3.6,15.0,414.0,97.43,58.92
2016,9,30,8,45,787.0,82.0,3.65,15.5,459.0,156.9,92.55
2016,9,30,9,0,812.0,85.0,3.7,16.0,504.0,219.32,141.09
2016,9,30,9,15,829.0,87.5,3.65,16.0,544.5,282.04,195.91
2016,9,30,9,30,846.0,90.0,3.6,16.0,585.0,346.12,253.48
2016,9,30,9,45,859.5,91.5,3.6,16.5,619.5,409.94,310.06
2016,9,30,10,0,873.0,93.0,3.6,17.0,654.0,472.15,363.98
2016,9,30,10,15,882.0,94.5,3.6,17.0,682.0,532.11,415.26
2016,9,30,10,30,891.0,96.0,3.6,17.0,710.0,591.26,464.35
2016,9,30,10,45,896.0,98.0,3.6,17.5,730.0,647.36,508.73
2016,9,30,11,0,901.0,100.0,3.6,18.0,750.0,701.73,550.38
2016,9,30,11,15,905.0,100.5,3.6,18.0,763.0,752.02,588.97
2016,9,30,11,30,909.0,101.0,3.6,18.0,776.0,799.97,623.79
2016,9,30,11,45,911.5,101.0,3.65,18.0,781.0,843.69,654.72
2016,9,30,12,0,914.0,101.0,3.7,18.0,786.0,884.53,683.47
2016,9,30,12,15,913.5,101.0,3.7,17.5,782.5,919.66,709.2
2016,9,30,12,30,913.0,101.0,3.7,17.0,779.0,951.36,732.63
2016,9,30,12,45,911.0,99.5,3.75,17.0,768.0,976.48,750.52
2016,9,30,13,0,909.0,98.0,3.8,17.0,757.0,997.79,765.93
2016,9,30,13,15,904.5,97.0,3.8,17.0,738.0,1013.33,777.19
2016,9,30,13,30,900.0,96.0,3.8,17.0,719.0,1024.87,785.91
2016,9,30,13,45,894.5,94.0,3.8,17.0,692.5,1030.22,790.59
2016,9,30,14,0,889.0,92.0,3.8,17.0,666.0,1031.53,792.74
2016,9,30,14,15,877.5,90.0,3.7,17.0,632.5,1022.69,787.38
2016,9,30,14,30,866.0,88.0,3.6,17.0,599.0,1009.93,779.56
2016,9,30,14,45,850.0,85.5,3.55,17.0,559.5,1000.93,774.87
2016,9,30,15,0,834.0,83.0,3.5,17.0,520.0,975.33,758.67
2016,9,30,15,15,703.5,100.5,3.45,16.5,447.0,864.44,683.08
2016,9,30,15,30,573.0,118.0,3.4,16.0,374.0,746.7,600.34
2016,9,30,15,45,511.0,114.0,3.4,16.0,323.0,660.72,537.83
2016,9,30,16,0,449.0,110.0,3.4,16.0,272.0,587.22,482.83
2016,9,30,16,15,412.0,99.5,3.35,15.5,230.5,529.41,439.09
2016,9,30,16,30,375.0,89.0,3.3,15.0,189.0,472.51,393.94
2016,9,30,16,45,329.5,73.5,3.25,15.0,148.0,403.23,336.0
2016,9,30,17,0,284.0,58.0,3.2,15.0,107.0,336.54,277.9
2016,9,30,17,15,213.0,41.5,3.1,14.5,71.0,252.91,202.62
2016,9,30,17,30,142.0,25.0,3.0,14.0,35.0,164.82,86.67
2016,9,30,17,45,71.0,12.5,2.95,13.5,17.5,55.52,0.0
2016,9,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,1,6,15,106.0,11.0,1.1,11.5,17.5,8.65,0.0
2016,10,1,6,30,212.0,22.0,1.1,12.0,35.0,18.11,0.12
2016,10,1,6,45,338.0,33.5,1.15,12.5,77.5,27.59,17.78
2016,10,1,7,0,464.0,45.0,1.2,13.0,120.0,37.14,27.14
2016,10,1,7,15,538.5,52.5,1.25,13.5,169.5,43.18,32.91
2016,10,1,7,30,613.0,60.0,1.3,14.0,219.0,49.28,38.51
2016,10,1,7,45,662.0,65.5,1.4,14.5,269.5,53.61,42.36
2016,10,1,8,0,711.0,71.0,1.5,15.0,320.0,57.97,46.09
2016,10,1,8,15,743.5,75.0,1.55,15.5,368.5,65.96,52.94
2016,10,1,8,30,776.0,79.0,1.6,16.0,417.0,99.94,59.62
2016,10,1,8,45,800.0,82.0,1.65,16.5,462.5,160.24,93.96
2016,10,1,9,0,824.0,85.0,1.7,17.0,508.0,223.36,142.75
2016,10,1,9,15,841.0,87.5,1.7,17.0,548.5,286.86,197.52
2016,10,1,9,30,858.0,90.0,1.7,17.0,589.0,351.71,254.74
2016,10,1,9,45,876.0,89.5,1.75,17.5,624.5,416.25,310.7
2016,10,1,10,0,894.0,89.0,1.8,18.0,660.0,479.68,364.36
2016,10,1,10,15,902.5,90.5,1.85,18.0,687.5,540.52,415.15
2016,10,1,10,30,911.0,92.0,1.9,18.0,715.0,600.44,463.63
2016,10,1,10,45,917.0,93.0,2.0,18.5,735.5,657.19,507.66
2016,10,1,11,0,923.0,94.0,2.1,19.0,756.0,712.24,549.1
2016,10,1,11,15,926.0,94.5,2.2,19.0,768.5,762.71,587.28
2016,10,1,11,30,929.0,95.0,2.3,19.0,781.0,810.69,621.41
2016,10,1,11,45,930.0,95.5,2.45,19.5,785.5,854.36,651.01
2016,10,1,12,0,931.0,96.0,2.6,20.0,790.0,894.98,678.36
2016,10,1,12,15,930.0,96.0,2.65,20.0,786.0,930.1,702.37
2016,10,1,12,30,929.0,96.0,2.7,20.0,782.0,961.69,724.04
2016,10,1,12,45,926.5,95.0,2.8,20.0,770.5,987.13,742.11
2016,10,1,13,0,924.0,94.0,2.9,20.0,759.0,1008.7,757.76
2016,10,1,13,15,919.0,93.0,2.95,19.5,739.0,1023.87,770.35
2016,10,1,13,30,914.0,92.0,3.0,19.0,719.0,1034.97,780.49
2016,10,1,13,45,906.0,90.5,3.1,19.0,692.0,1038.36,784.67
2016,10,1,14,0,898.0,89.0,3.2,19.0,665.0,1037.64,786.33
2016,10,1,14,15,886.5,87.0,3.25,19.0,631.0,1028.68,782.19
2016,10,1,14,30,875.0,85.0,3.3,19.0,597.0,1015.77,775.56
2016,10,1,14,45,859.5,82.5,3.35,19.0,557.0,1007.0,771.89
2016,10,1,15,0,844.0,80.0,3.4,19.0,517.0,981.72,756.87
2016,10,1,15,15,822.0,77.0,3.45,18.5,472.0,945.89,735.88
2016,10,1,15,30,800.0,74.0,3.5,18.0,427.0,907.09,712.39
2016,10,1,15,45,769.0,70.5,3.55,18.0,378.5,856.4,678.34
2016,10,1,16,0,738.0,67.0,3.6,18.0,330.0,803.81,641.93
2016,10,1,16,15,692.5,62.0,3.55,17.5,279.0,734.83,592.55
2016,10,1,16,30,647.0,57.0,3.5,17.0,228.0,673.05,546.4
2016,10,1,16,45,576.0,50.5,3.45,16.5,178.0,582.59,475.31
2016,10,1,17,0,505.0,44.0,3.4,16.0,128.0,495.56,403.06
2016,10,1,17,15,382.5,33.5,3.25,15.5,84.0,370.16,293.5
2016,10,1,17,30,260.0,23.0,3.1,15.0,40.0,242.12,100.65
2016,10,1,17,45,130.0,11.5,3.0,15.0,20.0,92.66,0.0
2016,10,1,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,9.5,1.9,12.5,9.5,7.47,0.0
2016,10,2,6,30,0.0,19.0,2.0,13.0,19.0,14.32,0.0
2016,10,2,6,45,35.0,38.0,2.15,13.5,43.5,28.08,17.93
2016,10,2,7,0,70.0,57.0,2.3,14.0,68.0,41.46,30.72
2016,10,2,7,15,86.0,78.0,2.35,14.0,97.0,55.74,43.89
2016,10,2,7,30,102.0,99.0,2.4,14.0,126.0,69.71,56.61
2016,10,2,7,45,113.0,119.5,2.45,14.5,154.5,83.03,68.39
2016,10,2,8,0,124.0,140.0,2.5,15.0,183.0,96.03,79.64
2016,10,2,8,15,259.5,145.5,2.5,15.0,252.5,99.77,82.74
2016,10,2,8,30,395.0,151.0,2.5,15.0,322.0,122.4,87.59
2016,10,2,8,45,240.0,185.0,2.5,15.5,292.0,158.7,116.86
2016,10,2,9,0,85.0,219.0,2.5,16.0,262.0,173.84,135.12
2016,10,2,9,15,73.0,232.5,2.5,16.0,272.0,190.07,148.91
2016,10,2,9,30,61.0,246.0,2.5,16.0,282.0,204.78,161.39
2016,10,2,9,45,128.5,269.5,2.5,16.0,349.5,259.57,204.26
2016,10,2,10,0,196.0,293.0,2.5,16.0,417.0,320.94,252.66
2016,10,2,10,15,234.5,301.0,2.5,16.0,456.0,364.23,287.21
2016,10,2,10,30,273.0,309.0,2.5,16.0,495.0,420.15,331.31
2016,10,2,10,45,266.5,320.0,2.55,16.5,506.0,447.87,352.54
2016,10,2,11,0,260.0,331.0,2.6,17.0,517.0,474.58,372.65
2016,10,2,11,15,579.5,217.5,2.65,17.0,640.5,640.52,502.42
2016,10,2,11,30,899.0,104.0,2.7,17.0,764.0,797.99,621.13
2016,10,2,11,45,904.5,103.0,2.75,17.0,769.5,842.62,651.48
2016,10,2,12,0,910.0,102.0,2.8,17.0,775.0,884.58,680.74
2016,10,2,12,15,909.0,101.5,2.85,17.0,771.5,918.47,704.33
2016,10,2,12,30,908.0,101.0,2.9,17.0,768.0,948.88,725.59
2016,10,2,12,45,901.5,102.0,3.0,17.0,755.5,972.15,742.47
2016,10,2,13,0,895.0,103.0,3.1,17.0,743.0,991.52,756.88
2016,10,2,13,15,889.0,102.0,3.15,17.0,723.0,1005.22,767.2
2016,10,2,13,30,883.0,101.0,3.2,17.0,703.0,1014.94,775.04
2016,10,2,13,45,873.0,99.5,3.3,17.0,675.5,1016.06,777.65
2016,10,2,14,0,863.0,98.0,3.4,17.0,648.0,1026.56,786.93
2016,10,2,14,15,850.0,96.0,3.4,16.5,614.0,1016.0,782.55
2016,10,2,14,30,837.0,94.0,3.4,16.0,580.0,1001.51,775.74
2016,10,2,14,45,821.0,91.0,3.4,16.0,540.5,978.95,761.96
2016,10,2,15,0,805.0,88.0,3.4,16.0,501.0,952.84,745.73
2016,10,2,15,15,781.5,84.5,3.4,16.0,456.5,915.33,721.28
2016,10,2,15,30,758.0,81.0,3.4,16.0,412.0,875.0,694.51
2016,10,2,15,45,729.0,76.0,3.45,16.0,364.5,825.09,660.43
2016,10,2,16,0,700.0,71.0,3.5,16.0,317.0,780.14,629.05
2016,10,2,16,15,653.0,65.5,3.45,15.5,267.0,710.8,578.56
2016,10,2,16,30,606.0,60.0,3.4,15.0,217.0,641.86,526.15
2016,10,2,16,45,537.5,52.0,3.35,15.0,168.5,552.85,454.25
2016,10,2,17,0,469.0,44.0,3.3,15.0,120.0,467.26,381.48
2016,10,2,17,15,344.5,33.0,3.15,14.5,78.0,341.5,269.67
2016,10,2,17,30,220.0,22.0,3.0,14.0,36.0,210.5,51.05
2016,10,2,17,45,110.0,11.0,2.95,14.0,18.0,79.37,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,0.85,11.5,7.0,5.51,0.0
2016,10,3,6,30,0.0,14.0,0.9,12.0,14.0,10.67,0.0
2016,10,3,6,45,2.0,33.0,1.0,12.5,33.0,24.61,14.97
2016,10,3,7,0,4.0,52.0,1.1,13.0,52.0,38.21,27.99
2016,10,3,7,15,14.0,72.0,1.15,13.0,75.0,52.41,41.11
2016,10,3,7,30,24.0,92.0,1.2,13.0,98.0,65.48,53.07
2016,10,3,7,45,31.0,111.5,1.3,13.5,121.0,78.56,64.68
2016,10,3,8,0,38.0,131.0,1.4,14.0,144.0,91.41,75.84
2016,10,3,8,15,22.5,139.0,1.5,14.0,147.0,100.06,83.27
2016,10,3,8,30,7.0,147.0,1.6,14.0,150.0,107.28,85.16
2016,10,3,8,45,3.5,142.5,1.75,14.5,144.0,106.32,84.0
2016,10,3,9,0,0.0,138.0,1.9,15.0,138.0,103.99,81.83
2016,10,3,9,15,0.5,154.0,2.0,15.0,154.5,116.61,92.04
2016,10,3,9,30,1.0,170.0,2.1,15.0,171.0,129.52,102.42
2016,10,3,9,45,0.5,137.0,2.25,15.0,137.5,105.35,82.33
2016,10,3,10,0,0.0,104.0,2.4,15.0,104.0,80.16,61.41
2016,10,3,10,15,0.0,113.0,2.5,15.0,113.0,87.22,67.16
2016,10,3,10,30,0.0,122.0,2.6,15.0,122.0,94.36,72.95
2016,10,3,10,45,4.5,172.0,2.75,15.5,175.5,136.88,107.54
2016,10,3,11,0,9.0,222.0,2.9,16.0,229.0,181.17,143.03
2016,10,3,11,15,6.0,199.0,2.95,16.0,204.0,161.38,126.9
2016,10,3,11,30,3.0,176.0,3.0,16.0,179.0,141.01,110.36
2016,10,3,11,45,1.5,158.0,3.1,16.0,159.5,125.52,97.77
2016,10,3,12,0,0.0,140.0,3.2,16.0,140.0,109.79,84.94
2016,10,3,12,15,0.5,152.5,3.2,16.0,153.5,120.78,93.94
2016,10,3,12,30,1.0,165.0,3.2,16.0,167.0,132.07,103.15
2016,10,3,12,45,0.5,160.0,3.2,16.0,161.0,127.76,99.67
2016,10,3,13,0,0.0,155.0,3.2,16.0,155.0,123.37,96.17
2016,10,3,13,15,0.0,141.0,3.15,15.5,141.0,111.72,86.92
2016,10,3,13,30,0.0,127.0,3.1,15.0,127.0,100.03,77.61
2016,10,3,13,45,0.0,146.0,3.1,15.0,146.0,116.77,91.52
2016,10,3,14,0,0.0,165.0,3.1,15.0,165.0,134.51,106.23
2016,10,3,14,15,0.0,150.0,3.05,15.0,150.0,121.66,95.85
2016,10,3,14,30,0.0,135.0,3.0,15.0,135.0,108.77,85.43
2016,10,3,14,45,0.0,100.5,2.95,15.0,100.5,78.46,60.44
2016,10,3,15,0,0.0,66.0,2.9,15.0,66.0,50.65,37.27
2016,10,3,15,15,0.0,56.0,2.8,15.0,56.0,42.91,30.85
2016,10,3,15,30,0.0,46.0,2.7,15.0,46.0,35.18,24.39
2016,10,3,15,45,314.0,63.0,2.6,15.0,171.5,416.8,350.27
2016,10,3,16,0,628.0,80.0,2.5,15.0,297.0,725.58,588.82
2016,10,3,16,15,578.0,73.5,2.35,14.5,249.0,654.13,532.86
2016,10,3,16,30,528.0,67.0,2.2,14.0,201.0,583.28,478.28
2016,10,3,16,45,449.5,58.0,2.05,14.0,154.5,487.21,400.44
2016,10,3,17,0,371.0,49.0,1.9,14.0,108.0,395.04,322.43
2016,10,3,17,15,250.0,35.5,1.8,14.0,68.5,273.7,212.67
2016,10,3,17,30,129.0,22.0,1.7,14.0,29.0,145.76,0.0
2016,10,3,17,45,64.5,11.0,1.65,14.0,14.5,50.1,0.0
2016,10,3,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,14.0,1.85,12.0,14.0,11.02,0.0
2016,10,4,6,30,0.0,28.0,1.9,12.0,28.0,19.79,0.0
2016,10,4,6,45,220.5,35.5,2.0,12.5,68.5,26.87,16.62
2016,10,4,7,0,441.0,43.0,2.1,13.0,109.0,35.48,25.52
2016,10,4,7,15,519.0,50.5,2.1,13.0,157.5,41.53,31.41
2016,10,4,7,30,597.0,58.0,2.1,13.0,206.0,47.66,37.17
2016,10,4,7,45,653.5,62.5,2.15,13.5,257.0,51.36,40.51
2016,10,4,8,0,710.0,67.0,2.2,14.0,308.0,59.67,47.81
2016,10,4,8,15,743.5,71.0,2.15,14.5,356.5,63.0,50.56
2016,10,4,8,30,777.0,75.0,2.1,15.0,405.0,102.11,59.59
2016,10,4,8,45,804.5,77.0,2.1,15.5,451.0,162.13,95.4
2016,10,4,9,0,832.0,79.0,2.1,16.0,497.0,225.36,145.23
2016,10,4,9,15,849.0,81.5,2.05,16.0,537.0,289.24,201.05
2016,10,4,9,30,866.0,84.0,2.0,16.0,577.0,356.17,260.43
2016,10,4,9,45,878.5,85.5,2.0,16.5,611.5,418.79,315.35
2016,10,4,10,0,891.0,87.0,2.0,17.0,646.0,481.49,368.7
2016,10,4,10,15,900.5,88.5,2.05,17.0,673.5,542.48,419.87
2016,10,4,10,30,910.0,90.0,2.1,17.0,701.0,602.67,468.82
2016,10,4,10,45,918.0,90.0,2.15,17.5,722.0,659.46,512.87
2016,10,4,11,0,926.0,90.0,2.2,18.0,743.0,714.69,554.39
2016,10,4,11,15,929.5,90.5,2.3,18.0,755.0,765.37,592.9
2016,10,4,11,30,933.0,91.0,2.4,18.0,767.0,813.59,627.05
2016,10,4,11,45,935.0,91.0,2.55,18.5,771.5,857.41,656.91
2016,10,4,12,0,937.0,91.0,2.7,19.0,776.0,898.22,684.52
2016,10,4,12,15,935.5,90.5,2.9,19.0,772.0,932.21,709.12
2016,10,4,12,30,934.0,90.0,3.1,19.0,768.0,962.6,731.37
2016,10,4,12,45,925.5,92.0,3.3,19.0,754.5,985.47,748.63
2016,10,4,13,0,917.0,94.0,3.5,19.0,741.0,1004.27,763.32
2016,10,4,13,15,911.5,93.0,3.6,19.0,721.0,1018.54,774.37
2016,10,4,13,30,906.0,92.0,3.7,19.0,701.0,1028.76,782.88
2016,10,4,13,45,896.0,91.0,3.8,19.0,673.5,1030.38,785.75
2016,10,4,14,0,886.0,90.0,3.9,19.0,646.0,1027.92,786.08
2016,10,4,14,15,874.0,88.0,3.95,19.0,612.0,1018.2,781.27
2016,10,4,14,30,862.0,86.0,4.0,19.0,578.0,1017.47,782.86
2016,10,4,14,45,842.5,84.5,4.05,19.0,537.5,992.94,767.99
2016,10,4,15,0,823.0,83.0,4.1,19.0,497.0,964.87,750.76
2016,10,4,15,15,799.5,80.0,4.1,18.5,452.0,927.63,727.93
2016,10,4,15,30,776.0,77.0,4.1,18.0,407.0,887.53,702.63
2016,10,4,15,45,736.5,74.0,4.15,18.0,357.5,829.6,662.5
2016,10,4,16,0,697.0,71.0,4.2,18.0,308.0,777.48,625.56
2016,10,4,16,15,646.5,65.5,4.1,17.5,258.0,705.05,572.25
2016,10,4,16,30,596.0,60.0,4.0,17.0,208.0,633.2,517.0
2016,10,4,16,45,508.0,52.5,3.9,16.5,158.5,529.04,433.47
2016,10,4,17,0,420.0,45.0,3.8,16.0,109.0,429.46,349.47
2016,10,4,17,15,285.5,32.5,3.65,15.5,68.5,297.07,227.74
2016,10,4,17,30,151.0,20.0,3.5,15.0,28.0,155.88,0.0
2016,10,4,17,45,75.5,10.0,3.4,15.0,14.0,56.37,0.0
2016,10,4,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,6,15,110.5,9.0,2.65,11.0,14.5,7.08,0.0
2016,10,5,6,30,221.0,18.0,2.7,11.0,29.0,14.86,0.0
2016,10,5,6,45,362.0,28.0,2.75,11.5,71.0,23.24,13.47
2016,10,5,7,0,503.0,38.0,2.8,12.0,113.0,31.83,22.36
2016,10,5,7,15,579.0,45.0,2.75,12.5,162.5,37.74,28.06
2016,10,5,7,30,655.0,52.0,2.7,13.0,212.0,47.35,36.87
2016,10,5,7,45,704.5,56.5,2.7,14.0,263.0,51.46,40.5
2016,10,5,8,0,754.0,61.0,2.7,15.0,314.0,55.62,44.02
2016,10,5,8,15,785.0,64.5,2.65,15.5,363.0,58.74,46.61
2016,10,5,8,30,816.0,68.0,2.6,16.0,412.0,100.81,56.56
2016,10,5,8,45,839.5,70.0,2.6,16.5,457.5,162.78,94.04
2016,10,5,9,0,863.0,72.0,2.6,17.0,503.0,231.07,148.35
2016,10,5,9,15,878.5,74.5,2.55,17.0,543.0,295.54,204.93
2016,10,5,9,30,894.0,77.0,2.5,17.0,583.0,360.99,263.48
2016,10,5,9,45,905.0,78.5,2.45,17.5,617.0,424.58,319.39
2016,10,5,10,0,916.0,80.0,2.4,18.0,651.0,488.02,373.43
2016,10,5,10,15,924.0,81.5,2.45,18.0,678.0,549.53,425.17
2016,10,5,10,30,932.0,83.0,2.5,18.0,705.0,610.01,474.48
2016,10,5,10,45,937.5,83.5,2.55,18.5,725.0,666.71,518.57
2016,10,5,11,0,943.0,84.0,2.6,19.0,745.0,721.55,559.9
2016,10,5,11,15,945.5,84.5,2.7,19.0,757.0,772.15,598.29
2016,10,5,11,30,948.0,85.0,2.8,19.0,769.0,820.13,632.11
2016,10,5,11,45,949.0,85.0,2.9,19.5,772.5,863.58,661.33
2016,10,5,12,0,950.0,85.0,3.0,20.0,776.0,903.87,688.18
2016,10,5,12,15,948.5,85.0,3.1,20.0,771.5,938.65,712.49
2016,10,5,12,30,947.0,85.0,3.2,20.0,767.0,969.8,734.41
2016,10,5,12,45,934.5,89.0,3.3,20.0,752.5,991.34,749.93
2016,10,5,13,0,922.0,93.0,3.4,20.0,738.0,1008.65,762.81
2016,10,5,13,15,915.5,92.0,3.5,20.0,717.5,1021.92,773.16
2016,10,5,13,30,909.0,91.0,3.6,20.0,697.0,1031.1,780.96
2016,10,5,13,45,898.0,90.0,3.75,20.0,669.0,1031.63,783.5
2016,10,5,14,0,887.0,89.0,3.9,20.0,641.0,1028.07,783.46
2016,10,5,14,15,874.5,87.5,3.95,19.5,606.5,1018.37,780.18
2016,10,5,14,30,862.0,86.0,4.0,19.0,572.0,1017.67,783.29
2016,10,5,14,45,841.5,84.0,4.05,19.0,531.5,991.4,767.21
2016,10,5,15,0,821.0,82.0,4.1,19.0,491.0,961.63,748.76
2016,10,5,15,15,796.5,79.0,4.1,18.5,445.5,923.37,725.17
2016,10,5,15,30,772.0,76.0,4.1,18.0,400.0,882.29,699.09
2016,10,5,15,45,734.0,72.5,4.15,18.0,351.0,825.24,659.49
2016,10,5,16,0,696.0,69.0,4.2,18.0,302.0,773.79,622.9
2016,10,5,16,15,645.0,63.5,4.15,17.5,252.0,700.97,569.26
2016,10,5,16,30,594.0,58.0,4.1,17.0,202.0,628.82,513.64
2016,10,5,16,45,508.5,50.5,4.1,17.0,153.5,526.93,430.87
2016,10,5,17,0,423.0,43.0,4.1,17.0,105.0,429.56,347.64
2016,10,5,17,15,285.0,30.5,4.05,16.5,65.0,294.93,220.71
2016,10,5,17,30,147.0,18.0,4.0,16.0,25.0,148.08,0.0
2016,10,5,17,45,73.5,9.0,3.95,15.5,12.5,7.08,0.0
2016,10,5,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,13.0,1.4,12.5,13.0,10.23,0.0
2016,10,6,6,30,0.0,26.0,1.4,13.0,26.0,18.35,0.0
2016,10,6,6,45,242.0,32.0,1.4,13.5,67.0,24.43,14.05
2016,10,6,7,0,484.0,38.0,1.4,14.0,108.0,31.73,22.06
2016,10,6,7,15,560.0,44.5,1.35,14.0,156.5,37.2,27.41
2016,10,6,7,30,636.0,51.0,1.3,14.0,205.0,46.33,35.82
2016,10,6,7,45,686.0,55.5,1.3,14.5,255.0,50.44,39.52
2016,10,6,8,0,736.0,60.0,1.3,15.0,305.0,54.58,43.12
2016,10,6,8,15,768.0,63.5,1.25,15.5,353.5,57.71,45.72
2016,10,6,8,30,800.0,67.0,1.2,16.0,402.0,100.71,56.26
2016,10,6,8,45,823.0,69.5,1.15,17.0,446.5,161.93,93.49
2016,10,6,9,0,846.0,72.0,1.1,18.0,491.0,229.35,146.44
2016,10,6,9,15,862.0,74.5,1.05,18.0,530.5,292.83,201.21
2016,10,6,9,30,878.0,77.0,1.0,18.0,570.0,357.38,257.64
2016,10,6,9,45,893.5,77.0,0.95,18.5,604.5,420.37,311.38
2016,10,6,10,0,909.0,77.0,0.9,19.0,639.0,483.7,363.47
2016,10,6,10,15,917.0,78.0,0.95,19.5,666.0,544.22,412.12
2016,10,6,10,30,925.0,79.0,1.0,20.0,693.0,603.7,458.19
2016,10,6,10,45,930.5,80.0,1.05,20.5,712.5,660.35,500.58
2016,10,6,11,0,936.0,81.0,1.1,21.0,732.0,715.17,540.3
2016,10,6,11,15,939.0,81.0,1.15,21.0,744.0,765.14,576.36
2016,10,6,11,30,942.0,81.0,1.2,21.0,756.0,812.54,608.14
2016,10,6,11,45,943.0,81.0,1.3,21.0,759.5,855.55,637.45
2016,10,6,12,0,944.0,81.0,1.4,21.0,763.0,895.43,664.64
2016,10,6,12,15,942.5,81.0,1.5,21.0,759.0,929.82,688.22
2016,10,6,12,30,941.0,81.0,1.6,21.0,755.0,960.6,709.54
2016,10,6,12,45,930.0,84.0,1.7,21.0,741.0,982.13,724.97
2016,10,6,13,0,919.0,87.0,1.8,21.0,727.0,999.5,737.94
2016,10,6,13,15,913.0,86.0,1.9,21.0,706.5,1012.98,748.58
2016,10,6,13,30,907.0,85.0,2.0,21.0,686.0,1022.4,756.79
2016,10,6,13,45,897.0,84.5,2.1,21.0,658.5,1024.33,760.32
2016,10,6,14,0,887.0,84.0,2.2,21.0,631.0,1022.21,761.42
2016,10,6,14,15,874.5,82.0,2.25,21.0,597.0,1011.7,756.58
2016,10,6,14,30,862.0,80.0,2.3,21.0,563.0,997.33,749.35
2016,10,6,14,45,843.5,78.5,2.4,21.0,522.5,986.29,744.97
2016,10,6,15,0,825.0,77.0,2.5,21.0,482.0,959.14,729.61
2016,10,6,15,15,801.0,74.0,2.6,20.5,437.5,921.27,708.11
2016,10,6,15,30,777.0,71.0,2.7,20.0,393.0,880.63,684.07
2016,10,6,15,45,740.5,67.5,2.8,20.0,344.5,824.98,647.14
2016,10,6,16,0,704.0,64.0,2.9,20.0,296.0,767.82,607.79
2016,10,6,16,15,654.0,59.0,2.95,19.5,246.5,702.65,561.46
2016,10,6,16,30,604.0,54.0,3.0,19.0,197.0,631.98,508.35
2016,10,6,16,45,519.5,46.5,3.05,18.5,149.0,530.83,428.49
2016,10,6,17,0,435.0,39.0,3.1,18.0,101.0,434.55,347.61
2016,10,6,17,15,217.5,30.5,3.1,17.0,61.5,244.96,176.56
2016,10,6,17,30,0.0,22.0,3.1,16.0,22.0,17.31,0.0
2016,10,6,17,45,0.0,11.0,3.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,8.5,1.0,13.5,8.5,6.69,0.0
2016,10,7,6,30,0.0,17.0,1.0,14.0,17.0,13.38,0.0
2016,10,7,6,45,88.0,33.0,1.05,14.5,45.5,24.52,13.73
2016,10,7,7,0,176.0,49.0,1.1,15.0,74.0,36.37,25.91
2016,10,7,7,15,205.5,68.0,1.05,15.5,108.5,49.69,38.17
2016,10,7,7,30,235.0,87.0,1.0,16.0,143.0,62.7,49.91
2016,10,7,7,45,260.5,103.5,1.0,16.5,179.0,73.83,59.73
2016,10,7,8,0,286.0,120.0,1.0,17.0,215.0,84.67,69.08
2016,10,7,8,15,303.5,138.0,0.95,17.5,252.0,96.0,78.63
2016,10,7,8,30,321.0,156.0,0.9,18.0,289.0,127.27,91.0
2016,10,7,8,45,336.0,172.5,0.85,18.5,325.5,167.01,117.55
2016,10,7,9,0,351.0,189.0,0.8,19.0,362.0,209.02,149.97
2016,10,7,9,15,604.0,133.5,0.75,19.5,459.5,268.69,189.77
2016,10,7,9,30,857.0,78.0,0.7,20.0,557.0,352.89,252.32
2016,10,7,9,45,852.5,87.0,0.65,21.0,587.0,414.07,303.3
2016,10,7,10,0,848.0,96.0,0.6,22.0,617.0,475.32,352.07
2016,10,7,10,15,857.0,97.5,0.65,22.0,643.5,534.71,399.42
2016,10,7,10,30,866.0,99.0,0.7,22.0,670.0,590.17,442.54
2016,10,7,10,45,742.0,151.0,0.75,22.5,650.5,617.24,462.25
2016,10,7,11,0,618.0,203.0,0.8,23.0,631.0,624.62,467.05
2016,10,7,11,15,597.5,215.5,0.9,23.0,634.5,657.48,491.6
2016,10,7,11,30,577.0,228.0,1.0,23.0,638.0,681.64,509.54
2016,10,7,11,45,736.5,163.5,1.1,23.5,690.0,787.14,584.59
2016,10,7,12,0,896.0,99.0,1.2,24.0,742.0,874.72,641.8
2016,10,7,12,15,895.0,98.5,1.25,24.0,738.0,907.62,662.88
2016,10,7,12,30,894.0,98.0,1.3,24.0,734.0,937.1,682.45
2016,10,7,12,45,874.0,105.0,1.4,24.5,718.0,953.34,693.05
2016,10,7,13,0,854.0,112.0,1.5,25.0,702.0,978.15,709.36
2016,10,7,13,15,715.0,157.0,1.55,25.0,641.0,919.15,672.47
2016,10,7,13,30,576.0,202.0,1.6,25.0,580.0,833.09,617.58
2016,10,7,13,45,580.5,190.5,1.7,25.0,558.5,835.29,622.19
2016,10,7,14,0,585.0,179.0,1.8,25.0,537.0,844.35,630.33
2016,10,7,14,15,485.5,196.5,1.85,24.5,483.0,757.9,572.84
2016,10,7,14,30,386.0,214.0,1.9,24.0,429.0,654.12,501.8
2016,10,7,14,45,451.0,182.5,1.95,24.0,415.5,709.25,544.78
2016,10,7,15,0,516.0,151.0,2.0,24.0,402.0,735.25,565.82
2016,10,7,15,15,607.5,119.5,2.05,23.5,388.0,792.96,609.15
2016,10,7,15,30,699.0,88.0,2.1,23.0,374.0,833.49,640.0
2016,10,7,15,45,662.5,82.5,2.15,23.0,327.0,777.2,601.87
2016,10,7,16,0,626.0,77.0,2.2,23.0,280.0,719.76,562.44
2016,10,7,16,15,571.0,70.0,2.3,22.0,231.5,643.2,509.41
2016,10,7,16,30,516.0,63.0,2.4,21.0,183.0,567.61,453.91
2016,10,7,16,45,433.5,53.0,2.5,20.5,137.0,467.71,375.25
2016,10,7,17,0,351.0,43.0,2.6,20.0,91.0,372.44,295.45
2016,10,7,17,15,175.5,30.5,2.65,19.5,54.5,213.23,145.17
2016,10,7,17,30,0.0,18.0,2.7,19.0,18.0,14.16,0.0
2016,10,7,17,45,0.0,9.0,2.75,19.0,9.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,63.0,7.5,1.15,14.5,10.0,0.0,0.0
2016,10,8,6,30,126.0,15.0,1.2,15.0,20.0,11.8,0.0
2016,10,8,6,45,258.5,28.0,1.25,15.5,57.5,22.96,12.05
2016,10,8,7,0,391.0,41.0,1.3,16.0,95.0,33.72,23.45
2016,10,8,7,15,473.5,49.5,1.25,16.5,141.5,40.52,29.96
2016,10,8,7,30,556.0,58.0,1.2,17.0,188.0,47.38,36.25
2016,10,8,7,45,605.5,64.5,1.15,17.5,236.5,52.38,40.73
2016,10,8,8,0,655.0,71.0,1.1,18.0,285.0,57.37,45.03
2016,10,8,8,15,691.0,76.0,1.0,18.5,332.0,61.05,48.09
2016,10,8,8,30,727.0,81.0,0.9,19.0,379.0,105.2,60.3
2016,10,8,8,45,750.5,85.0,0.8,20.0,423.0,167.83,99.94
2016,10,8,9,0,774.0,89.0,0.7,21.0,467.0,228.54,146.89
2016,10,8,9,15,793.0,92.0,0.55,21.5,506.0,289.75,197.87
2016,10,8,9,30,812.0,95.0,0.4,22.0,545.0,352.61,250.11
2016,10,8,9,45,845.0,89.5,0.3,22.5,582.5,414.83,300.45
2016,10,8,10,0,878.0,84.0,0.2,23.0,620.0,478.83,350.27
2016,10,8,10,15,887.0,85.5,0.2,23.5,647.0,538.55,395.95
2016,10,8,10,30,896.0,87.0,0.2,24.0,674.0,597.42,439.16
2016,10,8,10,45,901.5,88.0,0.2,24.5,693.5,652.54,478.1
2016,10,8,11,0,907.0,89.0,0.2,25.0,713.0,705.9,514.41
2016,10,8,11,15,910.5,89.5,0.3,25.0,725.0,755.35,549.48
2016,10,8,11,30,914.0,90.0,0.4,25.0,737.0,802.37,580.61
2016,10,8,11,45,915.0,90.5,0.5,25.0,740.5,844.75,608.7
2016,10,8,12,0,916.0,91.0,0.6,25.0,744.0,884.12,634.91
2016,10,8,12,15,915.0,90.5,0.7,25.0,740.0,917.46,657.37
2016,10,8,12,30,914.0,90.0,0.8,25.0,736.0,947.31,677.79
2016,10,8,12,45,911.5,89.0,0.9,25.5,724.0,971.57,693.5
2016,10,8,13,0,909.0,88.0,1.0,26.0,712.0,992.03,706.97
2016,10,8,13,15,903.5,87.0,1.1,26.0,692.0,1005.67,717.76
2016,10,8,13,30,898.0,86.0,1.2,26.0,672.0,1015.31,726.29
2016,10,8,13,45,889.0,84.5,1.35,26.0,644.5,1016.8,730.77
2016,10,8,14,0,880.0,83.0,1.5,26.0,617.0,1014.27,732.85
2016,10,8,14,15,867.5,81.5,1.55,25.5,583.5,1004.22,730.13
2016,10,8,14,30,855.0,80.0,1.6,25.0,550.0,990.39,725.13
2016,10,8,14,45,837.5,77.5,1.7,25.0,510.0,978.94,721.01
2016,10,8,15,0,820.0,75.0,1.8,25.0,470.0,951.4,706.24
2016,10,8,15,15,796.0,72.0,1.85,24.5,425.5,913.51,685.14
2016,10,8,15,30,772.0,69.0,1.9,24.0,381.0,872.88,661.63
2016,10,8,15,45,736.5,65.0,2.0,24.0,333.0,817.6,626.3
2016,10,8,16,0,701.0,61.0,2.1,24.0,285.0,760.84,588.49
2016,10,8,16,15,650.0,56.0,2.1,23.0,236.0,687.93,538.47
2016,10,8,16,30,599.0,51.0,2.1,22.0,187.0,623.45,491.66
2016,10,8,16,45,516.5,43.5,2.15,21.0,139.5,524.36,415.47
2016,10,8,17,0,434.0,36.0,2.2,20.0,92.0,430.18,337.13
2016,10,8,17,15,217.0,26.5,2.2,19.5,54.5,235.45,150.92
2016,10,8,17,30,0.0,17.0,2.2,19.0,17.0,13.38,0.0
2016,10,8,17,45,0.0,8.5,2.25,18.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,10.0,1.05,14.5,10.0,0.0,0.0
2016,10,9,6,30,0.0,20.0,1.0,15.0,20.0,15.74,0.0
2016,10,9,6,45,221.0,28.5,1.0,15.5,58.0,21.78,10.71
2016,10,9,7,0,442.0,37.0,1.0,16.0,96.0,30.75,20.85
2016,10,9,7,15,522.5,44.5,1.0,16.5,144.0,36.95,26.82
2016,10,9,7,30,603.0,52.0,1.0,17.0,192.0,43.24,32.61
2016,10,9,7,45,652.5,58.0,1.05,17.5,241.0,48.1,36.97
2016,10,9,8,0,702.0,64.0,1.1,18.0,290.0,57.3,44.98
2016,10,9,8,15,736.0,68.0,1.05,18.5,337.5,60.68,47.77
2016,10,9,8,30,770.0,72.0,1.0,19.0,385.0,107.3,60.28
2016,10,9,8,45,793.0,75.5,1.0,20.0,429.5,167.46,97.86
2016,10,9,9,0,816.0,79.0,1.0,21.0,474.0,230.26,147.05
2016,10,9,9,15,833.5,81.5,0.95,21.5,513.5,293.16,200.3
2016,10,9,9,30,851.0,84.0,0.9,22.0,553.0,357.42,254.96
2016,10,9,9,45,866.5,85.0,0.9,22.5,587.0,421.04,308.17
2016,10,9,10,0,882.0,86.0,0.9,23.0,621.0,483.72,358.94
2016,10,9,10,15,891.0,87.5,0.9,23.0,648.0,543.68,406.64
2016,10,9,10,30,900.0,89.0,0.9,23.0,675.0,602.77,452.01
2016,10,9,10,45,904.5,90.5,0.9,23.5,694.0,657.93,492.14
2016,10,9,11,0,909.0,92.0,0.9,24.0,713.0,711.25,529.55
2016,10,9,11,15,912.0,93.0,0.9,24.0,725.0,760.92,564.34
2016,10,9,11,30,915.0,94.0,0.9,24.0,737.0,808.14,594.81
2016,10,9,11,45,913.5,95.0,0.9,24.0,740.0,849.06,620.81
2016,10,9,12,0,912.0,96.0,0.9,24.0,743.0,886.79,644.61
2016,10,9,12,15,911.0,96.0,0.9,24.0,738.5,920.57,665.78
2016,10,9,12,30,910.0,96.0,0.9,24.0,734.0,950.88,684.75
2016,10,9,12,45,905.0,96.0,0.95,24.0,721.5,973.85,700.11
2016,10,9,13,0,900.0,96.0,1.0,24.0,709.0,992.95,713.28
2016,10,9,13,15,894.0,95.0,1.0,24.0,688.5,1006.03,721.91
2016,10,9,13,30,888.0,94.0,1.0,24.0,668.0,1015.12,728.3
2016,10,9,13,45,876.5,93.0,1.05,24.0,640.5,1014.68,729.96
2016,10,9,14,0,865.0,92.0,1.1,24.0,613.0,1023.32,737.61
2016,10,9,14,15,852.0,90.0,1.1,23.5,578.5,1012.17,733.34
2016,10,9,14,30,839.0,88.0,1.1,23.0,544.0,997.12,726.96
2016,10,9,14,45,820.0,85.0,1.1,23.0,504.0,970.97,712.17
2016,10,9,15,0,801.0,82.0,1.1,23.0,464.0,941.38,695.18
2016,10,9,15,15,775.5,78.5,1.1,22.5,419.5,901.54,672.53
2016,10,9,15,30,750.0,75.0,1.1,22.0,375.0,859.02,647.58
2016,10,9,15,45,714.5,70.5,1.1,21.5,327.0,803.41,612.79
2016,10,9,16,0,679.0,66.0,1.1,21.0,279.0,753.77,580.78
2016,10,9,16,15,625.5,60.0,1.1,20.5,230.0,678.58,528.64
2016,10,9,16,30,572.0,54.0,1.1,20.0,181.0,604.37,474.37
2016,10,9,16,45,488.0,45.5,1.1,19.5,134.0,503.57,396.65
2016,10,9,17,0,404.0,37.0,1.1,19.0,87.0,407.74,316.54
2016,10,9,17,15,202.0,25.5,1.1,18.5,50.5,219.33,127.52
2016,10,9,17,30,0.0,14.0,1.1,18.0,14.0,11.02,0.0
2016,10,9,17,45,0.0,7.0,1.1,17.5,7.0,0.0,0.0
