Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.0,0.65,13.0,5.0,0.0,0.0
2016,10,10,6,30,0.0,10.0,0.6,13.0,10.0,7.87,0.0
2016,10,10,6,45,26.0,28.0,0.6,13.5,31.5,20.97,9.71
2016,10,10,7,0,52.0,46.0,0.6,14.0,53.0,33.79,23.61
2016,10,10,7,15,70.0,67.0,0.55,14.0,80.5,48.19,37.0
2016,10,10,7,30,88.0,88.0,0.5,14.0,108.0,62.29,49.89
2016,10,10,7,45,99.5,109.0,0.45,14.5,137.0,76.01,62.1
2016,10,10,8,0,111.0,130.0,0.4,15.0,166.0,89.4,73.71
2016,10,10,8,15,121.0,149.5,0.4,15.5,194.0,101.62,84.06
2016,10,10,8,30,131.0,169.0,0.4,16.0,222.0,125.4,95.34
2016,10,10,8,45,65.5,145.5,0.4,16.5,172.0,115.87,88.29
2016,10,10,9,0,0.0,122.0,0.4,17.0,122.0,92.49,71.63
2016,10,10,9,15,0.0,135.0,0.45,17.0,135.0,102.7,79.9
2016,10,10,9,30,0.0,148.0,0.5,17.0,148.0,113.07,88.13
2016,10,10,9,45,0.0,156.5,0.55,17.5,156.5,120.18,93.5
2016,10,10,10,0,0.0,165.0,0.6,18.0,165.0,127.37,98.91
2016,10,10,10,15,3.5,182.5,0.65,18.0,185.0,143.52,111.69
2016,10,10,10,30,7.0,200.0,0.7,18.0,205.0,160.41,125.0
2016,10,10,10,45,11.0,218.0,0.75,18.5,225.5,178.77,139.17
2016,10,10,11,0,15.0,236.0,0.8,19.0,246.0,197.96,153.91
2016,10,10,11,15,15.0,238.5,0.85,19.0,249.0,201.91,156.91
2016,10,10,11,30,15.0,241.0,0.9,19.0,252.0,205.85,159.99
2016,10,10,11,45,15.0,242.5,0.95,19.0,253.0,208.93,162.43
2016,10,10,12,0,15.0,244.0,1.0,19.0,254.0,212.03,164.9
2016,10,10,12,15,44.5,280.0,1.05,19.0,311.0,292.15,227.83
2016,10,10,12,30,74.0,316.0,1.1,19.0,368.0,361.52,281.04
2016,10,10,12,45,68.0,307.0,1.2,19.0,354.0,352.59,274.27
2016,10,10,13,0,62.0,298.0,1.3,19.0,340.0,342.94,267.41
2016,10,10,13,15,157.5,295.0,1.35,19.0,397.5,463.02,361.23
2016,10,10,13,30,253.0,292.0,1.4,19.0,455.0,587.43,454.52
2016,10,10,13,45,245.0,282.5,1.5,19.0,435.0,552.48,429.8
2016,10,10,14,0,237.0,273.0,1.6,19.0,415.0,540.5,422.56
2016,10,10,14,15,303.0,242.0,1.6,18.5,412.5,601.26,470.85
2016,10,10,14,30,369.0,211.0,1.6,18.0,410.0,635.0,499.2
2016,10,10,14,45,549.0,157.5,1.65,18.0,429.0,780.01,607.95
2016,10,10,15,0,729.0,104.0,1.7,18.0,448.0,904.03,694.83
2016,10,10,15,15,420.5,134.0,1.7,17.5,328.0,615.54,490.09
2016,10,10,15,30,112.0,164.0,1.7,17.0,208.0,305.58,248.02
2016,10,10,15,45,98.5,145.0,1.7,17.0,180.5,271.49,222.31
2016,10,10,16,0,85.0,126.0,1.7,17.0,153.0,218.87,179.76
2016,10,10,16,15,73.5,104.5,1.65,16.5,125.0,184.3,151.33
2016,10,10,16,30,62.0,83.0,1.6,16.0,97.0,149.64,121.97
2016,10,10,16,45,174.5,63.0,1.6,15.5,87.0,250.35,205.5
2016,10,10,17,0,287.0,43.0,1.6,15.0,77.0,324.48,258.12
2016,10,10,17,15,161.5,26.5,1.6,14.5,43.5,190.04,96.59
2016,10,10,17,30,36.0,10.0,1.6,14.0,10.0,32.54,0.0
2016,10,10,17,45,18.0,5.0,1.6,13.5,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,6,15,36.0,6.5,0.85,12.0,7.5,0.0,0.0
2016,10,11,6,30,72.0,13.0,0.9,12.0,15.0,10.23,0.0
2016,10,11,6,45,206.0,27.5,0.95,12.5,50.5,20.97,9.08
2016,10,11,7,0,340.0,42.0,1.0,13.0,86.0,34.46,24.19
2016,10,11,7,15,426.5,52.0,1.0,13.5,131.5,42.34,31.85
2016,10,11,7,30,513.0,62.0,1.0,14.0,177.0,50.25,39.21
2016,10,11,7,45,329.0,95.5,1.05,14.5,176.0,68.74,55.71
2016,10,11,8,0,145.0,129.0,1.1,15.0,175.0,89.17,73.61
2016,10,11,8,15,159.0,147.0,1.05,15.0,205.0,100.72,83.6
2016,10,11,8,30,173.0,165.0,1.0,15.0,235.0,126.39,95.37
2016,10,11,8,45,245.5,176.5,1.0,15.5,287.0,160.52,117.68
2016,10,11,9,0,318.0,188.0,1.0,16.0,339.0,205.19,150.62
2016,10,11,9,15,562.0,143.0,1.0,16.0,437.0,270.13,196.1
2016,10,11,9,30,806.0,98.0,1.0,16.0,535.0,357.41,262.89
2016,10,11,9,45,837.5,93.0,1.0,16.5,571.5,419.13,315.24
2016,10,11,10,0,869.0,88.0,1.0,17.0,608.0,482.11,367.27
2016,10,11,10,15,878.0,89.5,1.0,17.0,634.5,541.24,415.52
2016,10,11,10,30,887.0,91.0,1.0,17.0,661.0,599.53,461.45
2016,10,11,10,45,893.0,92.5,1.05,17.5,680.5,654.84,503.25
2016,10,11,11,0,899.0,94.0,1.1,18.0,700.0,708.48,542.53
2016,10,11,11,15,902.5,94.5,1.1,18.0,711.5,757.43,577.92
2016,10,11,11,30,906.0,95.0,1.1,18.0,723.0,803.97,608.97
2016,10,11,11,45,906.0,95.5,1.15,18.5,726.0,845.08,635.51
2016,10,11,12,0,906.0,96.0,1.2,19.0,729.0,883.12,659.84
2016,10,11,12,15,904.5,96.0,1.2,19.0,725.0,916.08,681.23
2016,10,11,12,30,903.0,96.0,1.2,19.0,721.0,945.57,700.36
2016,10,11,12,45,676.5,177.0,1.3,19.0,640.5,866.45,649.6
2016,10,11,13,0,450.0,258.0,1.4,19.0,560.0,743.25,564.11
2016,10,11,13,15,423.0,257.5,1.5,19.0,534.5,730.05,557.46
2016,10,11,13,30,396.0,257.0,1.6,19.0,509.0,691.32,532.04
2016,10,11,13,45,479.5,218.0,1.7,19.0,510.0,765.5,588.44
2016,10,11,14,0,563.0,179.0,1.8,19.0,511.0,813.51,625.35
2016,10,11,14,15,541.0,174.5,1.9,18.5,479.0,790.58,612.12
2016,10,11,14,30,519.0,170.0,2.0,18.0,447.0,765.02,597.54
2016,10,11,14,45,462.5,168.0,2.15,18.0,401.5,705.12,556.28
2016,10,11,15,0,406.0,166.0,2.3,18.0,356.0,643.91,513.0
2016,10,11,15,15,345.0,157.5,2.35,17.5,308.0,546.22,441.89
2016,10,11,15,30,284.0,149.0,2.4,17.0,260.0,474.56,387.91
2016,10,11,15,45,260.0,134.0,2.45,17.0,225.0,430.62,354.29
2016,10,11,16,0,236.0,119.0,2.5,17.0,190.0,386.98,319.75
2016,10,11,16,15,213.0,99.5,2.5,16.5,155.0,337.92,280.29
2016,10,11,16,30,190.0,80.0,2.5,16.0,120.0,289.23,239.61
2016,10,11,16,45,150.5,60.5,2.5,15.5,87.0,227.61,186.33
2016,10,11,17,0,111.0,41.0,2.5,15.0,54.0,167.74,131.62
2016,10,11,17,15,55.5,20.5,2.45,14.5,27.0,83.52,29.89
2016,10,11,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,6,15,38.0,5.5,1.65,12.0,6.5,0.0,0.0
2016,10,12,6,30,76.0,11.0,1.5,12.0,13.0,8.65,0.0
2016,10,12,6,45,208.0,25.5,1.35,12.5,48.0,20.87,8.17
2016,10,12,7,0,340.0,40.0,1.2,13.0,83.0,32.84,22.69
2016,10,12,7,15,425.5,50.5,1.05,13.5,128.5,41.17,30.78
2016,10,12,7,30,511.0,61.0,0.9,14.0,174.0,49.5,38.52
2016,10,12,7,45,567.0,68.5,0.8,14.5,222.0,55.16,43.68
2016,10,12,8,0,623.0,76.0,0.7,15.0,270.0,60.81,48.65
2016,10,12,8,15,314.5,106.0,0.7,15.0,204.5,74.46,60.63
2016,10,12,8,30,6.0,136.0,0.7,15.0,139.0,99.86,78.75
2016,10,12,8,45,12.5,154.5,0.75,15.5,160.5,115.68,91.08
2016,10,12,9,0,19.0,173.0,0.8,16.0,182.0,132.66,104.32
2016,10,12,9,15,34.5,197.5,0.9,16.0,215.5,158.45,124.65
2016,10,12,9,30,50.0,222.0,1.0,16.0,249.0,187.14,147.41
2016,10,12,9,45,43.0,230.5,1.1,16.0,254.5,197.4,155.85
2016,10,12,10,0,36.0,239.0,1.2,16.0,260.0,206.75,163.46
2016,10,12,10,15,30.5,241.5,1.2,16.0,260.0,211.1,166.88
2016,10,12,10,30,25.0,244.0,1.2,16.0,260.0,206.59,163.18
2016,10,12,10,45,54.0,274.5,1.25,16.5,311.0,263.43,208.02
2016,10,12,11,0,83.0,305.0,1.3,17.0,362.0,316.7,249.18
2016,10,12,11,15,153.5,314.5,1.35,17.0,420.5,398.55,312.91
2016,10,12,11,30,224.0,324.0,1.4,17.0,479.0,474.37,371.04
2016,10,12,11,45,281.5,314.0,1.5,17.5,509.5,543.57,422.7
2016,10,12,12,0,339.0,304.0,1.6,18.0,540.0,599.99,464.64
2016,10,12,12,15,224.0,313.0,1.7,18.0,469.0,505.84,394.03
2016,10,12,12,30,109.0,322.0,1.8,18.0,398.0,401.65,314.36
2016,10,12,12,45,120.5,317.5,1.95,18.0,400.0,437.12,342.64
2016,10,12,13,0,132.0,313.0,2.1,18.0,402.0,451.79,354.68
2016,10,12,13,15,128.5,303.0,2.2,18.0,387.0,445.29,350.42
2016,10,12,13,30,125.0,293.0,2.3,18.0,372.0,437.91,345.62
2016,10,12,13,45,109.0,277.5,2.4,18.0,344.5,386.46,306.97
2016,10,12,14,0,93.0,262.0,2.5,18.0,317.0,357.87,285.38
2016,10,12,14,15,124.0,249.0,2.5,18.0,317.5,403.84,322.78
2016,10,12,14,30,155.0,236.0,2.5,18.0,318.0,425.13,340.96
2016,10,12,14,45,464.0,158.0,2.5,18.0,377.5,694.85,554.17
2016,10,12,15,0,773.0,80.0,2.5,18.0,437.0,910.27,708.61
2016,10,12,15,15,746.0,76.5,2.35,17.5,393.0,869.23,679.34
2016,10,12,15,30,719.0,73.0,2.2,17.0,349.0,825.7,650.24
2016,10,12,15,45,681.5,68.0,2.1,17.0,302.5,775.0,614.37
2016,10,12,16,0,644.0,63.0,2.0,17.0,256.0,717.06,572.02
2016,10,12,16,15,587.5,57.0,1.9,16.5,208.5,640.38,514.87
2016,10,12,16,30,531.0,51.0,1.8,16.0,161.0,565.06,455.89
2016,10,12,16,45,443.0,42.0,1.75,15.5,116.5,462.2,372.33
2016,10,12,17,0,355.0,33.0,1.7,15.0,72.0,365.18,284.46
2016,10,12,17,15,177.5,16.5,1.65,14.5,36.0,184.32,41.67
2016,10,12,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,3.5,1.4,12.0,3.5,0.0,0.0
2016,10,13,6,30,0.0,7.0,1.4,12.0,7.0,5.51,0.0
2016,10,13,6,45,19.5,24.0,1.45,12.5,26.5,18.11,5.42
2016,10,13,7,0,39.0,41.0,1.5,13.0,46.0,30.39,20.48
2016,10,13,7,15,54.5,61.0,1.55,13.0,71.5,44.15,33.4
2016,10,13,7,30,70.0,81.0,1.6,13.0,97.0,57.69,45.91
2016,10,13,7,45,79.0,101.5,1.65,13.5,123.5,71.17,58.05
2016,10,13,8,0,88.0,122.0,1.7,14.0,150.0,84.31,69.64
2016,10,13,8,15,93.0,142.0,1.7,14.5,175.5,98.57,81.97
2016,10,13,8,30,98.0,162.0,1.7,15.0,201.0,120.79,93.2
2016,10,13,8,45,110.5,182.0,1.7,15.5,230.5,146.26,112.19
2016,10,13,9,0,123.0,202.0,1.7,16.0,260.0,174.89,134.77
2016,10,13,9,15,65.5,191.5,1.75,16.0,222.5,162.73,127.4
2016,10,13,9,30,8.0,181.0,1.8,16.0,185.0,140.58,111.08
2016,10,13,9,45,108.0,224.0,1.9,16.5,287.5,223.5,176.37
2016,10,13,10,0,208.0,267.0,2.0,17.0,390.0,314.4,247.52
2016,10,13,10,15,150.5,277.5,2.0,17.0,368.5,311.03,245.51
2016,10,13,10,30,93.0,288.0,2.0,17.0,347.0,291.51,230.39
2016,10,13,10,45,139.0,301.0,2.05,17.5,392.0,351.53,277.41
2016,10,13,11,0,185.0,314.0,2.1,18.0,437.0,407.04,320.13
2016,10,13,11,15,159.0,319.5,2.1,18.0,426.5,407.99,320.41
2016,10,13,11,30,133.0,325.0,2.1,18.0,416.0,406.19,318.67
2016,10,13,11,45,135.5,324.5,2.15,18.0,418.0,419.03,328.82
2016,10,13,12,0,138.0,324.0,2.2,18.0,420.0,431.54,338.65
2016,10,13,12,15,122.0,321.5,2.2,18.0,406.0,425.25,333.64
2016,10,13,12,30,106.0,319.0,2.2,18.0,392.0,396.51,311.85
2016,10,13,12,45,178.5,311.5,2.25,18.0,431.0,486.13,382.32
2016,10,13,13,0,251.0,304.0,2.3,18.0,470.0,580.63,454.4
2016,10,13,13,15,247.0,294.5,2.3,17.5,454.0,553.33,435.48
2016,10,13,13,30,243.0,285.0,2.3,17.0,438.0,547.64,432.97
2016,10,13,13,45,155.5,268.5,2.35,17.0,365.0,447.71,356.06
2016,10,13,14,0,68.0,252.0,2.4,17.0,292.0,321.09,256.54
2016,10,13,14,15,53.5,231.0,2.45,17.0,261.5,286.27,229.72
2016,10,13,14,30,39.0,210.0,2.5,17.0,231.0,250.93,201.74
2016,10,13,14,45,64.5,202.0,2.55,17.0,233.0,272.5,220.81
2016,10,13,15,0,90.0,194.0,2.6,17.0,235.0,294.14,239.74
2016,10,13,15,15,85.5,175.0,2.65,16.5,211.0,270.55,221.71
2016,10,13,15,30,81.0,156.0,2.7,16.0,187.0,246.72,203.29
2016,10,13,15,45,74.0,135.5,2.75,16.0,161.0,218.09,180.05
2016,10,13,16,0,67.0,115.0,2.8,16.0,135.0,189.28,156.2
2016,10,13,16,15,56.0,94.5,2.75,16.0,109.0,156.73,128.49
2016,10,13,16,30,45.0,74.0,2.7,16.0,83.0,124.1,100.17
2016,10,13,16,45,25.0,54.5,2.65,16.0,59.0,85.64,66.25
2016,10,13,17,0,5.0,35.0,2.6,16.0,35.0,39.09,25.34
2016,10,13,17,15,2.5,17.5,2.6,15.5,17.5,16.35,0.0
2016,10,13,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,1.1,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,1.0,15.0,3.0,2.36,0.0
2016,10,14,6,45,0.0,14.5,0.9,15.0,14.5,11.04,0.33
2016,10,14,7,0,0.0,26.0,0.8,15.0,26.0,19.85,11.26
2016,10,14,7,15,0.0,41.5,0.7,15.0,41.5,31.47,22.04
2016,10,14,7,30,0.0,57.0,0.6,15.0,57.0,42.81,32.43
2016,10,14,7,45,0.0,74.0,0.55,15.0,74.0,55.04,43.48
2016,10,14,8,0,0.0,91.0,0.5,15.0,91.0,67.15,54.25
2016,10,14,8,15,0.0,107.0,0.45,15.0,107.0,78.5,64.16
2016,10,14,8,30,0.0,123.0,0.4,15.0,123.0,90.79,71.35
2016,10,14,8,45,0.0,80.5,0.35,15.5,80.5,61.74,46.75
2016,10,14,9,0,0.0,38.0,0.3,16.0,38.0,29.05,19.07
2016,10,14,9,15,0.0,89.0,0.3,16.0,89.0,68.39,52.1
2016,10,14,9,30,0.0,140.0,0.3,16.0,140.0,107.16,83.82
2016,10,14,9,45,0.0,114.0,0.35,16.0,114.0,87.73,67.58
2016,10,14,10,0,0.0,88.0,0.4,16.0,88.0,67.76,51.06
2016,10,14,10,15,2.5,139.0,0.4,16.0,140.5,108.96,84.82
2016,10,14,10,30,5.0,190.0,0.4,16.0,193.0,151.66,119.01
2016,10,14,10,45,5.5,195.5,0.45,16.5,199.0,157.44,123.13
2016,10,14,11,0,6.0,201.0,0.5,17.0,205.0,163.34,127.51
2016,10,14,11,15,10.5,218.5,0.55,17.0,225.5,182.42,142.67
2016,10,14,11,30,15.0,236.0,0.6,17.0,246.0,202.42,158.45
2016,10,14,11,45,7.5,198.0,0.65,17.0,203.0,164.94,128.66
2016,10,14,12,0,0.0,160.0,0.7,17.0,160.0,126.94,98.27
2016,10,14,12,15,1.5,170.5,0.75,17.0,171.5,137.66,107.1
2016,10,14,12,30,3.0,181.0,0.8,17.0,183.0,148.78,116.1
2016,10,14,12,45,6.5,197.0,0.9,17.0,201.5,167.22,131.07
2016,10,14,13,0,10.0,213.0,1.0,17.0,220.0,186.6,146.75
2016,10,14,13,15,50.5,247.5,1.0,17.0,279.5,283.92,224.88
2016,10,14,13,30,91.0,282.0,1.0,17.0,339.0,368.98,291.27
2016,10,14,13,45,84.5,268.0,1.05,17.0,319.0,352.11,278.34
2016,10,14,14,0,78.0,254.0,1.1,17.0,299.0,334.69,265.61
2016,10,14,14,15,77.0,239.5,1.1,17.0,281.5,321.85,256.44
2016,10,14,14,30,76.0,225.0,1.1,17.0,264.0,308.72,246.96
2016,10,14,14,45,41.5,190.0,1.1,17.0,211.5,234.65,188.07
2016,10,14,15,0,7.0,155.0,1.1,17.0,159.0,142.92,113.41
2016,10,14,15,15,3.5,130.0,1.05,16.5,132.0,115.6,91.54
2016,10,14,15,30,0.0,105.0,1.0,16.0,105.0,88.33,69.1
2016,10,14,15,45,0.0,90.5,1.0,16.0,90.5,75.74,58.7
2016,10,14,16,0,0.0,76.0,1.0,16.0,76.0,63.09,48.06
2016,10,14,16,15,0.0,61.5,0.95,15.5,61.5,50.33,37.23
2016,10,14,16,30,0.0,47.0,0.9,15.0,47.0,37.36,26.06
2016,10,14,16,45,0.0,33.0,0.85,15.0,33.0,25.22,15.43
2016,10,14,17,0,0.0,19.0,0.8,15.0,19.0,14.47,5.68
2016,10,14,17,15,0.0,9.5,0.8,14.5,9.5,7.22,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,15,6,45,166.5,17.5,2.85,12.5,36.5,14.12,0.91
2016,10,15,7,0,333.0,35.0,2.9,13.0,73.0,28.78,18.83
2016,10,15,7,15,423.5,44.0,2.95,13.0,117.0,36.03,26.15
2016,10,15,7,30,514.0,53.0,3.0,13.0,161.0,43.36,33.1
2016,10,15,7,45,257.0,65.5,3.15,13.5,119.5,47.95,37.36
2016,10,15,8,0,0.0,78.0,3.3,14.0,78.0,58.47,46.75
2016,10,15,8,15,0.0,92.0,3.45,14.5,92.0,68.6,55.62
2016,10,15,8,30,0.0,106.0,3.6,15.0,106.0,79.27,61.85
2016,10,15,8,45,0.0,109.0,3.8,15.5,109.0,82.35,64.16
2016,10,15,9,0,0.0,112.0,4.0,16.0,112.0,85.19,66.25
2016,10,15,9,15,0.0,103.5,4.15,16.0,103.5,79.29,61.15
2016,10,15,9,30,0.0,95.0,4.3,16.0,95.0,73.04,55.79
2016,10,15,9,45,3.5,141.5,4.5,16.5,143.5,110.27,86.37
2016,10,15,10,0,7.0,188.0,4.7,17.0,192.0,148.86,117.66
2016,10,15,10,15,8.0,196.0,4.75,17.0,201.0,157.03,124.14
2016,10,15,10,30,9.0,204.0,4.8,17.0,210.0,165.4,130.82
2016,10,15,10,45,19.0,231.0,4.9,17.0,244.0,195.38,155.14
2016,10,15,11,0,29.0,258.0,5.0,17.0,278.0,238.97,190.29
2016,10,15,11,15,33.5,268.5,5.05,17.0,291.5,256.18,204.07
2016,10,15,11,30,38.0,279.0,5.1,17.0,305.0,274.18,218.52
2016,10,15,11,45,43.0,285.5,5.15,17.0,315.0,289.42,230.82
2016,10,15,12,0,48.0,292.0,5.2,17.0,325.0,305.3,243.64
2016,10,15,12,15,24.0,171.5,5.25,17.0,188.0,170.08,134.97
2016,10,15,12,30,0.0,51.0,5.3,17.0,51.0,39.21,26.95
2016,10,15,12,45,0.0,94.0,5.35,17.0,94.0,72.52,54.57
2016,10,15,13,0,0.0,137.0,5.4,17.0,137.0,108.68,84.36
2016,10,15,13,15,0.0,75.5,5.4,17.0,75.5,58.12,42.74
2016,10,15,13,30,0.0,14.0,5.4,17.0,14.0,10.71,3.31
2016,10,15,13,45,0.0,12.5,5.45,17.0,12.5,9.56,2.36
2016,10,15,14,0,0.0,11.0,5.5,17.0,11.0,8.4,1.4
2016,10,15,14,15,0.0,21.5,5.3,17.0,21.5,16.43,8.17
2016,10,15,14,30,0.0,32.0,5.1,17.0,32.0,24.47,14.97
2016,10,15,14,45,0.0,22.5,4.95,17.0,22.5,17.17,8.86
2016,10,15,15,0,0.0,13.0,4.8,17.0,13.0,9.9,2.74
2016,10,15,15,15,0.0,27.0,4.5,16.5,27.0,20.59,11.87
2016,10,15,15,30,0.0,41.0,4.2,16.0,41.0,31.32,21.08
2016,10,15,15,45,0.0,35.0,3.95,16.0,35.0,26.7,17.17
2016,10,15,16,0,0.0,29.0,3.7,16.0,29.0,22.09,13.24
2016,10,15,16,15,0.0,23.0,3.5,16.0,23.0,17.5,9.26
2016,10,15,16,30,0.0,17.0,3.3,16.0,17.0,12.91,5.26
2016,10,15,16,45,0.0,11.5,3.15,16.0,11.5,8.72,1.58
2016,10,15,17,0,0.0,6.0,3.0,16.0,6.0,4.54,0.0
2016,10,15,17,15,0.0,3.0,2.8,15.5,3.0,2.27,0.0
2016,10,15,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,6,45,189.0,16.5,1.6,13.5,37.5,13.38,0.0
2016,10,16,7,0,378.0,33.0,1.6,14.0,75.0,27.36,17.43
2016,10,16,7,15,468.5,41.0,1.65,14.0,119.5,33.95,24.19
2016,10,16,7,30,559.0,49.0,1.7,14.0,164.0,40.65,30.55
2016,10,16,7,45,613.5,54.5,1.75,14.5,211.0,45.15,34.73
2016,10,16,8,0,668.0,60.0,1.8,15.0,258.0,53.81,42.43
2016,10,16,8,15,363.0,106.0,1.85,15.0,216.0,75.37,61.49
2016,10,16,8,30,58.0,152.0,1.9,15.0,174.0,112.15,87.38
2016,10,16,8,45,64.0,171.0,1.95,15.5,198.5,133.19,103.59
2016,10,16,9,0,70.0,190.0,2.0,16.0,223.0,155.45,121.34
2016,10,16,9,15,103.5,211.0,2.05,16.0,263.5,187.86,146.91
2016,10,16,9,30,137.0,232.0,2.1,16.0,304.0,229.04,179.96
2016,10,16,9,45,134.0,248.0,2.15,16.5,322.0,253.91,200.33
2016,10,16,10,0,131.0,264.0,2.2,17.0,340.0,278.69,220.27
2016,10,16,10,15,65.5,199.5,2.25,17.0,237.5,195.57,154.81
2016,10,16,10,30,0.0,135.0,2.3,17.0,135.0,104.84,81.1
2016,10,16,10,45,13.5,194.0,2.35,17.0,203.0,161.45,127.34
2016,10,16,11,0,27.0,253.0,2.4,17.0,271.0,221.86,175.76
2016,10,16,11,15,41.5,273.0,2.4,17.0,301.0,266.68,211.33
2016,10,16,11,30,56.0,293.0,2.4,17.0,331.0,302.14,239.33
2016,10,16,11,45,51.5,291.0,2.45,17.0,326.0,302.37,239.38
2016,10,16,12,0,47.0,289.0,2.5,17.0,321.0,302.02,239.13
2016,10,16,12,15,97.0,303.0,2.6,17.0,368.0,366.21,290.87
2016,10,16,12,30,147.0,317.0,2.7,17.0,415.0,455.29,360.58
2016,10,16,12,45,499.0,209.0,2.8,17.5,533.0,724.9,570.31
2016,10,16,13,0,851.0,101.0,2.9,18.0,651.0,965.53,740.36
2016,10,16,13,15,543.5,190.0,3.05,17.5,537.0,778.27,609.07
2016,10,16,13,30,236.0,279.0,3.2,17.0,423.0,536.04,426.08
2016,10,16,13,45,118.0,207.0,3.35,17.0,279.0,339.19,273.64
2016,10,16,14,0,0.0,135.0,3.5,17.0,135.0,108.95,84.76
2016,10,16,14,15,0.0,100.0,3.6,17.0,100.0,78.06,59.66
2016,10,16,14,30,0.0,65.0,3.7,17.0,65.0,49.88,36.3
2016,10,16,14,45,0.0,60.0,3.8,17.0,60.0,46.0,33.16
2016,10,16,15,0,0.0,55.0,3.9,17.0,55.0,42.12,29.99
2016,10,16,15,15,0.0,51.5,3.9,16.5,51.5,39.41,27.84
2016,10,16,15,30,0.0,48.0,3.9,16.0,48.0,36.7,25.66
2016,10,16,15,45,0.0,41.0,3.95,16.0,41.0,31.31,21.1
2016,10,16,16,0,0.0,34.0,4.0,16.0,34.0,25.93,16.5
2016,10,16,16,15,0.0,27.0,3.95,15.5,27.0,20.56,11.89
2016,10,16,16,30,0.0,20.0,3.9,15.0,20.0,15.2,7.22
2016,10,16,16,45,0.0,14.0,3.9,15.0,14.0,10.63,3.16
2016,10,16,17,0,0.0,8.0,3.9,15.0,8.0,6.06,0.0
2016,10,16,17,15,0.0,4.0,3.85,15.0,4.0,3.15,0.0
2016,10,16,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,6,45,138.0,19.0,1.45,13.5,34.0,14.51,0.0
2016,10,17,7,0,276.0,38.0,1.5,14.0,68.0,28.93,18.58
2016,10,17,7,15,373.5,49.0,1.45,14.0,111.5,39.93,29.36
2016,10,17,7,30,471.0,60.0,1.4,14.0,155.0,48.68,37.63
2016,10,17,7,45,541.0,65.5,1.4,14.5,202.5,52.86,41.56
2016,10,17,8,0,611.0,71.0,1.4,15.0,250.0,57.19,45.43
2016,10,17,8,15,651.5,76.0,1.4,15.0,296.0,60.85,48.66
2016,10,17,8,30,692.0,81.0,1.4,15.0,342.0,114.66,67.09
2016,10,17,8,45,725.5,83.5,1.4,15.5,385.5,171.14,105.6
2016,10,17,9,0,759.0,86.0,1.4,16.0,429.0,234.76,157.48
2016,10,17,9,15,778.5,89.0,1.4,16.0,467.0,294.88,210.29
2016,10,17,9,30,798.0,92.0,1.4,16.0,505.0,356.67,264.86
2016,10,17,9,45,813.0,94.0,1.45,16.5,537.5,417.15,317.19
2016,10,17,10,0,828.0,96.0,1.5,17.0,570.0,478.15,368.35
2016,10,17,10,15,838.0,97.5,1.5,17.0,595.5,536.33,416.25
2016,10,17,10,30,848.0,99.0,1.5,17.0,621.0,593.86,462.09
2016,10,17,10,45,854.5,100.0,1.55,17.5,639.5,647.79,503.31
2016,10,17,11,0,861.0,101.0,1.6,18.0,658.0,700.17,542.14
2016,10,17,11,15,864.0,101.5,1.65,18.0,669.0,747.69,577.56
2016,10,17,11,30,867.0,102.0,1.7,18.0,680.0,792.83,609.29
2016,10,17,11,45,867.0,102.5,1.75,18.0,682.5,824.07,630.81
2016,10,17,12,0,867.0,103.0,1.8,18.0,685.0,870.09,662.59
2016,10,17,12,15,865.5,102.5,1.8,18.0,680.0,901.62,683.64
2016,10,17,12,30,864.0,102.0,1.8,18.0,675.0,929.73,702.52
2016,10,17,12,45,862.0,100.0,1.8,18.0,662.5,952.09,717.62
2016,10,17,13,0,860.0,98.0,1.8,18.0,650.0,970.74,730.41
2016,10,17,13,15,852.5,97.0,1.8,18.0,630.0,981.43,738.08
2016,10,17,13,30,845.0,96.0,1.8,18.0,610.0,988.19,743.41
2016,10,17,13,45,834.5,94.5,1.85,18.0,582.5,987.38,744.6
2016,10,17,14,0,824.0,93.0,1.9,18.0,555.0,982.65,743.43
2016,10,17,14,15,808.5,90.5,1.9,17.5,521.5,967.77,736.35
2016,10,17,14,30,793.0,88.0,1.9,17.0,488.0,949.18,726.9
2016,10,17,14,45,772.0,85.0,1.9,17.0,449.0,920.91,709.45
2016,10,17,15,0,751.0,82.0,1.9,17.0,410.0,889.44,689.67
2016,10,17,15,15,721.5,78.5,1.85,16.5,366.5,853.03,666.8
2016,10,17,15,30,692.0,75.0,1.8,16.0,323.0,808.04,637.19
2016,10,17,15,45,651.5,69.5,1.8,16.0,277.0,748.14,595.05
2016,10,17,16,0,611.0,64.0,1.8,16.0,231.0,687.51,550.67
2016,10,17,16,15,546.0,57.0,1.7,15.5,184.5,602.96,486.26
2016,10,17,16,30,481.0,50.0,1.6,15.0,138.0,520.29,420.06
2016,10,17,16,45,375.5,40.0,1.55,15.0,95.5,404.07,322.98
2016,10,17,17,0,270.0,30.0,1.5,15.0,53.0,293.25,205.03
2016,10,17,17,15,135.0,15.0,1.5,14.5,26.5,109.74,0.0
2016,10,17,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,18,6,45,173.5,16.5,1.85,12.5,34.5,13.4,0.0
2016,10,18,7,0,347.0,33.0,1.9,13.0,69.0,27.32,17.11
2016,10,18,7,15,444.0,42.0,1.95,13.0,114.0,34.67,24.82
2016,10,18,7,30,541.0,51.0,2.0,13.0,159.0,42.12,31.93
2016,10,18,7,45,602.5,56.5,2.05,13.5,206.5,46.6,36.13
2016,10,18,8,0,664.0,62.0,2.1,14.0,254.0,51.16,40.23
2016,10,18,8,15,703.0,66.5,2.1,14.5,300.5,59.91,47.94
2016,10,18,8,30,742.0,71.0,2.1,15.0,347.0,116.27,66.47
2016,10,18,8,45,770.5,73.5,2.1,15.5,390.5,174.45,106.55
2016,10,18,9,0,799.0,76.0,2.1,16.0,434.0,235.91,157.38
2016,10,18,9,15,818.0,78.5,2.1,16.0,472.5,297.77,212.34
2016,10,18,9,30,837.0,81.0,2.1,16.0,511.0,361.16,269.0
2016,10,18,9,45,858.5,80.0,2.1,16.5,545.0,423.51,323.38
2016,10,18,10,0,880.0,79.0,2.1,17.0,579.0,486.07,376.34
2016,10,18,10,15,889.5,80.5,2.05,17.0,605.5,545.48,425.78
2016,10,18,10,30,899.0,82.0,2.0,17.0,632.0,604.05,472.87
2016,10,18,10,45,908.5,81.5,2.0,17.5,651.5,659.56,515.52
2016,10,18,11,0,918.0,81.0,2.0,18.0,671.0,713.62,555.71
2016,10,18,11,15,921.5,81.5,2.0,18.0,682.0,762.66,591.51
2016,10,18,11,30,925.0,82.0,2.0,18.0,693.0,809.25,623.51
2016,10,18,11,45,928.0,81.0,2.05,18.5,696.5,851.13,651.21
2016,10,18,12,0,931.0,80.0,2.1,19.0,700.0,890.05,676.68
2016,10,18,12,15,929.5,79.5,2.15,19.0,695.0,922.42,698.91
2016,10,18,12,30,928.0,79.0,2.2,19.0,690.0,951.23,718.82
2016,10,18,12,45,921.5,80.0,2.3,19.0,677.0,973.43,734.96
2016,10,18,13,0,915.0,81.0,2.4,19.0,664.0,991.72,748.68
2016,10,18,13,15,908.0,80.0,2.5,19.0,643.0,1003.13,758.01
2016,10,18,13,30,901.0,79.0,2.6,19.0,622.0,1010.53,764.88
2016,10,18,13,45,888.0,78.5,2.75,19.0,594.0,1008.51,766.12
2016,10,18,14,0,875.0,78.0,2.9,19.0,566.0,1002.53,764.84
2016,10,18,14,15,861.0,76.5,2.95,19.0,531.5,990.38,758.58
2016,10,18,14,30,847.0,75.0,3.0,19.0,497.0,986.88,758.37
2016,10,18,14,45,823.5,73.5,3.1,19.0,457.0,957.7,740.79
2016,10,18,15,0,800.0,72.0,3.2,19.0,417.0,925.26,720.82
2016,10,18,15,15,772.0,68.5,3.25,18.5,373.0,882.74,694.19
2016,10,18,15,30,744.0,65.0,3.3,18.0,329.0,837.75,664.91
2016,10,18,15,45,702.5,60.5,3.35,18.0,281.5,776.63,621.28
2016,10,18,16,0,661.0,56.0,3.4,18.0,234.0,714.43,575.02
2016,10,18,16,15,598.0,50.0,3.45,17.0,186.5,639.19,518.28
2016,10,18,16,30,535.0,44.0,3.5,16.0,139.0,558.53,453.56
2016,10,18,16,45,427.0,35.0,3.55,15.5,95.5,440.21,353.15
2016,10,18,17,0,319.0,26.0,3.6,15.0,52.0,324.98,217.73
2016,10,18,17,15,159.5,13.0,3.6,14.5,26.0,125.86,0.0
2016,10,18,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,6,45,203.5,14.0,1.35,12.5,34.5,11.41,0.0
2016,10,19,7,0,407.0,28.0,1.4,13.0,69.0,23.42,13.68
2016,10,19,7,15,498.0,35.5,1.4,13.5,113.5,32.35,22.7
2016,10,19,7,30,589.0,43.0,1.4,14.0,158.0,39.31,29.3
2016,10,19,7,45,644.5,48.0,1.45,14.5,205.5,43.93,33.61
2016,10,19,8,0,700.0,53.0,1.5,15.0,253.0,48.6,37.8
2016,10,19,8,15,668.0,66.5,1.4,15.5,284.0,55.96,44.25
2016,10,19,8,30,636.0,80.0,1.3,16.0,315.0,111.53,65.73
2016,10,19,8,45,727.5,73.0,1.2,16.5,372.5,168.78,103.15
2016,10,19,9,0,819.0,66.0,1.1,17.0,430.0,232.69,152.86
2016,10,19,9,15,836.5,68.5,1.05,17.5,468.0,297.03,208.83
2016,10,19,9,30,854.0,71.0,1.0,18.0,506.0,359.88,263.57
2016,10,19,9,45,864.0,73.5,1.0,18.5,537.5,420.7,315.72
2016,10,19,10,0,874.0,76.0,1.0,19.0,569.0,481.3,365.88
2016,10,19,10,15,883.0,77.0,0.95,19.0,594.5,539.49,412.78
2016,10,19,10,30,892.0,78.0,0.9,19.0,620.0,596.79,457.21
2016,10,19,10,45,895.5,80.0,0.9,19.5,638.0,650.48,496.96
2016,10,19,11,0,899.0,82.0,0.9,20.0,656.0,702.26,533.96
2016,10,19,11,15,902.0,82.5,0.9,20.0,666.5,749.98,567.52
2016,10,19,11,30,905.0,83.0,0.9,20.0,677.0,795.26,597.35
2016,10,19,11,45,906.5,82.5,0.95,20.5,680.0,835.59,623.17
2016,10,19,12,0,908.0,82.0,1.0,21.0,683.0,872.93,646.88
2016,10,19,12,15,907.0,82.0,1.1,21.0,678.0,905.49,669.43
2016,10,19,12,30,906.0,82.0,1.2,21.0,673.0,934.63,689.88
2016,10,19,12,45,900.0,82.0,1.3,21.0,660.0,955.53,705.12
2016,10,19,13,0,894.0,82.0,1.4,21.0,647.0,972.58,718.1
2016,10,19,13,15,887.0,81.0,1.5,21.0,626.5,983.56,727.34
2016,10,19,13,30,880.0,80.0,1.6,21.0,606.0,990.62,734.25
2016,10,19,13,45,870.0,78.5,1.75,21.0,579.0,990.12,737.11
2016,10,19,14,0,860.0,77.0,1.9,21.0,552.0,985.74,737.53
2016,10,19,14,15,845.5,75.0,1.95,21.0,518.0,972.35,730.78
2016,10,19,14,30,831.0,73.0,2.0,21.0,484.0,967.58,729.94
2016,10,19,14,45,810.0,71.0,2.15,21.0,444.5,940.33,714.99
2016,10,19,15,0,789.0,69.0,2.3,21.0,405.0,909.87,697.61
2016,10,19,15,15,761.0,65.5,2.35,20.5,361.5,867.52,671.77
2016,10,19,15,30,733.0,62.0,2.4,20.0,318.0,822.8,643.37
2016,10,19,15,45,692.0,58.0,2.45,19.5,272.0,763.15,602.85
2016,10,19,16,0,651.0,54.0,2.5,19.0,226.0,702.45,559.53
2016,10,19,16,15,588.5,48.0,2.55,18.0,179.5,627.76,503.9
2016,10,19,16,30,526.0,42.0,2.6,17.0,133.0,548.06,440.6
2016,10,19,16,45,420.5,33.0,2.65,16.5,90.5,432.39,342.7
2016,10,19,17,0,315.0,24.0,2.7,16.0,48.0,316.95,195.91
2016,10,19,17,15,157.5,12.0,2.75,15.5,24.0,123.55,0.0
2016,10,19,17,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
