Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,20,6,45,198.5,14.0,0.7,13.5,33.0,11.41,0.0
2016,10,20,7,0,397.0,28.0,0.7,14.0,66.0,23.4,13.38
2016,10,20,7,15,491.5,36.0,0.7,14.5,111.0,30.16,20.67
2016,10,20,7,30,586.0,44.0,0.7,15.0,156.0,40.16,29.92
2016,10,20,7,45,645.0,48.5,0.7,15.5,204.0,44.36,33.85
2016,10,20,8,0,704.0,53.0,0.7,16.0,252.0,48.65,37.7
2016,10,20,8,15,740.5,57.0,0.7,16.5,298.0,55.18,43.4
2016,10,20,8,30,777.0,61.0,0.7,17.0,344.0,113.23,61.54
2016,10,20,8,45,803.0,63.5,0.7,17.5,387.5,173.07,102.72
2016,10,20,9,0,829.0,66.0,0.7,18.0,431.0,235.8,154.01
2016,10,20,9,15,846.5,68.0,0.75,18.5,469.0,300.24,209.75
2016,10,20,9,30,864.0,70.0,0.8,19.0,507.0,363.21,264.41
2016,10,20,9,45,879.0,71.0,0.85,20.0,539.5,425.19,316.6
2016,10,20,10,0,894.0,72.0,0.9,21.0,572.0,487.46,367.09
2016,10,20,10,15,902.5,73.0,0.95,21.0,598.0,546.38,414.75
2016,10,20,10,30,911.0,74.0,1.0,21.0,624.0,604.31,460.14
2016,10,20,10,45,916.0,75.0,1.1,21.5,642.0,658.8,501.23
2016,10,20,11,0,921.0,76.0,1.2,22.0,660.0,711.43,539.81
2016,10,20,11,15,924.0,76.5,1.3,22.0,671.0,759.99,574.82
2016,10,20,11,30,927.0,77.0,1.4,22.0,682.0,806.04,606.48
2016,10,20,11,45,927.5,77.5,1.55,22.5,684.5,847.35,634.17
2016,10,20,12,0,928.0,78.0,1.7,23.0,687.0,885.58,659.7
2016,10,20,12,15,926.0,78.0,1.85,23.0,682.0,917.79,682.49
2016,10,20,12,30,924.0,78.0,2.0,23.0,677.0,946.44,703.07
2016,10,20,12,45,918.5,78.0,2.15,23.0,664.0,968.15,719.2
2016,10,20,13,0,913.0,78.0,2.3,23.0,651.0,985.97,732.97
2016,10,20,13,15,906.5,77.0,2.4,23.0,630.5,997.65,742.36
2016,10,20,13,30,900.0,76.0,2.5,23.0,610.0,1005.35,749.36
2016,10,20,13,45,890.5,74.5,2.6,23.0,582.5,1005.43,751.51
2016,10,20,14,0,881.0,73.0,2.7,23.0,555.0,1001.55,751.24
2016,10,20,14,15,867.0,71.0,2.75,23.0,521.0,988.57,744.54
2016,10,20,14,30,853.0,69.0,2.8,23.0,487.0,971.88,735.47
2016,10,20,14,45,833.5,67.0,2.85,23.0,447.5,946.15,720.21
2016,10,20,15,0,814.0,65.0,2.9,23.0,408.0,928.9,710.64
2016,10,20,15,15,786.5,62.0,2.95,22.5,364.0,887.38,685.16
2016,10,20,15,30,759.0,59.0,3.0,22.0,320.0,843.4,657.18
2016,10,20,15,45,718.0,55.0,3.1,21.5,273.0,783.25,616.48
2016,10,20,16,0,677.0,51.0,3.2,21.0,226.0,722.06,572.84
2016,10,20,16,15,613.5,45.0,3.25,20.0,179.0,637.91,509.92
2016,10,20,16,30,550.0,39.0,3.3,19.0,132.0,555.2,443.98
2016,10,20,16,45,438.0,31.0,3.35,18.5,89.0,443.94,348.33
2016,10,20,17,0,326.0,23.0,3.4,18.0,46.0,321.44,177.19
2016,10,20,17,15,163.0,11.5,3.4,17.5,23.0,127.06,0.0
2016,10,20,17,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,13.5,2.65,14.5,31.5,11.01,0.0
2016,10,21,7,0,388.0,27.0,2.6,15.0,63.0,22.55,12.28
2016,10,21,7,15,483.5,34.5,2.5,15.0,107.5,28.91,19.44
2016,10,21,7,30,579.0,42.0,2.4,15.0,152.0,38.4,28.28
2016,10,21,7,45,635.0,47.5,2.35,15.5,198.5,43.43,32.97
2016,10,21,8,0,691.0,53.0,2.3,16.0,245.0,48.49,37.52
2016,10,21,8,15,451.5,98.5,2.2,16.5,233.0,74.56,60.44
2016,10,21,8,30,212.0,144.0,2.1,17.0,221.0,119.91,87.52
2016,10,21,8,45,514.0,105.5,2.05,17.5,321.5,161.04,106.03
2016,10,21,9,0,816.0,67.0,2.0,18.0,422.0,234.83,155.05
2016,10,21,9,15,531.5,140.5,1.95,18.5,379.5,265.49,194.16
2016,10,21,9,30,247.0,214.0,1.9,19.0,337.0,259.83,199.93
2016,10,21,9,45,247.0,229.0,1.9,19.5,359.5,292.88,227.31
2016,10,21,10,0,247.0,244.0,1.9,20.0,382.0,326.03,254.01
2016,10,21,10,15,570.0,161.5,1.95,20.0,497.5,458.23,356.77
2016,10,21,10,30,893.0,79.0,2.0,20.0,613.0,599.44,465.51
2016,10,21,10,45,899.0,80.0,2.05,20.5,631.5,653.64,506.37
2016,10,21,11,0,905.0,81.0,2.1,21.0,650.0,706.12,545.35
2016,10,21,11,15,908.0,81.5,2.2,21.0,660.5,753.96,580.75
2016,10,21,11,30,911.0,82.0,2.3,21.0,671.0,799.33,612.59
2016,10,21,11,45,729.5,147.5,2.45,21.5,620.5,774.35,594.4
2016,10,21,12,0,548.0,213.0,2.6,22.0,570.0,710.42,546.41
2016,10,21,12,15,529.0,218.0,2.75,22.0,561.0,723.18,557.0
2016,10,21,12,30,510.0,223.0,2.9,22.0,552.0,732.68,564.63
2016,10,21,12,45,466.5,233.5,3.1,22.0,529.5,721.65,557.28
2016,10,21,13,0,423.0,244.0,3.3,22.0,507.0,706.42,546.9
2016,10,21,13,15,645.5,164.5,3.45,22.0,551.5,861.68,663.24
2016,10,21,13,30,868.0,85.0,3.6,22.0,596.0,984.44,748.91
2016,10,21,13,45,856.0,84.0,3.75,22.0,568.5,994.97,757.27
2016,10,21,14,0,844.0,83.0,3.9,22.0,541.0,989.24,755.6
2016,10,21,14,15,633.5,128.0,3.95,21.5,459.5,842.16,655.58
2016,10,21,14,30,423.0,173.0,4.0,21.0,378.0,672.57,533.72
2016,10,21,14,45,597.5,123.0,4.05,21.0,386.5,797.83,630.27
2016,10,21,15,0,772.0,73.0,4.1,21.0,395.0,897.49,703.05
2016,10,21,15,15,742.5,69.5,4.05,20.5,351.5,853.87,673.43
2016,10,21,15,30,713.0,66.0,4.0,20.0,308.0,807.9,642.23
2016,10,21,15,45,671.5,61.0,4.0,20.0,262.5,746.79,597.55
2016,10,21,16,0,630.0,56.0,4.0,20.0,217.0,692.99,556.51
2016,10,21,16,15,562.5,49.5,3.9,19.0,170.5,606.82,490.01
2016,10,21,16,30,495.0,43.0,3.8,18.0,124.0,522.93,421.48
2016,10,21,16,45,381.5,33.0,3.75,17.5,83.0,400.88,315.39
2016,10,21,17,0,268.0,23.0,3.7,17.0,42.0,273.89,128.13
2016,10,21,17,15,134.0,11.5,3.65,16.5,21.0,106.01,0.0
2016,10,21,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,0.0,13.5,2.8,12.5,13.5,10.62,0.0
2016,10,22,7,0,0.0,27.0,2.8,13.0,27.0,20.3,10.28
2016,10,22,7,15,5.0,46.0,2.8,13.0,47.0,33.9,23.89
2016,10,22,7,30,10.0,65.0,2.8,13.0,67.0,47.37,36.42
2016,10,22,7,45,18.0,83.5,2.8,13.5,88.5,60.47,48.37
2016,10,22,8,0,26.0,102.0,2.8,14.0,110.0,72.13,58.83
2016,10,22,8,15,32.0,120.0,2.7,14.0,131.0,84.58,69.9
2016,10,22,8,30,38.0,138.0,2.6,14.0,152.0,102.29,80.17
2016,10,22,8,45,145.0,157.0,2.55,14.5,218.5,137.8,104.48
2016,10,22,9,0,252.0,176.0,2.5,15.0,285.0,190.06,143.31
2016,10,22,9,15,201.5,197.5,2.4,15.5,289.5,210.24,162.73
2016,10,22,9,30,151.0,219.0,2.3,16.0,294.0,226.72,178.34
2016,10,22,9,45,160.0,234.0,2.25,16.5,318.5,256.31,202.55
2016,10,22,10,0,169.0,249.0,2.2,17.0,343.0,287.18,227.4
2016,10,22,10,15,144.5,261.0,2.2,17.0,343.5,299.34,237.61
2016,10,22,10,30,120.0,273.0,2.2,17.0,344.0,308.79,245.25
2016,10,22,10,45,211.5,274.0,2.25,17.5,404.0,378.48,300.52
2016,10,22,11,0,303.0,275.0,2.3,18.0,464.0,470.47,371.68
2016,10,22,11,15,404.0,250.0,2.3,18.0,507.0,540.19,426.13
2016,10,22,11,30,505.0,225.0,2.3,18.0,550.0,634.05,497.37
2016,10,22,11,45,573.5,202.0,2.35,18.0,572.0,693.92,542.69
2016,10,22,12,0,642.0,179.0,2.4,18.0,594.0,764.61,595.25
2016,10,22,12,15,557.5,207.5,2.45,18.0,566.0,737.79,574.83
2016,10,22,12,30,473.0,236.0,2.5,18.0,538.0,712.43,555.67
2016,10,22,12,45,409.5,248.5,2.55,18.0,506.5,662.4,519.52
2016,10,22,13,0,346.0,261.0,2.6,18.0,475.0,629.9,495.29
2016,10,22,13,15,448.5,221.5,2.65,18.0,489.5,720.74,565.43
2016,10,22,13,30,551.0,182.0,2.7,18.0,504.0,789.83,618.63
2016,10,22,13,45,513.0,184.5,2.75,18.0,473.0,764.06,600.17
2016,10,22,14,0,475.0,187.0,2.8,18.0,442.0,735.27,580.15
2016,10,22,14,15,512.5,164.0,2.8,18.0,423.5,750.64,594.0
2016,10,22,14,30,550.0,141.0,2.8,18.0,405.0,762.38,603.72
2016,10,22,14,45,371.0,156.5,2.8,18.0,328.0,600.81,482.86
2016,10,22,15,0,192.0,172.0,2.8,18.0,251.0,396.99,323.56
2016,10,22,15,15,183.5,154.5,2.8,17.5,223.5,368.78,303.35
2016,10,22,15,30,175.0,137.0,2.8,17.0,196.0,340.06,281.39
2016,10,22,15,45,167.0,117.5,2.8,17.0,167.0,308.26,255.84
2016,10,22,16,0,159.0,98.0,2.8,17.0,138.0,275.93,229.05
2016,10,22,16,15,139.5,78.5,2.7,16.0,108.0,232.93,192.92
2016,10,22,16,30,120.0,59.0,2.6,15.0,78.0,206.95,169.12
2016,10,22,16,45,81.5,40.5,2.55,14.5,51.5,133.6,103.77
2016,10,22,17,0,43.0,22.0,2.5,14.0,25.0,69.03,20.62
2016,10,22,17,15,21.5,11.0,2.45,13.5,12.5,24.2,0.0
2016,10,22,17,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,6,45,172.0,14.0,1.05,11.0,28.5,11.02,0.0
2016,10,23,7,0,344.0,28.0,1.1,11.0,57.0,23.3,12.33
2016,10,23,7,15,448.0,36.5,1.05,11.5,101.0,30.38,20.95
2016,10,23,7,30,552.0,45.0,1.0,12.0,145.0,37.59,27.9
2016,10,23,7,45,612.5,51.5,1.0,12.5,192.5,42.97,32.97
2016,10,23,8,0,673.0,58.0,1.0,13.0,240.0,52.39,41.49
2016,10,23,8,15,623.0,73.0,1.05,13.0,265.0,63.69,51.61
2016,10,23,8,30,573.0,88.0,1.1,13.0,290.0,115.93,71.84
2016,10,23,8,45,580.5,99.5,1.15,13.5,326.5,167.9,110.21
2016,10,23,9,0,588.0,111.0,1.2,14.0,363.0,220.86,154.9
2016,10,23,9,15,527.0,139.5,1.3,14.0,380.0,264.85,196.77
2016,10,23,9,30,466.0,168.0,1.4,14.0,397.0,305.05,234.69
2016,10,23,9,45,519.5,164.0,1.5,14.5,435.0,357.71,278.8
2016,10,23,10,0,573.0,160.0,1.6,15.0,473.0,415.49,326.44
2016,10,23,10,15,603.5,158.5,1.7,15.0,502.0,474.19,374.65
2016,10,23,10,30,634.0,157.0,1.8,15.0,531.0,529.65,419.56
2016,10,23,10,45,604.0,173.5,1.9,15.0,538.5,564.84,447.87
2016,10,23,11,0,574.0,190.0,2.0,15.0,546.0,589.44,467.72
2016,10,23,11,15,591.5,188.0,2.05,15.0,560.0,639.87,506.49
2016,10,23,11,30,609.0,186.0,2.1,15.0,574.0,683.87,539.91
2016,10,23,11,45,591.0,193.0,2.2,15.5,571.5,699.32,551.07
2016,10,23,12,0,573.0,200.0,2.3,16.0,569.0,718.94,565.08
2016,10,23,12,15,571.0,199.0,2.35,16.0,564.0,741.04,581.89
2016,10,23,12,30,569.0,198.0,2.4,16.0,559.0,760.67,596.85
2016,10,23,12,45,550.5,199.5,2.45,16.0,543.5,764.98,600.51
2016,10,23,13,0,532.0,201.0,2.5,16.0,528.0,766.03,601.98
2016,10,23,13,15,520.5,198.0,2.5,16.0,509.0,765.85,602.59
2016,10,23,13,30,509.0,195.0,2.5,16.0,490.0,762.83,601.24
2016,10,23,13,45,526.5,179.5,2.55,16.0,471.5,771.9,609.97
2016,10,23,14,0,544.0,164.0,2.6,16.0,453.0,778.17,616.08
2016,10,23,14,15,498.5,163.5,2.55,16.0,415.5,735.84,585.97
2016,10,23,14,30,453.0,163.0,2.5,16.0,378.0,691.22,553.56
2016,10,23,14,45,485.5,141.0,2.45,16.0,354.0,697.0,559.95
2016,10,23,15,0,518.0,119.0,2.4,16.0,330.0,698.87,562.23
2016,10,23,15,15,491.0,111.0,2.35,15.5,293.0,657.21,532.77
2016,10,23,15,30,464.0,103.0,2.3,15.0,256.0,614.43,501.94
2016,10,23,15,45,434.0,90.0,2.25,15.0,216.5,561.23,461.01
2016,10,23,16,0,404.0,77.0,2.2,15.0,177.0,507.73,418.32
2016,10,23,16,15,357.0,64.0,2.05,14.5,138.0,439.57,362.43
2016,10,23,16,30,310.0,51.0,1.9,14.0,99.0,373.64,305.65
2016,10,23,16,45,225.0,36.0,1.8,13.5,64.5,276.96,216.93
2016,10,23,17,0,140.0,21.0,1.7,13.0,30.0,167.26,31.2
2016,10,23,17,15,70.0,10.5,1.65,13.0,15.0,58.86,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.0,4.2,14.0,7.0,5.51,0.0
2016,10,24,7,0,0.0,14.0,4.3,14.0,14.0,10.64,2.18
2016,10,24,7,15,0.0,25.5,4.3,14.0,25.5,19.45,11.15
2016,10,24,7,30,0.0,37.0,4.3,14.0,37.0,28.28,19.35
2016,10,24,7,45,0.0,50.0,4.35,14.0,50.0,38.15,28.4
2016,10,24,8,0,0.0,63.0,4.4,14.0,63.0,47.74,37.12
2016,10,24,8,15,0.0,75.5,4.45,14.0,75.5,56.95,45.39
2016,10,24,8,30,0.0,88.0,4.5,14.0,88.0,66.46,51.31
2016,10,24,8,45,0.0,73.0,4.55,14.5,73.0,56.03,42.26
2016,10,24,9,0,0.0,58.0,4.6,15.0,58.0,44.43,32.24
2016,10,24,9,15,2.0,109.5,4.6,15.0,110.5,84.37,65.82
2016,10,24,9,30,4.0,161.0,4.6,15.0,163.0,124.9,99.47
2016,10,24,9,45,2.0,106.5,4.7,15.0,107.5,82.83,64.22
2016,10,24,10,0,0.0,52.0,4.8,15.0,52.0,39.87,28.07
2016,10,24,10,15,0.0,70.0,4.8,15.0,70.0,53.79,39.73
2016,10,24,10,30,0.0,88.0,4.8,15.0,88.0,67.76,51.36
2016,10,24,10,45,0.0,88.0,4.85,15.5,88.0,67.78,51.19
2016,10,24,11,0,0.0,88.0,4.9,16.0,88.0,67.79,51.04
2016,10,24,11,15,0.0,65.0,4.85,16.0,65.0,49.98,36.18
2016,10,24,11,30,0.0,42.0,4.8,16.0,42.0,32.23,21.36
2016,10,24,11,45,0.0,101.0,4.8,16.0,101.0,78.16,59.58
2016,10,24,12,0,0.0,160.0,4.8,16.0,160.0,127.77,100.44
2016,10,24,12,15,0.0,122.5,4.7,16.0,122.5,96.08,74.33
2016,10,24,12,30,0.0,85.0,4.6,16.0,85.0,65.48,49.05
2016,10,24,12,45,0.0,127.0,4.6,16.0,127.5,100.3,77.95
2016,10,24,13,0,0.0,169.0,4.6,16.0,170.0,138.21,109.19
2016,10,24,13,15,0.0,150.5,4.6,15.5,151.0,122.02,96.16
2016,10,24,13,30,0.0,132.0,4.6,15.0,132.0,105.85,83.1
2016,10,24,13,45,0.0,104.0,4.65,15.0,104.0,81.39,62.86
2016,10,24,14,0,0.0,76.0,4.7,15.0,76.0,58.4,43.72
2016,10,24,14,15,0.0,42.5,4.55,15.0,42.5,32.53,21.97
2016,10,24,14,30,0.0,9.0,4.4,15.0,9.0,6.86,0.19
2016,10,24,14,45,9.0,79.0,4.3,15.0,82.5,69.73,54.14
2016,10,24,15,0,18.0,149.0,4.2,15.0,156.0,153.16,124.7
2016,10,24,15,15,13.5,132.5,3.95,15.0,137.5,134.18,108.72
2016,10,24,15,30,9.0,116.0,3.7,15.0,119.0,115.31,92.8
2016,10,24,15,45,4.5,98.0,3.5,15.0,99.5,94.62,75.14
2016,10,24,16,0,0.0,80.0,3.3,15.0,80.0,73.91,57.24
2016,10,24,16,15,0.0,61.5,3.1,14.5,61.5,56.3,42.07
2016,10,24,16,30,0.0,43.0,2.9,14.0,43.0,37.85,26.04
2016,10,24,16,45,0.0,27.5,2.75,14.0,27.5,22.6,12.24
2016,10,24,17,0,0.0,12.0,2.6,14.0,12.0,9.13,0.0
2016,10,24,17,15,0.0,6.0,2.55,14.0,6.0,4.72,0.0
2016,10,24,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,2.8,14.0,4.5,3.54,0.0
2016,10,25,7,0,0.0,9.0,2.9,14.0,9.0,6.82,0.0
2016,10,25,7,15,0.0,17.5,2.9,14.0,17.5,13.3,5.82
2016,10,25,7,30,0.0,26.0,2.9,14.0,26.0,19.8,11.86
2016,10,25,7,45,0.0,36.0,2.9,14.5,36.0,27.48,18.86
2016,10,25,8,0,0.0,46.0,2.9,15.0,46.0,35.17,25.79
2016,10,25,8,15,0.0,55.5,2.9,15.0,55.5,42.49,30.77
2016,10,25,8,30,0.0,65.0,2.9,15.0,65.0,49.84,37.0
2016,10,25,8,45,0.0,96.0,2.95,15.0,96.0,72.85,56.44
2016,10,25,9,0,0.0,127.0,3.0,15.0,127.0,96.17,75.91
2016,10,25,9,15,0.0,113.5,3.05,15.0,113.5,86.84,67.9
2016,10,25,9,30,0.0,100.0,3.1,15.0,100.0,76.86,59.39
2016,10,25,9,45,0.0,98.5,3.2,15.5,98.5,75.83,58.29
2016,10,25,10,0,0.0,97.0,3.3,16.0,97.0,74.74,57.15
2016,10,25,10,15,0.0,86.5,3.4,16.0,86.5,66.57,50.24
2016,10,25,10,30,0.0,76.0,3.5,16.0,76.0,58.45,43.4
2016,10,25,10,45,0.0,96.5,3.6,16.5,96.5,74.45,56.54
2016,10,25,11,0,0.0,117.0,3.7,17.0,117.0,90.95,69.97
2016,10,25,11,15,0.0,95.5,3.75,17.0,95.5,73.69,55.67
2016,10,25,11,30,0.0,74.0,3.8,17.0,74.0,56.95,41.8
2016,10,25,11,45,0.0,99.5,3.85,17.0,99.5,76.95,58.33
2016,10,25,12,0,0.0,125.0,3.9,17.0,125.0,98.05,75.68
2016,10,25,12,15,0.0,145.0,3.85,17.0,145.0,115.29,89.81
2016,10,25,12,30,0.0,165.0,3.8,17.0,165.0,133.29,104.53
2016,10,25,12,45,6.0,187.0,3.8,17.0,191.0,159.77,126.39
2016,10,25,13,0,12.0,209.0,3.8,17.0,217.0,187.94,149.56
2016,10,25,13,15,11.5,202.5,3.75,17.0,209.5,183.01,145.68
2016,10,25,13,30,11.0,196.0,3.7,17.0,202.0,178.11,141.91
2016,10,25,13,45,18.0,198.0,3.7,17.0,207.5,189.61,151.84
2016,10,25,14,0,25.0,200.0,3.7,17.0,213.0,201.92,162.44
2016,10,25,14,15,17.5,182.0,3.65,17.0,191.0,178.22,143.12
2016,10,25,14,30,10.0,164.0,3.6,17.0,169.0,154.38,123.58
2016,10,25,14,45,5.0,140.5,3.55,17.0,143.0,126.93,101.0
2016,10,25,15,0,0.0,117.0,3.5,17.0,117.0,99.5,78.18
2016,10,25,15,15,0.0,103.0,3.45,16.5,103.0,87.3,68.29
2016,10,25,15,30,0.0,89.0,3.4,16.0,89.0,75.07,58.2
2016,10,25,15,45,0.0,75.0,3.4,16.0,75.0,62.78,47.79
2016,10,25,16,0,0.0,61.0,3.4,16.0,61.0,50.38,37.15
2016,10,25,16,15,0.0,46.5,3.4,16.0,46.5,37.19,25.72
2016,10,25,16,30,0.0,32.0,3.4,16.0,32.0,24.45,14.64
2016,10,25,16,45,0.0,20.0,3.4,16.0,20.0,15.24,6.16
2016,10,25,17,0,0.0,8.0,3.4,16.0,8.0,6.07,0.0
2016,10,25,17,15,0.0,4.0,3.4,15.5,4.0,3.15,0.0
2016,10,25,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,26,6,45,147.0,12.5,2.7,13.5,23.5,9.83,0.0
2016,10,26,7,0,294.0,25.0,2.8,14.0,47.0,20.71,8.1
2016,10,26,7,15,403.0,34.0,2.8,14.0,89.0,28.18,18.53
2016,10,26,7,30,512.0,43.0,2.8,14.0,131.0,35.77,25.89
2016,10,26,7,45,576.5,49.5,2.85,14.5,176.5,41.14,30.96
2016,10,26,8,0,641.0,56.0,2.9,15.0,222.0,46.55,35.9
2016,10,26,8,15,682.5,60.5,2.9,15.0,267.0,62.09,41.74
2016,10,26,8,30,724.0,65.0,2.9,15.0,312.0,117.15,66.34
2016,10,26,8,45,753.0,68.0,2.95,15.5,353.5,174.29,107.56
2016,10,26,9,0,782.0,71.0,3.0,16.0,395.0,234.76,158.55
2016,10,26,9,15,801.5,73.5,3.0,16.0,432.5,295.17,212.9
2016,10,26,9,30,821.0,76.0,3.0,16.0,470.0,357.15,268.89
2016,10,26,9,45,840.0,76.0,3.05,16.5,502.0,417.86,322.56
2016,10,26,10,0,859.0,76.0,3.1,17.0,534.0,478.1,374.42
2016,10,26,10,15,868.0,77.5,3.1,17.0,559.0,535.45,423.15
2016,10,26,10,30,877.0,79.0,3.1,17.0,584.0,591.94,469.75
2016,10,26,10,45,881.0,80.5,3.15,17.5,601.5,644.2,511.03
2016,10,26,11,0,885.0,82.0,3.2,18.0,619.0,694.6,549.71
2016,10,26,11,15,888.5,82.5,3.2,18.0,629.5,741.53,585.11
2016,10,26,11,30,892.0,83.0,3.2,18.0,640.0,786.1,616.82
2016,10,26,11,45,890.5,84.0,3.2,18.0,642.0,824.64,643.98
2016,10,26,12,0,889.0,85.0,3.2,18.0,644.0,860.09,668.87
2016,10,26,12,15,888.0,85.0,3.15,18.0,639.5,891.63,690.63
2016,10,26,12,30,887.0,85.0,3.1,18.0,635.0,919.85,710.04
2016,10,26,12,45,877.5,86.5,3.05,18.0,621.5,938.44,722.81
2016,10,26,13,0,868.0,88.0,3.0,18.0,608.0,953.19,733.1
2016,10,26,13,15,861.5,87.0,2.9,18.0,588.5,964.02,740.43
2016,10,26,13,30,855.0,86.0,2.8,18.0,569.0,983.35,753.71
2016,10,26,13,45,841.5,85.5,2.75,18.0,541.5,980.43,752.24
2016,10,26,14,0,828.0,85.0,2.7,18.0,514.0,973.61,748.46
2016,10,26,14,15,812.5,82.5,2.6,17.5,481.0,958.41,739.99
2016,10,26,14,30,797.0,80.0,2.5,17.0,448.0,939.58,729.07
2016,10,26,14,45,772.5,78.0,2.4,17.0,409.0,908.9,708.45
2016,10,26,15,0,748.0,76.0,2.3,17.0,370.0,875.08,685.46
2016,10,26,15,15,715.0,72.0,2.15,16.5,327.0,835.03,658.37
2016,10,26,15,30,682.0,68.0,2.0,16.0,284.0,786.3,624.16
2016,10,26,15,45,630.5,63.0,1.9,16.0,238.0,717.35,573.1
2016,10,26,16,0,579.0,58.0,1.8,16.0,192.0,648.25,519.88
2016,10,26,16,15,501.0,50.0,1.7,15.5,147.0,552.5,444.63
2016,10,26,16,30,423.0,42.0,1.6,15.0,102.0,459.73,367.42
2016,10,26,16,45,211.5,34.0,1.55,15.0,64.0,266.14,197.63
2016,10,26,17,0,0.0,26.0,1.5,15.0,26.0,36.76,0.0
2016,10,26,17,15,0.0,13.0,1.45,14.5,13.0,10.23,0.0
2016,10,26,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,12.5,3.3,14.0,15.0,9.83,0.0
2016,10,27,7,0,73.0,25.0,3.4,14.0,30.0,18.78,5.84
2016,10,27,7,15,122.0,42.0,3.45,14.0,59.0,31.1,20.9
2016,10,27,7,30,171.0,59.0,3.5,14.0,88.0,43.25,32.39
2016,10,27,7,45,193.5,77.0,3.55,14.5,119.5,55.63,43.74
2016,10,27,8,0,216.0,95.0,3.6,15.0,151.0,67.7,54.61
2016,10,27,8,15,232.0,112.5,3.4,15.0,182.5,82.7,62.76
2016,10,27,8,30,248.0,130.0,3.2,15.0,214.0,116.07,83.45
2016,10,27,8,45,132.0,140.0,3.05,15.0,185.5,125.47,94.72
2016,10,27,9,0,16.0,150.0,2.9,15.0,157.0,116.38,92.15
2016,10,27,9,15,31.0,171.5,2.7,15.0,186.0,141.28,112.31
2016,10,27,9,30,46.0,193.0,2.5,15.0,215.0,167.66,133.71
2016,10,27,9,45,51.0,208.0,2.3,15.5,234.0,187.3,149.48
2016,10,27,10,0,56.0,223.0,2.1,16.0,253.0,207.9,165.86
2016,10,27,10,15,39.0,219.5,1.95,16.0,241.0,201.94,161.0
2016,10,27,10,30,22.0,216.0,1.8,16.0,229.0,184.78,146.95
2016,10,27,10,45,23.5,222.5,1.7,16.0,237.0,193.52,153.95
2016,10,27,11,0,25.0,229.0,1.6,16.0,245.0,202.47,161.03
2016,10,27,11,15,12.5,196.5,1.55,16.0,204.5,167.16,132.3
2016,10,27,11,30,0.0,164.0,1.5,16.0,164.0,130.64,102.41
2016,10,27,11,45,0.0,165.0,1.45,16.0,165.0,131.95,103.52
2016,10,27,12,0,0.0,166.0,1.4,16.0,166.0,133.31,104.6
2016,10,27,12,15,0.0,135.0,1.25,16.0,135.0,106.82,83.0
2016,10,27,12,30,0.0,104.0,1.1,16.0,104.0,80.78,61.7
2016,10,27,12,45,0.0,120.5,1.0,16.0,120.5,94.86,73.37
2016,10,27,13,0,0.0,137.0,0.9,16.0,137.0,109.61,85.48
2016,10,27,13,15,0.0,120.0,0.75,15.5,120.0,94.97,73.66
2016,10,27,13,30,0.0,103.0,0.6,15.0,103.0,80.41,61.88
2016,10,27,13,45,0.0,99.0,0.5,15.0,99.0,77.17,59.32
2016,10,27,14,0,0.0,95.0,0.4,15.0,95.0,73.94,56.75
2016,10,27,14,15,0.0,106.0,0.4,15.0,106.0,84.33,65.54
2016,10,27,14,30,0.0,117.0,0.4,15.0,117.0,95.87,75.26
2016,10,27,14,45,0.0,81.5,0.4,15.5,81.5,63.14,47.92
2016,10,27,15,0,0.0,46.0,0.4,16.0,46.0,35.17,24.38
2016,10,27,15,15,0.0,40.5,0.45,15.5,40.5,30.93,20.89
2016,10,27,15,30,0.0,35.0,0.5,15.0,35.0,26.7,17.33
2016,10,27,15,45,0.0,29.0,0.55,15.0,29.0,22.09,13.36
2016,10,27,16,0,0.0,23.0,0.6,15.0,23.0,17.5,9.35
2016,10,27,16,15,0.0,17.5,0.6,15.0,17.5,13.29,5.64
2016,10,27,16,30,0.0,12.0,0.6,15.0,12.0,9.1,1.93
2016,10,27,16,45,0.0,7.0,0.65,15.0,7.0,5.3,0.0
2016,10,27,17,0,0.0,2.0,0.7,15.0,2.0,1.57,0.0
2016,10,27,17,15,0.0,1.0,0.75,15.0,1.0,0.79,0.0
2016,10,27,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.5,0.25,14.0,2.5,1.97,0.0
2016,10,28,7,0,0.0,5.0,0.3,14.0,5.0,3.78,0.0
2016,10,28,7,15,0.0,11.0,0.3,14.0,11.0,8.34,1.49
2016,10,28,7,30,0.0,17.0,0.3,14.0,17.0,12.91,5.79
2016,10,28,7,45,0.0,24.0,0.3,14.5,24.0,18.26,10.7
2016,10,28,8,0,0.0,31.0,0.3,15.0,31.0,23.63,15.57
2016,10,28,8,15,0.0,37.5,0.3,15.0,37.5,28.62,19.0
2016,10,28,8,30,0.0,44.0,0.3,15.0,44.0,33.62,23.28
2016,10,28,8,45,0.0,75.0,0.35,15.0,75.0,57.44,43.5
2016,10,28,9,0,0.0,106.0,0.4,15.0,106.0,80.74,62.95
2016,10,28,9,15,24.5,149.5,0.45,15.0,161.0,122.99,97.02
2016,10,28,9,30,49.0,193.0,0.5,15.0,216.0,168.92,133.85
2016,10,28,9,45,108.0,214.5,0.6,15.5,270.0,215.89,170.66
2016,10,28,10,0,167.0,236.0,0.7,16.0,324.0,278.11,219.62
2016,10,28,10,15,83.5,180.0,0.8,16.0,224.0,191.28,151.67
2016,10,28,10,30,0.0,124.0,0.9,16.0,124.0,96.41,74.59
2016,10,28,10,45,3.5,158.5,1.05,16.0,160.5,127.06,99.89
2016,10,28,11,0,7.0,193.0,1.2,16.0,197.0,159.25,125.94
2016,10,28,11,15,3.5,178.0,1.3,16.0,180.0,144.8,114.05
2016,10,28,11,30,0.0,163.0,1.4,16.0,163.0,129.88,101.85
2016,10,28,11,45,4.0,182.0,1.5,16.5,184.5,150.17,118.27
2016,10,28,12,0,8.0,201.0,1.6,17.0,206.0,171.51,135.34
2016,10,28,12,15,4.0,180.5,1.6,17.0,183.0,150.5,118.27
2016,10,28,12,30,0.0,160.0,1.6,17.0,160.0,129.2,100.98
2016,10,28,12,45,10.5,190.5,1.65,17.0,196.5,167.93,132.89
2016,10,28,13,0,21.0,221.0,1.7,17.0,233.0,209.51,166.71
2016,10,28,13,15,20.0,214.0,1.65,16.5,225.5,204.0,162.63
2016,10,28,13,30,19.0,207.0,1.6,16.0,218.0,198.5,158.72
2016,10,28,13,45,9.5,125.0,1.6,16.0,130.5,110.08,86.68
2016,10,28,14,0,0.0,43.0,1.6,16.0,43.0,32.92,22.18
2016,10,28,14,15,0.0,55.5,1.55,16.0,55.5,42.53,30.4
2016,10,28,14,30,0.0,68.0,1.5,16.0,68.0,52.17,38.6
2016,10,28,14,45,0.0,72.0,1.45,16.0,72.0,55.26,41.29
2016,10,28,15,0,0.0,76.0,1.4,16.0,76.0,58.85,44.41
2016,10,28,15,15,358.0,68.0,1.25,15.5,178.5,480.45,397.57
2016,10,28,15,30,716.0,60.0,1.1,15.0,281.0,799.86,630.92
2016,10,28,15,45,672.0,54.5,1.0,15.0,235.5,736.01,579.3
2016,10,28,16,0,628.0,49.0,0.9,15.0,190.0,671.38,529.91
2016,10,28,16,15,550.5,42.5,0.85,14.5,144.5,585.51,463.44
2016,10,28,16,30,473.0,36.0,0.8,14.0,99.0,494.65,388.24
2016,10,28,16,45,236.5,29.5,0.75,13.5,61.0,278.27,195.72
2016,10,28,17,0,0.0,23.0,0.7,13.0,23.0,18.1,0.0
2016,10,28,17,15,0.0,11.5,0.7,13.0,11.5,9.05,0.0
2016,10,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,45,98.0,12.0,1.55,14.0,18.5,9.44,0.0
2016,10,29,7,0,196.0,24.0,1.6,14.0,37.0,18.33,2.78
2016,10,29,7,15,310.5,35.0,1.7,14.0,75.5,28.7,18.62
2016,10,29,7,30,425.0,46.0,1.8,14.0,114.0,37.73,27.48
2016,10,29,7,45,500.5,53.0,1.9,14.5,158.5,43.31,32.82
2016,10,29,8,0,576.0,60.0,2.0,15.0,203.0,48.99,38.03
2016,10,29,8,15,288.5,86.5,2.05,15.0,158.5,67.05,48.66
2016,10,29,8,30,1.0,113.0,2.1,15.0,114.0,83.53,65.51
2016,10,29,8,45,8.0,130.0,2.2,15.5,134.0,98.21,77.29
2016,10,29,9,0,15.0,147.0,2.3,16.0,154.0,114.06,89.95
2016,10,29,9,15,7.5,131.5,2.35,16.0,135.0,102.59,80.57
2016,10,29,9,30,0.0,116.0,2.4,16.0,116.0,89.2,69.5
2016,10,29,9,45,0.0,80.5,2.5,16.0,80.5,61.87,46.56
2016,10,29,10,0,0.0,45.0,2.6,16.0,45.0,34.46,23.47
2016,10,29,10,15,0.0,87.0,2.6,16.0,87.0,66.95,50.66
2016,10,29,10,30,0.0,129.0,2.6,16.0,129.0,100.47,78.37
2016,10,29,10,45,31.5,194.0,2.65,16.5,212.5,183.54,146.49
2016,10,29,11,0,63.0,259.0,2.7,17.0,296.0,269.27,215.13
2016,10,29,11,15,121.5,271.5,2.65,17.0,345.0,344.7,275.49
2016,10,29,11,30,180.0,284.0,2.6,17.0,394.0,412.33,329.07
2016,10,29,11,45,534.5,184.5,2.6,17.0,513.0,645.75,513.45
2016,10,29,12,0,889.0,85.0,2.6,17.0,632.0,859.3,669.03
2016,10,29,12,15,489.0,180.0,2.55,17.0,481.0,649.03,513.23
2016,10,29,12,30,89.0,275.0,2.5,17.0,330.0,344.56,273.89
2016,10,29,12,45,109.0,272.0,2.5,17.5,337.5,366.57,292.77
2016,10,29,13,0,129.0,269.0,2.5,18.0,345.0,411.59,327.72
2016,10,29,13,15,101.5,255.0,2.45,17.5,313.5,353.1,282.6
2016,10,29,13,30,74.0,241.0,2.4,17.0,282.0,315.32,253.2
2016,10,29,13,45,118.5,232.5,2.35,17.0,294.5,378.74,305.05
2016,10,29,14,0,163.0,224.0,2.3,17.0,307.0,419.49,338.59
2016,10,29,14,15,93.0,196.5,2.25,17.0,243.0,296.3,240.32
2016,10,29,14,30,23.0,169.0,2.2,17.0,179.0,175.3,140.92
2016,10,29,14,45,17.0,153.0,2.2,17.0,160.0,155.18,124.78
2016,10,29,15,0,11.0,137.0,2.2,17.0,141.0,135.11,108.24
2016,10,29,15,15,7.0,121.5,2.15,16.5,124.0,117.72,94.0
2016,10,29,15,30,3.0,106.0,2.1,16.0,107.0,100.48,79.64
2016,10,29,15,45,1.5,88.5,2.1,16.0,89.0,83.07,64.88
2016,10,29,16,0,0.0,71.0,2.1,16.0,71.0,65.46,49.74
2016,10,29,16,15,0.0,53.5,2.0,15.5,53.5,48.75,35.32
2016,10,29,16,30,0.0,36.0,1.9,15.0,36.0,31.07,19.94
2016,10,29,16,45,0.0,21.5,1.85,14.5,21.5,16.43,5.86
2016,10,29,17,0,0.0,7.0,1.8,14.0,7.0,5.51,0.0
2016,10,29,17,15,0.0,3.5,1.85,14.0,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
