Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,59.0,6.0,1.4,13.0,7.5,0.0,0.0
2016,11,9,7,0,118.0,12.0,1.3,13.0,15.0,9.44,0.0
2016,11,9,7,15,252.5,24.0,1.25,13.5,48.5,19.77,6.63
2016,11,9,7,30,387.0,36.0,1.2,14.0,82.0,29.82,19.81
2016,11,9,7,45,465.5,44.5,1.2,14.5,123.5,36.73,26.62
2016,11,9,8,0,544.0,53.0,1.2,15.0,165.0,43.67,33.09
2016,11,9,8,15,515.0,69.0,1.15,15.0,194.5,65.78,43.51
2016,11,9,8,30,486.0,85.0,1.1,15.0,224.0,109.69,68.42
2016,11,9,8,45,525.5,89.0,1.05,15.5,260.0,157.59,103.66
2016,11,9,9,0,565.0,93.0,1.0,16.0,296.0,207.07,144.37
2016,11,9,9,15,567.0,104.5,0.95,16.5,326.0,256.96,188.32
2016,11,9,9,30,569.0,116.0,0.9,17.0,356.0,306.8,231.82
2016,11,9,9,45,521.5,138.0,0.85,17.5,370.5,340.55,262.35
2016,11,9,10,0,474.0,160.0,0.8,18.0,385.0,373.38,290.4
2016,11,9,10,15,657.0,122.0,0.8,18.0,451.5,471.14,366.64
2016,11,9,10,30,840.0,84.0,0.8,18.0,518.0,576.81,447.2
2016,11,9,10,45,845.0,86.0,0.8,18.5,535.0,628.55,485.26
2016,11,9,11,0,850.0,88.0,0.8,19.0,552.0,678.67,521.42
2016,11,9,11,15,854.0,88.5,0.8,19.0,562.5,724.61,554.63
2016,11,9,11,30,858.0,89.0,0.8,19.0,573.0,768.35,584.07
2016,11,9,11,45,857.0,90.0,0.8,19.5,575.0,806.28,607.95
2016,11,9,12,0,856.0,91.0,0.8,20.0,577.0,841.27,629.67
2016,11,9,12,15,854.0,90.5,0.75,20.0,572.0,870.56,647.83
2016,11,9,12,30,852.0,90.0,0.7,20.0,567.0,896.55,663.77
2016,11,9,12,45,853.5,87.0,0.7,20.5,555.5,919.34,677.34
2016,11,9,13,0,855.0,84.0,0.7,21.0,544.0,938.71,688.78
2016,11,9,13,15,846.0,82.5,0.7,21.0,524.0,946.34,694.13
2016,11,9,13,30,837.0,81.0,0.7,21.0,504.0,950.15,697.37
2016,11,9,13,45,822.5,79.5,0.7,21.0,477.0,944.74,694.89
2016,11,9,14,0,808.0,78.0,0.7,21.0,450.0,935.56,690.21
2016,11,9,14,15,789.5,76.0,0.65,21.0,417.5,918.1,679.22
2016,11,9,14,30,771.0,74.0,0.6,21.0,385.0,897.17,666.03
2016,11,9,14,45,744.0,70.5,0.6,21.0,347.0,862.64,644.71
2016,11,9,15,0,717.0,67.0,0.6,21.0,309.0,825.23,621.06
2016,11,9,15,15,678.5,62.5,0.55,20.5,268.0,780.67,591.96
2016,11,9,15,30,640.0,58.0,0.5,20.0,227.0,727.55,555.64
2016,11,9,15,45,582.0,52.0,0.45,20.0,184.0,653.28,501.61
2016,11,9,16,0,524.0,46.0,0.4,20.0,141.0,579.57,445.34
2016,11,9,16,15,430.0,37.5,0.45,19.5,100.0,472.81,362.78
2016,11,9,16,30,336.0,29.0,0.5,19.0,59.0,371.3,263.5
2016,11,9,16,45,168.0,14.5,0.55,18.5,29.5,183.06,0.0
2016,11,9,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,6.5,1.05,14.0,6.5,0.0,0.0
2016,11,10,7,0,0.0,13.0,1.0,14.0,13.0,10.23,0.0
2016,11,10,7,15,186.0,24.0,1.0,14.0,45.5,18.33,4.53
2016,11,10,7,30,372.0,35.0,1.0,14.0,78.0,28.96,18.95
2016,11,10,7,45,455.0,43.5,1.05,14.5,119.0,35.89,25.84
2016,11,10,8,0,538.0,52.0,1.1,15.0,160.0,42.87,32.36
2016,11,10,8,15,590.5,57.5,1.05,15.5,202.5,58.88,36.56
2016,11,10,8,30,643.0,63.0,1.0,16.0,245.0,109.64,62.01
2016,11,10,8,45,346.0,102.0,0.95,16.5,202.0,136.43,93.69
2016,11,10,9,0,49.0,141.0,0.9,17.0,159.0,119.24,92.45
2016,11,10,9,15,367.5,113.5,0.8,17.0,266.0,204.3,152.24
2016,11,10,9,30,686.0,86.0,0.7,17.0,373.0,320.11,239.62
2016,11,10,9,45,537.0,131.0,0.65,17.5,366.0,340.51,261.38
2016,11,10,10,0,388.0,176.0,0.6,18.0,359.0,338.79,263.66
2016,11,10,10,15,611.0,129.0,0.55,18.5,434.0,453.58,351.72
2016,11,10,10,30,834.0,82.0,0.5,19.0,509.0,570.79,438.67
2016,11,10,10,45,840.0,83.5,0.5,19.5,526.0,622.21,475.81
2016,11,10,11,0,846.0,85.0,0.5,20.0,543.0,672.12,511.35
2016,11,10,11,15,849.5,85.5,0.45,20.0,553.5,717.4,542.88
2016,11,10,11,30,853.0,86.0,0.4,20.0,564.0,760.45,570.51
2016,11,10,11,45,852.0,87.0,0.35,20.5,566.0,798.09,592.86
2016,11,10,12,0,851.0,88.0,0.3,21.0,568.0,832.81,613.03
2016,11,10,12,15,848.5,87.5,0.3,21.0,562.5,861.42,631.16
2016,11,10,12,30,846.0,87.0,0.3,21.0,557.0,886.73,647.25
2016,11,10,12,45,843.0,85.5,0.3,21.5,545.0,906.96,658.93
2016,11,10,13,0,840.0,84.0,0.3,22.0,533.0,923.67,668.51
2016,11,10,13,15,831.0,83.0,0.3,22.0,513.5,931.67,674.02
2016,11,10,13,30,822.0,82.0,0.3,22.0,494.0,935.93,677.45
2016,11,10,13,45,808.5,80.0,0.35,22.0,467.5,930.75,676.18
2016,11,10,14,0,795.0,78.0,0.4,22.0,441.0,921.87,672.81
2016,11,10,14,15,776.5,75.5,0.4,22.0,408.5,903.78,662.53
2016,11,10,14,30,758.0,73.0,0.4,22.0,376.0,882.28,650.08
2016,11,10,14,45,731.5,69.5,0.4,22.0,339.0,848.39,629.31
2016,11,10,15,0,705.0,66.0,0.4,22.0,302.0,811.67,606.25
2016,11,10,15,15,666.5,62.0,0.4,21.5,261.0,768.01,578.75
2016,11,10,15,30,628.0,58.0,0.4,21.0,220.0,715.92,544.04
2016,11,10,15,45,569.5,52.0,0.4,20.5,178.0,641.55,491.65
2016,11,10,16,0,511.0,46.0,0.4,20.0,136.0,567.75,436.65
2016,11,10,16,15,416.5,37.0,0.4,19.5,96.0,460.42,352.74
2016,11,10,16,30,322.0,28.0,0.4,19.0,56.0,358.71,249.82
2016,11,10,16,45,161.0,14.0,0.45,19.0,28.0,138.7,0.0
2016,11,10,17,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.0,0.9,13.5,4.0,0.0,0.0
2016,11,11,7,0,0.0,8.0,0.9,14.0,8.0,6.29,0.0
2016,11,11,7,15,67.0,23.5,1.0,14.0,31.0,17.65,2.7
2016,11,11,7,30,134.0,39.0,1.1,14.0,54.0,29.03,18.85
2016,11,11,7,45,168.0,56.5,1.2,14.5,84.0,41.43,30.61
2016,11,11,8,0,202.0,74.0,1.3,15.0,114.0,53.59,41.74
2016,11,11,8,15,224.5,90.5,1.3,15.0,145.0,70.08,50.97
2016,11,11,8,30,247.0,107.0,1.3,15.0,176.0,102.53,71.77
2016,11,11,8,45,268.5,120.0,1.35,15.5,205.5,135.53,96.86
2016,11,11,9,0,290.0,133.0,1.4,16.0,235.0,171.35,126.39
2016,11,11,9,15,265.5,151.5,1.3,16.0,252.5,201.55,153.91
2016,11,11,9,30,241.0,170.0,1.2,16.0,270.0,229.16,178.8
2016,11,11,9,45,206.0,187.0,1.2,16.5,277.0,241.73,190.74
2016,11,11,10,0,171.0,204.0,1.2,17.0,284.0,256.17,203.29
2016,11,11,10,15,191.0,214.5,1.15,17.0,308.0,289.25,230.17
2016,11,11,10,30,211.0,225.0,1.1,17.0,332.0,324.47,258.33
2016,11,11,10,45,203.0,234.0,1.05,17.5,340.0,342.96,272.38
2016,11,11,11,0,195.0,243.0,1.0,18.0,348.0,360.5,285.4
2016,11,11,11,15,211.0,246.5,0.95,18.0,362.0,388.64,307.23
2016,11,11,11,30,227.0,250.0,0.9,18.0,376.0,417.75,329.48
2016,11,11,11,45,118.0,220.5,0.85,18.0,286.0,312.74,247.41
2016,11,11,12,0,9.0,191.0,0.8,18.0,196.0,166.02,129.99
2016,11,11,12,15,32.0,213.0,0.8,18.0,230.5,226.43,179.35
2016,11,11,12,30,55.0,235.0,0.8,18.0,265.0,275.72,218.45
2016,11,11,12,45,76.5,236.0,0.8,18.5,277.0,301.98,239.04
2016,11,11,13,0,98.0,237.0,0.8,19.0,289.0,329.6,260.66
2016,11,11,13,15,128.0,229.5,0.8,18.5,295.0,377.81,299.01
2016,11,11,13,30,158.0,222.0,0.8,18.0,301.0,405.05,321.39
2016,11,11,13,45,134.5,209.5,0.8,18.0,274.0,373.1,296.84
2016,11,11,14,0,111.0,197.0,0.8,18.0,247.0,340.15,271.65
2016,11,11,14,15,55.5,157.5,0.8,18.0,182.5,215.86,173.34
2016,11,11,14,30,0.0,118.0,0.8,18.0,118.0,100.59,78.31
2016,11,11,14,45,0.0,106.5,0.8,18.0,106.5,90.77,70.6
2016,11,11,15,0,0.0,95.0,0.8,18.0,95.0,81.0,62.59
2016,11,11,15,15,0.0,82.0,0.8,17.5,82.0,69.54,53.16
2016,11,11,15,30,0.0,69.0,0.8,17.0,69.0,58.03,43.53
2016,11,11,15,45,0.0,55.5,0.8,17.0,55.5,45.8,33.06
2016,11,11,16,0,0.0,42.0,0.8,17.0,42.0,33.33,22.28
2016,11,11,16,15,0.0,29.5,0.8,16.5,29.5,22.54,12.88
2016,11,11,16,30,0.0,17.0,0.8,16.0,17.0,12.95,3.73
2016,11,11,16,45,0.0,8.5,0.85,15.5,8.5,6.69,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,7,15,0.0,14.5,1.1,14.0,14.5,11.05,0.0
2016,11,12,7,30,0.0,29.0,1.1,14.0,29.0,21.97,12.77
2016,11,12,7,45,0.0,45.5,1.1,14.5,45.5,33.89,23.99
2016,11,12,8,0,0.0,62.0,1.1,15.0,62.0,45.67,34.76
2016,11,12,8,15,0.5,79.0,1.05,15.5,79.5,57.97,43.65
2016,11,12,8,30,1.0,96.0,1.0,16.0,97.0,71.31,54.91
2016,11,12,8,45,6.0,110.5,1.0,16.5,113.0,83.94,65.2
2016,11,12,9,0,11.0,125.0,1.0,17.0,129.0,97.37,76.02
2016,11,12,9,15,76.5,150.0,1.0,17.0,181.0,139.46,108.69
2016,11,12,9,30,142.0,175.0,1.0,17.0,233.0,194.12,152.15
2016,11,12,9,45,233.5,179.5,1.0,17.5,283.5,253.34,198.83
2016,11,12,10,0,325.0,184.0,1.0,18.0,334.0,317.09,249.21
2016,11,12,10,15,317.5,196.5,1.1,18.0,349.5,347.37,274.31
2016,11,12,10,30,310.0,209.0,1.2,18.0,365.0,376.64,298.24
2016,11,12,10,45,587.0,142.5,1.3,18.0,451.5,525.12,414.59
2016,11,12,11,0,864.0,76.0,1.4,18.0,538.0,667.43,523.29
2016,11,12,11,15,868.0,76.5,1.5,18.0,548.0,712.7,556.74
2016,11,12,11,30,872.0,77.0,1.6,18.0,558.0,755.8,587.53
2016,11,12,11,45,872.0,77.5,1.75,18.5,560.5,793.34,613.63
2016,11,12,12,0,872.0,78.0,1.9,19.0,563.0,828.04,637.68
2016,11,12,12,15,870.5,78.0,1.95,19.0,558.5,857.88,658.61
2016,11,12,12,30,869.0,78.0,2.0,19.0,554.0,884.51,677.44
2016,11,12,12,45,856.0,80.0,2.1,19.0,540.0,910.33,696.33
2016,11,12,13,0,843.0,82.0,2.2,19.0,526.0,922.25,705.85
2016,11,12,13,15,834.0,81.0,2.2,19.0,506.5,930.32,712.01
2016,11,12,13,30,825.0,80.0,2.2,19.0,487.0,934.64,715.81
2016,11,12,13,45,811.0,78.5,2.2,19.0,461.0,929.69,713.42
2016,11,12,14,0,797.0,77.0,2.2,19.0,435.0,921.04,708.68
2016,11,12,14,15,778.0,74.5,2.25,18.5,403.0,902.54,699.0
2016,11,12,14,30,759.0,72.0,2.3,18.0,371.0,880.63,686.82
2016,11,12,14,45,731.5,69.0,2.35,18.0,333.5,846.5,664.33
2016,11,12,15,0,704.0,66.0,2.4,18.0,296.0,809.52,639.22
2016,11,12,15,15,663.5,61.5,2.45,17.5,255.5,763.68,607.8
2016,11,12,15,30,623.0,57.0,2.5,17.0,215.0,709.19,568.33
2016,11,12,15,45,561.0,51.0,2.6,17.0,172.5,631.9,508.66
2016,11,12,16,0,499.0,45.0,2.7,17.0,130.0,555.38,446.43
2016,11,12,16,15,398.5,36.0,2.55,16.5,91.0,443.51,352.26
2016,11,12,16,30,298.0,27.0,2.4,16.0,52.0,334.34,230.1
2016,11,12,16,45,149.0,13.5,2.3,15.5,26.0,128.71,0.0
2016,11,12,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,7,15,175.5,16.0,0.55,13.0,34.5,12.96,0.0
2016,11,13,7,30,351.0,32.0,0.5,13.0,69.0,26.49,16.48
2016,11,13,7,45,438.0,40.5,0.5,13.5,109.0,33.46,23.71
2016,11,13,8,0,525.0,49.0,0.5,14.0,149.0,40.49,30.34
2016,11,13,8,15,579.5,54.5,0.4,14.0,190.5,56.1,34.73
2016,11,13,8,30,634.0,60.0,0.3,14.0,232.0,106.09,59.85
2016,11,13,8,45,331.5,95.5,0.25,14.5,186.5,129.17,88.74
2016,11,13,9,0,29.0,131.0,0.2,15.0,141.0,107.58,84.03
2016,11,13,9,15,176.5,143.0,0.15,15.0,214.0,165.81,127.36
2016,11,13,9,30,324.0,155.0,0.1,15.0,287.0,244.74,188.34
2016,11,13,9,45,248.5,177.5,0.1,15.5,283.5,257.61,200.98
2016,11,13,10,0,173.0,200.0,0.1,16.0,280.0,253.8,199.52
2016,11,13,10,15,130.0,209.5,0.1,16.5,271.0,253.8,199.96
2016,11,13,10,30,87.0,219.0,0.1,17.0,262.0,238.46,187.78
2016,11,13,10,45,152.5,227.5,0.15,17.5,307.0,305.88,240.74
2016,11,13,11,0,218.0,236.0,0.2,18.0,352.0,369.17,289.12
2016,11,13,11,15,537.5,159.5,0.25,18.0,452.5,564.43,437.53
2016,11,13,11,30,857.0,83.0,0.3,18.0,553.0,757.59,574.11
2016,11,13,11,45,861.5,82.5,0.35,18.0,556.5,797.88,598.89
2016,11,13,12,0,866.0,82.0,0.4,18.0,560.0,826.81,618.41
2016,11,13,12,15,864.0,81.5,0.45,18.0,555.0,855.51,638.01
2016,11,13,12,30,862.0,81.0,0.5,18.0,550.0,880.98,655.56
2016,11,13,12,45,861.5,79.0,0.6,18.5,539.0,902.68,670.56
2016,11,13,13,0,861.0,77.0,0.7,19.0,528.0,920.99,683.5
2016,11,13,13,15,852.5,75.5,0.7,19.0,508.0,940.07,696.37
2016,11,13,13,30,844.0,74.0,0.7,19.0,488.0,944.45,699.8
2016,11,13,13,45,832.5,72.0,0.75,19.0,462.0,941.45,699.85
2016,11,13,14,0,821.0,70.0,0.8,19.0,436.0,934.74,697.66
2016,11,13,14,15,803.0,68.0,0.8,19.0,404.0,917.98,687.92
2016,11,13,14,30,785.0,66.0,0.8,19.0,372.0,897.78,675.92
2016,11,13,14,45,759.5,63.0,0.85,19.0,335.0,865.59,656.55
2016,11,13,15,0,734.0,60.0,0.9,19.0,298.0,830.53,634.64
2016,11,13,15,15,696.0,56.0,0.9,18.5,257.0,779.57,601.08
2016,11,13,15,30,658.0,52.0,0.9,18.0,216.0,726.78,564.63
2016,11,13,15,45,600.0,46.5,0.95,18.0,174.0,652.35,509.9
2016,11,13,16,0,542.0,41.0,1.0,18.0,132.0,588.16,459.37
2016,11,13,16,15,443.5,33.0,1.1,17.5,92.0,478.48,370.76
2016,11,13,16,30,345.0,25.0,1.2,17.0,52.0,369.59,243.0
2016,11,13,16,45,172.5,12.5,1.3,16.5,26.0,146.52,0.0
2016,11,13,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.5,15.0,1.8,12.5,35.0,12.21,0.0
2016,11,14,7,30,399.0,30.0,1.7,13.0,70.0,25.06,15.01
2016,11,14,7,45,487.5,37.0,1.65,13.5,111.0,30.95,21.4
2016,11,14,8,0,576.0,44.0,1.6,14.0,152.0,36.96,27.13
2016,11,14,8,15,630.0,49.5,1.5,14.5,194.5,56.64,34.53
2016,11,14,8,30,684.0,55.0,1.4,15.0,237.0,109.15,60.41
2016,11,14,8,45,351.0,90.5,1.35,15.5,184.5,128.21,87.12
2016,11,14,9,0,18.0,126.0,1.3,16.0,132.0,99.65,77.91
2016,11,14,9,15,92.5,148.0,1.15,16.0,185.0,142.42,111.12
2016,11,14,9,30,167.0,170.0,1.0,16.0,238.0,198.58,155.85
2016,11,14,9,45,198.5,181.5,0.9,16.5,268.0,234.23,184.7
2016,11,14,10,0,230.0,193.0,0.8,17.0,298.0,273.55,216.25
2016,11,14,10,15,216.0,206.0,0.7,17.0,308.5,294.57,233.42
2016,11,14,10,30,202.0,219.0,0.6,17.0,319.0,314.11,248.9
2016,11,14,10,45,537.0,148.5,0.5,17.5,428.0,492.07,386.22
2016,11,14,11,0,872.0,78.0,0.4,18.0,537.0,673.21,517.29
2016,11,14,11,15,876.0,78.5,0.45,18.0,547.5,718.84,548.73
2016,11,14,11,30,880.0,79.0,0.5,18.0,558.0,762.27,578.33
2016,11,14,11,45,579.0,159.0,0.55,18.5,475.0,650.51,498.36
2016,11,14,12,0,278.0,239.0,0.6,19.0,392.0,493.38,381.71
2016,11,14,12,15,577.0,159.5,0.7,19.0,472.5,698.92,538.04
2016,11,14,12,30,876.0,80.0,0.8,19.0,553.0,891.33,668.17
2016,11,14,12,45,870.5,79.0,0.9,19.0,540.5,910.02,679.91
2016,11,14,13,0,865.0,78.0,1.0,19.0,528.0,925.11,691.97
2016,11,14,13,15,856.0,77.0,1.1,19.0,508.5,944.49,707.03
2016,11,14,13,30,847.0,76.0,1.2,19.0,489.0,949.14,712.45
2016,11,14,13,45,832.5,74.5,1.35,19.0,462.0,943.97,712.43
2016,11,14,14,0,818.0,73.0,1.5,19.0,435.0,935.02,709.88
2016,11,14,14,15,799.0,71.0,1.55,18.5,403.0,917.32,701.23
2016,11,14,14,30,780.0,69.0,1.6,18.0,371.0,896.16,690.08
2016,11,14,14,45,752.0,66.0,1.7,18.0,333.5,861.57,668.54
2016,11,14,15,0,724.0,63.0,1.8,18.0,296.0,824.11,644.24
2016,11,14,15,15,684.5,58.5,1.85,17.5,255.0,771.19,608.36
2016,11,14,15,30,645.0,54.0,1.9,17.0,214.0,716.43,569.33
2016,11,14,15,45,585.0,48.0,2.0,16.5,171.5,649.25,518.87
2016,11,14,16,0,525.0,42.0,2.1,16.0,129.0,574.32,459.1
2016,11,14,16,15,423.5,33.5,2.05,15.5,89.5,461.92,364.28
2016,11,14,16,30,322.0,25.0,2.0,15.0,50.0,348.74,225.19
2016,11,14,16,45,161.0,12.5,1.95,14.5,25.0,137.38,0.0
2016,11,14,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,7,15,172.0,14.5,1.5,14.0,31.0,11.75,0.0
2016,11,15,7,30,344.0,29.0,1.6,14.0,62.0,24.02,13.83
2016,11,15,7,45,430.5,37.0,1.75,14.5,101.0,30.63,20.97
2016,11,15,8,0,517.0,45.0,1.9,15.0,140.0,37.31,27.28
2016,11,15,8,15,572.5,50.0,1.95,15.0,180.5,52.07,31.44
2016,11,15,8,30,628.0,55.0,2.0,15.0,221.0,101.04,55.83
2016,11,15,8,45,314.0,67.0,2.1,15.5,150.0,104.0,68.62
2016,11,15,9,0,0.0,79.0,2.2,16.0,79.0,60.47,45.82
2016,11,15,9,15,0.0,57.5,2.3,16.0,57.5,44.03,31.89
2016,11,15,9,30,0.0,36.0,2.4,16.0,36.0,27.49,17.79
2016,11,15,9,45,0.0,79.0,2.5,16.0,79.0,60.7,45.86
2016,11,15,10,0,0.0,122.0,2.6,16.0,122.0,95.11,74.57
2016,11,15,10,15,0.0,114.0,2.7,16.0,114.0,88.77,69.14
2016,11,15,10,30,0.0,106.0,2.8,16.0,106.0,82.34,63.68
2016,11,15,10,45,13.0,154.5,2.9,16.0,161.0,131.15,104.32
2016,11,15,11,0,26.0,203.0,3.0,16.0,216.0,184.02,147.79
2016,11,15,11,15,55.5,221.5,3.05,16.0,251.0,238.78,192.78
2016,11,15,11,30,85.0,240.0,3.1,16.0,286.0,285.25,230.77
2016,11,15,11,45,68.0,235.0,3.2,16.0,272.0,272.68,220.32
2016,11,15,12,0,51.0,230.0,3.3,16.0,258.0,258.53,208.67
2016,11,15,12,15,48.0,226.5,3.35,16.0,252.5,256.77,207.37
2016,11,15,12,30,45.0,223.0,3.4,16.0,247.0,254.76,205.86
2016,11,15,12,45,22.5,173.5,3.45,16.0,185.5,166.54,133.76
2016,11,15,13,0,0.0,124.0,3.5,16.0,124.0,99.65,77.9
2016,11,15,13,15,71.5,169.5,3.5,16.0,204.0,230.51,188.82
2016,11,15,13,30,143.0,215.0,3.5,16.0,284.0,383.18,313.5
2016,11,15,13,45,82.5,191.0,3.5,16.0,230.5,277.36,226.97
2016,11,15,14,0,22.0,167.0,3.5,16.0,177.0,172.09,139.26
2016,11,15,14,15,147.5,159.5,3.45,15.5,217.0,333.39,276.9
2016,11,15,14,30,273.0,152.0,3.4,15.0,257.0,475.48,394.68
2016,11,15,14,45,255.5,140.0,3.35,15.0,230.5,445.8,370.62
2016,11,15,15,0,238.0,128.0,3.3,15.0,204.0,415.48,346.42
2016,11,15,15,15,224.5,111.5,3.25,14.5,175.5,381.6,319.59
2016,11,15,15,30,211.0,95.0,3.2,14.0,147.0,347.04,291.29
2016,11,15,15,45,183.5,78.0,3.15,14.0,117.0,298.28,249.39
2016,11,15,16,0,156.0,61.0,3.1,14.0,87.0,249.83,206.54
2016,11,15,16,15,113.0,44.0,3.05,13.5,60.0,188.45,150.92
2016,11,15,16,30,70.0,27.0,3.0,13.0,33.0,121.43,73.92
2016,11,15,16,45,35.0,13.5,3.0,13.0,16.5,38.34,0.0
2016,11,15,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,7,15,183.0,15.0,2.85,10.0,32.0,12.22,0.0
2016,11,16,7,30,366.0,30.0,2.9,10.0,64.0,25.0,14.56
2016,11,16,7,45,460.0,38.5,2.95,10.5,105.5,32.06,22.53
2016,11,16,8,0,554.0,47.0,3.0,11.0,147.0,39.21,29.4
2016,11,16,8,15,611.0,52.5,3.05,11.5,189.5,54.78,33.88
2016,11,16,8,30,668.0,58.0,3.1,12.0,232.0,106.71,59.85
2016,11,16,8,45,704.5,62.0,3.2,12.5,272.0,163.83,102.57
2016,11,16,9,0,741.0,66.0,3.3,13.0,312.0,222.26,152.5
2016,11,16,9,15,766.5,69.0,3.3,13.0,348.5,280.75,205.8
2016,11,16,9,30,792.0,72.0,3.3,13.0,385.0,341.56,261.51
2016,11,16,9,45,808.0,74.5,3.35,13.0,415.5,400.2,315.06
2016,11,16,10,0,824.0,77.0,3.4,13.0,446.0,459.45,367.89
2016,11,16,10,15,836.0,79.0,3.4,13.0,471.0,516.53,417.53
2016,11,16,10,30,848.0,81.0,3.4,13.0,496.0,573.21,465.47
2016,11,16,10,45,840.5,87.0,3.4,13.0,510.5,621.49,505.47
2016,11,16,11,0,833.0,93.0,3.4,13.0,525.0,667.03,542.29
2016,11,16,11,15,837.5,94.0,3.4,13.0,535.5,712.95,578.7
2016,11,16,11,30,842.0,95.0,3.4,13.0,546.0,756.8,611.8
2016,11,16,11,45,826.5,100.5,3.4,13.5,546.0,787.45,632.94
2016,11,16,12,0,811.0,106.0,3.4,14.0,546.0,814.17,651.18
2016,11,16,12,15,809.0,106.0,3.4,14.0,541.0,842.72,671.97
2016,11,16,12,30,807.0,106.0,3.4,14.0,536.0,868.13,690.48
2016,11,16,12,45,818.5,99.0,3.4,14.0,527.0,894.89,710.06
2016,11,16,13,0,830.0,92.0,3.4,14.0,518.0,918.55,727.45
2016,11,16,13,15,820.5,90.5,3.4,14.0,498.5,925.51,733.01
2016,11,16,13,30,811.0,89.0,3.4,14.0,479.0,928.71,736.17
2016,11,16,13,45,780.5,91.5,3.4,14.0,450.0,912.31,725.4
2016,11,16,14,0,750.0,94.0,3.4,14.0,421.0,900.26,717.96
2016,11,16,14,15,728.5,91.0,3.4,13.5,389.0,879.26,705.26
2016,11,16,14,30,707.0,88.0,3.4,13.0,357.0,855.02,690.02
2016,11,16,14,45,671.5,84.5,3.45,13.0,319.5,813.36,660.46
2016,11,16,15,0,636.0,81.0,3.5,13.0,282.0,769.14,628.27
2016,11,16,15,15,591.5,75.0,3.45,12.5,241.5,711.09,585.0
2016,11,16,15,30,547.0,69.0,3.4,12.0,201.0,651.59,538.84
2016,11,16,15,45,489.5,59.5,3.4,12.0,160.0,575.5,476.61
2016,11,16,16,0,432.0,50.0,3.4,12.0,119.0,499.95,411.93
2016,11,16,16,15,328.0,38.5,3.35,11.5,81.0,384.26,310.38
2016,11,16,16,30,224.0,27.0,3.3,11.0,43.0,265.03,160.65
2016,11,16,16,45,112.0,13.5,3.25,11.0,21.5,99.32,0.0
2016,11,16,17,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,7,15,203.0,13.5,1.45,7.5,31.5,11.02,0.0
2016,11,17,7,30,406.0,27.0,1.3,8.0,63.0,22.65,12.46
2016,11,17,7,45,497.0,34.0,1.2,8.5,104.0,31.1,21.85
2016,11,17,8,0,588.0,41.0,1.1,9.0,145.0,37.65,28.26
2016,11,17,8,15,643.5,46.0,1.0,9.5,187.5,53.24,32.67
2016,11,17,8,30,699.0,51.0,0.9,10.0,230.0,106.01,58.5
2016,11,17,8,45,735.5,54.5,0.85,10.5,271.0,161.49,99.46
2016,11,17,9,0,772.0,58.0,0.8,11.0,312.0,221.15,150.08
2016,11,17,9,15,797.0,60.5,0.7,11.5,348.5,280.67,203.13
2016,11,17,9,30,822.0,63.0,0.6,12.0,385.0,342.38,257.67
2016,11,17,9,45,840.0,65.0,0.5,12.5,416.0,402.78,309.77
2016,11,17,10,0,858.0,67.0,0.4,13.0,447.0,462.26,359.08
2016,11,17,10,15,869.5,68.0,0.35,13.0,472.0,518.75,405.18
2016,11,17,10,30,881.0,69.0,0.3,13.0,497.0,574.68,449.1
2016,11,17,10,45,887.5,70.5,0.3,13.5,515.0,627.27,488.68
2016,11,17,11,0,894.0,72.0,0.3,14.0,533.0,678.33,525.77
2016,11,17,11,15,898.0,72.5,0.35,14.0,543.5,724.74,559.86
2016,11,17,11,30,902.0,73.0,0.4,14.0,554.0,768.91,590.25
2016,11,17,11,45,900.5,74.0,0.5,14.5,556.5,806.9,616.03
2016,11,17,12,0,899.0,75.0,0.6,15.0,559.0,841.9,639.79
2016,11,17,12,15,896.5,75.0,0.7,15.0,554.0,871.71,661.29
2016,11,17,12,30,894.0,75.0,0.8,15.0,549.0,898.2,680.74
2016,11,17,12,45,886.5,75.0,0.9,15.0,536.0,916.71,695.02
2016,11,17,13,0,879.0,75.0,1.0,15.0,523.0,931.55,707.1
2016,11,17,13,15,870.0,74.0,1.0,15.0,503.5,939.98,713.26
2016,11,17,13,30,861.0,73.0,1.0,15.0,484.0,956.02,724.72
2016,11,17,13,45,844.0,72.5,1.05,15.0,457.0,950.0,722.44
2016,11,17,14,0,827.0,72.0,1.1,15.0,430.0,940.15,717.95
2016,11,17,14,15,807.0,69.5,1.05,15.0,397.0,921.0,705.42
2016,11,17,14,30,787.0,67.0,1.0,15.0,364.0,898.36,690.52
2016,11,17,14,45,757.0,64.0,0.95,15.0,326.5,862.0,665.94
2016,11,17,15,0,727.0,61.0,0.9,15.0,289.0,822.8,638.92
2016,11,17,15,15,685.5,57.0,0.8,14.5,248.0,768.81,600.86
2016,11,17,15,30,644.0,53.0,0.7,14.0,207.0,712.98,559.94
2016,11,17,15,45,580.0,47.0,0.65,13.5,164.5,642.71,506.98
2016,11,17,16,0,516.0,41.0,0.6,13.0,122.0,564.63,445.05
2016,11,17,16,15,412.0,32.0,0.5,13.0,83.5,450.14,347.96
2016,11,17,16,30,308.0,23.0,0.4,13.0,45.0,330.48,183.28
2016,11,17,16,45,154.0,11.5,0.3,13.0,22.5,131.0,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,18,7,15,175.0,13.5,3.2,8.0,29.0,10.62,0.0
2016,11,18,7,30,350.0,27.0,3.2,8.0,58.0,22.48,11.84
2016,11,18,7,45,443.0,36.0,3.25,8.5,98.0,29.98,20.74
2016,11,18,8,0,536.0,45.0,3.3,9.0,138.0,37.53,28.06
2016,11,18,8,15,595.0,51.0,3.3,9.5,180.5,52.6,32.88
2016,11,18,8,30,654.0,57.0,3.3,10.0,223.0,103.89,58.61
2016,11,18,8,45,692.0,61.5,3.35,10.5,263.0,160.56,101.14
2016,11,18,9,0,730.0,66.0,3.4,11.0,303.0,218.79,151.13
2016,11,18,9,15,756.0,69.5,3.4,11.5,339.5,277.05,204.17
2016,11,18,9,30,782.0,73.0,3.4,12.0,376.0,337.73,259.57
2016,11,18,9,45,805.0,74.0,3.45,12.5,407.5,396.99,313.17
2016,11,18,10,0,828.0,75.0,3.5,13.0,439.0,457.61,366.55
2016,11,18,10,15,839.5,76.5,3.5,13.0,463.5,513.99,415.81
2016,11,18,10,30,851.0,78.0,3.5,13.0,488.0,569.91,463.31
2016,11,18,10,45,857.5,79.5,3.55,13.5,505.5,622.06,505.8
2016,11,18,11,0,864.0,81.0,3.6,14.0,523.0,672.73,545.96
2016,11,18,11,15,868.0,81.5,3.65,14.0,533.5,718.84,582.72
2016,11,18,11,30,872.0,82.0,3.7,14.0,544.0,762.76,615.59
2016,11,18,11,45,873.0,82.5,3.75,14.5,546.5,801.93,643.25
2016,11,18,12,0,874.0,83.0,3.8,15.0,549.0,838.31,668.7
2016,11,18,12,15,872.0,82.5,3.8,15.0,544.5,867.98,690.17
2016,11,18,12,30,870.0,82.0,3.8,15.0,540.0,894.35,709.32
2016,11,18,12,45,868.0,80.5,3.85,15.5,528.5,916.08,724.16
2016,11,18,13,0,866.0,79.0,3.9,16.0,517.0,934.3,736.58
2016,11,18,13,15,857.0,77.5,3.9,16.0,498.0,942.28,742.92
2016,11,18,13,30,848.0,76.0,3.9,16.0,479.0,946.46,746.76
2016,11,18,13,45,836.0,74.5,3.9,16.0,453.0,943.95,745.98
2016,11,18,14,0,824.0,73.0,3.9,16.0,427.0,937.7,742.66
2016,11,18,14,15,804.0,70.5,3.9,15.5,394.5,918.61,731.48
2016,11,18,14,30,784.0,68.0,3.9,15.0,362.0,896.04,717.64
2016,11,18,14,45,758.0,64.5,3.9,15.0,325.0,863.02,694.43
2016,11,18,15,0,732.0,61.0,3.9,15.0,288.0,827.1,668.43
2016,11,18,15,15,690.0,57.0,3.85,14.5,247.0,772.64,628.41
2016,11,18,15,30,648.0,53.0,3.8,14.0,206.0,716.28,585.18
2016,11,18,15,45,584.0,47.0,3.75,14.0,164.0,646.22,527.95
2016,11,18,16,0,520.0,41.0,3.7,14.0,122.0,568.09,461.35
2016,11,18,16,15,410.0,32.0,3.7,13.5,83.0,448.45,355.89
2016,11,18,16,30,300.0,23.0,3.7,13.0,44.0,322.44,172.19
2016,11,18,16,45,150.0,11.5,3.7,13.0,22.0,127.83,0.0
2016,11,18,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
