Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,3.85,13.5,1.0,0.75,0.0
2016,11,19,8,0,0.0,2.0,3.9,14.0,2.0,1.51,0.0
2016,11,19,8,15,0.0,2.5,3.9,14.0,2.5,1.89,0.0
2016,11,19,8,30,0.0,3.0,3.9,14.0,3.0,2.27,0.0
2016,11,19,8,45,0.0,4.0,3.95,14.0,4.0,3.03,0.0
2016,11,19,9,0,0.0,5.0,4.0,14.0,5.0,3.79,0.0
2016,11,19,9,15,0.0,5.5,4.0,14.0,5.5,4.18,0.0
2016,11,19,9,30,0.0,6.0,4.0,14.0,6.0,4.56,0.0
2016,11,19,9,45,0.0,7.0,4.05,14.0,7.0,5.32,0.0
2016,11,19,10,0,0.0,8.0,4.1,14.0,8.0,6.09,0.0
2016,11,19,10,15,0.0,40.5,4.1,14.0,40.5,30.97,20.84
2016,11,19,10,30,0.0,73.0,4.1,14.0,73.0,56.05,42.11
2016,11,19,10,45,0.0,97.0,4.15,14.5,97.0,75.12,58.03
2016,11,19,11,0,0.0,121.0,4.2,15.0,121.0,95.13,74.59
2016,11,19,11,15,0.0,126.0,4.15,15.0,126.0,99.54,78.19
2016,11,19,11,30,0.0,131.0,4.1,15.0,131.0,104.07,81.91
2016,11,19,11,45,0.0,119.5,4.05,15.0,119.5,94.31,73.75
2016,11,19,12,0,0.0,108.0,4.0,15.0,108.0,84.57,65.63
2016,11,19,12,15,0.0,90.5,3.9,15.0,90.5,69.82,53.3
2016,11,19,12,30,0.0,73.0,3.8,15.0,73.0,56.08,41.78
2016,11,19,12,45,17.5,137.5,3.75,15.0,146.5,127.9,102.65
2016,11,19,13,0,35.0,202.0,3.7,15.0,220.0,231.44,188.42
2016,11,19,13,15,34.0,194.5,3.6,15.0,211.5,225.85,183.83
2016,11,19,13,30,33.0,187.0,3.5,15.0,203.0,220.26,179.48
2016,11,19,13,45,16.5,144.0,3.45,15.0,152.0,139.45,112.52
2016,11,19,14,0,0.0,101.0,3.4,15.0,101.0,81.28,63.32
2016,11,19,14,15,0.0,90.5,3.3,15.0,90.5,72.1,55.73
2016,11,19,14,30,0.0,80.0,3.2,15.0,80.0,62.93,48.06
2016,11,19,14,45,0.0,72.0,3.15,15.0,72.0,56.17,42.38
2016,11,19,15,0,0.0,64.0,3.1,15.0,64.0,49.44,36.68
2016,11,19,15,15,0.0,54.5,3.0,14.5,54.5,41.74,30.15
2016,11,19,15,30,0.0,45.0,2.9,14.0,45.0,34.41,23.85
2016,11,19,15,45,0.0,35.5,2.85,14.0,35.5,27.1,17.44
2016,11,19,16,0,0.0,26.0,2.8,14.0,26.0,19.81,11.01
2016,11,19,16,15,0.0,17.5,2.75,13.5,17.5,13.31,5.15
2016,11,19,16,30,0.0,9.0,2.7,13.0,9.0,6.83,0.0
2016,11,19,16,45,0.0,4.5,2.65,13.0,4.5,3.54,0.0
2016,11,19,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,1.85,12.0,8.0,6.29,0.0
2016,11,20,7,30,0.0,16.0,1.8,12.0,16.0,12.18,3.04
2016,11,20,7,45,0.0,28.5,1.8,12.5,28.5,21.77,13.16
2016,11,20,8,0,0.0,41.0,1.8,13.0,41.0,31.12,21.88
2016,11,20,8,15,0.0,54.5,1.75,13.0,54.5,41.06,29.5
2016,11,20,8,30,0.0,68.0,1.7,13.0,68.0,51.35,38.52
2016,11,20,8,45,0.0,80.5,1.7,13.5,80.5,61.13,46.89
2016,11,20,9,0,0.0,93.0,1.7,14.0,93.0,71.07,55.26
2016,11,20,9,15,0.0,105.0,1.75,14.0,105.0,80.79,63.45
2016,11,20,9,30,0.0,117.0,1.8,14.0,117.0,90.68,71.7
2016,11,20,9,45,55.5,152.0,1.85,14.0,176.0,146.3,117.42
2016,11,20,10,0,111.0,187.0,1.9,14.0,235.0,214.82,173.74
2016,11,20,10,15,152.5,197.5,1.95,14.0,267.5,254.85,206.75
2016,11,20,10,30,194.0,208.0,2.0,14.0,300.0,299.45,243.53
2016,11,20,10,45,138.0,214.5,2.15,14.0,281.0,285.26,232.12
2016,11,20,11,0,82.0,221.0,2.3,14.0,262.0,252.18,205.05
2016,11,20,11,15,53.5,211.5,2.25,14.0,238.5,228.45,185.45
2016,11,20,11,30,25.0,202.0,2.2,14.0,215.0,187.53,151.49
2016,11,20,11,45,12.5,143.5,2.15,14.0,150.0,125.29,100.07
2016,11,20,12,0,0.0,85.0,2.1,14.0,85.0,65.38,49.73
2016,11,20,12,15,184.0,146.0,1.95,14.0,242.0,321.9,266.38
2016,11,20,12,30,368.0,207.0,1.8,14.0,399.0,563.99,456.57
2016,11,20,12,45,492.5,170.0,1.65,14.0,420.5,671.13,536.98
2016,11,20,13,0,617.0,133.0,1.5,14.0,442.0,770.13,608.32
2016,11,20,13,15,712.5,108.0,1.4,14.0,451.5,846.94,661.06
2016,11,20,13,30,808.0,83.0,1.3,14.0,461.0,914.85,706.49
2016,11,20,13,45,803.0,78.5,1.25,14.5,437.0,915.12,704.65
2016,11,20,14,0,798.0,74.0,1.2,15.0,413.0,911.81,701.33
2016,11,20,14,15,777.5,71.5,1.15,15.0,381.5,892.31,688.31
2016,11,20,14,30,757.0,69.0,1.1,15.0,350.0,869.41,673.02
2016,11,20,14,45,732.5,65.0,1.05,15.0,313.5,837.53,651.19
2016,11,20,15,0,708.0,61.0,1.0,15.0,277.0,802.81,626.84
2016,11,20,15,15,665.5,56.5,0.95,14.5,237.0,747.74,588.19
2016,11,20,15,30,623.0,52.0,0.9,14.0,197.0,699.87,553.08
2016,11,20,15,45,556.5,46.0,0.85,14.0,156.0,619.35,490.81
2016,11,20,16,0,490.0,40.0,0.8,14.0,115.0,539.94,426.26
2016,11,20,16,15,378.0,31.0,0.85,13.5,77.0,419.77,324.12
2016,11,20,16,30,266.0,22.0,0.9,13.0,39.0,290.87,129.95
2016,11,20,16,45,133.0,11.0,0.95,13.0,19.5,113.98,0.0
2016,11,20,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,21,7,15,179.5,12.0,2.5,10.5,25.5,9.44,0.0
2016,11,21,7,30,359.0,24.0,2.5,11.0,51.0,20.06,7.95
2016,11,21,7,45,458.5,31.5,2.55,11.5,90.5,26.43,17.15
2016,11,21,8,0,558.0,39.0,2.6,12.0,130.0,35.75,26.01
2016,11,21,8,15,617.0,44.0,2.65,12.0,171.5,49.25,30.27
2016,11,21,8,30,676.0,49.0,2.7,12.0,213.0,100.24,54.49
2016,11,21,8,45,713.0,53.0,2.75,12.0,252.5,154.42,94.36
2016,11,21,9,0,750.0,57.0,2.8,12.0,292.0,212.87,144.47
2016,11,21,9,15,776.0,60.0,2.75,12.0,328.5,271.46,197.98
2016,11,21,9,30,802.0,63.0,2.7,12.0,365.0,332.42,254.0
2016,11,21,9,45,810.5,67.5,2.7,12.5,394.5,390.15,306.53
2016,11,21,10,0,819.0,72.0,2.7,13.0,424.0,447.75,357.4
2016,11,21,10,15,832.5,73.5,2.7,13.0,448.5,504.4,406.6
2016,11,21,10,30,846.0,75.0,2.7,13.0,473.0,560.85,454.2
2016,11,21,10,45,856.5,75.5,2.7,13.5,491.5,613.91,496.98
2016,11,21,11,0,867.0,76.0,2.7,14.0,510.0,665.87,537.63
2016,11,21,11,15,872.0,76.5,2.7,14.0,521.0,706.45,569.88
2016,11,21,11,30,877.0,77.0,2.7,14.0,532.0,750.3,601.91
2016,11,21,11,45,879.0,77.0,2.7,14.5,535.5,788.97,628.6
2016,11,21,12,0,881.0,77.0,2.7,15.0,539.0,824.96,653.14
2016,11,21,12,15,879.5,76.5,2.75,15.0,535.0,854.53,674.54
2016,11,21,12,30,878.0,76.0,2.8,15.0,531.0,880.9,693.75
2016,11,21,12,45,871.0,76.5,2.85,15.0,518.5,900.26,708.09
2016,11,21,13,0,864.0,77.0,2.9,15.0,506.0,926.76,727.67
2016,11,21,13,15,855.0,75.5,2.95,15.0,487.0,934.81,734.27
2016,11,21,13,30,846.0,74.0,3.0,15.0,468.0,939.09,738.51
2016,11,21,13,45,831.0,73.0,3.05,15.0,442.0,934.45,736.59
2016,11,21,14,0,816.0,72.0,3.1,15.0,416.0,926.07,732.13
2016,11,21,14,15,796.0,69.5,3.1,15.0,384.5,907.18,719.77
2016,11,21,14,30,776.0,67.0,3.1,15.0,353.0,884.84,704.83
2016,11,21,14,45,746.0,64.5,3.1,15.0,316.0,849.5,680.06
2016,11,21,15,0,716.0,62.0,3.1,15.0,279.0,811.27,652.49
2016,11,21,15,15,673.0,57.5,3.05,14.5,238.5,755.63,611.7
2016,11,21,15,30,630.0,53.0,3.0,14.0,198.0,707.69,574.9
2016,11,21,15,45,560.5,47.0,3.0,13.5,156.0,624.32,508.79
2016,11,21,16,0,491.0,41.0,3.0,13.0,114.0,542.04,439.92
2016,11,21,16,15,376.0,32.0,2.95,12.5,76.5,419.23,330.07
2016,11,21,16,30,261.0,23.0,2.9,12.0,39.0,286.22,117.47
2016,11,21,16,45,130.5,11.5,2.9,12.0,19.5,112.4,0.0
2016,11,21,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,7,15,68.5,13.0,0.95,9.0,18.0,10.23,0.0
2016,11,22,7,30,137.0,26.0,0.9,9.0,36.0,19.64,6.88
2016,11,22,7,45,193.5,41.0,0.9,9.5,66.0,30.71,20.95
2016,11,22,8,0,250.0,56.0,0.9,10.0,96.0,41.61,31.44
2016,11,22,8,15,282.5,70.5,1.0,10.0,128.0,56.45,40.3
2016,11,22,8,30,315.0,85.0,1.1,10.0,160.0,92.4,62.09
2016,11,22,8,45,334.5,98.5,1.2,10.5,191.0,130.07,91.09
2016,11,22,9,0,354.0,112.0,1.3,11.0,222.0,170.38,125.21
2016,11,22,9,15,379.0,120.0,1.35,11.0,250.5,210.23,160.28
2016,11,22,9,30,404.0,128.0,1.4,11.0,279.0,252.88,198.11
2016,11,22,9,45,445.0,132.0,1.5,11.5,311.0,300.89,239.56
2016,11,22,10,0,486.0,136.0,1.6,12.0,343.0,352.98,283.86
2016,11,22,10,15,443.5,154.5,1.65,12.0,352.0,380.43,308.44
2016,11,22,10,30,401.0,173.0,1.7,12.0,361.0,402.84,327.99
2016,11,22,10,45,417.5,177.0,1.75,12.5,379.0,442.62,360.24
2016,11,22,11,0,434.0,181.0,1.8,13.0,397.0,483.05,392.27
2016,11,22,11,15,418.0,189.0,1.85,13.0,401.0,505.08,409.88
2016,11,22,11,30,402.0,197.0,1.9,13.0,405.0,524.62,425.37
2016,11,22,11,45,435.5,190.5,1.95,13.0,417.0,565.92,458.31
2016,11,22,12,0,469.0,184.0,2.0,13.0,429.0,607.86,491.31
2016,11,22,12,15,470.5,182.0,2.05,13.0,426.0,627.63,506.84
2016,11,22,12,30,472.0,180.0,2.1,13.0,423.0,645.6,521.15
2016,11,22,12,45,460.5,181.0,2.15,13.0,413.5,653.21,527.4
2016,11,22,13,0,449.0,182.0,2.2,13.0,404.0,658.38,531.94
2016,11,22,13,15,338.0,190.5,2.25,13.0,354.0,553.96,451.73
2016,11,22,13,30,227.0,199.0,2.3,13.0,304.0,445.6,366.44
2016,11,22,13,45,200.0,189.5,2.4,13.0,278.0,414.79,342.91
2016,11,22,14,0,173.0,180.0,2.5,13.0,252.0,382.85,317.64
2016,11,22,14,15,201.0,163.5,2.55,13.0,241.5,394.21,328.7
2016,11,22,14,30,229.0,147.0,2.6,13.0,231.0,426.55,355.89
2016,11,22,14,45,212.5,134.5,2.7,13.0,206.0,397.6,332.77
2016,11,22,15,0,196.0,122.0,2.8,13.0,181.0,368.13,309.0
2016,11,22,15,15,181.0,106.0,2.8,12.5,154.5,334.24,281.49
2016,11,22,15,30,166.0,90.0,2.8,12.0,128.0,299.95,252.75
2016,11,22,15,45,144.0,72.5,2.85,12.0,100.5,256.3,214.64
2016,11,22,16,0,122.0,55.0,2.9,12.0,73.0,212.51,175.25
2016,11,22,16,15,76.0,38.5,2.95,12.0,48.5,132.8,103.26
2016,11,22,16,30,30.0,22.0,3.0,12.0,24.0,62.39,18.52
2016,11,22,16,45,15.0,11.0,3.15,12.0,12.0,20.54,0.0
2016,11,22,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,23,7,15,70.0,15.0,2.35,10.0,20.0,11.8,0.0
2016,11,23,7,30,140.0,30.0,2.3,10.0,40.0,22.52,7.33
2016,11,23,7,45,254.5,42.5,2.25,10.5,76.5,32.05,21.82
2016,11,23,8,0,369.0,55.0,2.2,11.0,113.0,41.7,31.28
2016,11,23,8,15,440.5,64.0,2.2,11.0,153.0,57.86,40.04
2016,11,23,8,30,512.0,73.0,2.2,11.0,193.0,102.54,63.11
2016,11,23,8,45,560.5,78.5,2.25,11.5,232.0,150.16,97.7
2016,11,23,9,0,609.0,84.0,2.3,12.0,271.0,203.71,142.31
2016,11,23,9,15,642.0,88.5,2.3,12.0,307.0,257.92,190.76
2016,11,23,9,30,675.0,93.0,2.3,12.0,343.0,315.56,242.68
2016,11,23,9,45,708.0,93.5,2.3,12.5,375.0,372.7,293.3
2016,11,23,10,0,741.0,94.0,2.3,13.0,407.0,432.46,344.93
2016,11,23,10,15,756.0,96.5,2.25,13.0,432.0,487.53,392.16
2016,11,23,10,30,771.0,99.0,2.2,13.0,457.0,542.74,438.12
2016,11,23,10,45,784.5,99.5,2.2,13.0,476.0,594.85,480.64
2016,11,23,11,0,798.0,100.0,2.2,13.0,495.0,643.72,519.72
2016,11,23,11,15,803.5,101.0,2.15,13.0,506.0,688.74,554.63
2016,11,23,11,30,809.0,102.0,2.1,13.0,517.0,731.89,587.11
2016,11,23,11,45,813.0,101.5,2.1,13.0,520.5,770.24,614.61
2016,11,23,12,0,817.0,101.0,2.1,13.0,524.0,806.16,640.23
2016,11,23,12,15,580.0,154.0,2.15,13.0,453.5,689.54,554.47
2016,11,23,12,30,343.0,207.0,2.2,13.0,383.0,541.27,439.56
2016,11,23,12,45,573.5,152.0,2.25,13.0,437.5,722.32,582.77
2016,11,23,13,0,804.0,97.0,2.3,13.0,492.0,892.98,705.97
2016,11,23,13,15,794.0,95.5,2.3,13.0,473.5,899.31,709.38
2016,11,23,13,30,784.0,94.0,2.3,13.0,455.0,901.97,712.05
2016,11,23,13,45,772.0,91.0,2.35,13.0,430.0,904.91,715.55
2016,11,23,14,0,760.0,88.0,2.4,13.0,405.0,897.14,711.48
2016,11,23,14,15,738.0,85.0,2.35,13.0,373.5,876.15,697.1
2016,11,23,14,30,716.0,82.0,2.3,13.0,342.0,851.94,680.32
2016,11,23,14,45,688.5,77.0,2.3,13.0,306.0,816.71,655.59
2016,11,23,15,0,661.0,72.0,2.3,13.0,270.0,778.88,628.26
2016,11,23,15,15,614.5,66.5,2.15,12.5,230.0,720.05,584.17
2016,11,23,15,30,568.0,61.0,2.0,12.0,190.0,659.88,537.38
2016,11,23,15,45,499.5,53.5,1.9,12.0,149.5,576.4,469.83
2016,11,23,16,0,431.0,46.0,1.8,12.0,109.0,493.63,399.68
2016,11,23,16,15,313.0,35.0,1.8,11.5,72.0,367.37,287.38
2016,11,23,16,30,195.0,24.0,1.8,11.0,35.0,232.12,72.68
2016,11,23,16,45,97.5,12.0,1.8,10.5,17.5,86.69,0.0
2016,11,23,17,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,94.5,13.5,1.5,7.0,19.5,10.62,0.0
2016,11,24,7,30,189.0,27.0,1.5,7.0,39.0,20.49,4.82
2016,11,24,7,45,304.5,38.5,1.55,7.5,76.5,31.7,21.66
2016,11,24,8,0,420.0,50.0,1.6,8.0,114.0,41.14,31.14
2016,11,24,8,15,490.5,58.0,1.6,8.0,155.0,53.48,36.61
2016,11,24,8,30,561.0,66.0,1.6,8.0,196.0,100.29,60.14
2016,11,24,8,45,612.5,71.0,1.6,8.5,236.5,150.8,96.88
2016,11,24,9,0,664.0,76.0,1.6,9.0,277.0,207.51,144.44
2016,11,24,9,15,695.0,80.0,1.6,9.5,313.5,263.81,194.96
2016,11,24,9,30,726.0,84.0,1.6,10.0,350.0,323.23,248.45
2016,11,24,9,45,748.0,87.0,1.6,10.5,381.5,381.1,300.1
2016,11,24,10,0,770.0,90.0,1.6,11.0,413.0,440.41,351.52
2016,11,24,10,15,785.0,92.0,1.55,11.5,438.0,496.42,398.6
2016,11,24,10,30,800.0,94.0,1.5,12.0,463.0,551.13,443.02
2016,11,24,10,45,643.0,130.0,1.5,12.5,434.0,538.85,434.25
2016,11,24,11,0,486.0,166.0,1.5,13.0,405.0,501.22,405.1
2016,11,24,11,15,662.5,131.0,1.45,13.0,464.0,623.96,501.31
2016,11,24,11,30,839.0,96.0,1.4,13.0,523.0,746.61,592.74
2016,11,24,11,45,846.0,94.0,1.4,13.0,527.5,786.74,619.9
2016,11,24,12,0,853.0,92.0,1.4,13.0,532.0,824.49,646.11
2016,11,24,12,15,851.0,92.0,1.4,13.0,527.5,854.34,666.68
2016,11,24,12,30,849.0,92.0,1.4,13.0,523.0,880.99,685.09
2016,11,24,12,45,713.0,116.5,1.45,13.5,473.0,817.99,640.5
2016,11,24,13,0,577.0,141.0,1.5,14.0,423.0,738.08,584.1
2016,11,24,13,15,547.5,142.5,1.5,13.5,402.0,717.28,571.51
2016,11,24,13,30,518.0,144.0,1.5,13.0,381.0,702.62,562.72
2016,11,24,13,45,505.0,137.0,1.55,13.0,357.5,690.62,555.22
2016,11,24,14,0,492.0,130.0,1.6,13.0,334.0,676.09,545.77
2016,11,24,14,15,544.5,109.5,1.6,13.0,319.0,715.32,575.78
2016,11,24,14,30,597.0,89.0,1.6,13.0,304.0,743.79,597.03
2016,11,24,14,45,548.5,90.0,1.6,13.0,271.5,695.87,561.91
2016,11,24,15,0,500.0,91.0,1.6,13.0,239.0,639.27,520.09
2016,11,24,15,15,461.0,82.0,1.5,12.5,203.5,586.66,480.19
2016,11,24,15,30,422.0,73.0,1.4,12.0,168.0,533.61,438.3
2016,11,24,15,45,367.0,61.5,1.35,11.5,131.5,462.34,380.43
2016,11,24,16,0,312.0,50.0,1.3,11.0,95.0,392.78,321.12
2016,11,24,16,15,223.0,36.0,1.3,10.5,62.5,292.54,229.11
2016,11,24,16,30,134.0,22.0,1.3,10.0,30.0,177.04,45.61
2016,11,24,16,45,67.0,11.0,1.3,10.0,15.0,61.75,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.0,2.95,9.0,8.0,6.29,0.0
2016,11,25,7,30,0.0,16.0,3.0,9.0,16.0,12.2,0.0
2016,11,25,7,45,0.0,32.5,3.05,9.5,32.5,24.31,15.0
2016,11,25,8,0,0.0,49.0,3.1,10.0,49.0,36.1,26.35
2016,11,25,8,15,6.5,66.0,3.1,10.0,67.5,48.38,35.93
2016,11,25,8,30,13.0,83.0,3.1,10.0,86.0,62.6,48.07
2016,11,25,8,45,18.5,98.5,3.15,10.5,104.0,76.78,60.02
2016,11,25,9,0,24.0,114.0,3.2,11.0,122.0,93.84,74.43
2016,11,25,9,15,29.5,128.0,3.2,11.0,138.5,109.69,87.95
2016,11,25,9,30,35.0,142.0,3.2,11.0,155.0,126.51,102.31
2016,11,25,9,45,100.5,160.0,3.2,11.5,201.5,177.34,144.19
2016,11,25,10,0,166.0,178.0,3.2,12.0,248.0,231.02,188.72
2016,11,25,10,15,149.0,189.5,3.2,12.0,255.0,245.61,201.58
2016,11,25,10,30,132.0,201.0,3.2,12.0,262.0,258.49,212.66
2016,11,25,10,45,212.0,202.5,3.25,12.0,304.5,317.95,262.72
2016,11,25,11,0,292.0,204.0,3.3,12.0,347.0,398.45,329.23
2016,11,25,11,15,182.5,212.0,3.3,12.0,302.0,333.9,275.88
2016,11,25,11,30,73.0,220.0,3.3,12.0,257.0,257.62,211.82
2016,11,25,11,45,114.0,225.5,3.3,12.5,284.0,317.69,261.65
2016,11,25,12,0,155.0,231.0,3.3,13.0,311.0,365.49,300.73
2016,11,25,12,15,155.5,229.5,3.3,13.0,309.0,373.65,307.43
2016,11,25,12,30,156.0,228.0,3.3,13.0,307.0,381.47,314.01
2016,11,25,12,45,119.5,220.0,3.3,13.0,280.0,347.54,286.08
2016,11,25,13,0,83.0,212.0,3.3,13.0,253.0,290.59,239.46
2016,11,25,13,15,58.5,196.5,3.25,13.0,225.0,253.82,209.09
2016,11,25,13,30,34.0,181.0,3.2,13.0,197.0,215.86,177.3
2016,11,25,13,45,40.0,174.0,3.2,13.0,191.5,217.75,179.52
2016,11,25,14,0,46.0,167.0,3.2,13.0,186.0,220.01,181.97
2016,11,25,14,15,88.5,158.5,3.2,13.0,191.5,256.38,214.19
2016,11,25,14,30,131.0,150.0,3.2,13.0,197.0,313.85,263.15
2016,11,25,14,45,122.5,136.0,3.25,13.0,176.5,291.79,244.96
2016,11,25,15,0,114.0,122.0,3.3,13.0,156.0,269.52,226.51
2016,11,25,15,15,103.0,105.0,3.3,12.5,132.5,239.67,201.64
2016,11,25,15,30,92.0,88.0,3.3,12.0,109.0,209.53,175.86
2016,11,25,15,45,78.0,70.0,3.3,12.0,85.5,174.39,144.79
2016,11,25,16,0,64.0,52.0,3.3,12.0,62.0,138.56,112.48
2016,11,25,16,15,32.0,35.5,3.3,11.5,40.5,74.26,54.69
2016,11,25,16,30,0.0,19.0,3.3,11.0,19.0,16.57,0.0
2016,11,25,16,45,0.0,9.5,3.3,11.0,9.5,7.47,0.0
2016,11,25,17,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,2.65,11.0,4.5,3.54,0.0
2016,11,26,7,30,0.0,9.0,2.6,11.0,9.0,6.83,0.0
2016,11,26,7,45,0.0,18.5,2.6,11.0,18.5,14.08,6.17
2016,11,26,8,0,0.0,28.0,2.6,11.0,28.0,21.36,13.22
2016,11,26,8,15,0.0,39.5,2.65,11.0,39.5,30.2,21.43
2016,11,26,8,30,0.0,51.0,2.7,11.0,51.0,38.95,28.05
2016,11,26,8,45,0.0,62.0,2.75,11.0,62.0,47.36,35.44
2016,11,26,9,0,0.0,73.0,2.8,11.0,73.0,55.89,42.86
2016,11,26,9,15,0.0,83.0,2.9,11.0,83.0,63.79,49.66
2016,11,26,9,30,0.0,93.0,3.0,11.0,93.0,71.81,56.5
2016,11,26,9,45,4.0,119.5,3.1,11.0,121.5,94.86,76.08
2016,11,26,10,0,8.0,146.0,3.2,11.0,150.0,119.23,96.67
2016,11,26,10,15,4.0,146.0,3.25,11.0,148.0,118.13,95.62
2016,11,26,10,30,0.0,146.0,3.3,11.0,146.0,116.51,94.11
2016,11,26,10,45,0.0,105.5,3.4,11.5,105.5,82.3,64.87
2016,11,26,11,0,0.0,65.0,3.5,12.0,65.0,49.87,37.13
2016,11,26,11,15,146.0,139.0,3.55,12.0,213.0,233.73,195.13
2016,11,26,11,30,292.0,213.0,3.6,12.0,361.0,442.83,366.84
2016,11,26,11,45,240.0,221.0,3.65,12.0,343.0,410.52,339.8
2016,11,26,12,0,188.0,229.0,3.7,12.0,325.0,390.1,322.65
2016,11,26,12,15,94.0,119.0,3.65,12.0,167.0,198.3,164.96
2016,11,26,12,30,0.0,9.0,3.6,12.0,9.0,6.86,0.23
2016,11,26,12,45,104.5,111.0,3.6,12.0,161.5,207.54,174.39
2016,11,26,13,0,209.0,213.0,3.6,12.0,314.0,429.36,357.34
2016,11,26,13,15,296.0,191.5,3.65,12.0,329.0,514.98,427.56
2016,11,26,13,30,383.0,170.0,3.7,12.0,344.0,580.2,481.85
2016,11,26,13,45,191.5,93.0,3.75,12.0,180.0,303.14,256.73
2016,11,26,14,0,0.0,16.0,3.8,12.0,16.0,12.18,4.85
2016,11,26,14,15,32.0,80.5,3.9,12.0,92.5,103.05,84.62
2016,11,26,14,30,64.0,145.0,4.0,12.0,169.0,220.43,184.97
2016,11,26,14,45,53.0,131.0,4.15,12.0,149.5,196.56,164.51
2016,11,26,15,0,42.0,117.0,4.3,12.0,130.0,172.84,144.16
2016,11,26,15,15,34.0,100.5,4.35,11.5,110.0,148.05,122.94
2016,11,26,15,30,26.0,84.0,4.4,11.0,90.0,123.21,101.28
2016,11,26,15,45,14.0,66.0,4.5,11.0,69.5,79.39,62.8
2016,11,26,16,0,2.0,48.0,4.6,11.0,49.0,49.68,36.28
2016,11,26,16,15,1.0,31.0,4.6,11.0,31.5,30.11,18.37
2016,11,26,16,30,0.0,14.0,4.6,11.0,14.0,10.67,0.0
2016,11,26,16,45,0.0,7.0,4.6,11.0,7.0,5.51,0.0
2016,11,26,17,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,90.5,12.0,3.4,9.0,17.0,9.44,0.0
2016,11,27,7,30,181.0,24.0,3.4,9.0,34.0,18.25,0.0
2016,11,27,7,45,313.5,34.0,3.4,9.5,70.5,28.08,17.78
2016,11,27,8,0,446.0,44.0,3.4,10.0,107.0,36.46,26.55
2016,11,27,8,15,518.0,50.5,3.4,10.0,147.5,46.22,35.81
2016,11,27,8,30,590.0,57.0,3.4,10.0,188.0,93.2,53.0
2016,11,27,8,45,642.0,61.0,3.4,10.5,228.0,144.25,89.5
2016,11,27,9,0,694.0,65.0,3.4,11.0,268.0,201.44,137.39
2016,11,27,9,15,584.0,87.5,3.35,11.0,273.5,238.49,177.43
2016,11,27,9,30,474.0,110.0,3.3,11.0,279.0,257.46,201.17
2016,11,27,9,45,434.5,128.5,3.3,11.5,294.0,290.93,233.12
2016,11,27,10,0,395.0,147.0,3.3,12.0,309.0,319.73,259.74
2016,11,27,10,15,612.5,112.5,3.25,12.0,381.0,427.77,349.19
2016,11,27,10,30,830.0,78.0,3.2,12.0,453.0,547.94,447.56
2016,11,27,10,45,839.0,79.0,3.15,12.5,471.5,599.77,489.54
2016,11,27,11,0,848.0,80.0,3.1,13.0,490.0,650.43,529.68
2016,11,27,11,15,728.5,108.0,3.05,13.0,465.5,642.9,523.87
2016,11,27,11,30,609.0,136.0,3.0,13.0,441.0,619.81,505.68
2016,11,27,11,45,732.0,109.5,2.95,13.0,479.0,716.01,581.1
2016,11,27,12,0,855.0,83.0,2.9,13.0,517.0,812.09,651.36
2016,11,27,12,15,685.0,124.0,2.8,13.0,470.0,752.02,605.69
2016,11,27,12,30,515.0,165.0,2.7,13.0,423.0,663.75,538.45
2016,11,27,12,45,411.0,181.5,2.65,13.5,385.0,606.37,492.83
2016,11,27,13,0,307.0,198.0,2.6,14.0,347.0,522.61,426.37
2016,11,27,13,15,261.0,196.0,2.55,13.5,319.0,487.55,399.73
2016,11,27,13,30,215.0,194.0,2.5,13.0,291.0,428.13,353.52
2016,11,27,13,45,218.0,182.5,2.45,13.0,276.0,423.64,351.03
2016,11,27,14,0,221.0,171.0,2.4,13.0,261.0,418.3,347.57
2016,11,27,14,15,193.5,159.0,2.35,13.0,233.5,381.59,318.04
2016,11,27,14,30,166.0,147.0,2.3,13.0,206.0,344.16,287.65
2016,11,27,14,45,152.5,133.5,2.25,13.0,183.5,317.74,266.26
2016,11,27,15,0,139.0,120.0,2.2,13.0,161.0,291.09,244.21
2016,11,27,15,15,127.0,103.5,2.1,12.5,136.5,260.73,219.09
2016,11,27,15,30,115.0,87.0,2.0,12.0,112.0,230.07,193.02
2016,11,27,15,45,97.0,69.5,1.95,12.0,87.5,191.73,159.3
2016,11,27,16,0,79.0,52.0,1.9,12.0,63.0,153.0,124.44
2016,11,27,16,15,39.5,35.5,1.9,11.5,41.0,97.26,72.43
2016,11,27,16,30,0.0,19.0,1.9,11.0,19.0,17.04,0.0
2016,11,27,16,45,0.0,9.5,1.9,11.0,9.5,7.47,0.0
2016,11,27,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,28,7,15,58.0,12.0,4.25,11.0,15.0,9.44,0.0
2016,11,28,7,30,116.0,24.0,4.3,11.0,30.0,18.08,0.0
2016,11,28,7,45,235.5,37.0,4.4,11.0,64.5,27.99,17.31
2016,11,28,8,0,355.0,50.0,4.5,11.0,99.0,38.02,27.72
2016,11,28,8,15,432.5,58.5,4.5,11.0,139.0,50.94,39.82
2016,11,28,8,30,510.0,67.0,4.5,11.0,179.0,94.53,57.02
2016,11,28,8,45,575.5,70.5,4.5,11.5,219.5,142.16,90.45
2016,11,28,9,0,641.0,74.0,4.5,12.0,260.0,197.68,136.09
2016,11,28,9,15,487.5,102.0,4.45,12.0,254.0,220.69,165.51
2016,11,28,9,30,334.0,130.0,4.4,12.0,248.0,222.74,175.46
2016,11,28,9,45,506.5,108.0,4.4,12.0,305.0,299.27,239.23
2016,11,28,10,0,679.0,86.0,4.4,12.0,362.0,392.4,317.81
2016,11,28,10,15,692.0,101.0,4.35,12.0,397.0,454.94,372.13
2016,11,28,10,30,705.0,116.0,4.3,12.0,432.0,517.67,425.26
2016,11,28,10,45,666.0,119.5,4.3,12.5,428.0,538.53,443.43
2016,11,28,11,0,627.0,123.0,4.3,13.0,424.0,553.93,456.51
2016,11,28,11,15,692.5,119.5,4.25,13.0,459.0,628.97,517.08
2016,11,28,11,30,758.0,116.0,4.2,13.0,494.0,707.53,578.91
2016,11,28,11,45,768.5,113.5,4.2,13.5,499.0,747.53,608.48
2016,11,28,12,0,779.0,111.0,4.2,14.0,504.0,785.64,635.64
2016,11,28,12,15,776.5,110.5,4.15,14.0,500.0,813.0,655.68
2016,11,28,12,30,774.0,110.0,4.1,14.0,496.0,837.36,673.56
2016,11,28,12,45,763.0,110.0,4.1,14.0,483.5,851.58,684.26
2016,11,28,13,0,752.0,110.0,4.1,14.0,471.0,862.27,692.56
2016,11,28,13,15,740.5,108.5,4.1,14.0,452.5,867.17,696.76
2016,11,28,13,30,729.0,107.0,4.1,14.0,434.0,868.56,698.54
2016,11,28,13,45,724.0,101.0,4.15,14.0,410.5,867.32,698.76
2016,11,28,14,0,719.0,95.0,4.2,14.0,387.0,862.72,696.56
2016,11,28,14,15,694.5,91.5,4.15,14.0,356.0,838.94,679.62
2016,11,28,14,30,670.0,88.0,4.1,14.0,325.0,812.0,660.2
2016,11,28,14,45,653.0,80.5,4.1,14.0,291.0,784.5,640.16
2016,11,28,15,0,636.0,73.0,4.1,14.0,257.0,754.3,617.36
2016,11,28,15,15,586.5,67.5,4.0,13.5,218.0,693.31,570.6
2016,11,28,15,30,537.0,62.0,3.9,13.0,179.0,631.0,521.01
2016,11,28,15,45,482.0,52.5,3.85,12.5,140.5,558.6,461.16
2016,11,28,16,0,427.0,43.0,3.8,12.0,102.0,486.8,398.23
2016,11,28,16,15,304.0,32.5,3.75,11.5,67.0,357.62,277.52
2016,11,28,16,30,181.0,22.0,3.7,11.0,32.0,214.73,13.72
2016,11,28,16,45,90.5,11.0,3.7,11.0,16.0,80.47,0.0
2016,11,28,17,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,167.5,8.5,2.35,7.5,17.0,6.69,0.0
2016,11,29,7,30,335.0,17.0,2.3,8.0,34.0,15.49,0.0
2016,11,29,7,45,449.5,24.5,2.25,8.5,71.5,22.52,12.78
2016,11,29,8,0,564.0,32.0,2.2,9.0,109.0,29.7,20.6
