Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,8,15,628.0,37.0,2.1,9.5,150.0,38.08,28.56
2016,11,29,8,30,692.0,42.0,2.0,10.0,191.0,89.12,46.18
2016,11,29,8,45,731.5,45.5,1.95,10.5,231.0,143.33,84.58
2016,11,29,9,0,771.0,49.0,1.9,11.0,271.0,202.08,134.08
2016,11,29,9,15,797.5,51.5,1.8,11.0,307.0,260.79,187.53
2016,11,29,9,30,824.0,54.0,1.7,11.0,343.0,321.83,243.58
2016,11,29,9,45,840.5,56.5,1.65,11.5,374.0,380.58,296.83
2016,11,29,10,0,857.0,59.0,1.6,12.0,405.0,439.96,348.98
2016,11,29,10,15,869.5,60.0,1.55,12.0,430.0,496.19,397.6
2016,11,29,10,30,882.0,61.0,1.5,12.0,455.0,552.04,444.26
2016,11,29,10,45,888.0,63.0,1.45,12.5,473.0,604.5,485.87
2016,11,29,11,0,894.0,65.0,1.4,13.0,491.0,655.48,524.82
2016,11,29,11,15,898.5,65.5,1.4,13.0,502.5,701.99,560.69
2016,11,29,11,30,903.0,66.0,1.4,13.0,514.0,746.39,592.27
2016,11,29,11,45,902.5,67.0,1.45,13.5,517.5,785.23,618.85
2016,11,29,12,0,902.0,68.0,1.5,14.0,521.0,821.23,643.26
2016,11,29,12,15,900.5,68.0,1.5,14.0,517.5,852.17,664.63
2016,11,29,12,30,899.0,68.0,1.5,14.0,514.0,879.93,683.81
2016,11,29,12,45,887.5,69.5,1.55,14.0,501.5,897.37,696.58
2016,11,29,13,0,876.0,71.0,1.6,14.0,489.0,911.05,707.02
2016,11,29,13,15,867.5,70.0,1.6,14.0,471.0,920.55,714.08
2016,11,29,13,30,859.0,69.0,1.6,14.0,453.0,937.37,726.35
2016,11,29,13,45,845.0,67.5,1.65,14.0,427.5,933.76,725.26
2016,11,29,14,0,831.0,66.0,1.7,14.0,402.0,926.43,721.88
2016,11,29,14,15,812.0,64.0,1.75,14.0,371.0,909.93,712.08
2016,11,29,14,30,793.0,62.0,1.8,14.0,340.0,889.96,699.69
2016,11,29,14,45,763.5,59.0,1.85,14.0,304.0,855.2,676.34
2016,11,29,15,0,734.0,56.0,1.9,14.0,268.0,817.58,650.16
2016,11,29,15,15,691.5,52.0,1.85,13.5,228.5,763.78,611.12
2016,11,29,15,30,649.0,48.0,1.8,13.0,189.0,708.13,568.82
2016,11,29,15,45,581.5,42.0,1.75,12.5,148.0,626.04,504.1
2016,11,29,16,0,514.0,36.0,1.7,12.0,107.0,544.15,435.47
2016,11,29,16,15,396.0,27.5,1.55,12.0,70.0,431.75,326.92
2016,11,29,16,30,278.0,19.0,1.4,12.0,33.0,291.2,7.07
2016,11,29,16,45,139.0,9.5,1.3,12.0,16.5,117.82,0.0
2016,11,29,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,5.5,2.35,9.0,5.5,4.33,0.0
2016,11,30,7,30,0.0,11.0,2.4,9.0,11.0,8.37,0.0
2016,11,30,7,45,0.0,26.0,2.45,9.5,26.0,19.66,10.13
2016,11,30,8,0,0.0,41.0,2.5,10.0,41.0,30.52,21.16
2016,11,30,8,15,0.0,57.5,2.55,10.0,57.5,42.3,32.22
2016,11,30,8,30,0.0,74.0,2.6,10.0,74.0,55.08,41.98
2016,11,30,8,45,6.0,89.0,2.7,10.5,91.0,67.96,52.93
2016,11,30,9,0,12.0,104.0,2.8,11.0,108.0,81.81,64.59
2016,11,30,9,15,16.5,117.5,2.8,11.0,123.5,95.06,75.9
2016,11,30,9,30,21.0,131.0,2.8,11.0,139.0,109.05,87.81
2016,11,30,9,45,39.0,148.0,2.8,11.5,163.5,137.03,111.17
2016,11,30,10,0,57.0,165.0,2.8,12.0,188.0,163.77,133.44
2016,11,30,10,15,53.5,173.5,2.8,12.0,196.5,174.66,142.75
2016,11,30,10,30,50.0,182.0,2.8,12.0,205.0,185.31,151.73
2016,11,30,10,45,73.5,195.0,2.8,12.0,229.5,216.25,177.77
2016,11,30,11,0,97.0,208.0,2.8,12.0,254.0,250.03,206.05
2016,11,30,11,15,475.5,145.0,2.85,12.0,378.5,495.71,410.49
2016,11,30,11,30,854.0,82.0,2.9,12.0,503.0,734.55,598.47
2016,11,30,11,45,573.5,146.5,2.95,12.0,430.0,621.14,508.45
2016,11,30,12,0,293.0,211.0,3.0,12.0,357.0,472.23,388.55
2016,11,30,12,15,575.0,146.5,3.05,12.0,431.0,671.45,550.81
2016,11,30,12,30,857.0,82.0,3.1,12.0,505.0,869.11,697.86
2016,11,30,12,45,847.0,82.5,3.15,12.5,493.0,886.28,708.03
2016,11,30,13,0,837.0,83.0,3.2,13.0,481.0,899.74,717.18
2016,11,30,13,15,827.5,82.0,3.2,13.0,462.5,908.13,723.8
2016,11,30,13,30,818.0,81.0,3.2,13.0,444.0,912.82,727.93
2016,11,30,13,45,804.0,79.0,3.2,13.0,419.5,908.3,725.52
2016,11,30,14,0,790.0,77.0,3.2,13.0,395.0,900.1,720.58
2016,11,30,14,15,768.5,74.0,3.2,12.5,364.0,879.8,708.11
2016,11,30,14,30,747.0,71.0,3.2,12.0,333.0,856.09,692.93
2016,11,30,14,45,714.0,68.0,3.2,12.0,297.0,826.1,671.36
2016,11,30,15,0,681.0,65.0,3.2,12.0,261.0,786.28,641.68
2016,11,30,15,15,634.0,60.5,3.2,11.5,221.5,728.91,598.6
2016,11,30,15,30,587.0,56.0,3.2,11.0,182.0,670.16,552.44
2016,11,30,15,45,511.0,49.0,3.25,11.0,142.0,580.96,479.16
2016,11,30,16,0,435.0,42.0,3.3,11.0,102.0,492.89,402.94
2016,11,30,16,15,217.5,36.5,3.3,10.5,66.5,291.25,225.12
2016,11,30,16,30,0.0,31.0,3.3,10.0,31.0,49.51,0.0
2016,11,30,16,45,0.0,15.5,3.3,10.0,15.5,12.2,0.0
2016,11,30,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,15.0,3.25,7.0,15.0,11.8,0.0
2016,12,1,7,30,0.0,30.0,3.3,7.0,30.0,20.62,0.0
2016,12,1,7,45,272.0,31.5,3.35,7.5,67.0,26.0,14.97
2016,12,1,8,0,544.0,33.0,3.4,8.0,104.0,30.48,21.24
2016,12,1,8,15,612.5,38.5,3.45,8.5,145.5,37.48,28.05
2016,12,1,8,30,681.0,44.0,3.5,9.0,187.0,88.07,46.36
2016,12,1,8,45,724.5,47.5,3.6,9.5,227.0,142.0,84.25
2016,12,1,9,0,768.0,51.0,3.7,10.0,267.0,200.96,134.01
2016,12,1,9,15,796.5,54.0,3.75,10.5,304.0,260.41,188.31
2016,12,1,9,30,825.0,57.0,3.8,11.0,341.0,322.54,245.75
2016,12,1,9,45,838.0,60.5,3.85,11.5,372.0,381.77,300.61
2016,12,1,10,0,851.0,64.0,3.9,12.0,403.0,441.36,354.39
2016,12,1,10,15,864.5,65.5,3.85,12.0,428.5,499.19,405.76
2016,12,1,10,30,878.0,67.0,3.8,12.0,454.0,553.47,452.94
2016,12,1,10,45,886.5,68.5,3.8,12.5,473.0,606.79,497.18
2016,12,1,11,0,895.0,70.0,3.8,13.0,492.0,658.86,539.11
2016,12,1,11,15,899.5,70.5,3.75,13.0,503.5,705.57,576.67
2016,12,1,11,30,904.0,71.0,3.7,13.0,515.0,750.18,610.17
2016,12,1,11,45,906.0,71.0,3.65,13.5,519.0,789.97,638.09
2016,12,1,12,0,908.0,71.0,3.6,14.0,523.0,827.07,663.74
2016,12,1,12,15,906.0,71.0,3.5,14.0,519.0,857.97,685.62
2016,12,1,12,30,904.0,71.0,3.4,14.0,515.0,885.65,705.11
2016,12,1,12,45,894.0,72.0,3.35,14.0,503.0,904.13,718.27
2016,12,1,13,0,884.0,73.0,3.3,14.0,491.0,918.9,728.93
2016,12,1,13,15,874.5,72.0,3.3,14.0,472.5,938.5,743.53
2016,12,1,13,30,865.0,71.0,3.3,14.0,454.0,943.93,748.07
2016,12,1,13,45,847.0,70.0,3.3,14.0,428.0,937.42,744.28
2016,12,1,14,0,829.0,69.0,3.3,14.0,402.0,927.07,737.88
2016,12,1,14,15,808.5,66.5,3.3,13.5,370.5,908.62,726.95
2016,12,1,14,30,788.0,64.0,3.3,13.0,339.0,886.7,713.26
2016,12,1,14,45,756.0,61.5,3.35,13.0,302.5,850.35,687.49
2016,12,1,15,0,724.0,59.0,3.4,13.0,266.0,811.07,658.72
2016,12,1,15,15,679.5,54.5,3.4,12.5,226.0,754.92,616.82
2016,12,1,15,30,635.0,50.0,3.4,12.0,186.0,696.9,571.46
2016,12,1,15,45,561.5,44.0,3.45,11.5,145.0,620.43,509.25
2016,12,1,16,0,488.0,38.0,3.5,11.0,104.0,535.57,436.27
2016,12,1,16,15,244.0,35.0,3.55,10.5,68.0,311.31,240.35
2016,12,1,16,30,0.0,32.0,3.6,10.0,32.0,53.3,0.0
2016,12,1,16,45,0.0,16.0,3.65,10.0,16.0,12.59,0.0
2016,12,1,17,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,7,15,142.0,8.0,2.25,7.0,14.0,6.29,0.0
2016,12,2,7,30,284.0,16.0,2.2,7.0,28.0,12.59,0.0
2016,12,2,7,45,407.5,24.0,2.2,7.5,64.0,21.95,11.39
2016,12,2,8,0,531.0,32.0,2.2,8.0,100.0,29.53,20.36
2016,12,2,8,15,599.5,37.5,2.2,8.5,140.5,35.6,26.36
2016,12,2,8,30,668.0,43.0,2.2,9.0,181.0,85.25,44.66
2016,12,2,8,45,711.0,47.0,2.2,9.5,221.0,138.63,81.9
2016,12,2,9,0,754.0,51.0,2.2,10.0,261.0,197.02,130.83
2016,12,2,9,15,617.0,77.0,2.15,10.5,264.0,233.16,171.05
2016,12,2,9,30,480.0,103.0,2.1,11.0,267.0,249.52,193.31
2016,12,2,9,45,539.0,102.0,2.1,11.5,302.5,307.74,243.84
2016,12,2,10,0,598.0,101.0,2.1,12.0,338.0,367.41,294.98
2016,12,2,10,15,728.5,84.5,2.05,12.0,391.0,451.68,365.13
2016,12,2,10,30,859.0,68.0,2.0,12.0,444.0,546.19,442.14
2016,12,2,10,45,868.0,69.0,2.0,12.5,462.5,594.99,481.64
2016,12,2,11,0,877.0,70.0,2.0,13.0,481.0,645.94,521.71
2016,12,2,11,15,882.0,70.5,2.0,13.0,492.5,692.18,558.08
2016,12,2,11,30,887.0,71.0,2.0,13.0,504.0,736.42,590.69
2016,12,2,11,45,652.5,127.5,2.0,13.0,447.5,668.67,538.9
2016,12,2,12,0,418.0,184.0,2.0,13.0,391.0,560.21,454.2
2016,12,2,12,15,652.0,127.5,2.1,13.0,447.5,723.02,582.51
2016,12,2,12,30,886.0,71.0,2.2,13.0,504.0,868.82,687.92
2016,12,2,12,45,873.0,72.5,2.3,13.5,492.0,884.85,697.82
2016,12,2,13,0,860.0,74.0,2.4,14.0,480.0,907.46,713.81
2016,12,2,13,15,719.5,98.5,2.45,14.0,429.0,831.74,660.56
2016,12,2,13,30,579.0,123.0,2.5,14.0,378.0,740.65,595.7
2016,12,2,13,45,487.5,132.5,2.65,14.0,339.0,664.6,540.98
2016,12,2,14,0,396.0,142.0,2.8,14.0,300.0,594.8,488.18
2016,12,2,14,15,381.0,134.0,2.8,13.5,276.5,575.2,474.96
2016,12,2,14,30,366.0,126.0,2.8,13.0,253.0,553.79,459.69
2016,12,2,14,45,534.0,92.5,2.85,13.0,256.0,681.44,560.53
2016,12,2,15,0,702.0,59.0,2.9,13.0,259.0,789.64,641.27
2016,12,2,15,15,657.5,54.5,2.9,12.5,220.0,733.86,598.5
2016,12,2,15,30,613.0,50.0,2.9,12.0,181.0,685.97,560.99
2016,12,2,15,45,541.0,44.0,2.95,12.0,141.0,601.78,492.19
2016,12,2,16,0,469.0,38.0,3.0,12.0,101.0,518.79,420.39
2016,12,2,16,15,348.0,28.5,3.05,11.5,66.0,392.17,299.32
2016,12,2,16,30,227.0,19.0,3.1,11.0,31.0,248.17,0.0
2016,12,2,16,45,113.5,9.5,3.15,10.5,15.5,97.72,0.0
2016,12,2,17,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,12.0,2.15,8.0,12.0,9.44,0.0
2016,12,3,7,30,0.0,24.0,2.1,8.0,24.0,18.88,0.0
2016,12,3,7,45,231.5,29.0,2.1,8.5,58.0,23.81,12.28
2016,12,3,8,0,463.0,34.0,2.1,9.0,92.0,28.48,19.28
2016,12,3,8,15,535.5,40.0,2.05,9.5,131.0,33.57,24.4
2016,12,3,8,30,608.0,46.0,2.0,10.0,170.0,82.68,44.64
2016,12,3,8,45,658.0,49.5,1.95,10.5,209.5,132.79,79.01
2016,12,3,9,0,708.0,53.0,1.9,11.0,249.0,188.79,125.21
2016,12,3,9,15,669.0,65.0,1.9,11.5,269.5,234.45,169.41
2016,12,3,9,30,630.0,77.0,1.9,12.0,290.0,276.92,210.89
2016,12,3,9,45,599.0,92.0,1.9,12.5,310.0,320.05,251.41
2016,12,3,10,0,568.0,107.0,1.9,13.0,330.0,358.96,286.89
2016,12,3,10,15,695.0,89.5,1.95,13.0,380.0,439.32,353.87
2016,12,3,10,30,822.0,72.0,2.0,13.0,430.0,529.18,427.42
2016,12,3,10,45,827.5,74.5,2.05,13.5,447.5,579.94,468.49
2016,12,3,11,0,833.0,77.0,2.1,14.0,465.0,629.34,507.52
2016,12,3,11,15,839.0,77.5,2.1,14.0,477.0,675.28,543.67
2016,12,3,11,30,845.0,78.0,2.1,14.0,489.0,719.38,576.95
2016,12,3,11,45,842.0,80.0,2.15,14.5,492.0,756.32,602.7
2016,12,3,12,0,839.0,82.0,2.2,15.0,495.0,790.41,626.24
2016,12,3,12,15,837.5,82.0,2.2,15.0,492.0,820.4,647.54
2016,12,3,12,30,836.0,82.0,2.2,15.0,489.0,847.35,666.68
2016,12,3,12,45,834.5,80.0,2.25,15.0,479.5,868.72,682.37
2016,12,3,13,0,833.0,78.0,2.3,15.0,470.0,886.78,695.9
2016,12,3,13,15,824.5,77.0,2.35,15.0,452.5,896.21,703.48
2016,12,3,13,30,816.0,76.0,2.4,15.0,435.0,902.04,708.74
2016,12,3,13,45,795.5,75.5,2.5,15.5,409.5,893.4,703.0
2016,12,3,14,0,775.0,75.0,2.6,16.0,384.0,881.0,694.71
2016,12,3,14,15,754.0,72.5,2.65,15.5,354.0,862.06,683.81
2016,12,3,14,30,733.0,70.0,2.7,15.0,324.0,839.76,670.22
2016,12,3,14,45,696.0,67.5,2.75,15.0,288.0,806.91,647.17
2016,12,3,15,0,659.0,65.0,2.8,15.0,252.0,764.41,616.2
2016,12,3,15,15,612.5,60.0,2.9,14.5,214.0,707.38,574.37
2016,12,3,15,30,566.0,55.0,3.0,14.0,176.0,649.08,529.42
2016,12,3,15,45,491.0,48.0,3.1,13.5,136.5,561.52,459.09
2016,12,3,16,0,416.0,41.0,3.2,13.0,97.0,475.16,385.57
2016,12,3,16,15,298.5,30.5,3.25,12.5,63.0,351.66,267.94
2016,12,3,16,30,181.0,20.0,3.3,12.0,29.0,210.55,0.0
2016,12,3,16,45,90.5,10.0,3.35,12.0,14.5,79.87,0.0
2016,12,3,17,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,9.5,3.05,8.0,9.5,7.47,0.0
2016,12,4,7,30,0.0,19.0,3.0,8.0,19.0,14.95,0.0
2016,12,4,7,45,143.5,29.5,3.0,8.5,47.0,22.21,10.54
2016,12,4,8,0,287.0,40.0,3.0,9.0,75.0,30.49,20.94
2016,12,4,8,15,332.0,53.0,2.95,9.5,108.0,40.09,30.16
2016,12,4,8,30,377.0,66.0,2.9,10.0,141.0,77.1,47.94
2016,12,4,8,45,408.5,76.0,2.9,10.5,173.5,116.49,76.36
2016,12,4,9,0,440.0,86.0,2.9,11.0,206.0,159.78,112.41
2016,12,4,9,15,469.5,92.0,2.85,11.0,236.0,202.98,150.91
2016,12,4,9,30,499.0,98.0,2.8,11.0,266.0,249.35,192.97
2016,12,4,9,45,431.0,120.5,2.75,11.0,275.5,277.6,221.79
2016,12,4,10,0,363.0,143.0,2.7,11.0,285.0,289.2,235.27
2016,12,4,10,15,414.0,144.0,2.7,11.0,315.5,348.48,285.89
2016,12,4,10,30,465.0,145.0,2.7,11.0,346.0,403.61,332.53
2016,12,4,10,45,645.0,112.5,2.7,11.5,404.5,512.59,421.46
2016,12,4,11,0,825.0,80.0,2.7,12.0,463.0,626.11,511.96
2016,12,4,11,15,713.0,106.5,2.75,12.0,443.0,622.45,509.2
2016,12,4,11,30,601.0,133.0,2.8,12.0,423.0,603.9,494.95
2016,12,4,11,45,556.0,147.0,2.85,12.5,417.5,604.78,495.4
2016,12,4,12,0,511.0,161.0,2.9,13.0,412.0,609.07,497.8
2016,12,4,12,15,424.5,178.5,2.9,13.0,386.0,577.68,472.51
2016,12,4,12,30,338.0,196.0,2.9,13.0,360.0,520.62,427.41
2016,12,4,12,45,375.0,184.0,2.95,13.0,362.5,552.8,454.56
2016,12,4,13,0,412.0,172.0,3.0,13.0,365.0,606.98,497.55
2016,12,4,13,15,460.5,155.0,2.95,13.0,363.0,644.95,528.21
2016,12,4,13,30,509.0,138.0,2.9,13.0,361.0,681.63,557.27
2016,12,4,13,45,437.5,142.0,2.9,13.5,326.0,627.44,514.61
2016,12,4,14,0,366.0,146.0,2.9,14.0,291.0,569.98,468.91
2016,12,4,14,15,512.0,115.5,2.85,13.5,301.5,678.44,556.22
2016,12,4,14,30,658.0,85.0,2.8,13.0,312.0,793.93,643.76
2016,12,4,14,45,638.5,78.0,2.75,13.0,279.0,765.19,621.4
2016,12,4,15,0,619.0,71.0,2.7,13.0,246.0,733.85,597.63
2016,12,4,15,15,571.0,65.5,2.6,12.5,208.5,675.11,552.78
2016,12,4,15,30,523.0,60.0,2.5,12.0,171.0,615.05,505.19
2016,12,4,15,45,464.5,51.0,2.45,12.0,133.5,540.81,443.53
2016,12,4,16,0,406.0,42.0,2.4,12.0,96.0,467.28,378.98
2016,12,4,16,15,203.0,35.0,2.4,11.5,62.0,276.83,210.67
2016,12,4,16,30,0.0,28.0,2.4,11.0,28.0,40.94,0.0
2016,12,4,16,45,0.0,14.0,2.45,11.0,14.0,11.02,0.0
2016,12,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.95,8.0,7.0,5.51,0.0
2016,12,5,7,30,0.0,14.0,2.9,8.0,14.0,11.02,0.0
2016,12,5,7,45,64.0,28.5,2.9,8.0,36.0,21.2,9.25
2016,12,5,8,0,128.0,43.0,2.9,8.0,58.0,31.79,22.09
2016,12,5,8,15,150.5,60.0,2.85,8.0,84.5,43.65,33.49
2016,12,5,8,30,173.0,77.0,2.8,8.0,111.0,69.91,49.14
2016,12,5,8,45,189.0,92.0,2.8,8.5,137.0,97.84,70.79
2016,12,5,9,0,205.0,107.0,2.8,9.0,163.0,128.07,96.35
2016,12,5,9,15,219.5,119.5,2.75,9.0,186.5,158.11,122.98
2016,12,5,9,30,234.0,132.0,2.7,9.0,210.0,190.02,151.6
2016,12,5,9,45,269.5,141.5,2.65,9.5,239.5,228.75,185.22
2016,12,5,10,0,305.0,151.0,2.6,10.0,269.0,271.44,222.01
2016,12,5,10,15,378.5,148.5,2.55,10.0,305.0,334.81,275.71
2016,12,5,10,30,452.0,146.0,2.5,10.0,341.0,396.79,327.92
2016,12,5,10,45,346.5,172.0,2.5,10.0,325.0,375.76,311.82
2016,12,5,11,0,241.0,198.0,2.5,10.0,309.0,356.53,296.02
2016,12,5,11,15,240.0,203.5,2.5,10.0,316.5,377.17,313.38
2016,12,5,11,30,239.0,209.0,2.5,10.0,324.0,397.3,329.94
2016,12,5,11,45,296.0,202.0,2.5,10.0,346.0,447.28,371.54
2016,12,5,12,0,353.0,195.0,2.5,10.0,368.0,500.42,415.13
2016,12,5,12,15,334.5,197.0,2.45,10.0,360.0,503.69,417.37
2016,12,5,12,30,316.0,199.0,2.4,10.0,352.0,504.8,418.16
2016,12,5,12,45,290.5,198.0,2.4,10.0,336.5,494.12,409.7
2016,12,5,13,0,265.0,197.0,2.4,10.0,321.0,481.22,399.49
2016,12,5,13,15,223.5,193.0,2.45,10.0,295.0,426.26,355.86
2016,12,5,13,30,182.0,189.0,2.5,10.0,269.0,390.36,326.7
2016,12,5,13,45,189.5,178.0,2.55,10.0,257.0,390.46,327.97
2016,12,5,14,0,197.0,167.0,2.6,10.0,245.0,389.97,328.58
2016,12,5,14,15,187.0,156.0,2.65,10.0,225.5,371.87,314.24
2016,12,5,14,30,177.0,145.0,2.7,10.0,206.0,353.2,299.3
2016,12,5,14,45,172.5,130.0,2.8,10.0,184.0,333.19,283.31
2016,12,5,15,0,168.0,115.0,2.9,10.0,162.0,312.5,266.35
2016,12,5,15,15,154.5,99.0,2.9,9.5,137.5,280.97,239.89
2016,12,5,15,30,141.0,83.0,2.9,9.0,113.0,249.07,212.33
2016,12,5,15,45,125.5,66.0,2.95,9.0,88.0,213.02,180.02
2016,12,5,16,0,110.0,49.0,3.0,9.0,63.0,194.15,160.57
2016,12,5,16,15,55.0,34.0,3.0,9.0,41.0,109.43,81.69
2016,12,5,16,30,0.0,19.0,3.0,9.0,19.0,18.03,0.0
2016,12,5,16,45,0.0,9.5,3.05,9.0,9.5,7.47,0.0
2016,12,5,17,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,8.0,2.7,5.5,8.0,0.0,0.0
2016,12,6,7,30,0.0,16.0,2.7,6.0,16.0,12.59,0.0
2016,12,6,7,45,126.5,28.0,2.7,6.5,43.0,21.06,8.55
2016,12,6,8,0,253.0,40.0,2.7,7.0,70.0,30.29,20.79
2016,12,6,8,15,297.5,53.5,2.7,7.5,102.0,40.19,30.43
2016,12,6,8,30,342.0,67.0,2.7,8.0,134.0,74.21,47.33
2016,12,6,8,45,372.5,78.0,2.75,8.5,166.0,112.04,74.76
2016,12,6,9,0,403.0,89.0,2.8,9.0,198.0,153.7,109.54
2016,12,6,9,15,436.5,95.0,2.85,9.0,227.5,195.66,146.83
2016,12,6,9,30,470.0,101.0,2.9,9.0,257.0,241.28,188.24
2016,12,6,9,45,632.0,87.0,3.0,9.5,318.0,324.21,257.94
2016,12,6,10,0,794.0,73.0,3.1,10.0,379.0,418.82,337.75
2016,12,6,10,15,809.5,75.0,3.15,10.0,404.5,475.13,387.94
2016,12,6,10,30,825.0,77.0,3.2,10.0,430.0,531.58,437.1
2016,12,6,10,45,833.5,78.5,3.25,10.5,448.5,583.33,480.41
2016,12,6,11,0,842.0,80.0,3.3,11.0,467.0,633.96,521.61
2016,12,6,11,15,848.0,81.0,3.25,11.0,479.5,681.01,559.59
2016,12,6,11,30,854.0,82.0,3.2,11.0,492.0,726.24,594.91
2016,12,6,11,45,853.0,83.5,3.2,11.0,496.0,764.7,623.4
2016,12,6,12,0,852.0,85.0,3.2,11.0,500.0,800.41,649.74
2016,12,6,12,15,851.0,84.5,3.2,11.0,497.0,830.92,672.14
2016,12,6,12,30,850.0,84.0,3.2,11.0,494.0,858.35,692.31
2016,12,6,12,45,855.5,80.0,3.25,11.0,485.5,884.15,711.66
2016,12,6,13,0,861.0,76.0,3.3,11.0,477.0,906.8,728.81
2016,12,6,13,15,640.0,115.5,3.3,11.0,407.5,774.7,631.46
2016,12,6,13,30,419.0,155.0,3.3,11.0,338.0,615.78,509.72
2016,12,6,13,45,361.0,155.0,3.35,11.0,306.0,546.06,456.28
2016,12,6,14,0,303.0,155.0,3.4,11.0,274.0,497.81,417.64
2016,12,6,14,15,292.5,145.0,3.35,10.5,253.0,480.38,405.1
2016,12,6,14,30,282.0,135.0,3.3,10.0,232.0,461.76,391.18
2016,12,6,14,45,503.5,96.5,3.25,10.0,247.0,649.01,543.72
2016,12,6,15,0,725.0,58.0,3.2,10.0,262.0,809.49,665.27
2016,12,6,15,15,680.5,53.5,3.1,9.5,223.0,753.87,621.12
2016,12,6,15,30,636.0,49.0,3.0,9.0,184.0,696.36,575.26
2016,12,6,15,45,567.5,43.0,2.95,9.0,144.0,624.71,515.05
2016,12,6,16,0,499.0,37.0,2.9,9.0,104.0,544.59,444.24
2016,12,6,16,15,375.5,28.0,2.9,8.5,68.0,415.83,318.5
2016,12,6,16,30,252.0,19.0,2.9,8.0,32.0,268.91,0.0
2016,12,6,16,45,126.0,9.5,2.9,8.0,16.0,107.93,0.0
2016,12,6,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,2.0,6.0,4.5,0.0,0.0
2016,12,7,7,30,0.0,9.0,2.0,6.0,9.0,7.08,0.0
2016,12,7,7,45,9.0,24.0,2.05,6.0,25.0,18.1,5.9
2016,12,7,8,0,18.0,39.0,2.1,6.0,41.0,28.84,19.53
2016,12,7,8,15,28.0,55.5,2.15,6.0,60.0,40.37,30.75
2016,12,7,8,30,38.0,72.0,2.2,6.0,79.0,55.86,41.9
2016,12,7,8,45,45.0,88.0,2.3,6.5,98.0,72.75,56.05
2016,12,7,9,0,52.0,104.0,2.4,7.0,117.0,90.91,71.64
2016,12,7,9,15,55.5,118.5,2.45,7.0,134.5,108.25,86.98
2016,12,7,9,30,59.0,133.0,2.5,7.0,152.0,126.34,102.99
2016,12,7,9,45,61.5,145.5,2.6,7.5,167.5,143.06,117.57
2016,12,7,10,0,64.0,158.0,2.7,8.0,183.0,160.33,132.46
2016,12,7,10,15,32.0,147.5,2.75,8.0,160.0,140.27,115.74
2016,12,7,10,30,0.0,137.0,2.8,8.0,137.0,109.43,89.24
2016,12,7,10,45,18.0,160.5,2.9,8.5,169.0,141.03,116.22
2016,12,7,11,0,36.0,184.0,3.0,9.0,201.0,187.05,155.1
2016,12,7,11,15,18.0,110.5,3.1,9.0,119.0,105.9,86.1
2016,12,7,11,30,0.0,37.0,3.2,9.0,37.0,28.29,18.93
2016,12,7,11,45,21.0,118.0,3.35,9.0,128.5,118.04,96.81
2016,12,7,12,0,42.0,199.0,3.5,9.0,220.0,221.64,184.62
2016,12,7,12,15,37.0,195.0,3.55,9.0,213.5,216.87,180.36
2016,12,7,12,30,32.0,191.0,3.6,9.0,207.0,211.74,176.05
2016,12,7,12,45,67.0,197.0,3.7,9.0,229.0,253.96,212.83
2016,12,7,13,0,102.0,203.0,3.8,9.0,251.0,298.8,251.5
2016,12,7,13,15,51.0,162.0,3.85,8.5,186.0,205.88,172.85
2016,12,7,13,30,0.0,121.0,3.9,8.0,121.0,100.22,81.29
2016,12,7,13,45,20.5,139.0,4.0,8.0,147.5,140.44,117.05
2016,12,7,14,0,41.0,157.0,4.1,8.0,174.0,204.19,172.42
2016,12,7,14,15,38.0,145.5,4.1,8.0,160.0,191.33,161.5
2016,12,7,14,30,35.0,134.0,4.1,8.0,146.0,178.5,150.66
2016,12,7,14,45,30.5,120.5,4.1,8.0,130.0,161.3,135.88
2016,12,7,15,0,26.0,107.0,4.1,8.0,114.0,144.16,120.96
2016,12,7,15,15,20.0,91.5,4.1,7.5,97.0,107.67,89.25
2016,12,7,15,30,14.0,76.0,4.1,7.0,80.0,87.45,71.24
2016,12,7,15,45,7.0,59.5,4.1,7.0,61.5,64.58,50.57
2016,12,7,16,0,0.0,43.0,4.1,7.0,43.0,41.18,29.39
2016,12,7,16,15,0.0,28.0,4.1,7.0,28.0,25.27,14.31
2016,12,7,16,30,0.0,13.0,4.1,7.0,13.0,9.9,0.0
2016,12,7,16,45,0.0,6.5,4.2,7.0,6.5,5.11,0.0
2016,12,7,17,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,1.9,11.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,1.9,11.0,4.0,3.15,0.0
2016,12,8,7,45,0.0,13.0,1.95,11.0,13.0,9.89,0.11
2016,12,8,8,0,0.0,22.0,2.0,11.0,22.0,16.77,8.7
2016,12,8,8,15,0.0,32.5,2.0,11.0,32.5,24.83,16.36
2016,12,8,8,30,0.0,43.0,2.0,11.0,43.0,32.88,22.64
2016,12,8,8,45,0.0,54.0,2.0,11.5,54.0,41.25,29.99
2016,12,8,9,0,0.0,65.0,2.0,12.0,65.0,49.76,37.37
2016,12,8,9,15,0.0,75.0,2.0,12.0,75.0,57.63,44.19
2016,12,8,9,30,0.0,85.0,2.0,12.0,85.0,65.63,51.04
2016,12,8,9,45,0.0,93.5,2.05,12.0,93.5,72.54,56.91
2016,12,8,10,0,0.0,102.0,2.1,12.0,102.0,79.55,62.82
2016,12,8,10,15,0.0,117.5,2.1,12.0,117.5,92.57,73.79
2016,12,8,10,30,0.0,133.0,2.1,12.0,133.0,106.0,85.03
2016,12,8,10,45,0.0,121.0,2.15,12.5,121.0,95.8,76.15
2016,12,8,11,0,0.0,109.0,2.2,13.0,109.0,85.61,67.36
2016,12,8,11,15,0.0,123.5,2.2,13.0,123.5,98.26,77.96
2016,12,8,11,30,0.0,138.0,2.2,13.0,138.0,111.4,88.92
2016,12,8,11,45,0.0,139.5,2.2,13.0,139.5,113.12,90.3
2016,12,8,12,0,0.0,141.0,2.2,13.0,141.0,114.95,91.81
2016,12,8,12,15,1.0,150.5,2.15,13.0,151.0,125.35,100.53
2016,12,8,12,30,2.0,160.0,2.1,13.0,161.0,136.41,109.79
2016,12,8,12,45,1.0,129.0,2.1,13.0,129.5,106.26,84.61
2016,12,8,13,0,0.0,98.0,2.1,13.0,98.0,77.13,60.14
2016,12,8,13,15,0.0,103.5,2.1,13.0,103.5,82.56,64.83
2016,12,8,13,30,0.0,109.0,2.1,13.0,109.0,88.44,69.87
2016,12,8,13,45,0.0,84.5,2.1,13.0,84.5,65.95,50.87
2016,12,8,14,0,0.0,60.0,2.1,13.0,60.0,45.97,33.9
2016,12,8,14,15,0.0,55.5,2.05,13.0,55.5,42.49,30.98
2016,12,8,14,30,0.0,51.0,2.0,13.0,51.0,39.01,28.03
2016,12,8,14,45,0.0,45.5,1.95,13.0,45.5,34.77,24.4
2016,12,8,15,0,0.0,40.0,1.9,13.0,40.0,30.54,20.75
2016,12,8,15,15,0.0,34.0,1.8,13.0,34.0,25.93,16.73
2016,12,8,15,30,0.0,28.0,1.7,13.0,28.0,21.33,12.68
2016,12,8,15,45,0.0,21.5,1.65,13.0,21.5,16.35,8.28
2016,12,8,16,0,0.0,15.0,1.6,13.0,15.0,11.39,3.87
2016,12,8,16,15,0.0,9.5,1.55,12.5,9.5,7.2,0.0
2016,12,8,16,30,0.0,4.0,1.5,12.0,4.0,3.02,0.0
2016,12,8,16,45,0.0,2.0,1.5,12.0,2.0,1.57,0.0
2016,12,8,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,7,15,74.0,5.5,1.2,12.0,7.5,0.0,0.0
2016,12,9,7,30,148.0,11.0,1.2,12.0,15.0,8.65,0.0
2016,12,9,7,45,291.5,20.5,1.3,12.0,46.5,16.97,3.37
2016,12,9,8,0,435.0,30.0,1.4,12.0,78.0,25.14,15.68
2016,12,9,8,15,512.5,36.5,1.45,12.0,116.0,33.31,23.73
2016,12,9,8,30,590.0,43.0,1.5,12.0,154.0,72.64,38.21
2016,12,9,8,45,638.0,47.0,1.55,12.5,192.0,121.15,69.71
2016,12,9,9,0,686.0,51.0,1.6,13.0,230.0,175.34,113.3
2016,12,9,9,15,365.5,89.5,1.6,13.0,186.5,171.35,126.26
2016,12,9,9,30,45.0,128.0,1.6,13.0,143.0,117.72,93.55
2016,12,9,9,45,46.0,140.0,1.65,13.0,156.5,132.5,106.44
2016,12,9,10,0,47.0,152.0,1.7,13.0,170.0,147.66,119.38
2016,12,9,10,15,23.5,142.5,1.7,13.0,151.5,125.07,100.72
2016,12,9,10,30,0.0,133.0,1.7,13.0,133.0,106.04,84.66
2016,12,9,10,45,0.0,140.5,1.75,13.5,140.5,112.84,90.13
2016,12,9,11,0,0.0,148.0,1.8,14.0,148.0,119.82,95.68
2016,12,9,11,15,29.5,174.5,1.8,14.0,188.5,176.23,142.97
2016,12,9,11,30,59.0,201.0,1.8,14.0,229.0,228.34,186.11
2016,12,9,11,45,42.0,194.0,1.8,14.0,214.0,212.35,172.58
2016,12,9,12,0,25.0,187.0,1.8,14.0,199.0,179.34,145.22
2016,12,9,12,15,21.5,183.5,1.8,14.0,194.0,175.01,141.71
2016,12,9,12,30,18.0,180.0,1.8,14.0,189.0,170.49,137.96
2016,12,9,12,45,155.0,185.5,1.8,14.0,257.5,337.41,278.04
2016,12,9,13,0,292.0,191.0,1.8,14.0,326.0,497.33,406.19
2016,12,9,13,15,324.5,178.0,1.75,14.0,323.0,521.75,425.21
2016,12,9,13,30,357.0,165.0,1.7,14.0,320.0,545.64,444.74
2016,12,9,13,45,242.5,166.5,1.65,14.0,269.0,447.27,366.25
2016,12,9,14,0,128.0,168.0,1.6,14.0,218.0,324.7,267.19
2016,12,9,14,15,124.5,155.0,1.5,13.5,201.0,309.82,256.6
2016,12,9,14,30,121.0,142.0,1.4,13.0,184.0,294.43,244.84
2016,12,9,14,45,117.5,127.5,1.35,13.0,164.5,276.27,230.28
2016,12,9,15,0,114.0,113.0,1.3,13.0,145.0,257.67,215.06
2016,12,9,15,15,105.0,97.0,1.25,13.0,123.0,230.89,192.56
2016,12,9,15,30,96.0,81.0,1.2,13.0,101.0,203.72,169.21
2016,12,9,15,45,82.0,64.0,1.15,13.0,79.0,169.58,139.33
2016,12,9,16,0,68.0,47.0,1.1,13.0,57.0,134.65,108.03
2016,12,9,16,15,34.0,32.0,1.1,12.5,37.0,85.92,61.89
2016,12,9,16,30,0.0,17.0,1.1,12.0,17.0,14.1,0.0
