Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,16,45,0.0,8.5,1.15,12.0,8.5,6.69,0.0
2016,12,9,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,2.65,13.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,2.5,13.0,3.0,2.36,0.0
2016,12,10,7,45,0.0,11.0,2.45,13.0,11.0,8.36,0.0
2016,12,10,8,0,0.0,19.0,2.4,13.0,19.0,14.47,6.52
2016,12,10,8,15,0.0,29.0,2.35,13.0,29.0,22.13,13.78
2016,12,10,8,30,0.0,39.0,2.3,13.0,39.0,29.81,19.79
2016,12,10,8,45,0.0,49.5,2.25,13.0,49.5,37.87,26.89
2016,12,10,9,0,0.0,60.0,2.2,13.0,60.0,45.94,33.93
2016,12,10,9,15,0.0,69.5,2.2,13.0,69.5,53.36,40.35
2016,12,10,9,30,0.0,79.0,2.2,13.0,79.0,60.88,46.79
2016,12,10,9,45,0.0,87.5,2.2,13.0,87.5,67.72,52.59
2016,12,10,10,0,0.0,96.0,2.2,13.0,96.0,74.66,58.43
2016,12,10,10,15,0.0,57.0,2.2,13.0,57.0,43.65,31.9
2016,12,10,10,30,0.0,18.0,2.2,13.0,18.0,13.71,6.17
2016,12,10,10,45,0.0,31.5,2.25,13.5,31.5,24.05,15.02
2016,12,10,11,0,0.0,45.0,2.3,14.0,45.0,34.43,23.82
2016,12,10,11,15,0.0,31.5,2.25,13.5,31.5,24.06,14.98
2016,12,10,11,30,0.0,18.0,2.2,13.0,18.0,13.73,6.15
2016,12,10,11,45,0.0,18.0,2.15,13.0,18.0,13.73,6.15
2016,12,10,12,0,0.0,18.0,2.1,13.0,18.0,13.73,6.15
2016,12,10,12,15,0.0,28.0,2.1,13.0,28.0,21.39,12.71
2016,12,10,12,30,0.0,38.0,2.1,13.0,38.0,29.06,19.29
2016,12,10,12,45,0.0,34.5,2.1,13.0,34.5,26.37,16.99
2016,12,10,13,0,0.0,31.0,2.1,13.0,31.0,23.68,14.7
2016,12,10,13,15,0.0,72.5,2.15,13.0,72.5,55.65,42.06
2016,12,10,13,30,0.0,114.0,2.2,13.0,114.0,93.37,74.08
2016,12,10,13,45,16.5,134.0,2.25,13.0,141.0,131.28,106.85
2016,12,10,14,0,33.0,154.0,2.3,13.0,168.0,192.52,158.74
2016,12,10,14,15,31.0,143.0,2.25,13.0,154.5,181.17,149.28
2016,12,10,14,30,29.0,132.0,2.2,13.0,141.0,169.9,140.0
2016,12,10,14,45,25.5,118.5,2.2,13.0,126.0,153.56,126.31
2016,12,10,15,0,22.0,105.0,2.2,13.0,111.0,137.25,112.46
2016,12,10,15,15,16.5,90.5,2.15,12.5,94.5,102.98,83.31
2016,12,10,15,30,11.0,76.0,2.1,12.0,78.0,84.67,67.34
2016,12,10,15,45,5.5,60.0,2.05,12.0,61.0,63.99,49.01
2016,12,10,16,0,0.0,44.0,2.0,12.0,44.0,42.81,30.17
2016,12,10,16,15,0.0,28.5,1.95,12.0,28.5,26.05,14.65
2016,12,10,16,30,0.0,13.0,1.9,12.0,13.0,9.9,0.0
2016,12,10,16,45,0.0,6.5,1.9,12.0,6.5,5.11,0.0
2016,12,10,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.0,2.15,6.0,4.0,0.0,0.0
2016,12,11,7,30,0.0,8.0,2.1,6.0,8.0,6.29,0.0
2016,12,11,7,45,51.0,22.5,2.05,6.5,28.0,17.02,1.52
2016,12,11,8,0,102.0,37.0,2.0,7.0,48.0,27.46,17.82
2016,12,11,8,15,123.0,53.5,2.0,7.0,72.5,39.05,29.29
2016,12,11,8,30,144.0,70.0,2.0,7.0,97.0,60.94,42.95
2016,12,11,8,45,158.0,86.0,2.05,7.5,121.5,87.24,63.29
2016,12,11,9,0,172.0,102.0,2.1,8.0,146.0,115.7,87.28
2016,12,11,9,15,179.0,116.5,2.05,8.0,168.5,139.3,108.46
2016,12,11,9,30,186.0,131.0,2.0,8.0,191.0,166.9,133.39
2016,12,11,9,45,191.5,143.5,2.0,8.5,210.5,193.26,156.96
2016,12,11,10,0,197.0,156.0,2.0,9.0,230.0,220.38,180.82
2016,12,11,10,15,342.0,145.0,1.95,9.0,284.0,300.16,247.74
2016,12,11,10,30,487.0,134.0,1.9,9.0,338.0,398.46,329.34
2016,12,11,10,45,427.5,153.5,1.9,9.5,338.5,412.8,341.35
2016,12,11,11,0,368.0,173.0,1.9,10.0,339.0,407.34,337.25
2016,12,11,11,15,306.5,188.0,1.9,10.0,328.5,402.96,333.86
2016,12,11,11,30,245.0,203.0,1.9,10.0,318.0,392.94,325.34
2016,12,11,11,45,252.5,204.0,1.95,10.5,324.0,414.19,342.49
2016,12,11,12,0,260.0,205.0,2.0,11.0,330.0,435.32,359.2
2016,12,11,12,15,228.5,207.5,2.05,11.0,317.0,407.34,337.01
2016,12,11,12,30,197.0,210.0,2.1,11.0,304.0,394.51,326.62
2016,12,11,12,45,130.0,202.5,2.2,11.0,264.0,335.88,278.35
2016,12,11,13,0,63.0,195.0,2.3,11.0,224.0,253.26,209.64
2016,12,11,13,15,78.5,190.5,2.25,11.0,225.5,267.38,222.38
2016,12,11,13,30,94.0,186.0,2.2,11.0,227.0,282.21,235.37
2016,12,11,13,45,47.0,150.5,2.2,11.0,171.0,196.26,163.03
2016,12,11,14,0,0.0,115.0,2.2,11.0,115.0,97.18,77.9
2016,12,11,14,15,0.0,106.0,2.1,10.5,106.0,89.54,71.76
2016,12,11,14,30,0.0,97.0,2.0,10.0,97.0,81.97,65.48
2016,12,11,14,45,0.0,86.5,1.95,10.0,86.5,72.81,57.64
2016,12,11,15,0,0.0,76.0,1.9,10.0,76.0,63.67,49.74
2016,12,11,15,15,0.0,64.5,1.85,9.5,64.5,53.38,40.84
2016,12,11,15,30,0.0,53.0,1.8,9.0,53.0,43.02,31.75
2016,12,11,15,45,0.0,41.5,1.8,9.0,41.5,32.51,22.4
2016,12,11,16,0,0.0,30.0,1.8,9.0,30.0,22.91,13.78
2016,12,11,16,15,0.0,19.5,1.8,8.5,19.5,14.86,6.1
2016,12,11,16,30,0.0,9.0,1.8,8.0,9.0,6.83,0.0
2016,12,11,16,45,0.0,4.5,1.85,8.0,4.5,3.54,0.0
2016,12,11,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,7,45,210.0,15.0,1.5,7.5,36.0,12.2,0.0
2016,12,12,8,0,420.0,30.0,1.5,8.0,72.0,25.12,15.64
2016,12,12,8,15,502.5,36.5,1.45,8.0,110.5,30.63,21.67
2016,12,12,8,30,585.0,43.0,1.4,8.0,149.0,68.96,37.02
2016,12,12,8,45,633.5,48.0,1.4,8.5,187.5,117.78,68.36
2016,12,12,9,0,682.0,53.0,1.4,9.0,226.0,172.41,112.36
2016,12,12,9,15,715.5,56.5,1.3,9.0,262.0,227.68,161.69
2016,12,12,9,30,749.0,60.0,1.2,9.0,298.0,286.38,215.2
2016,12,12,9,45,587.0,93.0,1.15,9.5,291.0,306.25,240.53
2016,12,12,10,0,425.0,126.0,1.1,10.0,284.0,302.43,243.41
2016,12,12,10,15,472.0,126.5,1.05,10.0,314.0,352.87,286.65
2016,12,12,10,30,519.0,127.0,1.0,10.0,344.0,407.38,332.08
2016,12,12,10,45,546.0,127.5,0.95,10.0,365.0,454.2,370.52
2016,12,12,11,0,573.0,128.0,0.9,10.0,386.0,509.37,414.33
2016,12,12,11,15,550.0,138.5,0.85,10.0,391.0,528.81,429.57
2016,12,12,11,30,527.0,149.0,0.8,10.0,396.0,551.95,447.22
2016,12,12,11,45,501.0,157.0,0.75,10.0,394.0,566.97,458.24
2016,12,12,12,0,475.0,165.0,0.7,10.0,392.0,578.54,466.44
2016,12,12,12,15,488.5,160.5,0.7,10.0,393.5,605.82,487.57
2016,12,12,12,30,502.0,156.0,0.7,10.0,395.0,631.99,507.54
2016,12,12,12,45,471.0,159.5,0.7,10.0,380.0,626.76,503.41
2016,12,12,13,0,440.0,163.0,0.7,10.0,365.0,618.18,497.15
2016,12,12,13,15,433.0,157.5,0.7,10.0,350.5,618.4,498.11
2016,12,12,13,30,426.0,152.0,0.7,10.0,336.0,616.41,497.34
2016,12,12,13,45,421.0,144.0,0.7,10.0,317.0,611.18,494.33
2016,12,12,14,0,416.0,136.0,0.7,10.0,298.0,603.84,489.76
2016,12,12,14,15,397.0,129.5,0.65,10.0,275.0,582.83,474.01
2016,12,12,14,30,378.0,123.0,0.6,10.0,252.0,559.95,456.79
2016,12,12,14,45,366.0,111.0,0.6,10.0,225.0,535.12,438.59
2016,12,12,15,0,354.0,99.0,0.6,10.0,198.0,508.62,418.53
2016,12,12,15,15,328.5,87.0,0.65,9.5,168.5,467.94,387.52
2016,12,12,15,30,303.0,75.0,0.7,9.0,139.0,426.56,354.57
2016,12,12,15,45,269.5,60.5,0.8,9.0,108.5,373.78,310.37
2016,12,12,16,0,236.0,46.0,0.9,9.0,78.0,321.2,263.76
2016,12,12,16,15,118.0,35.0,0.9,9.0,51.0,183.44,140.15
2016,12,12,16,30,0.0,24.0,0.9,9.0,24.0,28.91,0.0
2016,12,12,16,45,0.0,12.0,0.95,9.0,12.0,9.44,0.0
2016,12,12,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,7,45,24.5,17.5,1.5,7.5,20.0,13.51,0.0
2016,12,13,8,0,49.0,35.0,1.5,8.0,40.0,26.02,16.27
2016,12,13,8,15,70.0,51.5,1.5,8.0,62.0,37.61,27.82
2016,12,13,8,30,91.0,68.0,1.5,8.0,84.0,55.48,39.76
2016,12,13,8,45,102.0,84.5,1.55,8.5,106.5,77.32,56.99
2016,12,13,9,0,113.0,101.0,1.6,9.0,129.0,101.01,76.91
2016,12,13,9,15,121.0,116.0,1.65,9.0,150.5,124.57,97.59
2016,12,13,9,30,129.0,131.0,1.7,9.0,172.0,149.43,119.6
2016,12,13,9,45,133.5,144.0,1.75,9.5,190.0,172.57,139.96
2016,12,13,10,0,138.0,157.0,1.8,10.0,208.0,196.45,160.7
2016,12,13,10,15,133.0,168.5,1.8,10.0,220.5,215.25,177.22
2016,12,13,10,30,128.0,180.0,1.8,10.0,233.0,233.69,193.1
2016,12,13,10,45,117.5,188.0,1.85,10.0,238.5,245.16,202.97
2016,12,13,11,0,107.0,196.0,1.9,10.0,244.0,243.37,201.75
2016,12,13,11,15,115.0,202.0,1.9,10.0,255.0,275.4,228.41
2016,12,13,11,30,123.0,208.0,1.9,10.0,266.0,295.91,245.41
2016,12,13,11,45,208.5,203.5,1.9,10.5,303.0,363.42,301.74
2016,12,13,12,0,294.0,199.0,1.9,11.0,340.0,454.49,375.19
2016,12,13,12,15,180.5,201.0,1.9,11.0,287.5,359.71,297.51
2016,12,13,12,30,67.0,203.0,1.9,11.0,235.0,256.1,211.18
2016,12,13,12,45,33.5,163.5,1.95,11.0,179.5,184.73,152.0
2016,12,13,13,0,0.0,124.0,2.0,11.0,124.0,101.42,81.13
2016,12,13,13,15,0.0,117.5,2.05,11.0,117.5,95.93,76.68
2016,12,13,13,30,0.0,111.0,2.1,11.0,111.0,90.47,72.14
2016,12,13,13,45,12.5,130.5,2.15,11.0,136.0,123.71,101.07
2016,12,13,14,0,25.0,150.0,2.2,11.0,161.0,160.77,132.98
2016,12,13,14,15,22.0,139.5,2.2,11.0,148.0,149.45,123.41
2016,12,13,14,30,19.0,129.0,2.2,11.0,135.0,138.26,113.99
2016,12,13,14,45,14.5,115.5,2.25,11.0,120.5,121.93,100.03
2016,12,13,15,0,10.0,102.0,2.3,11.0,106.0,105.67,85.97
2016,12,13,15,15,5.0,87.5,2.35,10.5,89.5,87.66,70.34
2016,12,13,15,30,0.0,73.0,2.4,10.0,73.0,69.68,54.53
2016,12,13,15,45,0.0,56.5,2.45,10.0,56.5,53.14,39.92
2016,12,13,16,0,0.0,40.0,2.5,10.0,40.0,35.79,24.55
2016,12,13,16,15,0.0,26.0,2.5,10.0,26.0,21.19,11.08
2016,12,13,16,30,0.0,12.0,2.5,10.0,12.0,9.13,0.0
2016,12,13,16,45,0.0,6.0,2.5,10.0,6.0,4.72,0.0
2016,12,13,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,7.0,3.1,12.5,7.0,5.3,0.0
2016,12,14,8,0,0.0,14.0,3.1,13.0,14.0,10.64,3.09
2016,12,14,8,15,0.0,22.5,3.1,13.0,22.5,17.13,9.32
2016,12,14,8,30,0.0,31.0,3.1,13.0,31.0,23.65,14.48
2016,12,14,8,45,0.0,39.5,3.15,13.0,39.5,30.18,20.25
2016,12,14,9,0,0.0,48.0,3.2,13.0,48.0,36.72,25.99
2016,12,14,9,15,0.0,56.5,3.25,13.0,56.5,43.28,31.69
2016,12,14,9,30,0.0,65.0,3.3,13.0,65.0,49.86,37.35
2016,12,14,9,45,0.0,71.5,3.4,13.0,71.5,54.95,41.68
2016,12,14,10,0,0.0,78.0,3.5,13.0,78.0,60.09,46.03
2016,12,14,10,15,0.5,109.5,3.5,13.0,110.0,86.19,68.19
2016,12,14,10,30,1.0,141.0,3.5,13.0,142.0,113.68,91.33
2016,12,14,10,45,0.5,132.5,3.55,13.5,133.0,106.22,84.74
2016,12,14,11,0,0.0,124.0,3.6,14.0,124.0,98.67,78.15
2016,12,14,11,15,31.0,161.5,3.65,14.0,176.0,163.95,133.37
2016,12,14,11,30,62.0,199.0,3.7,14.0,228.0,228.14,186.98
2016,12,14,11,45,63.0,201.5,3.75,14.0,231.0,236.34,193.71
2016,12,14,12,0,64.0,204.0,3.8,14.0,234.0,244.74,200.74
2016,12,14,12,15,47.0,195.5,3.8,14.0,218.0,225.81,184.84
2016,12,14,12,30,30.0,187.0,3.8,14.0,202.0,205.55,167.76
2016,12,14,12,45,27.5,182.5,3.8,14.0,195.5,183.79,149.92
2016,12,14,13,0,25.0,178.0,3.8,14.0,189.0,179.39,146.37
2016,12,14,13,15,19.0,168.0,3.8,14.0,176.0,165.7,134.93
2016,12,14,13,30,13.0,158.0,3.8,14.0,163.0,151.77,123.26
2016,12,14,13,45,6.5,131.0,3.8,14.0,133.5,118.52,95.32
2016,12,14,14,0,0.0,104.0,3.8,14.0,104.0,85.72,67.5
2016,12,14,14,15,0.0,96.0,3.8,13.5,96.0,78.96,62.0
2016,12,14,14,30,0.0,88.0,3.8,13.0,88.0,72.26,56.48
2016,12,14,14,45,0.0,78.5,3.8,13.0,78.5,64.02,49.47
2016,12,14,15,0,0.0,69.0,3.8,13.0,69.0,55.8,42.41
2016,12,14,15,15,0.0,58.5,3.8,13.0,58.5,46.49,34.35
2016,12,14,15,30,0.0,48.0,3.8,13.0,48.0,37.13,26.18
2016,12,14,15,45,0.0,37.0,3.85,13.0,37.0,28.28,18.39
2016,12,14,16,0,0.0,26.0,3.9,13.0,26.0,19.83,10.92
2016,12,14,16,15,0.0,17.0,3.9,13.0,17.0,12.94,4.48
2016,12,14,16,30,0.0,8.0,3.9,13.0,8.0,6.07,0.0
2016,12,14,16,45,0.0,4.0,3.95,13.0,4.0,3.15,0.0
2016,12,14,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,4.0,2.6,13.0,4.0,3.02,0.0
2016,12,15,8,0,0.0,8.0,2.4,13.0,8.0,6.06,0.0
2016,12,15,8,15,0.0,12.5,2.3,13.0,12.5,9.48,2.63
2016,12,15,8,30,0.0,17.0,2.2,13.0,17.0,12.91,5.35
2016,12,15,8,45,0.0,22.0,2.1,13.0,22.0,16.73,8.73
2016,12,15,9,0,0.0,27.0,2.0,13.0,27.0,20.56,12.11
2016,12,15,9,15,0.0,31.0,1.95,13.0,31.0,23.63,14.79
2016,12,15,9,30,0.0,35.0,1.9,13.0,35.0,26.7,17.45
2016,12,15,9,45,0.0,39.0,1.9,13.0,39.0,29.77,20.09
2016,12,15,10,0,0.0,43.0,1.9,13.0,43.0,32.86,22.72
2016,12,15,10,15,0.0,41.0,1.75,13.0,41.0,31.32,21.37
2016,12,15,10,30,0.0,39.0,1.6,13.0,39.0,29.8,20.03
2016,12,15,10,45,0.0,37.5,1.5,13.5,37.5,28.65,18.98
2016,12,15,11,0,0.0,36.0,1.4,14.0,36.0,27.51,17.94
2016,12,15,11,15,0.0,44.0,1.3,14.0,44.0,33.66,23.17
2016,12,15,11,30,0.0,52.0,1.2,14.0,52.0,39.82,28.4
2016,12,15,11,45,0.0,53.0,1.1,14.0,53.0,40.6,29.04
2016,12,15,12,0,0.0,54.0,1.0,14.0,54.0,41.37,29.69
2016,12,15,12,15,0.0,65.0,1.0,14.0,65.0,49.86,36.9
2016,12,15,12,30,0.0,76.0,1.0,14.0,76.0,58.37,44.1
2016,12,15,12,45,0.0,57.0,1.05,14.0,57.0,43.68,31.66
2016,12,15,13,0,0.0,38.0,1.1,14.0,38.0,29.05,19.23
2016,12,15,13,15,0.0,64.5,1.2,13.5,64.5,49.46,36.73
2016,12,15,13,30,0.0,91.0,1.3,13.0,91.0,71.53,55.6
2016,12,15,13,45,0.0,85.0,1.4,13.0,85.0,66.45,51.32
2016,12,15,14,0,0.0,79.0,1.5,13.0,79.0,61.38,47.08
2016,12,15,14,15,0.0,73.0,1.55,13.0,73.0,56.33,42.83
2016,12,15,14,30,0.0,67.0,1.6,13.0,67.0,51.39,38.65
2016,12,15,14,45,0.0,60.0,1.7,13.0,60.0,45.97,34.03
2016,12,15,15,0,0.0,53.0,1.8,13.0,53.0,40.57,29.37
2016,12,15,15,15,0.0,45.0,1.8,13.0,45.0,34.4,24.02
2016,12,15,15,30,0.0,37.0,1.8,13.0,37.0,28.25,18.62
2016,12,15,15,45,0.0,29.0,1.85,13.0,29.0,22.11,13.18
2016,12,15,16,0,0.0,21.0,1.9,13.0,21.0,15.98,7.74
2016,12,15,16,15,0.0,13.5,1.95,12.5,13.5,10.25,2.43
2016,12,15,16,30,0.0,6.0,2.0,12.0,6.0,4.54,0.0
2016,12,15,16,45,0.0,3.0,2.05,12.0,3.0,2.36,0.0
2016,12,15,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,203.0,15.0,4.45,7.5,34.0,12.23,0.0
2016,12,16,8,0,406.0,30.0,4.5,8.0,68.0,25.13,15.04
2016,12,16,8,15,496.5,37.5,4.5,8.0,107.5,31.46,22.21
2016,12,16,8,30,587.0,45.0,4.5,8.0,147.0,63.38,34.04
2016,12,16,8,45,643.0,50.0,4.55,8.0,187.0,115.31,66.58
2016,12,16,9,0,699.0,55.0,4.6,8.0,227.0,171.4,111.39
2016,12,16,9,15,734.0,58.5,4.6,8.0,264.0,227.85,162.35
2016,12,16,9,30,769.0,62.0,4.6,8.0,301.0,287.91,218.46
2016,12,16,9,45,798.0,63.5,4.65,8.5,334.5,347.32,274.11
2016,12,16,10,0,827.0,65.0,4.7,9.0,368.0,408.95,330.82
2016,12,16,10,15,843.5,66.5,4.7,9.0,395.0,466.77,383.88
2016,12,16,10,30,860.0,68.0,4.7,9.0,422.0,524.84,435.8
2016,12,16,10,45,870.5,69.5,4.7,9.5,442.5,579.5,482.75
2016,12,16,11,0,881.0,71.0,4.7,10.0,463.0,633.25,527.59
2016,12,16,11,15,888.0,72.0,4.7,10.0,476.5,682.97,569.07
2016,12,16,11,30,895.0,73.0,4.7,10.0,490.0,724.62,603.14
2016,12,16,11,45,898.5,73.0,4.7,10.0,496.0,766.07,634.78
2016,12,16,12,0,902.0,73.0,4.7,10.0,502.0,805.07,664.35
2016,12,16,12,15,901.5,73.0,4.75,10.0,500.0,838.17,689.65
2016,12,16,12,30,901.0,73.0,4.8,10.0,498.0,868.23,712.7
2016,12,16,12,45,896.0,72.5,4.85,10.0,488.5,890.57,730.0
2016,12,16,13,0,891.0,72.0,4.9,10.0,479.0,909.43,744.86
2016,12,16,13,15,882.5,71.0,4.95,10.0,462.5,931.25,762.08
2016,12,16,13,30,874.0,70.0,5.0,10.0,446.0,939.29,769.08
2016,12,16,13,45,861.5,68.0,5.05,10.0,422.0,938.46,769.63
2016,12,16,14,0,849.0,66.0,5.1,10.0,398.0,933.86,767.43
2016,12,16,14,15,829.5,64.0,5.05,10.0,368.5,918.81,756.62
2016,12,16,14,30,810.0,62.0,5.0,10.0,339.0,900.2,742.97
2016,12,16,14,45,783.5,58.5,5.0,10.0,304.0,869.45,720.03
2016,12,16,15,0,757.0,55.0,5.0,10.0,269.0,835.66,694.04
2016,12,16,15,15,714.5,51.5,4.95,9.5,230.0,783.95,653.93
2016,12,16,15,30,672.0,48.0,4.9,9.0,191.0,730.07,610.24
2016,12,16,15,45,608.0,42.0,4.85,9.0,150.5,652.05,543.88
2016,12,16,16,0,544.0,36.0,4.8,9.0,110.0,573.78,473.62
2016,12,16,16,15,427.0,27.5,4.7,8.5,73.0,448.77,352.73
2016,12,16,16,30,310.0,19.0,4.6,8.0,36.0,312.68,58.52
2016,12,16,16,45,155.0,9.5,4.55,8.0,18.0,132.2,0.0
2016,12,16,17,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,7,45,237.0,13.5,1.8,4.5,35.5,12.06,0.0
2016,12,17,8,0,474.0,27.0,1.7,5.0,71.0,24.9,14.95
2016,12,17,8,15,560.5,34.0,1.7,5.5,112.0,31.45,22.47
2016,12,17,8,30,647.0,41.0,1.7,6.0,153.0,63.86,33.82
2016,12,17,8,45,699.0,45.5,1.7,6.5,193.5,115.86,65.07
2016,12,17,9,0,751.0,50.0,1.7,7.0,234.0,174.08,111.19
2016,12,17,9,15,784.0,53.0,1.8,7.0,272.0,232.57,163.69
2016,12,17,9,30,817.0,56.0,1.9,7.0,310.0,294.37,221.05
2016,12,17,9,45,836.5,59.5,2.05,7.5,342.5,355.05,277.61
2016,12,17,10,0,856.0,63.0,2.2,8.0,375.0,416.93,334.09
2016,12,17,10,15,871.0,64.5,2.3,8.0,402.5,475.62,387.17
2016,12,17,10,30,886.0,66.0,2.4,8.0,430.0,531.39,436.57
2016,12,17,10,45,895.0,67.5,2.5,8.5,450.0,585.7,482.61
2016,12,17,11,0,904.0,69.0,2.6,9.0,470.0,638.9,526.4
2016,12,17,11,15,909.5,70.0,2.65,9.0,483.5,687.89,566.54
2016,12,17,11,30,915.0,71.0,2.7,9.0,497.0,734.97,603.83
2016,12,17,11,45,916.5,71.5,2.8,9.5,502.5,776.38,633.85
2016,12,17,12,0,918.0,72.0,2.9,10.0,508.0,815.14,661.71
2016,12,17,12,15,917.0,72.0,2.95,10.0,506.5,848.46,686.33
2016,12,17,12,30,916.0,72.0,3.0,10.0,505.0,878.66,708.69
2016,12,17,12,45,907.5,73.0,3.05,10.0,494.5,900.35,724.92
2016,12,17,13,0,899.0,74.0,3.1,10.0,484.0,928.37,745.92
2016,12,17,13,15,890.0,73.0,3.1,10.0,467.0,940.04,754.71
2016,12,17,13,30,881.0,72.0,3.1,10.0,450.0,947.88,761.01
2016,12,17,13,45,867.0,70.5,3.1,10.0,426.5,946.52,760.79
2016,12,17,14,0,853.0,69.0,3.1,10.0,403.0,941.32,757.91
2016,12,17,14,15,833.0,66.5,3.05,9.5,372.5,925.27,748.11
2016,12,17,14,30,813.0,64.0,3.0,9.0,342.0,905.6,735.52
2016,12,17,14,45,784.0,61.0,3.0,9.0,306.5,873.18,712.14
2016,12,17,15,0,755.0,58.0,3.0,9.0,271.0,837.64,685.73
2016,12,17,15,15,711.5,54.0,2.95,8.5,232.0,784.31,645.57
2016,12,17,15,30,668.0,50.0,2.9,8.0,193.0,728.78,601.86
2016,12,17,15,45,599.5,44.0,2.9,8.0,152.0,646.53,534.13
2016,12,17,16,0,531.0,38.0,2.9,8.0,111.0,576.86,472.34
2016,12,17,16,15,412.0,29.5,2.95,7.5,73.5,451.46,354.13
2016,12,17,16,30,293.0,21.0,3.0,7.0,36.0,311.4,73.64
2016,12,17,16,45,146.5,10.5,3.1,7.0,18.0,126.28,0.0
2016,12,17,17,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,18,7,45,243.0,13.0,1.4,3.5,35.0,11.63,0.0
2016,12,18,8,0,486.0,26.0,1.4,4.0,70.0,24.04,14.15
2016,12,18,8,15,573.5,32.5,1.4,4.5,111.0,30.19,21.42
2016,12,18,8,30,661.0,39.0,1.4,5.0,152.0,61.31,32.05
2016,12,18,8,45,712.5,43.0,1.4,5.5,193.0,113.55,62.91
2016,12,18,9,0,764.0,47.0,1.4,6.0,234.0,171.9,109.0
2016,12,18,9,15,798.0,50.0,1.4,6.0,272.0,231.26,162.16
2016,12,18,9,30,832.0,53.0,1.4,6.0,310.0,294.05,220.25
2016,12,18,9,45,851.5,56.5,1.4,6.5,343.5,355.52,277.19
2016,12,18,10,0,871.0,60.0,1.4,7.0,377.0,418.18,333.76
2016,12,18,10,15,886.5,61.5,1.3,7.0,404.5,475.74,384.82
2016,12,18,10,30,902.0,63.0,1.2,7.0,432.0,534.69,435.06
2016,12,18,10,45,912.5,64.0,1.15,7.5,453.0,590.09,480.16
2016,12,18,11,0,923.0,65.0,1.1,8.0,474.0,644.47,522.74
2016,12,18,11,15,928.5,66.0,1.05,8.0,487.5,694.33,561.34
2016,12,18,11,30,934.0,67.0,1.0,8.0,501.0,742.23,596.68
2016,12,18,11,45,936.0,67.0,1.0,8.5,506.5,784.18,625.0
2016,12,18,12,0,938.0,67.0,1.0,9.0,512.0,823.45,651.1
2016,12,18,12,15,937.0,67.0,1.05,9.0,510.5,857.44,675.27
2016,12,18,12,30,936.0,67.0,1.1,9.0,509.0,888.26,697.28
2016,12,18,12,45,931.5,66.5,1.15,9.5,499.5,912.08,713.23
2016,12,18,13,0,927.0,66.0,1.2,10.0,490.0,932.34,726.85
2016,12,18,13,15,919.0,65.0,1.2,10.0,473.0,945.09,735.91
2016,12,18,13,30,911.0,64.0,1.2,10.0,456.0,954.08,742.6
2016,12,18,13,45,898.0,63.0,1.25,10.0,432.0,954.59,744.51
2016,12,18,14,0,885.0,62.0,1.3,10.0,408.0,951.37,744.01
2016,12,18,14,15,866.5,60.0,1.35,9.5,378.0,937.78,737.65
2016,12,18,14,30,848.0,58.0,1.4,9.0,348.0,931.22,736.09
2016,12,18,14,45,820.5,55.5,1.45,9.0,312.5,901.02,716.05
2016,12,18,15,0,793.0,53.0,1.5,9.0,277.0,867.67,693.17
2016,12,18,15,15,752.5,49.5,1.55,8.5,237.5,817.77,658.23
2016,12,18,15,30,712.0,46.0,1.6,8.0,198.0,765.65,619.6
2016,12,18,15,45,647.0,40.5,1.7,8.0,157.0,686.89,557.6
2016,12,18,16,0,582.0,35.0,1.8,8.0,116.0,607.87,491.08
2016,12,18,16,15,468.0,27.5,1.8,7.5,77.5,485.34,377.44
2016,12,18,16,30,354.0,20.0,1.8,7.0,39.0,351.76,99.92
2016,12,18,16,45,177.0,10.0,1.8,7.0,19.5,150.62,0.0
2016,12,18,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,19,7,45,208.0,13.5,1.4,4.5,32.0,11.01,0.0
2016,12,19,8,0,416.0,27.0,1.4,5.0,64.0,24.69,14.45
2016,12,19,8,15,504.0,34.0,1.35,5.5,102.5,31.15,22.15
2016,12,19,8,30,592.0,41.0,1.3,6.0,141.0,58.92,32.08
2016,12,19,8,45,643.0,46.0,1.3,6.5,180.0,107.68,60.75
2016,12,19,9,0,694.0,51.0,1.3,7.0,219.0,162.59,103.73
2016,12,19,9,15,728.5,54.5,1.35,7.5,255.5,218.36,153.01
2016,12,19,9,30,763.0,58.0,1.4,8.0,292.0,277.7,207.16
2016,12,19,9,45,778.5,62.0,1.45,8.5,323.0,334.38,259.64
2016,12,19,10,0,794.0,66.0,1.5,9.0,354.0,391.91,311.72
2016,12,19,10,15,810.5,68.0,1.5,9.0,381.0,448.47,362.02
2016,12,19,10,30,827.0,70.0,1.5,9.0,408.0,505.4,411.1
2016,12,19,10,45,837.5,71.5,1.5,9.5,428.0,558.52,454.96
2016,12,19,11,0,848.0,73.0,1.5,10.0,448.0,610.83,496.73
2016,12,19,11,15,854.5,73.5,1.45,10.0,461.0,658.34,534.16
2016,12,19,11,30,861.0,74.0,1.4,10.0,474.0,704.14,569.27
2016,12,19,11,45,655.5,121.0,1.4,10.5,427.5,646.01,522.96
2016,12,19,12,0,450.0,168.0,1.4,11.0,381.0,556.94,452.94
2016,12,19,12,15,655.5,122.0,1.3,11.0,431.5,703.74,566.84
2016,12,19,12,30,861.0,76.0,1.2,11.0,482.0,844.06,665.05
2016,12,19,12,45,789.0,84.5,1.2,11.0,451.5,818.51,645.39
2016,12,19,13,0,717.0,93.0,1.2,11.0,421.0,791.89,627.18
2016,12,19,13,15,775.5,83.0,1.15,11.0,426.5,845.71,665.49
2016,12,19,13,30,834.0,73.0,1.1,11.0,432.0,903.96,705.2
2016,12,19,13,45,820.0,71.0,1.1,11.0,409.0,901.57,703.48
2016,12,19,14,0,806.0,69.0,1.1,11.0,386.0,895.51,700.13
2016,12,19,14,15,786.0,67.0,1.05,11.0,357.0,880.1,689.47
2016,12,19,14,30,766.0,65.0,1.0,11.0,328.0,861.24,676.35
2016,12,19,14,45,736.5,62.0,1.0,11.0,294.0,828.66,654.07
2016,12,19,15,0,707.0,59.0,1.0,11.0,260.0,793.13,629.11
2016,12,19,15,15,664.5,54.5,1.0,10.5,222.0,740.81,591.98
2016,12,19,15,30,622.0,50.0,1.0,10.0,184.0,695.87,558.47
2016,12,19,15,45,551.5,44.5,1.0,10.0,145.0,614.64,494.6
2016,12,19,16,0,481.0,39.0,1.0,10.0,106.0,534.15,427.86
2016,12,19,16,15,368.5,30.0,1.0,10.0,70.5,414.86,320.47
2016,12,19,16,30,256.0,21.0,1.0,10.0,35.0,282.67,91.5
2016,12,19,16,45,128.0,10.5,1.05,10.0,17.5,111.62,0.0
2016,12,19,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
