Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,20,7,45,187.0,13.0,2.0,7.5,29.5,10.56,0.0
2016,12,20,8,0,374.0,26.0,2.0,8.0,59.0,21.69,11.65
2016,12,20,8,15,463.5,33.0,2.0,8.5,96.0,27.63,18.71
2016,12,20,8,30,553.0,40.0,2.0,9.0,133.0,55.28,30.02
2016,12,20,8,45,609.5,44.5,2.05,9.5,171.5,101.66,56.53
2016,12,20,9,0,666.0,49.0,2.1,10.0,210.0,154.83,97.42
2016,12,20,9,15,701.5,52.5,2.05,10.0,246.0,209.03,145.13
2016,12,20,9,30,737.0,56.0,2.0,10.0,282.0,266.95,198.05
2016,12,20,9,45,699.0,67.0,2.0,10.5,300.0,310.69,240.98
2016,12,20,10,0,661.0,78.0,2.0,11.0,318.0,349.34,278.19
2016,12,20,10,15,744.5,70.0,1.95,11.5,358.5,419.17,337.63
2016,12,20,10,30,828.0,62.0,1.9,12.0,399.0,495.85,401.11
2016,12,20,10,45,839.0,63.0,1.9,12.5,419.0,544.89,441.85
2016,12,20,11,0,850.0,64.0,1.9,13.0,439.0,596.02,482.94
2016,12,20,11,15,618.5,120.0,1.85,13.0,397.0,554.5,450.24
2016,12,20,11,30,387.0,176.0,1.8,13.0,355.0,458.86,374.8
2016,12,20,11,45,627.5,121.5,1.8,13.5,416.5,624.81,506.28
2016,12,20,12,0,868.0,67.0,1.8,14.0,478.0,766.57,610.08
2016,12,20,12,15,867.5,67.0,1.7,14.0,477.0,798.69,630.74
2016,12,20,12,30,867.0,67.0,1.6,14.0,476.0,827.92,650.23
2016,12,20,12,45,713.0,101.0,1.5,14.0,433.5,776.44,612.41
2016,12,20,13,0,559.0,135.0,1.4,14.0,391.0,688.46,548.66
2016,12,20,13,15,529.5,136.0,1.25,14.0,372.0,678.2,541.11
2016,12,20,13,30,500.0,137.0,1.1,14.0,353.0,664.77,530.42
2016,12,20,13,45,488.5,132.5,1.0,14.0,334.5,658.77,525.71
2016,12,20,14,0,477.0,128.0,0.9,14.0,316.0,650.42,519.19
2016,12,20,14,15,618.0,95.0,0.85,13.5,320.0,760.81,600.02
2016,12,20,14,30,759.0,62.0,0.8,13.0,324.0,850.47,662.29
2016,12,20,14,45,730.0,59.5,0.75,13.0,290.0,819.21,638.74
2016,12,20,15,0,701.0,57.0,0.7,13.0,256.0,785.05,614.29
2016,12,20,15,15,659.0,53.0,0.65,12.5,219.0,734.06,577.99
2016,12,20,15,30,617.0,49.0,0.6,12.0,182.0,681.12,538.72
2016,12,20,15,45,551.5,43.0,0.6,12.0,144.0,612.69,485.58
2016,12,20,16,0,486.0,37.0,0.6,12.0,106.0,536.24,423.2
2016,12,20,16,15,376.5,28.5,0.75,11.5,71.0,420.11,322.42
2016,12,20,16,30,267.0,20.0,0.9,11.0,36.0,292.12,107.35
2016,12,20,16,45,133.5,10.0,1.05,11.0,18.0,115.79,0.0
2016,12,20,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,7,45,198.5,12.5,1.15,8.5,30.0,10.18,0.0
2016,12,21,8,0,397.0,25.0,1.2,9.0,60.0,22.81,12.33
2016,12,21,8,15,488.0,32.0,1.2,9.5,98.0,29.29,20.07
2016,12,21,8,30,579.0,39.0,1.2,10.0,136.0,54.09,28.97
2016,12,21,8,45,635.0,43.5,1.3,10.5,175.0,101.89,55.63
2016,12,21,9,0,691.0,48.0,1.4,11.0,214.0,156.42,97.07
2016,12,21,9,15,727.5,51.5,1.3,11.0,251.0,212.26,145.67
2016,12,21,9,30,764.0,55.0,1.2,11.0,288.0,271.94,199.47
2016,12,21,9,45,790.0,57.0,1.15,11.5,321.0,330.18,252.14
2016,12,21,10,0,816.0,59.0,1.1,12.0,354.0,390.38,305.24
2016,12,21,10,15,833.5,60.5,1.05,12.0,381.5,447.92,355.33
2016,12,21,10,30,851.0,62.0,1.0,12.0,409.0,503.05,401.95
2016,12,21,10,45,864.0,63.0,1.0,12.5,430.0,557.3,445.84
2016,12,21,11,0,877.0,64.0,1.0,13.0,451.0,610.93,487.72
2016,12,21,11,15,885.0,65.0,1.0,13.0,465.0,660.42,526.13
2016,12,21,11,30,893.0,66.0,1.0,13.0,479.0,708.33,562.07
2016,12,21,11,45,897.5,66.0,1.0,13.5,486.0,750.65,590.49
2016,12,21,12,0,902.0,66.0,1.0,14.0,493.0,790.64,616.92
2016,12,21,12,15,902.5,66.0,0.95,14.0,492.5,824.85,639.47
2016,12,21,12,30,903.0,66.0,0.9,14.0,492.0,856.12,659.83
2016,12,21,12,45,894.0,67.5,0.9,14.5,483.0,877.98,673.33
2016,12,21,13,0,885.0,69.0,0.9,15.0,474.0,896.25,684.53
2016,12,21,13,15,877.5,68.0,0.85,15.0,458.0,909.01,692.45
2016,12,21,13,30,870.0,67.0,0.8,15.0,442.0,918.18,698.09
2016,12,21,13,45,857.0,66.0,0.8,15.0,419.5,929.31,706.15
2016,12,21,14,0,844.0,65.0,0.8,15.0,397.0,926.11,704.66
2016,12,21,14,15,825.5,63.0,0.75,14.5,368.0,912.6,696.74
2016,12,21,14,30,807.0,61.0,0.7,14.0,339.0,895.53,686.39
2016,12,21,14,45,778.5,58.5,0.7,14.0,304.5,864.76,666.14
2016,12,21,15,0,750.0,56.0,0.7,14.0,270.0,830.93,643.24
2016,12,21,15,15,709.0,52.0,0.7,13.5,232.0,780.52,608.83
2016,12,21,15,30,668.0,48.0,0.7,13.0,194.0,728.01,571.18
2016,12,21,15,45,603.0,42.5,0.7,12.5,154.0,650.05,512.65
2016,12,21,16,0,538.0,37.0,0.7,12.0,114.0,571.75,450.18
2016,12,21,16,15,426.5,29.0,0.7,11.5,77.0,464.5,355.36
2016,12,21,16,30,315.0,21.0,0.7,11.0,40.0,334.82,137.09
2016,12,21,16,45,157.5,10.5,0.75,10.5,20.0,135.75,0.0
2016,12,21,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,7,45,193.5,13.5,1.1,8.5,30.0,11.01,0.0
2016,12,22,8,0,387.0,27.0,1.1,9.0,60.0,22.6,12.01
2016,12,22,8,15,480.5,34.5,1.05,9.0,98.5,28.96,19.81
2016,12,22,8,30,574.0,42.0,1.0,9.0,137.0,55.26,30.85
2016,12,22,8,45,630.0,47.0,0.95,9.5,177.0,103.08,57.26
2016,12,22,9,0,686.0,52.0,0.9,10.0,217.0,157.71,98.55
2016,12,22,9,15,723.0,56.0,0.95,10.5,254.0,213.87,146.97
2016,12,22,9,30,760.0,60.0,1.0,11.0,291.0,273.95,200.66
2016,12,22,9,45,785.5,62.5,1.1,11.5,324.0,332.41,253.62
2016,12,22,10,0,811.0,65.0,1.2,12.0,357.0,392.82,307.28
2016,12,22,10,15,828.5,67.0,1.2,12.0,384.5,450.81,358.0
2016,12,22,10,30,846.0,69.0,1.2,12.0,412.0,509.25,407.53
2016,12,22,10,45,858.5,70.0,1.25,12.5,433.5,564.04,452.27
2016,12,22,11,0,871.0,71.0,1.3,13.0,455.0,618.17,495.11
2016,12,22,11,15,878.5,71.5,1.25,13.0,469.0,667.56,533.26
2016,12,22,11,30,886.0,72.0,1.2,13.0,483.0,709.13,564.79
2016,12,22,11,45,889.5,72.5,1.15,13.0,489.5,751.25,593.86
2016,12,22,12,0,893.0,73.0,1.1,13.0,496.0,791.0,620.81
2016,12,22,12,15,892.0,73.0,1.05,13.0,495.0,823.96,642.7
2016,12,22,12,30,891.0,73.0,1.0,13.0,494.0,853.9,662.38
2016,12,22,12,45,888.5,72.0,1.0,13.0,485.5,878.14,678.9
2016,12,22,13,0,886.0,71.0,1.0,13.0,477.0,899.06,693.26
2016,12,22,13,15,877.0,70.0,0.9,13.0,460.5,920.92,706.5
2016,12,22,13,30,868.0,69.0,0.8,13.0,444.0,929.1,710.38
2016,12,22,13,45,853.5,67.5,0.75,13.0,420.5,927.67,709.03
2016,12,22,14,0,839.0,66.0,0.7,13.0,397.0,922.44,705.32
2016,12,22,14,15,819.0,64.0,0.75,12.5,368.0,907.57,698.49
2016,12,22,14,30,799.0,62.0,0.8,12.0,339.0,889.14,689.1
2016,12,22,14,45,769.0,59.5,0.85,12.0,304.0,857.04,668.58
2016,12,22,15,0,739.0,57.0,0.9,12.0,269.0,821.89,645.25
2016,12,22,15,15,697.0,53.0,0.9,11.5,231.0,770.69,609.66
2016,12,22,15,30,655.0,49.0,0.9,11.0,193.0,717.41,570.82
2016,12,22,15,45,591.5,43.5,0.95,10.5,153.0,641.01,513.05
2016,12,22,16,0,528.0,38.0,1.0,10.0,113.0,575.9,459.84
2016,12,22,16,15,418.5,29.5,1.0,9.5,76.5,458.49,356.73
2016,12,22,16,30,309.0,21.0,1.0,9.0,40.0,331.18,151.22
2016,12,22,16,45,154.5,10.5,1.0,9.0,20.0,133.49,0.0
2016,12,22,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.0,3.35,8.5,2.0,1.51,0.0
2016,12,23,8,0,0.0,4.0,3.1,9.0,4.0,3.02,0.0
2016,12,23,8,15,0.0,6.5,2.7,9.0,6.5,4.92,0.0
2016,12,23,8,30,0.0,9.0,2.3,9.0,9.0,6.82,0.22
2016,12,23,8,45,0.0,12.5,1.95,9.0,12.5,9.48,2.6
2016,12,23,9,0,0.0,16.0,1.6,9.0,16.0,12.15,5.0
2016,12,23,9,15,0.0,18.5,1.6,9.0,18.5,14.06,6.7
2016,12,23,9,30,0.0,21.0,1.6,9.0,21.0,15.98,8.4
2016,12,23,9,45,0.0,24.0,1.6,9.0,24.0,18.28,10.41
2016,12,23,10,0,0.0,27.0,1.6,9.0,27.0,20.58,12.41
2016,12,23,10,15,0.0,37.0,1.95,9.0,37.0,28.25,19.09
2016,12,23,10,30,0.0,47.0,2.3,9.0,47.0,35.94,25.76
2016,12,23,10,45,7.0,104.5,2.7,9.5,108.0,85.72,68.69
2016,12,23,11,0,14.0,162.0,3.1,10.0,169.0,141.12,115.69
2016,12,23,11,15,7.0,90.5,3.3,10.0,94.0,74.65,58.94
2016,12,23,11,30,0.0,19.0,3.5,10.0,19.0,14.49,6.92
2016,12,23,11,45,0.0,19.0,3.75,10.0,19.0,14.49,6.93
2016,12,23,12,0,0.0,19.0,4.0,10.0,19.0,14.5,6.92
2016,12,23,12,15,69.5,115.0,4.05,10.0,148.0,171.07,143.38
2016,12,23,12,30,139.0,211.0,4.1,10.0,277.0,343.29,288.02
2016,12,23,12,45,77.5,191.0,4.2,10.0,228.0,254.45,212.86
2016,12,23,13,0,16.0,171.0,4.3,10.0,179.0,163.13,134.48
2016,12,23,13,15,194.5,167.5,4.3,10.0,252.0,363.19,308.21
2016,12,23,13,30,373.0,164.0,4.3,10.0,325.0,554.83,467.89
2016,12,23,13,45,354.0,161.5,4.3,10.0,308.0,543.36,458.06
2016,12,23,14,0,335.0,159.0,4.3,10.0,291.0,530.37,447.9
2016,12,23,14,15,327.5,148.0,4.2,10.0,269.5,515.4,436.33
2016,12,23,14,30,320.0,137.0,4.1,10.0,248.0,498.95,423.41
2016,12,23,14,45,306.0,124.5,4.1,10.0,222.0,472.67,402.42
2016,12,23,15,0,292.0,112.0,4.1,10.0,196.0,445.22,380.02
2016,12,23,15,15,418.5,87.5,4.05,9.5,189.5,554.02,470.36
2016,12,23,15,30,545.0,63.0,4.0,9.0,183.0,641.97,538.9
2016,12,23,15,45,475.0,55.5,3.95,9.0,145.0,559.27,468.74
2016,12,23,16,0,405.0,48.0,3.9,9.0,107.0,476.79,396.83
2016,12,23,16,15,292.0,37.0,3.85,8.5,72.0,355.65,287.4
2016,12,23,16,30,179.0,26.0,3.8,8.0,37.0,229.24,115.49
2016,12,23,16,45,89.5,13.0,3.75,8.0,18.5,82.87,0.0
2016,12,23,17,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,24,7,45,199.5,12.5,3.65,5.5,29.0,9.83,0.0
2016,12,24,8,0,399.0,25.0,3.7,6.0,58.0,22.84,12.01
2016,12,24,8,15,493.0,32.0,3.75,6.0,96.5,29.33,20.3
2016,12,24,8,30,587.0,39.0,3.8,6.0,135.0,50.43,28.19
2016,12,24,8,45,644.5,43.5,3.85,6.5,175.0,98.53,53.98
2016,12,24,9,0,702.0,48.0,3.9,7.0,215.0,153.57,95.84
2016,12,24,9,15,738.0,51.5,3.9,7.0,252.0,209.82,145.75
2016,12,24,9,30,774.0,55.0,3.9,7.0,289.0,269.87,201.61
2016,12,24,9,45,798.5,57.0,3.95,7.5,322.0,328.16,256.61
2016,12,24,10,0,823.0,59.0,4.0,8.0,355.0,388.27,312.41
2016,12,24,10,15,839.5,61.0,3.95,8.0,382.5,446.35,365.82
2016,12,24,10,30,856.0,63.0,3.9,8.0,410.0,502.03,415.95
2016,12,24,10,45,868.0,64.0,3.9,8.5,431.0,556.16,462.73
2016,12,24,11,0,880.0,65.0,3.9,9.0,452.0,609.57,507.5
2016,12,24,11,15,887.0,66.0,3.9,9.0,466.5,658.79,548.66
2016,12,24,11,30,894.0,67.0,3.9,9.0,481.0,706.35,587.51
2016,12,24,11,45,898.5,67.0,3.9,9.0,488.0,749.01,619.85
2016,12,24,12,0,903.0,67.0,3.9,9.0,495.0,789.33,650.21
2016,12,24,12,15,903.0,67.0,3.9,9.0,494.5,823.5,675.78
2016,12,24,12,30,903.0,67.0,3.9,9.0,494.0,854.71,699.1
2016,12,24,12,45,893.0,68.5,3.9,9.0,485.0,876.05,715.08
2016,12,24,13,0,883.0,70.0,3.9,9.0,476.0,893.77,728.52
2016,12,24,13,15,876.0,69.0,3.85,9.0,460.5,907.31,738.7
2016,12,24,13,30,869.0,68.0,3.8,9.0,445.0,927.85,754.17
2016,12,24,13,45,859.5,66.0,3.8,9.5,423.0,930.72,755.56
2016,12,24,14,0,850.0,64.0,3.8,10.0,401.0,929.9,754.43
2016,12,24,14,15,832.5,62.0,3.75,9.5,372.5,917.73,747.38
2016,12,24,14,30,815.0,60.0,3.7,9.0,344.0,901.98,737.59
2016,12,24,14,45,791.0,57.0,3.65,9.0,310.0,875.19,717.89
2016,12,24,15,0,767.0,54.0,3.6,9.0,276.0,845.3,695.3
2016,12,24,15,15,728.0,50.5,3.5,8.5,238.0,797.62,659.15
2016,12,24,15,30,689.0,47.0,3.4,8.0,200.0,747.74,619.69
2016,12,24,15,45,629.5,42.0,3.35,8.0,160.0,675.34,559.64
2016,12,24,16,0,570.0,37.0,3.3,8.0,120.0,602.29,495.86
2016,12,24,16,15,461.5,29.5,3.25,7.5,82.0,484.44,389.14
2016,12,24,16,30,353.0,22.0,3.2,7.0,44.0,360.16,195.76
2016,12,24,16,45,176.5,11.0,3.2,6.5,22.0,152.1,0.0
2016,12,24,17,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,25,7,45,201.5,12.5,2.45,4.5,28.5,9.83,0.0
2016,12,25,8,0,403.0,25.0,2.6,5.0,57.0,22.86,11.95
2016,12,25,8,15,496.5,31.5,2.7,5.0,95.5,28.91,20.01
2016,12,25,8,30,590.0,38.0,2.8,5.0,134.0,48.31,27.18
2016,12,25,8,45,644.5,43.0,2.95,5.5,173.5,96.65,52.81
2016,12,25,9,0,699.0,48.0,3.1,6.0,213.0,151.59,94.53
2016,12,25,9,15,734.5,51.5,3.15,6.0,250.5,207.51,144.11
2016,12,25,9,30,770.0,55.0,3.2,6.0,288.0,267.18,199.66
2016,12,25,9,45,782.5,60.0,3.3,6.5,319.5,324.22,253.91
2016,12,25,10,0,795.0,65.0,3.4,7.0,351.0,381.85,307.78
2016,12,25,10,15,650.5,95.5,3.45,7.0,341.0,395.65,326.12
2016,12,25,10,30,506.0,126.0,3.5,7.0,331.0,386.38,322.83
2016,12,25,10,45,316.5,159.5,3.55,7.5,290.0,333.58,280.5
2016,12,25,11,0,127.0,193.0,3.6,8.0,249.0,261.35,219.14
2016,12,25,11,15,119.0,199.0,3.6,8.0,252.5,271.56,228.08
2016,12,25,11,30,111.0,205.0,3.6,8.0,256.0,281.03,236.02
2016,12,25,11,45,238.0,195.5,3.6,8.5,308.0,387.7,326.52
2016,12,25,12,0,365.0,186.0,3.6,9.0,360.0,488.74,410.43
2016,12,25,12,15,307.0,195.0,3.6,9.0,341.0,469.43,393.7
2016,12,25,12,30,249.0,204.0,3.6,9.0,322.0,445.68,373.63
2016,12,25,12,45,427.0,164.0,3.6,9.0,362.5,586.19,490.87
2016,12,25,13,0,605.0,124.0,3.6,9.0,403.0,724.32,600.89
2016,12,25,13,15,458.5,149.5,3.6,9.0,356.5,627.06,523.68
2016,12,25,13,30,312.0,175.0,3.6,9.0,310.0,511.27,429.84
2016,12,25,13,45,336.0,161.5,3.6,9.0,301.0,525.66,443.53
2016,12,25,14,0,360.0,148.0,3.6,9.0,292.0,538.88,455.63
2016,12,25,14,15,348.0,140.0,3.55,9.0,270.5,523.53,443.67
2016,12,25,14,30,336.0,132.0,3.5,9.0,249.0,506.77,430.56
2016,12,25,14,45,326.0,119.5,3.45,9.0,224.0,484.11,412.62
2016,12,25,15,0,316.0,107.0,3.4,9.0,199.0,460.08,393.16
2016,12,25,15,15,298.0,94.0,3.35,8.5,171.5,448.62,383.33
2016,12,25,15,30,280.0,81.0,3.3,8.0,144.0,413.79,353.93
2016,12,25,15,45,251.5,67.0,3.25,7.5,115.0,367.14,313.35
2016,12,25,16,0,223.0,53.0,3.2,7.0,86.0,320.56,271.1
2016,12,25,16,15,170.5,38.5,3.2,6.5,58.5,252.79,206.77
2016,12,25,16,30,118.0,24.0,3.2,6.0,31.0,174.97,100.22
2016,12,25,16,45,59.0,12.0,3.25,6.0,15.5,57.46,0.0
2016,12,25,17,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,7,45,198.5,12.5,2.4,3.5,28.5,9.83,0.0
2016,12,26,8,0,397.0,25.0,2.4,4.0,57.0,22.85,11.85
2016,12,26,8,15,491.5,32.5,2.4,4.5,95.5,29.78,20.81
2016,12,26,8,30,586.0,40.0,2.4,5.0,134.0,48.62,28.3
2016,12,26,8,45,642.5,45.0,2.4,5.5,174.0,96.79,53.29
2016,12,26,9,0,699.0,50.0,2.4,6.0,214.0,151.84,94.66
2016,12,26,9,15,735.5,53.5,2.35,6.0,252.0,207.98,144.06
2016,12,26,9,30,772.0,57.0,2.3,6.0,290.0,268.0,199.52
2016,12,26,9,45,794.5,60.0,2.3,6.5,323.0,326.56,254.37
2016,12,26,10,0,817.0,63.0,2.3,7.0,356.0,386.77,309.71
2016,12,26,10,15,834.5,65.0,2.25,7.5,384.0,445.13,362.07
2016,12,26,10,30,852.0,67.0,2.2,8.0,412.0,503.99,413.06
2016,12,26,10,45,864.5,68.0,2.15,8.5,433.5,559.23,459.49
2016,12,26,11,0,877.0,69.0,2.1,9.0,455.0,609.44,500.51
2016,12,26,11,15,884.0,69.5,2.0,9.0,469.0,658.2,539.67
2016,12,26,11,30,891.0,70.0,1.9,9.0,483.0,705.3,576.35
2016,12,26,11,45,894.0,70.5,1.85,9.5,490.0,747.58,605.85
2016,12,26,12,0,897.0,71.0,1.8,10.0,497.0,787.45,632.99
2016,12,26,12,15,896.5,71.0,1.65,10.0,496.5,821.32,655.52
2016,12,26,12,30,896.0,71.0,1.5,10.0,496.0,852.21,675.54
2016,12,26,12,45,892.0,70.5,1.4,10.0,488.0,876.32,691.13
2016,12,26,13,0,888.0,70.0,1.3,10.0,480.0,897.05,704.27
2016,12,26,13,15,880.5,69.0,1.2,10.0,464.0,910.48,712.27
2016,12,26,13,30,873.0,68.0,1.1,10.0,448.0,920.3,717.83
2016,12,26,13,45,860.5,66.5,1.0,10.0,426.0,931.86,724.58
2016,12,26,14,0,848.0,65.0,0.9,10.0,404.0,929.1,721.42
2016,12,26,14,15,830.0,63.0,0.8,10.0,375.0,916.67,711.81
2016,12,26,14,30,812.0,61.0,0.7,10.0,346.0,900.65,699.75
2016,12,26,14,45,786.5,58.0,0.6,10.0,312.0,872.62,679.2
2016,12,26,15,0,761.0,55.0,0.5,10.0,278.0,841.49,656.15
2016,12,26,15,15,722.0,51.5,0.5,9.5,240.0,794.01,623.88
2016,12,26,15,30,683.0,48.0,0.5,9.0,202.0,744.31,588.45
2016,12,26,15,45,621.0,43.0,0.55,8.5,162.0,669.75,533.39
2016,12,26,16,0,559.0,38.0,0.6,8.0,122.0,594.6,474.28
2016,12,26,16,15,455.5,30.0,0.6,7.5,84.0,480.9,377.85
2016,12,26,16,30,352.0,22.0,0.6,7.0,46.0,363.17,215.92
2016,12,26,16,45,176.0,11.0,0.65,7.0,23.0,152.1,0.0
2016,12,26,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,7,45,171.5,13.0,1.65,5.5,26.5,10.23,0.0
2016,12,27,8,0,343.0,26.0,1.6,6.0,53.0,21.65,10.7
2016,12,27,8,15,439.0,34.0,1.55,6.5,90.5,28.36,19.38
2016,12,27,8,30,535.0,42.0,1.5,7.0,128.0,45.1,26.56
2016,12,27,8,45,594.5,47.5,1.5,7.5,167.5,91.21,50.23
2016,12,27,9,0,654.0,53.0,1.5,8.0,207.0,146.42,91.23
2016,12,27,9,15,692.0,56.5,1.5,8.0,244.0,200.17,137.73
2016,12,27,9,30,730.0,60.0,1.5,8.0,281.0,258.03,190.32
2016,12,27,9,45,678.0,72.0,1.55,8.5,295.0,297.81,230.6
2016,12,27,10,0,626.0,84.0,1.6,9.0,309.0,332.19,264.9
2016,12,27,10,15,605.5,96.5,1.65,9.5,327.5,374.27,303.24
2016,12,27,10,30,585.0,109.0,1.7,10.0,346.0,413.22,337.53
2016,12,27,10,45,536.5,126.5,1.75,10.5,352.5,432.29,354.75
2016,12,27,11,0,488.0,144.0,1.8,11.0,359.0,452.04,371.38
2016,12,27,11,15,454.0,157.0,1.75,11.0,361.5,471.11,387.1
2016,12,27,11,30,420.0,170.0,1.7,11.0,364.0,486.11,399.01
2016,12,27,11,45,418.0,173.0,1.65,11.0,369.0,510.54,418.46
2016,12,27,12,0,416.0,176.0,1.6,11.0,374.0,533.55,436.41
2016,12,27,12,15,405.5,178.0,1.6,11.0,371.0,547.16,447.1
2016,12,27,12,30,395.0,180.0,1.6,11.0,368.0,558.62,456.1
2016,12,27,12,45,472.0,160.0,1.6,11.5,381.0,619.87,504.09
2016,12,27,13,0,549.0,140.0,1.6,12.0,394.0,681.96,551.04
2016,12,27,13,15,507.0,143.5,1.7,12.0,372.5,663.69,537.95
2016,12,27,13,30,465.0,147.0,1.8,12.0,351.0,641.78,522.28
2016,12,27,13,45,502.5,131.5,1.9,12.0,342.0,668.96,544.79
2016,12,27,14,0,540.0,116.0,2.0,12.0,333.0,694.05,564.74
2016,12,27,14,15,509.5,115.5,2.05,11.5,308.5,671.05,549.16
2016,12,27,14,30,479.0,115.0,2.1,11.0,284.0,645.76,531.97
2016,12,27,14,45,461.0,105.5,2.15,11.0,255.5,618.65,511.97
2016,12,27,15,0,443.0,96.0,2.2,11.0,227.0,589.61,489.92
2016,12,27,15,15,412.0,86.5,2.2,10.5,195.0,546.6,456.7
2016,12,27,15,30,381.0,77.0,2.2,10.0,163.0,502.71,421.54
2016,12,27,15,45,343.0,64.5,2.25,10.0,130.5,447.43,375.0
2016,12,27,16,0,305.0,52.0,2.3,10.0,98.0,392.37,326.59
2016,12,27,16,15,231.5,39.0,2.35,9.5,67.5,306.41,249.12
2016,12,27,16,30,158.0,26.0,2.4,9.0,37.0,215.09,135.25
2016,12,27,16,45,79.0,13.0,2.45,9.0,18.5,74.71,0.0
2016,12,27,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,7,45,206.0,11.5,1.75,5.5,28.0,9.05,0.0
2016,12,28,8,0,412.0,23.0,1.7,6.0,56.0,21.07,10.15
2016,12,28,8,15,504.0,29.5,1.65,6.5,94.0,27.17,18.32
2016,12,28,8,30,596.0,36.0,1.6,7.0,132.0,42.66,24.63
2016,12,28,8,45,652.0,40.5,1.55,7.5,171.5,90.74,47.9
2016,12,28,9,0,708.0,45.0,1.5,8.0,211.0,145.59,88.09
2016,12,28,9,15,743.0,48.0,1.4,8.5,248.5,201.3,136.11
2016,12,28,9,30,778.0,51.0,1.3,9.0,286.0,260.68,189.78
2016,12,28,9,45,804.0,52.5,1.2,9.5,319.0,319.06,243.19
2016,12,28,10,0,830.0,54.0,1.1,10.0,352.0,378.41,296.33
2016,12,28,10,15,846.5,55.5,1.0,10.5,379.5,435.57,346.12
2016,12,28,10,30,863.0,57.0,0.9,11.0,407.0,493.07,394.13
2016,12,28,10,45,874.0,58.0,0.85,11.5,428.5,547.08,437.84
2016,12,28,11,0,885.0,59.0,0.8,12.0,450.0,600.31,479.21
2016,12,28,11,15,892.0,60.0,0.75,12.0,464.5,649.94,517.26
2016,12,28,11,30,899.0,61.0,0.7,12.0,479.0,697.92,552.83
2016,12,28,11,45,902.5,61.0,0.65,12.5,486.0,740.27,580.34
2016,12,28,12,0,906.0,61.0,0.6,13.0,493.0,780.22,605.68
2016,12,28,12,15,906.0,61.0,0.6,13.0,493.0,814.78,628.92
2016,12,28,12,30,906.0,61.0,0.6,13.0,493.0,846.37,650.1
2016,12,28,12,45,899.5,62.0,0.6,13.5,485.0,870.54,665.02
2016,12,28,13,0,893.0,63.0,0.6,14.0,477.0,891.24,677.69
2016,12,28,13,15,886.0,62.5,0.6,14.0,462.0,905.95,687.7
2016,12,28,13,30,879.0,62.0,0.6,14.0,447.0,917.08,695.52
2016,12,28,13,45,868.0,61.0,0.6,14.0,425.5,920.16,698.13
2016,12,28,14,0,857.0,60.0,0.6,14.0,404.0,919.63,698.55
2016,12,28,14,15,840.0,58.0,0.6,13.5,376.0,908.34,693.12
2016,12,28,14,30,823.0,56.0,0.6,13.0,348.0,904.52,692.75
2016,12,28,14,45,798.0,54.0,0.6,13.0,314.5,878.58,675.79
2016,12,28,15,0,773.0,52.0,0.6,13.0,281.0,849.54,656.46
2016,12,28,15,15,736.5,48.5,0.65,12.5,243.0,804.57,627.23
2016,12,28,15,30,700.0,45.0,0.7,12.0,205.0,757.39,594.8
2016,12,28,15,45,642.5,40.5,0.75,12.0,165.5,687.69,542.73
2016,12,28,16,0,585.0,36.0,0.8,12.0,126.0,617.41,486.99
2016,12,28,16,15,487.5,29.0,0.8,11.5,88.0,509.54,397.03
2016,12,28,16,30,390.0,22.0,0.8,11.0,50.0,399.38,254.21
2016,12,28,16,45,195.0,11.0,0.85,10.5,25.0,168.04,0.0
2016,12,28,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,184.5,12.5,2.1,6.5,27.0,9.83,0.0
2016,12,29,8,0,369.0,25.0,2.1,7.0,54.0,20.9,9.86
2016,12,29,8,15,467.0,33.0,2.1,7.0,92.5,27.69,18.71
2016,12,29,8,30,565.0,41.0,2.1,7.0,131.0,45.1,27.94
2016,12,29,8,45,623.5,46.0,2.1,7.5,171.0,91.83,50.25
2016,12,29,9,0,682.0,51.0,2.1,8.0,211.0,145.74,89.49
2016,12,29,9,15,720.0,55.0,2.0,8.5,249.0,201.52,137.36
2016,12,29,9,30,758.0,59.0,1.9,9.0,287.0,261.41,191.39
2016,12,29,9,45,776.0,63.0,1.8,9.5,319.5,318.73,244.34
2016,12,29,10,0,794.0,67.0,1.7,10.0,352.0,377.26,297.28
2016,12,29,10,15,812.5,69.5,1.6,10.5,380.0,435.49,348.34
2016,12,29,10,30,831.0,72.0,1.5,11.0,408.0,494.39,398.05
2016,12,29,10,45,843.0,73.5,1.45,11.5,430.0,549.12,442.93
2016,12,29,11,0,855.0,75.0,1.4,12.0,452.0,603.25,485.69
2016,12,29,11,15,863.0,75.5,1.3,12.0,467.0,652.85,524.11
2016,12,29,11,30,871.0,76.0,1.2,12.0,482.0,700.91,560.09
2016,12,29,11,45,875.5,76.5,1.2,12.5,489.5,744.66,590.75
2016,12,29,12,0,880.0,77.0,1.2,13.0,497.0,786.15,618.57
2016,12,29,12,15,880.0,77.0,1.15,13.0,497.0,820.96,641.87
2016,12,29,12,30,880.0,77.0,1.1,13.0,497.0,852.81,662.96
2016,12,29,12,45,884.0,74.5,1.1,13.0,490.5,881.93,682.85
2016,12,29,13,0,888.0,72.0,1.1,13.0,484.0,898.07,693.89
2016,12,29,13,15,881.0,71.0,1.05,13.0,469.0,912.35,703.08
2016,12,29,13,30,874.0,70.0,1.0,13.0,454.0,933.6,717.03
2016,12,29,13,45,862.0,68.5,1.0,13.5,432.0,935.48,717.44
2016,12,29,14,0,850.0,67.0,1.0,14.0,410.0,933.58,715.66
2016,12,29,14,15,832.5,65.0,0.95,13.5,381.5,922.0,709.08
2016,12,29,14,30,815.0,63.0,0.9,13.0,353.0,906.79,700.05
2016,12,29,14,45,789.5,60.5,0.85,13.0,319.0,879.73,681.39
2016,12,29,15,0,764.0,58.0,0.8,13.0,285.0,849.46,660.16
2016,12,29,15,15,726.0,54.0,0.75,12.5,247.0,802.41,627.54
2016,12,29,15,30,688.0,50.0,0.7,12.0,209.0,753.05,591.91
2016,12,29,15,45,629.0,45.0,0.65,11.5,168.5,681.17,537.96
2016,12,29,16,0,570.0,40.0,0.6,11.0,128.0,608.4,480.41
2016,12,29,16,15,468.5,32.0,0.6,10.5,89.5,495.76,387.82
2016,12,29,16,30,367.0,24.0,0.6,10.0,51.0,395.54,260.62
2016,12,29,16,45,183.5,12.0,0.6,9.5,25.5,159.65,0.0
2016,12,29,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,7,45,162.0,13.0,1.0,8.0,25.5,10.23,0.0
2016,12,30,8,0,324.0,26.0,1.1,8.0,51.0,21.6,10.26
2016,12,30,8,15,422.5,34.5,1.15,8.5,88.5,28.7,19.48
2016,12,30,8,30,521.0,43.0,1.2,9.0,126.0,41.88,26.19
2016,12,30,8,45,578.5,49.0,1.3,9.5,165.0,87.11,47.82
2016,12,30,9,0,636.0,55.0,1.4,10.0,204.0,139.37,85.41
2016,12,30,9,15,675.0,59.5,1.45,10.0,241.5,193.44,131.35
2016,12,30,9,30,714.0,64.0,1.5,10.0,279.0,252.99,184.69
2016,12,30,9,45,748.0,65.5,1.55,10.5,313.0,310.61,236.99
2016,12,30,10,0,782.0,67.0,1.6,11.0,347.0,371.23,291.19
2016,12,30,10,15,800.0,69.0,1.65,11.0,375.0,428.1,342.02
2016,12,30,10,30,818.0,71.0,1.7,11.0,403.0,485.6,392.01
2016,12,30,10,45,828.5,73.0,1.75,11.5,424.5,539.4,436.97
2016,12,30,11,0,839.0,75.0,1.8,12.0,446.0,592.5,479.98
2016,12,30,11,15,847.0,76.0,1.85,12.0,461.0,641.96,519.94
2016,12,30,11,30,855.0,77.0,1.9,12.0,476.0,689.96,557.89
2016,12,30,11,45,858.5,77.5,1.95,12.0,483.5,732.42,590.02
2016,12,30,12,0,862.0,78.0,2.0,12.0,491.0,772.59,619.32
2016,12,30,12,15,862.0,78.0,2.1,12.0,491.0,806.88,644.67
2016,12,30,12,30,862.0,78.0,2.2,12.0,491.0,838.26,667.98
2016,12,30,12,45,858.5,77.5,2.3,12.0,483.5,862.98,686.57
2016,12,30,13,0,855.0,77.0,2.4,12.0,476.0,884.36,702.93
2016,12,30,13,15,847.5,76.0,2.5,12.0,461.0,898.05,713.94
2016,12,30,13,30,840.0,75.0,2.6,12.0,446.0,908.13,722.56
2016,12,30,13,45,823.0,74.5,2.75,12.0,423.5,906.22,723.15
2016,12,30,14,0,806.0,74.0,2.9,12.0,401.0,900.51,721.11
2016,12,30,14,15,787.0,72.0,2.95,12.0,373.0,887.29,712.82
2016,12,30,14,30,768.0,70.0,3.0,12.0,345.0,870.53,701.86
2016,12,30,14,45,730.5,68.5,3.15,12.0,310.0,833.04,675.95
2016,12,30,15,0,693.0,67.0,3.3,12.0,275.0,801.15,653.51
2016,12,30,15,15,651.5,63.0,3.3,11.5,238.0,752.03,617.3
2016,12,30,15,30,610.0,59.0,3.3,11.0,201.0,701.04,578.12
2016,12,30,15,45,527.5,54.5,3.35,10.5,160.5,609.9,505.74
2016,12,30,16,0,445.0,50.0,3.4,10.0,120.0,518.73,430.12
2016,12,30,16,15,341.0,39.5,3.45,9.5,83.5,404.34,330.83
2016,12,30,16,30,237.0,29.0,3.5,9.0,47.0,290.88,204.16
2016,12,30,16,45,118.5,14.5,3.55,9.0,23.5,108.56,0.0
2016,12,30,17,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
